Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,177.0,14.0,3.0,5.5,28.5,12.73,0.0
2017,1,1,8,0,354.0,28.0,3.1,6.0,57.0,23.19,12.46
2017,1,1,8,15,457.5,36.0,3.2,6.0,96.5,39.51,21.21
2017,1,1,8,30,561.0,44.0,3.3,6.0,136.0,85.08,45.82
2017,1,1,8,45,629.5,48.5,3.45,6.5,178.0,135.92,83.63
2017,1,1,9,0,698.0,53.0,3.6,7.0,220.0,192.38,131.55
2017,1,1,9,15,737.0,57.0,3.6,7.0,259.0,247.97,182.95
2017,1,1,9,30,776.0,61.0,3.6,7.0,298.0,306.93,238.03
2017,1,1,9,45,793.5,65.5,3.65,7.5,331.5,361.63,289.24
2017,1,1,10,0,811.0,70.0,3.7,8.0,365.0,416.77,339.57
2017,1,1,10,15,828.5,72.0,3.8,8.0,393.5,469.44,387.32
2017,1,1,10,30,846.0,74.0,3.9,8.0,422.0,521.9,433.72
2017,1,1,10,45,859.5,75.0,4.0,8.5,444.5,570.54,475.15
2017,1,1,11,0,873.0,76.0,4.1,9.0,467.0,618.02,514.69
2017,1,1,11,15,879.5,77.0,4.1,9.0,481.5,659.61,549.22
2017,1,1,11,30,886.0,78.0,4.1,9.0,496.0,698.99,581.36
2017,1,1,11,45,891.0,78.0,4.2,9.0,503.5,733.76,609.0
2017,1,1,12,0,896.0,78.0,4.3,9.0,511.0,765.82,633.87
2017,1,1,12,15,895.0,78.0,4.3,9.0,510.5,790.44,652.46
2017,1,1,12,30,894.0,78.0,4.3,9.0,510.0,811.78,668.63
2017,1,1,12,45,878.0,81.0,4.35,9.5,500.0,821.35,675.07
2017,1,1,13,0,862.0,84.0,4.4,10.0,490.0,827.04,678.76
2017,1,1,13,15,853.0,83.0,4.4,9.5,474.5,829.91,682.7
2017,1,1,13,30,844.0,82.0,4.4,9.0,459.0,829.22,684.08
2017,1,1,13,45,831.5,80.0,4.4,9.0,436.5,820.86,678.48
2017,1,1,14,0,819.0,78.0,4.4,9.0,414.0,809.08,670.36
2017,1,1,14,15,799.0,75.5,4.35,9.0,385.0,787.12,654.1
2017,1,1,14,30,779.0,73.0,4.3,9.0,356.0,762.13,635.42
2017,1,1,14,45,747.0,70.5,4.25,9.0,321.5,724.53,606.64
2017,1,1,15,0,715.0,68.0,4.2,9.0,287.0,691.18,580.69
2017,1,1,15,15,673.0,64.0,4.0,8.5,248.5,640.61,540.62
2017,1,1,15,30,631.0,60.0,3.8,8.0,210.0,589.21,498.91
2017,1,1,15,45,556.0,55.0,3.6,8.0,169.0,512.01,433.8
2017,1,1,16,0,481.0,50.0,3.4,8.0,128.0,436.54,367.58
2017,1,1,16,15,374.5,40.5,3.2,7.5,90.5,338.09,279.32
2017,1,1,16,30,268.0,31.0,3.0,7.0,53.0,243.76,175.41
2017,1,1,16,45,134.0,15.5,2.9,6.5,26.5,93.4,0.0
2017,1,1,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,100.0,16.5,1.35,5.5,25.0,15.01,0.0
2017,1,2,8,0,200.0,33.0,1.3,6.0,50.0,25.93,14.59
2017,1,2,8,15,303.5,44.5,1.4,6.0,86.0,41.56,25.51
2017,1,2,8,30,407.0,56.0,1.5,6.0,122.0,83.07,50.27
2017,1,2,8,45,480.0,62.5,1.6,6.5,161.5,125.9,81.68
2017,1,2,9,0,553.0,69.0,1.7,7.0,201.0,177.0,124.04
2017,1,2,9,15,597.0,74.5,1.8,7.0,238.5,227.71,169.76
2017,1,2,9,30,641.0,80.0,1.9,7.0,276.0,282.61,219.81
2017,1,2,9,45,347.0,114.0,2.05,7.0,221.5,243.81,197.94
2017,1,2,10,0,53.0,148.0,2.2,7.0,167.0,160.81,133.18
2017,1,2,10,15,408.5,117.5,2.3,7.0,284.5,317.35,264.61
2017,1,2,10,30,764.0,87.0,2.4,7.0,402.0,493.94,410.13
2017,1,2,10,45,777.5,89.0,2.55,7.5,423.5,539.28,447.82
2017,1,2,11,0,791.0,91.0,2.7,8.0,445.0,584.72,485.45
2017,1,2,11,15,546.5,144.0,2.8,8.0,392.5,516.45,430.64
2017,1,2,11,30,302.0,197.0,2.9,8.0,340.0,421.07,352.01
2017,1,2,11,45,293.5,205.0,3.0,8.0,345.5,437.13,365.83
2017,1,2,12,0,285.0,213.0,3.1,8.0,351.0,451.97,377.98
2017,1,2,12,15,376.0,192.0,3.1,8.0,374.5,507.67,425.12
2017,1,2,12,30,467.0,171.0,3.1,8.0,398.0,581.05,485.19
2017,1,2,12,45,436.0,174.5,3.15,8.0,384.0,572.16,477.81
2017,1,2,13,0,405.0,178.0,3.2,8.0,370.0,560.5,468.67
2017,1,2,13,15,490.5,153.5,3.2,8.0,378.5,610.73,511.11
2017,1,2,13,30,576.0,129.0,3.2,8.0,387.0,665.84,556.17
2017,1,2,13,45,381.0,153.5,3.2,8.0,320.5,529.47,445.35
2017,1,2,14,0,186.0,178.0,3.2,8.0,254.0,367.42,310.65
2017,1,2,14,15,166.5,166.0,3.1,8.0,231.0,338.54,287.39
2017,1,2,14,30,147.0,154.0,3.0,8.0,208.0,309.3,263.03
2017,1,2,14,45,137.5,141.5,2.95,8.0,188.5,287.45,244.9
2017,1,2,15,0,128.0,129.0,2.9,8.0,169.0,265.5,226.4
2017,1,2,15,15,368.5,95.0,2.7,7.5,188.5,438.17,375.72
2017,1,2,15,30,609.0,61.0,2.5,7.0,208.0,574.77,486.49
2017,1,2,15,45,551.0,54.5,2.3,7.0,168.5,508.69,429.42
2017,1,2,16,0,493.0,48.0,2.1,7.0,129.0,443.78,372.49
2017,1,2,16,15,390.0,39.0,2.05,6.5,91.5,347.92,287.52
2017,1,2,16,30,287.0,30.0,2.0,6.0,54.0,257.53,189.46
2017,1,2,16,45,143.5,15.0,2.0,6.0,27.0,125.27,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,2.0,2.9,7.0,2.0,1.82,0.0
2017,1,3,8,0,0.0,4.0,3.0,7.0,4.0,3.5,0.0
2017,1,3,8,15,0.0,7.0,3.05,7.0,7.0,6.14,0.0
2017,1,3,8,30,0.0,10.0,3.1,7.0,10.0,8.77,1.96
2017,1,3,8,45,0.0,13.5,3.2,7.5,13.5,11.86,4.72
2017,1,3,9,0,0.0,17.0,3.3,8.0,17.0,14.94,7.47
2017,1,3,9,15,0.0,20.0,3.4,8.0,20.0,17.59,9.83
2017,1,3,9,30,0.0,23.0,3.5,8.0,23.0,20.24,12.17
2017,1,3,9,45,0.0,25.5,3.6,8.0,25.5,22.45,14.1
2017,1,3,10,0,0.0,28.0,3.7,8.0,28.0,24.66,16.02
2017,1,3,10,15,0.0,47.0,3.8,8.0,47.0,41.47,30.69
2017,1,3,10,30,0.0,66.0,3.9,8.0,66.0,58.33,45.31
2017,1,3,10,45,0.0,102.0,4.0,8.5,102.0,91.24,73.54
2017,1,3,11,0,0.0,138.0,4.1,9.0,138.0,125.67,102.69
2017,1,3,11,15,0.0,142.5,4.1,9.0,142.5,130.23,106.42
2017,1,3,11,30,0.0,147.0,4.1,9.0,147.0,134.87,110.27
2017,1,3,11,45,0.0,108.0,4.2,9.5,108.0,97.01,77.85
2017,1,3,12,0,0.0,69.0,4.3,10.0,69.0,61.02,46.97
2017,1,3,12,15,0.0,64.0,4.4,10.0,64.0,56.58,43.17
2017,1,3,12,30,0.0,59.0,4.5,10.0,59.0,52.14,39.36
2017,1,3,12,45,0.0,59.5,4.6,10.0,59.5,52.58,39.76
2017,1,3,13,0,0.0,60.0,4.7,10.0,60.0,53.02,40.16
2017,1,3,13,15,0.0,43.5,4.8,10.0,43.5,38.39,27.59
2017,1,3,13,30,0.0,27.0,4.9,10.0,27.0,23.8,14.99
2017,1,3,13,45,0.0,54.0,5.0,10.5,54.0,47.68,35.62
2017,1,3,14,0,0.0,81.0,5.1,11.0,81.0,72.06,56.54
2017,1,3,14,15,0.0,81.5,5.2,11.0,81.5,72.91,57.34
2017,1,3,14,30,0.0,82.0,5.3,11.0,82.0,73.97,58.33
2017,1,3,14,45,0.0,74.0,5.45,11.0,74.0,66.39,51.87
2017,1,3,15,0,0.0,66.0,5.6,11.0,66.0,58.82,45.37
2017,1,3,15,15,0.0,57.0,5.7,11.0,57.0,50.35,38.03
2017,1,3,15,30,0.0,48.0,5.8,11.0,48.0,42.37,31.05
2017,1,3,15,45,0.0,38.5,5.95,11.0,38.5,33.95,23.62
2017,1,3,16,0,0.0,29.0,6.1,11.0,29.0,25.54,16.17
2017,1,3,16,15,0.0,20.5,6.15,11.0,20.5,18.04,9.44
2017,1,3,16,30,0.0,12.0,6.2,11.0,12.0,10.54,2.32
2017,1,3,16,45,0.0,6.0,6.3,11.0,6.0,5.26,0.0
2017,1,3,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,2.0,9.0,11.0,10.01,0.0
2017,1,4,8,0,0.0,22.0,2.1,9.0,22.0,19.39,9.31
2017,1,4,8,15,0.0,38.0,2.1,9.0,38.0,32.83,21.94
2017,1,4,8,30,0.0,54.0,2.1,9.0,54.0,46.79,34.53
2017,1,4,8,45,3.0,70.0,2.15,9.0,71.0,61.5,47.49
2017,1,4,9,0,6.0,86.0,2.2,9.0,88.0,76.82,60.87
2017,1,4,9,15,11.0,100.5,2.2,9.0,104.0,91.86,73.86
2017,1,4,9,30,16.0,115.0,2.2,9.0,120.0,107.63,87.4
2017,1,4,9,45,20.5,127.5,2.25,9.0,135.0,122.06,99.76
2017,1,4,10,0,25.0,140.0,2.3,9.0,150.0,137.07,112.56
2017,1,4,10,15,12.5,133.5,2.35,9.0,138.5,126.62,103.7
2017,1,4,10,30,0.0,127.0,2.4,9.0,127.0,114.8,93.51
2017,1,4,10,45,0.0,129.0,2.5,9.0,129.0,116.81,95.12
2017,1,4,11,0,0.0,131.0,2.6,9.0,131.0,118.84,96.73
2017,1,4,11,15,16.0,160.0,2.65,9.0,168.0,157.65,129.82
2017,1,4,11,30,32.0,189.0,2.7,9.0,205.0,208.64,172.76
2017,1,4,11,45,19.5,179.0,2.75,9.0,189.0,181.29,149.48
2017,1,4,12,0,7.0,169.0,2.8,9.0,173.0,162.9,133.75
2017,1,4,12,15,3.5,133.0,2.75,9.0,135.0,124.33,101.17
2017,1,4,12,30,0.0,97.0,2.7,9.0,97.0,86.67,69.08
2017,1,4,12,45,0.0,69.0,2.65,9.0,69.0,61.02,47.17
2017,1,4,13,0,0.0,41.0,2.6,9.0,41.0,36.18,25.78
2017,1,4,13,15,0.0,55.5,2.5,9.0,55.5,49.03,36.93
2017,1,4,13,30,0.0,70.0,2.4,9.0,70.0,61.9,48.07
2017,1,4,13,45,1.0,106.5,2.35,9.0,107.5,98.13,79.29
2017,1,4,14,0,2.0,143.0,2.3,9.0,145.0,139.45,114.57
2017,1,4,14,15,1.0,80.0,2.15,9.0,81.0,72.2,57.12
2017,1,4,14,30,0.0,17.0,2.0,9.0,17.0,14.96,7.46
2017,1,4,14,45,0.0,15.5,1.95,9.0,15.5,13.63,6.32
2017,1,4,15,0,0.0,14.0,1.9,9.0,14.0,12.31,5.16
2017,1,4,15,15,0.0,12.0,1.8,8.5,12.0,10.54,3.63
2017,1,4,15,30,0.0,10.0,1.7,8.0,10.0,8.78,2.07
2017,1,4,15,45,0.0,8.0,1.6,8.0,8.0,7.02,0.49
2017,1,4,16,0,0.0,6.0,1.5,8.0,6.0,5.26,0.0
2017,1,4,16,15,0.0,4.0,1.45,8.0,4.0,3.5,0.0
2017,1,4,16,30,0.0,2.0,1.4,8.0,2.0,1.75,0.0
2017,1,4,16,45,0.0,1.0,1.35,8.0,1.0,0.87,0.0
2017,1,4,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,7,45,217.0,12.0,2.5,4.5,29.5,10.91,0.0
2017,1,5,8,0,434.0,24.0,2.6,5.0,59.0,21.37,11.08
2017,1,5,8,15,529.5,31.0,2.6,5.0,99.5,35.09,18.7
2017,1,5,8,30,625.0,38.0,2.6,5.0,140.0,82.57,42.16
2017,1,5,8,45,681.5,42.5,2.6,5.5,182.0,133.46,79.45
2017,1,5,9,0,738.0,47.0,2.6,6.0,224.0,190.4,128.1
2017,1,5,9,15,774.0,50.0,2.65,6.0,263.0,246.46,180.14
2017,1,5,9,30,810.0,53.0,2.7,6.0,302.0,305.5,235.64
2017,1,5,9,45,831.0,56.0,2.75,6.5,336.5,361.82,288.35
2017,1,5,10,0,852.0,59.0,2.8,7.0,371.0,418.86,340.41
2017,1,5,10,15,868.5,61.0,2.75,7.0,400.5,471.6,388.05
2017,1,5,10,30,885.0,63.0,2.7,7.0,430.0,524.95,434.75
2017,1,5,10,45,893.0,65.0,2.65,7.5,452.0,572.93,475.0
2017,1,5,11,0,901.0,67.0,2.6,8.0,474.0,619.25,512.62
2017,1,5,11,15,908.0,68.0,2.6,8.0,489.5,661.9,547.52
2017,1,5,11,30,915.0,69.0,2.6,8.0,505.0,702.34,579.96
2017,1,5,11,45,915.0,70.5,2.6,8.5,512.5,736.02,603.96
2017,1,5,12,0,915.0,72.0,2.6,9.0,520.0,766.71,625.44
2017,1,5,12,15,915.5,72.0,2.55,9.0,520.5,792.84,644.24
2017,1,5,12,30,916.0,72.0,2.5,9.0,521.0,815.74,660.65
2017,1,5,12,45,916.5,70.0,2.5,9.0,514.0,832.82,673.22
2017,1,5,13,0,917.0,68.0,2.5,9.0,507.0,846.42,683.39
2017,1,5,13,15,910.5,67.5,2.4,9.0,492.5,852.61,687.46
2017,1,5,13,30,904.0,67.0,2.3,9.0,478.0,855.17,689.05
2017,1,5,13,45,890.0,66.5,2.25,9.0,455.5,847.84,683.99
2017,1,5,14,0,876.0,66.0,2.2,9.0,433.0,837.02,676.55
2017,1,5,14,15,860.0,64.0,2.1,9.0,405.0,827.26,669.49
2017,1,5,14,30,844.0,62.0,2.0,9.0,377.0,806.12,653.99
2017,1,5,14,45,818.5,60.0,1.95,9.0,342.5,774.13,630.8
2017,1,5,15,0,793.0,58.0,1.9,9.0,308.0,739.6,605.31
2017,1,5,15,15,758.5,54.5,1.8,8.5,269.5,693.79,571.2
2017,1,5,15,30,724.0,51.0,1.7,8.0,231.0,646.47,534.73
2017,1,5,15,45,670.0,46.5,1.6,7.5,189.5,582.39,483.57
2017,1,5,16,0,616.0,42.0,1.5,7.0,148.0,518.59,430.32
2017,1,5,16,15,527.0,34.5,1.55,6.5,107.5,429.08,353.9
2017,1,5,16,30,438.0,27.0,1.6,6.0,67.0,343.96,264.73
2017,1,5,16,45,219.0,13.5,1.7,5.5,33.5,171.66,0.0
2017,1,5,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,127.5,14.0,2.5,0.5,24.5,12.73,0.0
2017,1,6,8,0,255.0,28.0,2.6,1.0,49.0,23.04,12.68
2017,1,6,8,15,315.0,40.5,2.65,1.5,82.0,37.82,23.93
2017,1,6,8,30,375.0,53.0,2.7,2.0,115.0,75.29,46.06
2017,1,6,8,45,419.0,62.5,2.75,2.5,149.0,114.91,76.29
2017,1,6,9,0,463.0,72.0,2.8,3.0,183.0,159.53,114.67
2017,1,6,9,15,486.5,81.0,2.75,3.0,215.5,203.35,155.39
2017,1,6,9,30,510.0,90.0,2.7,3.0,248.0,249.33,198.54
2017,1,6,9,45,530.5,96.0,2.7,3.5,276.0,293.33,239.47
2017,1,6,10,0,551.0,102.0,2.7,4.0,304.0,338.64,280.75
2017,1,6,10,15,539.0,114.0,2.65,4.0,324.5,372.02,311.83
2017,1,6,10,30,527.0,126.0,2.6,4.0,345.0,407.05,343.2
2017,1,6,10,45,692.5,101.0,2.6,4.5,404.5,504.58,424.82
2017,1,6,11,0,858.0,76.0,2.6,5.0,464.0,606.9,508.43
2017,1,6,11,15,863.5,76.5,2.6,5.0,478.5,647.22,541.44
2017,1,6,11,30,869.0,77.0,2.6,5.0,493.0,685.3,572.45
2017,1,6,11,45,873.0,77.0,2.6,5.5,500.5,719.33,597.77
2017,1,6,12,0,877.0,77.0,2.6,6.0,508.0,750.66,620.11
2017,1,6,12,15,645.0,131.5,2.6,6.0,449.0,665.15,553.34
2017,1,6,12,30,413.0,186.0,2.6,6.0,390.0,555.35,464.12
2017,1,6,12,45,424.5,181.0,2.6,6.5,387.5,570.49,476.81
2017,1,6,13,0,436.0,176.0,2.6,7.0,385.0,584.17,487.44
2017,1,6,13,15,446.5,168.0,2.55,7.0,377.0,591.94,494.22
2017,1,6,13,30,457.0,160.0,2.5,7.0,369.0,597.85,499.6
2017,1,6,13,45,477.5,147.5,2.5,7.0,357.0,604.84,506.4
2017,1,6,14,0,498.0,135.0,2.5,7.0,345.0,609.54,511.42
2017,1,6,14,15,407.0,139.5,2.45,7.0,303.5,539.06,454.42
2017,1,6,14,30,316.0,144.0,2.4,7.0,262.0,451.84,383.58
2017,1,6,14,45,295.5,135.0,2.35,7.0,237.5,423.1,360.65
2017,1,6,15,0,275.0,126.0,2.3,7.0,213.0,393.98,336.64
2017,1,6,15,15,258.5,111.5,2.15,6.5,185.5,359.93,308.66
2017,1,6,15,30,242.0,97.0,2.0,6.0,158.0,325.55,279.68
2017,1,6,15,45,216.5,81.5,1.95,6.0,129.0,282.85,242.35
2017,1,6,16,0,191.0,66.0,1.9,6.0,100.0,240.71,204.52
2017,1,6,16,15,151.5,50.0,1.95,6.0,72.0,188.99,157.31
2017,1,6,16,30,112.0,34.0,2.0,6.0,44.0,138.98,107.01
2017,1,6,16,45,56.0,17.0,2.05,6.0,22.0,65.9,0.0
2017,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,4.0,5.1,9.5,4.0,3.64,0.0
2017,1,7,8,0,0.0,8.0,5.4,10.0,8.0,7.02,0.0
2017,1,7,8,15,0.0,14.0,5.5,10.5,14.0,12.3,4.63
2017,1,7,8,30,0.0,20.0,5.6,11.0,20.0,17.59,9.36
2017,1,7,8,45,0.0,26.5,5.75,11.5,26.5,23.32,14.43
2017,1,7,9,0,0.0,33.0,5.9,12.0,33.0,29.07,19.46
2017,1,7,9,15,0.0,39.5,5.8,12.0,39.5,34.82,24.49
2017,1,7,9,30,0.0,46.0,5.7,12.0,46.0,40.57,29.48
2017,1,7,9,45,0.0,52.0,5.65,12.5,52.0,45.9,33.98
2017,1,7,10,0,0.0,58.0,5.6,13.0,58.0,51.22,38.43
2017,1,7,10,15,0.0,34.0,5.25,13.0,34.0,29.97,20.15
2017,1,7,10,30,0.0,10.0,4.9,13.0,10.0,8.8,1.92
2017,1,7,10,45,0.0,23.5,4.55,13.0,23.5,20.7,12.15
2017,1,7,11,0,0.0,37.0,4.2,13.0,37.0,32.64,22.35
2017,1,7,11,15,2.0,100.0,4.1,13.0,101.0,90.57,71.59
2017,1,7,11,30,4.0,163.0,4.0,13.0,165.0,153.24,124.03
2017,1,7,11,45,2.0,158.0,3.9,13.0,159.0,147.28,118.85
2017,1,7,12,0,0.0,153.0,3.8,13.0,153.0,141.19,113.67
2017,1,7,12,15,0.0,124.0,3.7,13.0,124.0,112.63,89.8
2017,1,7,12,30,0.0,95.0,3.6,13.0,95.0,84.71,66.38
2017,1,7,12,45,0.0,123.0,3.55,13.0,123.0,112.13,89.48
2017,1,7,13,0,0.0,151.0,3.5,13.0,151.0,141.24,113.83
2017,1,7,13,15,15.5,167.0,3.4,13.0,174.0,172.26,140.28
2017,1,7,13,30,31.0,183.0,3.3,13.0,197.0,219.5,179.94
2017,1,7,13,45,15.5,160.0,3.2,13.0,167.0,167.7,136.64
2017,1,7,14,0,0.0,137.0,3.1,13.0,137.0,130.5,105.22
2017,1,7,14,15,0.0,102.5,2.9,12.5,102.5,94.33,75.09
2017,1,7,14,30,0.0,68.0,2.7,12.0,68.0,60.11,46.18
2017,1,7,14,45,0.0,61.5,2.55,12.0,61.5,54.33,41.31
2017,1,7,15,0,0.0,55.0,2.4,12.0,55.0,48.56,36.38
2017,1,7,15,15,0.0,48.0,2.25,12.0,48.0,42.35,31.04
2017,1,7,15,30,0.0,41.0,2.1,12.0,41.0,36.15,25.64
2017,1,7,15,45,0.0,33.5,1.95,12.0,33.5,29.51,19.81
2017,1,7,16,0,0.0,26.0,1.8,12.0,26.0,22.88,13.94
2017,1,7,16,15,0.0,18.5,1.75,11.5,18.5,16.27,8.08
2017,1,7,16,30,0.0,11.0,1.7,11.0,11.0,9.66,2.05
2017,1,7,16,45,0.0,5.5,1.7,11.0,5.5,4.82,0.0
2017,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,6.95,14.0,0.5,0.45,0.0
2017,1,8,8,0,0.0,1.0,6.9,14.0,1.0,0.88,0.0
2017,1,8,8,15,0.0,1.5,6.8,14.0,1.5,1.31,0.0
2017,1,8,8,30,0.0,2.0,6.7,14.0,2.0,1.75,0.0
2017,1,8,8,45,0.0,3.0,6.65,14.0,3.0,2.63,0.0
2017,1,8,9,0,0.0,4.0,6.6,14.0,4.0,3.51,0.0
2017,1,8,9,15,0.0,4.5,6.5,14.0,4.5,3.95,0.0
2017,1,8,9,30,0.0,5.0,6.4,14.0,5.0,4.39,0.0
2017,1,8,9,45,0.0,6.0,6.35,14.0,6.0,5.27,0.0
2017,1,8,10,0,0.0,7.0,6.3,14.0,7.0,6.15,0.0
2017,1,8,10,15,0.0,10.5,6.35,14.0,10.5,9.24,2.27
2017,1,8,10,30,0.0,14.0,6.4,14.0,14.0,12.32,4.91
2017,1,8,10,45,0.0,28.0,6.5,14.0,28.0,24.68,15.46
2017,1,8,11,0,0.0,42.0,6.6,14.0,42.0,37.06,25.99
2017,1,8,11,15,0.0,45.0,6.6,14.0,45.0,39.72,28.22
2017,1,8,11,30,0.0,48.0,6.6,14.0,48.0,42.38,30.46
2017,1,8,11,45,0.0,66.5,6.6,14.0,66.5,58.8,44.35
2017,1,8,12,0,0.0,85.0,6.6,14.0,85.0,75.26,58.23
2017,1,8,12,15,0.0,80.5,6.45,13.5,80.5,71.25,54.94
2017,1,8,12,30,0.0,76.0,6.3,13.0,76.0,67.25,51.66
2017,1,8,12,45,0.0,59.0,6.15,13.0,59.0,52.14,38.85
2017,1,8,13,0,0.0,42.0,6.0,13.0,42.0,37.07,26.05
2017,1,8,13,15,0.0,36.0,5.8,13.0,36.0,31.76,21.54
2017,1,8,13,30,0.0,30.0,5.6,13.0,30.0,26.45,17.03
2017,1,8,13,45,0.0,48.5,5.45,13.0,48.5,42.81,31.06
2017,1,8,14,0,0.0,67.0,5.3,13.0,67.0,59.22,45.12
2017,1,8,14,15,0.0,54.5,5.2,13.0,54.5,48.12,35.69
2017,1,8,14,30,0.0,42.0,5.1,13.0,42.0,37.04,26.24
2017,1,8,14,45,0.0,38.0,5.0,13.0,38.0,33.49,23.24
2017,1,8,15,0,0.0,34.0,4.9,13.0,34.0,29.95,20.21
2017,1,8,15,15,0.0,29.5,4.8,13.0,29.5,25.97,16.78
2017,1,8,15,30,0.0,25.0,4.7,13.0,25.0,22.0,13.33
2017,1,8,15,45,0.0,20.5,4.65,13.0,20.5,18.02,9.84
2017,1,8,16,0,0.0,16.0,4.6,13.0,16.0,14.06,6.33
2017,1,8,16,15,0.0,11.5,4.55,13.0,11.5,10.09,2.82
2017,1,8,16,30,0.0,7.0,4.5,13.0,7.0,6.14,0.0
2017,1,8,16,45,0.0,3.5,4.45,13.0,3.5,3.07,0.0
2017,1,8,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,12.5,2.0,9.5,12.5,11.37,0.0
2017,1,9,8,0,0.0,25.0,2.1,10.0,25.0,21.79,11.33
2017,1,9,8,15,6.5,42.5,2.15,10.0,43.5,36.31,26.15
2017,1,9,8,30,13.0,60.0,2.2,10.0,62.0,52.46,38.77
2017,1,9,8,45,23.0,77.0,2.25,10.5,82.0,70.17,53.74
2017,1,9,9,0,33.0,94.0,2.3,11.0,102.0,89.55,70.14
2017,1,9,9,15,39.5,110.0,2.25,11.0,121.0,108.67,86.61
2017,1,9,9,30,46.0,126.0,2.2,11.0,140.0,128.79,103.89
2017,1,9,9,45,55.0,139.5,2.2,11.0,158.5,148.4,120.62
2017,1,9,10,0,64.0,153.0,2.2,11.0,177.0,169.13,138.24
2017,1,9,10,15,69.0,165.5,2.25,11.0,193.5,188.11,154.34
2017,1,9,10,30,74.0,178.0,2.3,11.0,210.0,207.73,170.85
2017,1,9,10,45,65.0,185.5,2.35,11.0,214.5,215.02,176.91
2017,1,9,11,0,56.0,193.0,2.4,11.0,219.0,221.52,182.21
2017,1,9,11,15,157.0,201.0,2.5,11.0,276.5,307.41,254.42
2017,1,9,11,30,258.0,209.0,2.6,11.0,334.0,403.15,333.21
2017,1,9,11,45,189.0,216.5,2.75,11.0,309.5,363.02,299.95
2017,1,9,12,0,120.0,224.0,2.9,11.0,285.0,329.09,271.47
2017,1,9,12,15,139.5,225.0,2.9,11.0,295.0,351.17,290.12
2017,1,9,12,30,159.0,226.0,2.9,11.0,305.0,373.92,309.07
2017,1,9,12,45,116.0,219.0,2.9,11.0,276.5,336.96,278.32
2017,1,9,13,0,73.0,212.0,2.9,11.0,248.0,283.26,233.9
2017,1,9,13,15,45.0,193.0,2.9,11.0,215.0,240.06,198.02
2017,1,9,13,30,17.0,174.0,2.9,11.0,182.0,182.5,149.71
2017,1,9,13,45,8.5,152.5,2.9,11.0,156.5,153.02,125.05
2017,1,9,14,0,0.0,131.0,2.9,11.0,131.0,123.58,100.14
2017,1,9,14,15,0.0,108.0,2.95,11.0,108.0,99.95,80.29
2017,1,9,14,30,0.0,85.0,3.0,11.0,85.0,76.69,60.57
2017,1,9,14,45,0.0,77.0,3.05,11.0,77.0,69.11,54.17
2017,1,9,15,0,0.0,69.0,3.1,11.0,69.0,61.55,47.72
2017,1,9,15,15,0.0,60.0,3.1,11.0,60.0,53.01,40.37
2017,1,9,15,30,0.0,51.0,3.1,11.0,51.0,45.02,33.42
2017,1,9,15,45,0.0,42.0,3.1,11.0,42.0,37.05,26.41
2017,1,9,16,0,0.0,33.0,3.1,11.0,33.0,29.08,19.34
2017,1,9,16,15,0.0,24.0,3.15,11.0,24.0,21.13,12.24
2017,1,9,16,30,0.0,15.0,3.2,11.0,15.0,13.18,5.02
2017,1,9,16,45,0.0,7.5,3.25,11.0,7.5,6.58,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,4.1,11.0,1.0,0.87,0.0
2017,1,10,8,0,0.0,2.0,4.2,11.0,2.0,1.75,0.0
2017,1,10,8,15,0.0,3.5,4.3,11.0,3.5,3.07,0.0
2017,1,10,8,30,0.0,5.0,4.4,11.0,5.0,4.38,0.0
2017,1,10,8,45,0.0,7.0,4.55,11.5,7.0,6.14,0.0
2017,1,10,9,0,0.0,9.0,4.7,12.0,9.0,7.9,1.18
2017,1,10,9,15,0.0,10.5,4.8,12.0,10.5,9.22,2.34
2017,1,10,9,30,0.0,12.0,4.9,12.0,12.0,10.55,3.5
2017,1,10,9,45,0.0,13.5,5.05,12.0,13.5,11.87,4.64
2017,1,10,10,0,0.0,15.0,5.2,12.0,15.0,13.19,5.77
2017,1,10,10,15,0.0,11.0,5.3,12.0,11.0,9.68,2.71
2017,1,10,10,30,0.0,7.0,5.4,12.0,7.0,6.16,0.0
2017,1,10,10,45,0.0,18.5,5.55,12.0,18.5,16.29,8.4
2017,1,10,11,0,0.0,30.0,5.7,12.0,30.0,26.45,17.11
2017,1,10,11,15,0.0,23.5,5.75,12.0,23.5,20.71,12.16
2017,1,10,11,30,0.0,17.0,5.8,12.0,17.0,14.98,7.22
2017,1,10,11,45,0.0,39.0,5.9,12.5,39.0,34.42,23.83
2017,1,10,12,0,0.0,61.0,6.0,13.0,61.0,53.92,40.35
2017,1,10,12,15,0.0,36.0,6.05,13.0,36.0,31.77,21.49
2017,1,10,12,30,0.0,11.0,6.1,13.0,11.0,9.69,2.63
2017,1,10,12,45,0.0,11.0,6.2,13.0,11.0,9.69,2.64
2017,1,10,13,0,0.0,11.0,6.3,13.0,11.0,9.69,2.64
2017,1,10,13,15,0.0,15.0,6.35,13.0,15.0,13.21,5.67
2017,1,10,13,30,0.0,19.0,6.4,13.0,19.0,16.74,8.7
2017,1,10,13,45,0.0,34.5,6.45,13.0,34.5,30.42,20.44
2017,1,10,14,0,0.0,50.0,6.5,13.0,50.0,44.14,32.21
2017,1,10,14,15,0.0,37.5,6.5,13.0,37.5,33.06,22.77
2017,1,10,14,30,0.0,25.0,6.5,13.0,25.0,22.01,13.31
2017,1,10,14,45,0.0,22.5,6.55,13.0,22.5,19.8,11.43
2017,1,10,15,0,0.0,20.0,6.6,13.0,20.0,17.59,9.54
2017,1,10,15,15,0.0,17.5,6.6,13.0,17.5,15.39,7.64
2017,1,10,15,30,0.0,15.0,6.6,13.0,15.0,13.18,5.72
2017,1,10,15,45,0.0,12.0,6.6,13.0,12.0,10.54,3.41
2017,1,10,16,0,0.0,9.0,6.6,13.0,9.0,7.9,1.08
2017,1,10,16,15,0.0,6.5,6.6,13.0,6.5,5.7,0.0
2017,1,10,16,30,0.0,4.0,6.6,13.0,4.0,3.5,0.0
2017,1,10,16,45,0.0,2.0,6.6,13.0,2.0,1.75,0.0
2017,1,10,17,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,45,158.5,15.0,2.75,8.5,28.0,12.19,0.0
2017,1,11,8,0,317.0,30.0,2.8,9.0,56.0,24.92,14.04
2017,1,11,8,15,419.5,38.5,2.85,9.0,95.0,34.46,24.67
2017,1,11,8,30,522.0,47.0,2.9,9.0,134.0,77.21,41.79
2017,1,11,8,45,583.0,52.5,3.0,9.0,175.0,123.93,74.9
2017,1,11,9,0,644.0,58.0,3.1,9.0,216.0,177.42,119.49
2017,1,11,9,15,684.0,62.0,3.1,9.0,255.0,230.78,167.89
2017,1,11,9,30,724.0,66.0,3.1,9.0,294.0,288.6,221.1
2017,1,11,9,45,406.0,111.5,3.15,9.5,242.0,258.6,207.64
2017,1,11,10,0,88.0,157.0,3.2,10.0,190.0,182.48,149.77
2017,1,11,10,15,457.5,115.5,3.2,10.0,307.0,334.44,275.87
2017,1,11,10,30,827.0,74.0,3.2,10.0,424.0,507.54,417.76
2017,1,11,10,45,623.0,122.0,3.25,10.0,393.5,486.55,402.31
2017,1,11,11,0,419.0,170.0,3.3,10.0,363.0,440.19,365.29
2017,1,11,11,15,227.0,183.5,3.25,10.0,288.5,342.66,285.19
2017,1,11,11,30,35.0,197.0,3.2,10.0,214.0,218.08,179.57
2017,1,11,11,45,228.0,193.5,3.2,10.0,307.5,376.4,314.16
2017,1,11,12,0,421.0,190.0,3.2,10.0,401.0,537.84,446.07
2017,1,11,12,15,416.5,191.5,3.15,10.0,400.5,551.26,455.96
2017,1,11,12,30,412.0,193.0,3.1,10.0,400.0,562.87,465.19
2017,1,11,12,45,393.0,194.0,3.05,10.0,389.5,545.79,452.06
2017,1,11,13,0,374.0,195.0,3.0,10.0,379.0,540.81,448.22
2017,1,11,13,15,234.5,201.0,2.95,10.0,315.5,439.07,364.78
2017,1,11,13,30,95.0,207.0,2.9,10.0,252.0,302.66,251.49
2017,1,11,13,45,202.0,191.5,2.85,10.0,281.0,393.47,329.53
2017,1,11,14,0,309.0,176.0,2.8,10.0,310.0,484.86,405.54
2017,1,11,14,15,196.5,170.0,2.7,9.5,253.5,367.92,309.4
2017,1,11,14,30,84.0,164.0,2.6,9.0,197.0,252.77,212.46
2017,1,11,14,45,79.5,150.5,2.55,9.0,179.5,234.69,197.9
2017,1,11,15,0,75.0,137.0,2.5,9.0,162.0,216.58,182.8
2017,1,11,15,15,70.5,121.5,2.3,9.0,143.0,195.54,164.97
2017,1,11,15,30,66.0,106.0,2.1,9.0,124.0,174.5,146.84
2017,1,11,15,45,58.0,89.0,1.9,9.0,103.0,148.43,124.0
2017,1,11,16,0,50.0,72.0,1.7,9.0,82.0,122.38,100.83
2017,1,11,16,15,37.5,55.0,1.6,8.5,61.0,93.12,74.62
2017,1,11,16,30,25.0,38.0,1.5,8.0,40.0,63.58,47.44
2017,1,11,16,45,12.5,22.5,1.45,8.0,23.5,33.88,13.24
2017,1,11,17,0,0.0,7.0,1.4,8.0,7.0,6.37,0.0
2017,1,11,17,15,0.0,3.5,1.35,8.0,3.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
