Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,14.0,2.05,5.5,14.0,12.34,0.0
2017,1,12,8,0,0.0,28.0,2.1,6.0,28.0,24.15,13.76
2017,1,12,8,15,12.5,45.0,2.1,6.0,47.0,37.73,27.93
2017,1,12,8,30,25.0,62.0,2.1,6.0,66.0,54.61,40.88
2017,1,12,8,45,38.5,79.0,2.15,6.0,87.5,73.6,57.0
2017,1,12,9,0,52.0,96.0,2.2,6.0,109.0,94.53,75.0
2017,1,12,9,15,57.0,112.0,2.15,6.0,128.5,114.39,92.55
2017,1,12,9,30,62.0,128.0,2.1,6.0,148.0,135.04,110.76
2017,1,12,9,45,69.0,142.5,2.1,6.5,166.5,155.77,128.65
2017,1,12,10,0,76.0,157.0,2.1,7.0,185.0,177.43,147.14
2017,1,12,10,15,105.0,171.5,2.05,7.0,214.0,215.84,179.76
2017,1,12,10,30,134.0,186.0,2.0,7.0,243.0,252.44,210.68
2017,1,12,10,45,210.0,190.0,1.95,7.5,285.0,306.88,256.17
2017,1,12,11,0,286.0,194.0,1.9,8.0,327.0,376.65,313.44
2017,1,12,11,15,287.0,201.0,1.85,8.0,338.0,399.51,331.91
2017,1,12,11,30,288.0,208.0,1.8,8.0,349.0,421.76,349.88
2017,1,12,11,45,310.5,208.0,1.8,8.5,362.5,450.82,372.99
2017,1,12,12,0,333.0,208.0,1.8,9.0,376.0,480.29,396.12
2017,1,12,12,15,331.5,209.0,1.8,9.0,377.0,492.66,405.97
2017,1,12,12,30,330.0,210.0,1.8,9.0,378.0,503.83,414.95
2017,1,12,12,45,278.0,215.0,1.8,9.0,355.0,477.58,393.56
2017,1,12,13,0,226.0,220.0,1.8,9.0,332.0,433.5,358.36
2017,1,12,13,15,242.0,211.5,1.8,9.0,328.5,458.22,378.88
2017,1,12,13,30,258.0,203.0,1.8,9.0,325.0,467.01,386.65
2017,1,12,13,45,566.0,133.5,1.8,9.0,386.0,666.14,548.19
2017,1,12,14,0,874.0,64.0,1.8,9.0,447.0,840.49,676.41
2017,1,12,14,15,859.5,62.5,1.75,9.0,419.0,824.98,663.54
2017,1,12,14,30,845.0,61.0,1.7,9.0,391.0,806.28,650.51
2017,1,12,14,45,822.5,59.0,1.7,9.0,357.5,785.31,636.21
2017,1,12,15,0,800.0,57.0,1.7,9.0,324.0,753.43,613.53
2017,1,12,15,15,768.0,54.0,1.6,8.5,286.0,710.24,581.97
2017,1,12,15,30,736.0,51.0,1.5,8.0,248.0,665.38,548.18
2017,1,12,15,45,685.0,47.0,1.45,8.0,207.0,603.66,499.43
2017,1,12,16,0,634.0,43.0,1.4,8.0,166.0,542.09,448.83
2017,1,12,16,15,554.5,36.5,1.4,7.5,124.5,458.71,379.39
2017,1,12,16,30,475.0,30.0,1.4,7.0,83.0,378.77,305.9
2017,1,12,16,45,237.5,23.0,1.45,7.0,49.5,207.3,120.83
2017,1,12,17,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2017,1,12,17,15,0.0,8.0,1.45,7.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,234.5,12.0,2.35,4.5,32.0,10.33,0.0
2017,1,13,8,0,469.0,24.0,2.4,5.0,64.0,21.26,11.61
2017,1,13,8,15,558.5,30.0,2.4,5.0,105.0,28.93,20.23
2017,1,13,8,30,648.0,36.0,2.4,5.0,146.0,76.36,37.49
2017,1,13,8,45,700.5,40.0,2.45,5.5,188.0,127.59,73.77
2017,1,13,9,0,753.0,44.0,2.5,6.0,230.0,184.46,121.96
2017,1,13,9,15,787.0,47.0,2.5,6.5,270.0,241.88,174.76
2017,1,13,9,30,821.0,50.0,2.5,7.0,310.0,300.96,229.82
2017,1,13,9,45,843.5,52.0,2.5,7.5,345.5,357.36,282.44
2017,1,13,10,0,866.0,54.0,2.5,8.0,381.0,414.59,334.47
2017,1,13,10,15,882.0,55.5,2.55,8.5,410.5,468.85,382.73
2017,1,13,10,30,898.0,57.0,2.6,9.0,440.0,522.69,429.13
2017,1,13,10,45,907.5,58.5,2.65,9.5,463.5,572.25,470.72
2017,1,13,11,0,917.0,60.0,2.7,10.0,487.0,620.26,509.86
2017,1,13,11,15,923.5,61.0,2.65,10.0,503.5,663.98,545.17
2017,1,13,11,30,930.0,62.0,2.6,10.0,520.0,705.45,577.59
2017,1,13,11,45,932.5,62.5,2.6,10.5,528.5,741.01,602.6
2017,1,13,12,0,935.0,63.0,2.6,11.0,537.0,773.65,625.25
2017,1,13,12,15,935.0,63.0,2.5,11.0,538.0,800.69,644.1
2017,1,13,12,30,935.0,63.0,2.4,11.0,539.0,824.39,660.46
2017,1,13,12,45,931.5,63.5,2.3,11.0,532.5,842.46,672.7
2017,1,13,13,0,928.0,64.0,2.2,11.0,526.0,856.94,682.41
2017,1,13,13,15,922.0,63.0,2.1,11.0,512.0,863.74,686.68
2017,1,13,13,30,916.0,62.0,2.0,11.0,498.0,866.83,688.45
2017,1,13,13,45,905.0,61.5,1.9,11.5,476.5,862.65,683.9
2017,1,13,14,0,894.0,61.0,1.8,12.0,455.0,854.87,676.96
2017,1,13,14,15,879.5,59.5,1.65,11.5,427.0,839.29,666.41
2017,1,13,14,30,865.0,58.0,1.5,11.0,399.0,820.43,653.49
2017,1,13,14,45,842.5,56.5,1.4,11.0,365.5,791.84,632.83
2017,1,13,15,0,820.0,55.0,1.3,11.0,332.0,768.59,615.84
2017,1,13,15,15,789.5,52.0,1.25,10.5,293.5,726.24,585.96
2017,1,13,15,30,759.0,49.0,1.2,10.0,255.0,682.13,553.89
2017,1,13,15,45,710.5,45.5,1.15,10.0,213.5,622.38,507.62
2017,1,13,16,0,662.0,42.0,1.1,10.0,172.0,562.6,459.4
2017,1,13,16,15,586.0,36.0,1.2,9.5,130.0,481.27,393.58
2017,1,13,16,30,510.0,30.0,1.3,9.0,88.0,403.03,323.58
2017,1,13,16,45,366.5,21.0,1.4,8.5,53.0,279.37,175.21
2017,1,13,17,0,223.0,12.0,1.5,8.0,18.0,139.58,0.0
2017,1,13,17,15,111.5,6.0,1.55,8.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,193.5,13.5,1.75,5.5,30.5,10.79,0.0
2017,1,14,8,0,387.0,27.0,1.8,6.0,61.0,22.08,12.34
2017,1,14,8,15,482.0,35.0,1.75,6.5,101.5,30.22,21.27
2017,1,14,8,30,577.0,43.0,1.7,7.0,142.0,75.6,39.22
2017,1,14,8,45,634.0,48.0,1.7,7.5,183.5,126.33,75.1
2017,1,14,9,0,691.0,53.0,1.7,8.0,225.0,181.25,120.76
2017,1,14,9,15,728.0,57.0,1.65,8.0,264.5,236.32,170.7
2017,1,14,9,30,765.0,61.0,1.6,8.0,304.0,294.69,224.31
2017,1,14,9,45,790.0,63.5,1.6,8.5,339.5,350.26,275.1
2017,1,14,10,0,815.0,66.0,1.6,9.0,375.0,407.1,325.67
2017,1,14,10,15,833.0,68.0,1.55,9.0,405.0,461.16,373.05
2017,1,14,10,30,851.0,70.0,1.5,9.0,435.0,515.15,418.87
2017,1,14,10,45,863.0,71.5,1.45,9.5,458.5,564.9,459.14
2017,1,14,11,0,875.0,73.0,1.4,10.0,482.0,613.43,497.06
2017,1,14,11,15,882.5,74.0,1.3,10.0,498.5,653.09,527.72
2017,1,14,11,30,890.0,75.0,1.2,10.0,515.0,694.01,558.3
2017,1,14,11,45,893.5,76.0,1.2,10.5,524.0,729.81,582.91
2017,1,14,12,0,897.0,77.0,1.2,11.0,533.0,762.9,605.05
2017,1,14,12,15,897.5,77.0,1.15,11.0,534.5,789.62,622.97
2017,1,14,12,30,898.0,77.0,1.1,11.0,536.0,813.16,638.63
2017,1,14,12,45,897.0,76.0,1.05,11.5,530.0,830.98,649.08
2017,1,14,13,0,896.0,75.0,1.0,12.0,524.0,845.36,657.21
2017,1,14,13,15,890.0,74.0,1.0,12.0,510.0,852.06,662.11
2017,1,14,13,30,884.0,73.0,1.0,12.0,496.0,855.15,664.78
2017,1,14,13,45,872.5,72.0,1.0,12.0,474.5,858.21,667.6
2017,1,14,14,0,861.0,71.0,1.0,12.0,453.0,849.61,662.45
2017,1,14,14,15,845.5,69.5,1.0,11.5,425.5,833.47,653.44
2017,1,14,14,30,830.0,68.0,1.0,11.0,398.0,814.05,642.13
2017,1,14,14,45,806.5,65.5,1.0,11.0,364.0,783.55,621.61
2017,1,14,15,0,783.0,63.0,1.0,11.0,330.0,750.39,598.9
2017,1,14,15,15,750.5,59.5,1.0,10.5,292.0,706.37,568.64
2017,1,14,15,30,718.0,56.0,1.0,10.0,254.0,660.68,536.08
2017,1,14,15,45,667.0,51.5,1.05,10.0,212.5,598.48,489.04
2017,1,14,16,0,616.0,47.0,1.1,10.0,171.0,536.36,439.87
2017,1,14,16,15,537.0,40.5,1.2,9.5,129.5,461.11,378.65
2017,1,14,16,30,458.0,34.0,1.3,9.0,88.0,382.86,308.76
2017,1,14,16,45,229.0,26.5,1.45,8.5,53.5,209.71,138.31
2017,1,14,17,0,0.0,19.0,1.6,8.0,19.0,17.28,0.0
2017,1,14,17,15,0.0,9.5,1.65,8.0,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,15,7,45,184.0,14.0,2.3,4.5,30.5,11.2,0.0
2017,1,15,8,0,368.0,28.0,2.4,5.0,61.0,22.93,13.21
2017,1,15,8,15,462.5,36.0,2.4,5.0,101.0,30.53,21.7
2017,1,15,8,30,557.0,44.0,2.4,5.0,141.0,74.7,39.6
2017,1,15,8,45,619.5,49.0,2.4,5.5,183.0,125.01,75.28
2017,1,15,9,0,682.0,54.0,2.4,6.0,225.0,180.13,121.27
2017,1,15,9,15,465.0,91.0,2.35,6.5,216.0,200.7,151.35
2017,1,15,9,30,248.0,128.0,2.3,7.0,207.0,196.29,157.35
2017,1,15,9,45,262.5,140.0,2.3,7.5,232.0,229.27,186.74
2017,1,15,10,0,277.0,152.0,2.3,8.0,257.0,263.6,216.75
2017,1,15,10,15,570.0,109.0,2.25,8.0,347.5,382.83,315.35
2017,1,15,10,30,863.0,66.0,2.2,8.0,438.0,514.93,423.67
2017,1,15,10,45,876.0,67.0,2.15,8.5,462.0,564.63,464.27
2017,1,15,11,0,889.0,68.0,2.1,9.0,486.0,613.14,503.14
2017,1,15,11,15,897.0,69.0,2.0,9.0,503.0,657.04,537.91
2017,1,15,11,30,905.0,70.0,1.9,9.0,520.0,698.87,570.14
2017,1,15,11,45,910.0,70.0,1.85,9.5,529.5,735.12,594.99
2017,1,15,12,0,915.0,70.0,1.8,10.0,539.0,768.66,617.54
2017,1,15,12,15,916.0,70.0,1.8,10.0,540.5,796.25,637.16
2017,1,15,12,30,917.0,70.0,1.8,10.0,542.0,820.62,654.51
2017,1,15,12,45,916.5,69.5,1.85,10.0,536.5,839.82,668.75
2017,1,15,13,0,916.0,69.0,1.9,10.0,531.0,855.56,680.68
2017,1,15,13,15,910.5,68.5,1.9,10.0,517.0,863.54,686.71
2017,1,15,13,30,905.0,68.0,1.9,10.0,503.0,867.88,690.35
2017,1,15,13,45,895.0,67.0,1.95,10.5,482.0,864.08,687.64
2017,1,15,14,0,885.0,66.0,2.0,11.0,461.0,856.7,682.55
2017,1,15,14,15,870.5,64.0,1.9,10.5,433.5,840.66,672.27
2017,1,15,14,30,856.0,62.0,1.8,10.0,406.0,821.34,659.63
2017,1,15,14,45,834.5,60.0,1.75,10.0,372.0,801.25,645.64
2017,1,15,15,0,813.0,58.0,1.7,10.0,338.0,770.07,623.26
2017,1,15,15,15,782.0,55.0,1.6,9.5,299.5,727.41,592.52
2017,1,15,15,30,751.0,52.0,1.5,9.0,261.0,682.98,559.56
2017,1,15,15,45,704.5,48.0,1.4,9.0,219.0,624.1,513.25
2017,1,15,16,0,658.0,44.0,1.3,9.0,177.0,565.06,465.08
2017,1,15,16,15,583.0,38.0,1.3,8.5,135.0,484.15,398.81
2017,1,15,16,30,508.0,32.0,1.3,8.0,93.0,406.12,329.66
2017,1,15,16,45,372.5,23.0,1.3,8.0,57.5,289.29,200.46
2017,1,15,17,0,237.0,14.0,1.3,8.0,22.0,150.5,0.0
2017,1,15,17,15,118.5,7.0,1.25,8.0,11.0,6.37,0.0
2017,1,15,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,16,7,45,234.5,12.5,2.35,4.5,33.5,10.74,0.0
2017,1,16,8,0,469.0,25.0,2.4,5.0,67.0,22.14,12.68
2017,1,16,8,15,557.5,31.5,2.4,5.5,109.0,28.8,20.14
2017,1,16,8,30,646.0,38.0,2.4,6.0,151.0,76.55,38.03
2017,1,16,8,45,696.0,42.5,2.45,6.5,193.5,127.93,74.09
2017,1,16,9,0,746.0,47.0,2.5,7.0,236.0,184.74,121.98
2017,1,16,9,15,779.0,50.5,2.45,7.0,275.5,241.54,174.27
2017,1,16,9,30,812.0,54.0,2.4,7.0,315.0,301.1,229.94
2017,1,16,9,45,832.5,56.5,2.4,7.5,350.5,357.67,282.59
2017,1,16,10,0,853.0,59.0,2.4,8.0,386.0,414.24,333.95
2017,1,16,10,15,868.5,61.0,2.35,8.0,416.0,468.55,382.54
2017,1,16,10,30,884.0,63.0,2.3,8.0,446.0,522.44,429.3
2017,1,16,10,45,892.0,65.0,2.3,8.5,469.0,571.5,470.19
2017,1,16,11,0,900.0,67.0,2.3,9.0,492.0,618.93,508.51
2017,1,16,11,15,906.0,67.5,2.3,9.0,508.0,661.52,543.02
2017,1,16,11,30,912.0,68.0,2.3,9.0,524.0,701.85,574.93
2017,1,16,11,45,914.5,68.5,2.3,9.5,533.0,737.22,599.74
2017,1,16,12,0,917.0,69.0,2.3,10.0,542.0,769.73,622.22
2017,1,16,12,15,917.5,69.5,2.3,10.0,543.0,797.68,642.39
2017,1,16,12,30,918.0,70.0,2.3,10.0,544.0,822.4,660.23
2017,1,16,12,45,907.0,72.0,2.3,10.5,536.5,836.26,669.02
2017,1,16,13,0,896.0,74.0,2.3,11.0,529.0,846.35,675.29
2017,1,16,13,15,889.5,73.5,2.25,11.0,515.0,853.4,680.32
2017,1,16,13,30,883.0,73.0,2.2,11.0,501.0,856.85,682.9
2017,1,16,13,45,876.0,71.0,2.2,11.0,480.5,854.37,681.85
2017,1,16,14,0,869.0,69.0,2.2,11.0,460.0,848.36,678.42
2017,1,16,14,15,854.5,67.0,2.15,11.0,432.5,840.84,673.56
2017,1,16,14,30,840.0,65.0,2.1,11.0,405.0,821.64,660.23
2017,1,16,14,45,822.0,62.0,2.05,11.0,372.0,795.03,641.48
2017,1,16,15,0,804.0,59.0,2.0,11.0,339.0,765.59,620.41
2017,1,16,15,15,773.5,56.0,1.9,10.5,300.5,723.48,590.07
2017,1,16,15,30,743.0,53.0,1.8,10.0,262.0,679.59,557.53
2017,1,16,15,45,699.5,48.5,1.75,9.5,221.0,622.47,513.83
2017,1,16,16,0,656.0,44.0,1.7,9.0,180.0,565.1,467.97
2017,1,16,16,15,583.0,38.0,1.7,8.5,138.0,485.55,402.32
2017,1,16,16,30,510.0,32.0,1.7,8.0,96.0,408.84,334.26
2017,1,16,16,45,380.0,23.0,1.75,7.5,59.5,296.57,213.68
2017,1,16,17,0,250.0,14.0,1.8,7.0,23.0,158.61,0.0
2017,1,16,17,15,125.0,7.0,1.75,7.0,11.5,74.33,0.0
2017,1,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,128.0,15.5,2.2,3.5,27.0,12.21,0.0
2017,1,17,8,0,256.0,31.0,2.2,4.0,54.0,25.45,15.64
2017,1,17,8,15,317.0,44.0,2.15,4.0,89.0,34.78,25.68
2017,1,17,8,30,378.0,57.0,2.1,4.0,124.0,72.23,44.18
2017,1,17,8,45,426.0,66.0,2.05,4.5,160.0,113.96,74.83
2017,1,17,9,0,474.0,75.0,2.0,5.0,196.0,159.34,112.84
2017,1,17,9,15,498.5,85.0,2.1,5.0,230.0,205.3,154.81
2017,1,17,9,30,523.0,95.0,2.2,5.0,264.0,253.62,199.53
2017,1,17,9,45,522.5,104.5,2.3,5.5,289.5,291.57,235.5
2017,1,17,10,0,522.0,114.0,2.4,6.0,315.0,331.64,272.33
2017,1,17,10,15,497.0,130.0,2.5,6.0,333.5,366.05,304.03
2017,1,17,10,30,472.0,146.0,2.6,6.0,352.0,397.19,331.95
2017,1,17,10,45,492.0,150.5,2.75,6.5,375.0,438.45,366.98
2017,1,17,11,0,512.0,155.0,2.9,7.0,398.0,480.27,401.76
2017,1,17,11,15,564.0,146.0,2.85,7.0,422.0,528.59,441.96
2017,1,17,11,30,616.0,137.0,2.8,7.0,446.0,584.74,487.58
2017,1,17,11,45,613.0,140.5,2.8,7.0,453.0,611.27,508.81
2017,1,17,12,0,610.0,144.0,2.8,7.0,460.0,635.5,528.14
2017,1,17,12,15,726.0,121.0,2.65,7.0,498.0,720.42,594.63
2017,1,17,12,30,842.0,98.0,2.5,7.0,536.0,802.96,655.17
2017,1,17,12,45,613.5,149.5,2.45,7.0,467.0,698.47,575.05
2017,1,17,13,0,385.0,201.0,2.4,7.0,398.0,558.41,463.51
2017,1,17,13,15,440.0,183.0,2.2,7.0,402.5,608.06,504.01
2017,1,17,13,30,495.0,165.0,2.0,7.0,407.0,641.4,530.3
2017,1,17,13,45,451.5,166.5,1.8,7.0,380.0,611.03,505.34
2017,1,17,14,0,408.0,168.0,1.6,7.0,353.0,578.44,479.07
2017,1,17,14,15,362.0,164.0,1.5,7.0,321.0,518.77,432.6
2017,1,17,14,30,316.0,160.0,1.4,7.0,289.0,475.44,398.14
2017,1,17,14,45,297.5,151.0,1.3,7.0,264.5,448.41,376.83
2017,1,17,15,0,279.0,142.0,1.2,7.0,240.0,420.82,354.64
2017,1,17,15,15,267.5,127.0,1.2,6.5,212.5,390.17,330.91
2017,1,17,15,30,256.0,112.0,1.2,6.0,185.0,358.86,305.96
2017,1,17,15,45,234.0,96.5,1.25,6.0,155.5,318.34,271.95
2017,1,17,16,0,212.0,81.0,1.3,6.0,126.0,278.16,237.15
2017,1,17,16,15,182.0,64.0,1.35,6.0,96.5,230.42,194.75
2017,1,17,16,30,152.0,47.0,1.4,6.0,67.0,183.71,151.71
2017,1,17,16,45,76.0,32.0,1.45,6.0,42.0,113.51,81.91
2017,1,17,17,0,0.0,17.0,1.5,6.0,17.0,17.09,0.0
2017,1,17,17,15,0.0,8.5,1.55,6.0,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.5,3.05,8.5,3.5,3.07,0.0
2017,1,18,8,0,0.0,7.0,3.1,9.0,7.0,6.14,0.0
2017,1,18,8,15,0.0,12.0,3.3,9.0,12.0,10.53,3.69
2017,1,18,8,30,0.0,17.0,3.5,9.0,17.0,14.94,7.27
2017,1,18,8,45,0.0,22.0,3.75,9.0,22.0,19.35,11.22
2017,1,18,9,0,0.0,27.0,4.0,9.0,27.0,23.76,15.15
2017,1,18,9,15,0.0,32.0,4.15,9.0,32.0,28.18,19.05
2017,1,18,9,30,0.0,37.0,4.3,9.0,37.0,32.61,22.91
2017,1,18,9,45,0.0,41.5,4.5,9.5,41.5,36.59,26.3
2017,1,18,10,0,0.0,46.0,4.7,10.0,46.0,40.58,29.66
2017,1,18,10,15,0.0,52.0,4.85,10.0,52.0,45.91,34.2
2017,1,18,10,30,0.0,58.0,5.0,10.0,58.0,51.23,38.74
2017,1,18,10,45,0.0,52.0,5.15,10.5,52.0,45.92,34.02
2017,1,18,11,0,0.0,46.0,5.3,11.0,46.0,40.61,29.34
2017,1,18,11,15,0.0,33.5,5.4,11.0,33.5,29.55,19.81
2017,1,18,11,30,0.0,21.0,5.5,11.0,21.0,18.51,10.29
2017,1,18,11,45,0.0,37.0,5.65,11.0,37.0,32.66,22.43
2017,1,18,12,0,0.0,53.0,5.8,11.0,53.0,46.83,34.55
2017,1,18,12,15,0.0,58.0,5.95,11.0,58.0,51.27,38.33
2017,1,18,12,30,0.0,63.0,6.1,11.0,63.0,55.71,42.12
2017,1,18,12,45,0.0,39.5,6.35,11.0,39.5,34.87,24.31
2017,1,18,13,0,0.0,16.0,6.6,11.0,16.0,14.1,6.48
2017,1,18,13,15,0.0,33.5,6.7,11.0,33.5,29.56,19.78
2017,1,18,13,30,0.0,51.0,6.8,11.0,51.0,45.05,33.1
2017,1,18,13,45,0.0,71.0,6.9,11.0,71.0,62.79,48.36
2017,1,18,14,0,0.0,91.0,7.0,11.0,91.0,81.37,64.32
2017,1,18,14,15,0.0,59.5,6.95,11.0,59.5,52.56,39.71
2017,1,18,14,30,0.0,28.0,6.9,11.0,28.0,24.67,15.71
2017,1,18,14,45,0.0,19.5,6.9,11.0,19.5,17.16,9.24
2017,1,18,15,0,0.0,11.0,6.9,11.0,11.0,9.67,2.75
2017,1,18,15,15,0.0,9.5,6.85,11.0,9.5,8.35,1.61
2017,1,18,15,30,0.0,8.0,6.8,11.0,8.0,7.03,0.45
2017,1,18,15,45,0.0,6.5,6.75,11.0,6.5,5.7,0.0
2017,1,18,16,0,0.0,5.0,6.7,11.0,5.0,4.39,0.0
2017,1,18,16,15,0.0,4.0,6.65,11.0,4.0,3.51,0.0
2017,1,18,16,30,0.0,3.0,6.6,11.0,3.0,2.63,0.0
2017,1,18,16,45,0.0,1.5,6.55,11.0,1.5,1.31,0.0
2017,1,18,17,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,38.0,21.5,2.6,9.0,25.0,17.86,0.0
2017,1,19,8,0,76.0,43.0,2.7,9.0,50.0,34.16,22.76
2017,1,19,8,15,153.0,62.0,2.7,9.0,86.0,48.04,36.88
2017,1,19,8,30,230.0,81.0,2.7,9.0,122.0,81.52,56.48
2017,1,19,8,45,297.5,93.5,2.75,9.5,161.5,118.06,82.74
2017,1,19,9,0,365.0,106.0,2.8,10.0,201.0,163.95,119.45
2017,1,19,9,15,300.5,126.0,2.75,10.0,212.5,189.04,145.59
2017,1,19,9,30,236.0,146.0,2.7,10.0,224.0,208.52,166.27
2017,1,19,9,45,321.5,141.5,2.7,10.0,260.0,250.83,201.98
2017,1,19,10,0,407.0,137.0,2.7,10.0,296.0,306.89,249.68
2017,1,19,10,15,208.5,147.5,2.75,10.0,229.5,244.15,201.06
2017,1,19,10,30,10.0,158.0,2.8,10.0,163.0,148.43,121.29
2017,1,19,10,45,185.5,174.5,2.85,10.5,263.5,276.37,229.38
2017,1,19,11,0,361.0,191.0,2.9,11.0,364.0,417.66,345.21
2017,1,19,11,15,589.5,144.0,2.9,11.0,438.5,548.34,451.59
2017,1,19,11,30,818.0,97.0,2.9,11.0,513.0,677.25,554.43
2017,1,19,11,45,830.0,95.0,2.95,11.0,523.5,714.79,583.18
2017,1,19,12,0,842.0,93.0,3.0,11.0,534.0,750.22,609.56
2017,1,19,12,15,421.0,70.0,2.95,11.0,290.5,424.07,354.91
2017,1,19,12,30,0.0,47.0,2.9,11.0,47.0,41.52,29.82
2017,1,19,12,45,0.0,34.5,2.85,11.0,34.5,30.45,20.55
2017,1,19,13,0,0.0,22.0,2.8,11.0,22.0,19.4,11.06
2017,1,19,13,15,90.5,122.5,2.75,11.0,167.5,208.87,174.71
2017,1,19,13,30,181.0,223.0,2.7,11.0,313.0,409.87,339.64
2017,1,19,13,45,135.0,212.0,2.65,11.0,278.0,360.92,298.56
2017,1,19,14,0,89.0,201.0,2.6,11.0,243.0,295.1,244.53
2017,1,19,14,15,438.0,140.0,2.55,10.5,324.5,573.37,477.9
2017,1,19,14,30,787.0,79.0,2.5,10.0,406.0,798.94,651.3
2017,1,19,14,45,524.5,110.5,2.45,10.0,321.5,606.59,503.53
2017,1,19,15,0,262.0,142.0,2.4,10.0,237.0,406.93,342.03
2017,1,19,15,15,245.0,129.5,2.3,10.0,210.5,375.55,317.39
2017,1,19,15,30,228.0,117.0,2.2,10.0,184.0,344.03,291.22
2017,1,19,15,45,211.0,100.5,2.15,10.0,155.5,306.63,259.74
2017,1,19,16,0,194.0,84.0,2.1,10.0,127.0,269.26,227.44
2017,1,19,16,15,168.0,67.0,2.05,9.5,98.0,224.91,188.55
2017,1,19,16,30,142.0,50.0,2.0,9.0,69.0,181.43,149.12
2017,1,19,16,45,71.0,34.5,2.0,9.0,44.0,101.41,75.02
2017,1,19,17,0,0.0,19.0,2.0,9.0,19.0,19.5,0.0
2017,1,19,17,15,0.0,9.5,2.05,9.0,9.5,8.64,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,2.0,3.55,9.0,2.0,1.75,0.0
2017,1,20,8,0,0.0,4.0,3.4,9.0,4.0,3.5,0.0
2017,1,20,8,15,0.0,7.0,3.35,9.0,7.0,6.14,0.0
2017,1,20,8,30,0.0,10.0,3.3,9.0,10.0,8.78,1.95
2017,1,20,8,45,0.0,13.0,3.3,9.5,13.0,11.42,4.3
2017,1,20,9,0,0.0,16.0,3.3,10.0,16.0,14.06,6.63
2017,1,20,9,15,0.0,18.5,3.5,10.0,18.5,16.27,8.57
2017,1,20,9,30,0.0,21.0,3.7,10.0,21.0,18.48,10.5
2017,1,20,9,45,0.0,24.0,3.9,10.0,24.0,21.13,12.79
2017,1,20,10,0,0.0,27.0,4.1,10.0,27.0,23.78,15.07
2017,1,20,10,15,262.5,83.0,4.25,10.0,199.5,210.77,174.67
2017,1,20,10,30,525.0,139.0,4.4,10.0,372.0,417.25,346.55
2017,1,20,10,45,477.0,159.0,4.6,10.0,379.5,438.96,365.46
2017,1,20,11,0,429.0,179.0,4.8,10.0,387.0,455.34,379.82
2017,1,20,11,15,584.5,151.5,4.85,10.0,444.5,548.38,457.86
2017,1,20,11,30,740.0,124.0,4.9,10.0,502.0,656.72,546.59
2017,1,20,11,45,499.5,179.5,4.95,10.0,436.5,567.54,472.93
2017,1,20,12,0,259.0,235.0,5.0,10.0,371.0,455.57,379.22
2017,1,20,12,15,147.0,225.5,4.95,9.5,302.5,355.45,296.69
2017,1,20,12,30,35.0,216.0,4.9,9.0,234.0,247.48,205.1
2017,1,20,12,45,103.0,227.5,4.9,9.0,281.0,319.58,267.41
2017,1,20,13,0,171.0,239.0,4.9,9.0,328.0,409.79,343.24
2017,1,20,13,15,203.0,230.0,4.85,9.0,333.5,431.84,362.29
2017,1,20,13,30,235.0,221.0,4.8,9.0,339.0,453.76,381.43
2017,1,20,13,45,117.5,129.5,4.75,9.0,188.5,244.48,207.01
2017,1,20,14,0,0.0,38.0,4.7,9.0,38.0,33.52,23.44
2017,1,20,14,15,0.0,24.5,4.7,9.0,24.5,21.59,13.16
2017,1,20,14,30,0.0,11.0,4.7,9.0,11.0,9.68,2.8
2017,1,20,14,45,0.0,12.0,4.7,9.0,12.0,10.56,3.58
2017,1,20,15,0,0.0,13.0,4.7,9.0,13.0,11.43,4.36
2017,1,20,15,15,0.0,11.5,4.7,8.5,11.5,10.11,3.22
2017,1,20,15,30,0.0,10.0,4.7,8.0,10.0,8.78,2.08
2017,1,20,15,45,0.0,8.5,4.75,8.0,8.5,7.46,0.9
2017,1,20,16,0,0.0,7.0,4.8,8.0,7.0,6.14,0.0
2017,1,20,16,15,0.0,5.0,4.7,8.0,5.0,4.38,0.0
2017,1,20,16,30,0.0,3.0,4.6,8.0,3.0,2.63,0.0
2017,1,20,16,45,0.0,1.5,4.55,8.0,1.5,1.31,0.0
2017,1,20,17,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,20,17,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,7,45,44.5,23.0,2.95,8.5,27.5,19.04,0.0
2017,1,21,8,0,89.0,46.0,2.9,9.0,55.0,36.29,24.87
2017,1,21,8,15,171.0,64.0,2.85,9.0,92.0,49.37,38.14
2017,1,21,8,30,253.0,82.0,2.8,9.0,129.0,83.47,57.47
2017,1,21,8,45,347.0,89.5,2.8,9.5,171.0,121.35,83.39
2017,1,21,9,0,441.0,97.0,2.8,10.0,213.0,169.65,121.03
2017,1,21,9,15,220.5,54.0,2.8,10.0,112.0,106.04,78.14
2017,1,21,9,30,0.0,11.0,2.8,10.0,11.0,9.67,2.79
2017,1,21,9,45,299.5,67.5,2.85,10.5,186.0,176.08,140.36
2017,1,21,10,0,599.0,124.0,2.9,11.0,361.0,375.83,303.24
2017,1,21,10,15,486.0,147.5,2.9,11.0,349.0,378.1,308.4
2017,1,21,10,30,373.0,171.0,2.9,11.0,337.0,364.27,299.44
2017,1,21,10,45,335.5,188.0,2.9,11.0,343.5,381.29,314.29
2017,1,21,11,0,298.0,205.0,2.9,11.0,350.0,394.48,325.24
2017,1,21,11,15,193.5,217.5,2.95,11.0,313.0,346.44,285.77
2017,1,21,11,30,89.0,230.0,3.0,11.0,276.0,288.31,237.05
2017,1,21,11,45,136.5,236.5,3.05,11.0,308.5,345.79,284.94
2017,1,21,12,0,184.0,243.0,3.1,11.0,341.0,395.83,326.16
2017,1,21,12,15,155.0,244.0,3.1,11.0,327.0,382.67,314.92
2017,1,21,12,30,126.0,245.0,3.1,11.0,313.0,367.53,302.24
2017,1,21,12,45,72.5,221.5,3.15,11.0,260.5,287.19,236.36
2017,1,21,13,0,19.0,198.0,3.2,11.0,208.0,204.72,167.41
2017,1,21,13,15,22.0,197.0,3.2,10.5,208.5,207.79,170.71
2017,1,21,13,30,25.0,196.0,3.2,10.0,209.0,211.1,174.06
2017,1,21,13,45,27.0,190.0,3.2,10.0,203.5,208.15,171.93
2017,1,21,14,0,29.0,184.0,3.2,10.0,198.0,220.43,182.47
2017,1,21,14,15,14.5,161.0,3.2,10.0,168.0,168.63,138.9
2017,1,21,14,30,0.0,138.0,3.2,10.0,138.0,132.08,107.78
2017,1,21,14,45,0.0,97.5,3.2,10.0,97.5,89.38,71.62
2017,1,21,15,0,0.0,57.0,3.2,10.0,57.0,50.33,38.13
2017,1,21,15,15,0.0,50.5,3.2,9.5,50.5,44.56,33.27
2017,1,21,15,30,0.0,44.0,3.2,9.0,44.0,38.8,28.33
2017,1,21,15,45,0.0,37.0,3.25,9.0,37.0,32.6,22.89
2017,1,21,16,0,0.0,30.0,3.3,9.0,30.0,26.41,17.4
2017,1,21,16,15,0.0,23.0,3.35,9.0,23.0,20.23,11.87
2017,1,21,16,30,0.0,16.0,3.4,9.0,16.0,14.06,6.33
2017,1,21,16,45,0.0,10.0,3.5,9.0,10.0,8.78,1.43
2017,1,21,17,0,0.0,4.0,3.6,9.0,4.0,3.5,0.0
2017,1,21,17,15,0.0,2.0,3.7,9.0,2.0,1.82,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,8.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,7,45,135.5,19.5,2.25,8.5,33.0,15.35,0.0
2017,1,22,8,0,271.0,39.0,2.1,9.0,66.0,30.55,20.22
2017,1,22,8,15,371.0,49.0,2.0,9.0,106.5,39.99,29.91
2017,1,22,8,30,471.0,59.0,1.9,9.0,147.0,80.51,47.55
2017,1,22,8,45,544.5,64.5,1.85,9.5,190.5,125.99,78.48
