Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,0,618.0,70.0,1.8,10.0,234.0,180.04,121.97
2017,1,22,9,15,659.0,74.5,1.8,10.0,274.0,233.44,169.48
2017,1,22,9,30,700.0,79.0,1.8,10.0,314.0,290.79,221.28
2017,1,22,9,45,730.5,82.0,1.8,10.5,350.5,346.56,271.34
2017,1,22,10,0,761.0,85.0,1.8,11.0,387.0,404.38,321.93
2017,1,22,10,15,779.5,87.5,1.9,11.0,417.5,457.76,368.7
2017,1,22,10,30,798.0,90.0,2.0,11.0,448.0,511.05,414.24
2017,1,22,10,45,807.5,92.5,2.1,11.0,471.5,559.16,454.66
2017,1,22,11,0,817.0,95.0,2.2,11.0,495.0,606.02,493.18
2017,1,22,11,15,824.5,96.5,2.3,11.0,511.5,649.03,527.99
2017,1,22,11,30,832.0,98.0,2.4,11.0,528.0,690.14,560.74
2017,1,22,11,45,530.0,170.0,2.55,11.0,445.5,580.1,473.87
2017,1,22,12,0,228.0,242.0,2.7,11.0,363.0,427.56,350.53
2017,1,22,12,15,302.0,230.0,2.8,11.0,391.5,494.47,406.12
2017,1,22,12,30,376.0,218.0,2.9,11.0,420.0,551.25,452.41
2017,1,22,12,45,240.0,229.0,3.05,11.0,357.5,463.27,380.84
2017,1,22,13,0,104.0,240.0,3.2,11.0,295.0,339.24,279.21
2017,1,22,13,15,52.0,190.5,3.2,10.5,218.0,239.65,197.81
2017,1,22,13,30,0.0,141.0,3.2,10.0,141.0,130.48,105.65
2017,1,22,13,45,0.0,107.5,3.2,10.0,107.5,97.15,77.74
2017,1,22,14,0,0.0,74.0,3.2,10.0,74.0,65.46,50.83
2017,1,22,14,15,0.0,50.5,3.1,10.0,50.5,44.59,32.98
2017,1,22,14,30,0.0,27.0,3.0,10.0,27.0,23.79,15.04
2017,1,22,14,45,0.0,32.5,2.9,10.0,32.5,28.64,19.3
2017,1,22,15,0,0.0,38.0,2.8,10.0,38.0,33.5,23.56
2017,1,22,15,15,0.0,33.5,2.75,9.5,33.5,29.51,20.17
2017,1,22,15,30,0.0,29.0,2.7,9.0,29.0,25.53,16.75
2017,1,22,15,45,0.0,24.5,2.65,9.0,24.5,21.55,13.25
2017,1,22,16,0,0.0,20.0,2.6,9.0,20.0,17.58,9.72
2017,1,22,16,15,0.0,15.5,2.65,8.5,15.5,13.62,6.18
2017,1,22,16,30,0.0,11.0,2.7,8.0,11.0,9.65,2.63
2017,1,22,16,45,0.0,7.0,2.8,8.0,7.0,6.14,0.0
2017,1,22,17,0,0.0,3.0,2.9,8.0,3.0,2.63,0.0
2017,1,22,17,15,0.0,1.5,3.1,7.5,1.5,1.36,0.0
2017,1,22,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,2.5,1.6,6.5,2.5,2.19,0.0
2017,1,23,8,0,0.0,5.0,1.6,7.0,5.0,4.38,0.0
2017,1,23,8,15,0.0,8.0,1.65,7.0,8.0,7.02,0.66
2017,1,23,8,30,0.0,11.0,1.7,7.0,11.0,9.66,2.8
2017,1,23,8,45,0.0,14.5,1.8,7.5,14.5,12.74,5.56
2017,1,23,9,0,0.0,18.0,1.9,8.0,18.0,15.82,8.29
2017,1,23,9,15,0.0,21.0,1.95,8.0,21.0,18.47,10.64
2017,1,23,9,30,0.0,24.0,2.0,8.0,24.0,21.12,12.96
2017,1,23,9,45,286.5,67.5,2.05,8.0,182.0,171.44,137.79
2017,1,23,10,0,573.0,111.0,2.1,8.0,340.0,353.3,287.6
2017,1,23,10,15,286.5,60.0,2.1,8.0,174.5,201.76,166.87
2017,1,23,10,30,0.0,9.0,2.1,8.0,9.0,7.92,1.26
2017,1,23,10,45,325.0,66.0,2.15,8.0,226.0,261.91,221.68
2017,1,23,11,0,650.0,123.0,2.2,8.0,443.0,537.0,445.63
2017,1,23,11,15,488.5,171.0,2.25,8.0,416.0,508.05,420.35
2017,1,23,11,30,327.0,219.0,2.3,8.0,389.0,459.93,380.72
2017,1,23,11,45,163.5,123.5,2.35,8.5,208.5,252.94,212.02
2017,1,23,12,0,0.0,28.0,2.4,9.0,28.0,24.71,15.68
2017,1,23,12,15,0.0,31.5,2.4,9.0,31.5,27.8,18.43
2017,1,23,12,30,0.0,35.0,2.4,9.0,35.0,30.9,21.1
2017,1,23,12,45,48.0,137.5,2.4,9.0,163.0,173.29,143.96
2017,1,23,13,0,96.0,240.0,2.4,9.0,291.0,332.18,275.5
2017,1,23,13,15,220.5,224.5,2.35,9.0,338.0,439.9,365.24
2017,1,23,13,30,345.0,209.0,2.3,9.0,385.0,550.85,455.23
2017,1,23,13,45,510.5,159.5,2.3,9.0,408.5,658.41,542.13
2017,1,23,14,0,676.0,110.0,2.3,9.0,432.0,755.43,616.36
2017,1,23,14,15,338.0,117.0,2.25,8.5,278.0,459.94,385.96
2017,1,23,14,30,0.0,124.0,2.2,8.0,124.0,116.22,94.39
2017,1,23,14,45,275.0,114.0,2.2,8.0,217.0,381.72,326.94
2017,1,23,15,0,550.0,104.0,2.2,8.0,310.0,625.47,524.5
2017,1,23,15,15,501.5,103.5,2.15,8.0,276.0,570.13,479.37
2017,1,23,15,30,453.0,103.0,2.1,8.0,242.0,522.09,440.94
2017,1,23,15,45,408.5,93.0,2.05,8.0,204.5,465.32,394.45
2017,1,23,16,0,364.0,83.0,2.0,8.0,167.0,409.59,347.43
2017,1,23,16,15,309.0,69.5,2.0,7.5,130.5,343.21,290.68
2017,1,23,16,30,254.0,56.0,2.0,7.0,94.0,279.84,234.41
2017,1,23,16,45,161.0,40.5,2.05,7.0,61.5,179.53,143.65
2017,1,23,17,0,68.0,25.0,2.1,7.0,29.0,89.91,35.56
2017,1,23,17,15,34.0,12.5,2.1,7.0,14.5,30.33,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,24,7,45,23.5,19.0,2.65,6.0,21.5,16.2,1.37
2017,1,24,8,0,47.0,38.0,2.8,6.0,43.0,31.1,21.22
2017,1,24,8,15,73.0,57.0,2.85,6.0,69.0,45.56,35.35
2017,1,24,8,30,99.0,76.0,2.9,6.0,95.0,69.37,51.42
2017,1,24,8,45,118.0,94.5,2.95,6.5,122.5,95.7,72.66
2017,1,24,9,0,137.0,113.0,3.0,7.0,150.0,124.68,97.16
2017,1,24,9,15,158.0,126.5,3.05,7.0,176.0,152.33,121.21
2017,1,24,9,30,179.0,140.0,3.1,7.0,202.0,182.35,147.64
2017,1,24,9,45,205.5,154.0,3.15,7.5,232.0,217.09,177.75
2017,1,24,10,0,232.0,168.0,3.2,8.0,262.0,259.5,214.11
2017,1,24,10,15,525.5,126.0,3.15,8.0,359.5,375.7,310.66
2017,1,24,10,30,819.0,84.0,3.1,8.0,457.0,516.66,426.95
2017,1,24,10,45,689.0,117.5,3.05,8.5,442.5,521.09,431.17
2017,1,24,11,0,559.0,151.0,3.0,9.0,428.0,506.16,419.27
2017,1,24,11,15,403.5,192.0,2.9,9.0,395.5,474.94,393.34
2017,1,24,11,30,248.0,233.0,2.8,9.0,363.0,420.98,348.13
2017,1,24,11,45,574.5,156.5,2.75,9.5,465.0,598.58,494.13
2017,1,24,12,0,901.0,80.0,2.7,10.0,567.0,778.87,631.76
2017,1,24,12,15,903.0,80.5,2.6,10.0,569.5,808.48,651.23
2017,1,24,12,30,905.0,81.0,2.5,10.0,572.0,834.96,669.59
2017,1,24,12,45,912.5,77.0,2.4,10.0,568.5,857.31,684.89
2017,1,24,13,0,920.0,73.0,2.3,10.0,565.0,876.32,697.8
2017,1,24,13,15,915.5,72.5,2.2,10.0,552.0,885.95,704.03
2017,1,24,13,30,911.0,72.0,2.1,10.0,539.0,891.88,707.78
2017,1,24,13,45,905.0,70.0,2.05,10.0,519.0,890.87,707.27
2017,1,24,14,0,899.0,68.0,2.0,10.0,499.0,886.17,704.33
2017,1,24,14,15,886.5,66.5,1.9,10.0,471.5,872.82,694.82
2017,1,24,14,30,874.0,65.0,1.8,10.0,444.0,856.05,682.98
2017,1,24,14,45,857.0,62.5,1.75,10.0,410.5,830.82,665.58
2017,1,24,15,0,840.0,60.0,1.7,10.0,377.0,810.91,651.97
2017,1,24,15,15,813.0,57.5,1.6,9.5,338.0,771.5,624.31
2017,1,24,15,30,786.0,55.0,1.5,9.0,299.0,729.97,594.52
2017,1,24,15,45,748.5,51.0,1.4,9.0,256.5,676.51,553.66
2017,1,24,16,0,711.0,47.0,1.3,9.0,214.0,622.27,510.76
2017,1,24,16,15,648.5,41.5,1.35,8.5,170.0,547.84,452.15
2017,1,24,16,30,586.0,36.0,1.4,8.0,126.0,475.33,391.63
2017,1,24,16,45,479.5,28.0,1.5,8.0,85.0,374.59,300.47
2017,1,24,17,0,373.0,20.0,1.6,8.0,44.0,273.18,140.56
2017,1,24,17,15,186.5,10.0,1.65,7.5,22.0,113.47,0.0
2017,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,7,45,195.0,17.0,0.4,6.5,37.5,13.5,1.08
2017,1,25,8,0,390.0,34.0,0.4,7.0,75.0,27.82,18.51
2017,1,25,8,15,478.5,42.0,0.35,7.0,117.0,33.49,24.56
2017,1,25,8,30,567.0,50.0,0.3,7.0,159.0,77.91,42.51
2017,1,25,8,45,628.5,54.5,0.3,7.5,203.0,126.95,75.89
2017,1,25,9,0,690.0,59.0,0.3,8.0,247.0,184.73,122.84
2017,1,25,9,15,726.0,62.5,0.3,8.5,287.5,239.86,171.47
2017,1,25,9,30,762.0,66.0,0.3,9.0,328.0,298.28,223.35
2017,1,25,9,45,793.0,67.5,0.35,9.5,366.0,355.86,274.2
2017,1,25,10,0,824.0,69.0,0.4,10.0,404.0,415.4,325.33
2017,1,25,10,15,841.0,71.0,0.45,10.0,435.0,470.61,372.37
2017,1,25,10,30,858.0,73.0,0.5,10.0,466.0,525.68,417.92
2017,1,25,10,45,872.0,74.0,0.55,10.5,491.5,577.54,458.96
2017,1,25,11,0,886.0,75.0,0.6,11.0,517.0,625.17,495.72
2017,1,25,11,15,894.0,75.5,0.65,11.0,534.5,669.57,530.04
2017,1,25,11,30,902.0,76.0,0.7,11.0,552.0,711.89,561.93
2017,1,25,11,45,909.0,75.5,0.75,11.0,562.5,750.05,588.83
2017,1,25,12,0,916.0,75.0,0.8,11.0,573.0,785.62,613.84
2017,1,25,12,15,917.0,75.5,0.8,11.0,575.5,814.89,633.62
2017,1,25,12,30,918.0,76.0,0.8,11.0,578.0,840.92,651.2
2017,1,25,12,45,642.5,147.5,0.8,11.0,497.5,727.7,571.6
2017,1,25,13,0,367.0,219.0,0.8,11.0,417.0,567.18,451.55
2017,1,25,13,15,625.0,150.0,0.85,11.0,477.0,741.24,586.34
2017,1,25,13,30,883.0,81.0,0.9,11.0,537.0,888.89,688.55
2017,1,25,13,45,876.0,79.0,0.95,11.0,516.5,887.23,686.86
2017,1,25,14,0,869.0,77.0,1.0,11.0,496.0,881.89,685.0
2017,1,25,14,15,685.0,108.5,1.05,11.0,427.5,764.66,604.53
2017,1,25,14,30,501.0,140.0,1.1,11.0,359.0,632.41,510.51
2017,1,25,14,45,350.5,149.5,1.15,11.0,297.0,494.04,405.61
2017,1,25,15,0,200.0,159.0,1.2,11.0,235.0,362.12,300.38
2017,1,25,15,15,190.5,144.0,1.2,10.5,210.5,335.19,280.45
2017,1,25,15,30,181.0,129.0,1.2,10.0,186.0,307.96,259.03
2017,1,25,15,45,171.5,111.5,1.25,9.5,159.5,276.79,233.89
2017,1,25,16,0,162.0,94.0,1.3,9.0,133.0,259.39,219.13
2017,1,25,16,15,143.5,76.0,1.4,8.5,105.5,219.83,185.05
2017,1,25,16,30,125.0,58.0,1.5,8.0,78.0,180.62,150.2
2017,1,25,16,45,87.5,41.0,1.65,8.0,53.0,131.3,104.54
2017,1,25,17,0,50.0,24.0,1.8,8.0,28.0,67.31,35.45
2017,1,25,17,15,25.0,12.0,1.8,7.5,14.0,24.96,0.0
2017,1,25,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,26,7,45,199.5,16.5,2.15,4.5,38.0,13.02,1.6
2017,1,26,8,0,399.0,33.0,2.3,5.0,76.0,26.81,17.81
2017,1,26,8,15,485.5,41.0,2.25,5.5,118.0,32.52,23.79
2017,1,26,8,30,572.0,49.0,2.2,6.0,160.0,77.27,41.94
2017,1,26,8,45,629.0,54.0,2.2,6.5,203.5,126.56,76.17
2017,1,26,9,0,686.0,59.0,2.2,7.0,247.0,184.1,124.06
2017,1,26,9,15,722.0,62.5,2.15,7.5,288.0,239.09,173.83
2017,1,26,9,30,758.0,66.0,2.1,8.0,329.0,297.36,227.2
2017,1,26,9,45,792.5,67.0,2.1,8.5,367.5,355.56,280.12
2017,1,26,10,0,827.0,68.0,2.1,9.0,406.0,416.1,333.77
2017,1,26,10,15,844.0,70.0,2.05,9.0,437.5,471.55,382.53
2017,1,26,10,30,861.0,72.0,2.0,9.0,469.0,526.85,429.66
2017,1,26,10,45,873.5,73.5,2.0,9.5,494.5,576.14,470.13
2017,1,26,11,0,886.0,75.0,2.0,10.0,520.0,626.09,509.78
2017,1,26,11,15,894.5,75.5,1.95,10.0,538.0,670.92,545.06
2017,1,26,11,30,903.0,76.0,1.9,10.0,556.0,713.7,577.62
2017,1,26,11,45,908.5,76.5,1.9,10.5,566.5,752.07,604.06
2017,1,26,12,0,914.0,77.0,1.9,11.0,577.0,787.77,628.3
2017,1,26,12,15,915.5,77.0,1.85,11.0,580.0,816.9,648.32
2017,1,26,12,30,917.0,77.0,1.8,11.0,583.0,842.8,666.0
2017,1,26,12,45,918.0,76.0,1.8,11.0,578.5,863.74,680.73
2017,1,26,13,0,919.0,75.0,1.8,11.0,574.0,881.2,693.13
2017,1,26,13,15,914.5,74.5,1.8,11.0,561.0,890.97,700.28
2017,1,26,13,30,910.0,74.0,1.8,11.0,548.0,897.02,705.06
2017,1,26,13,45,903.0,72.5,1.8,11.0,527.5,895.91,705.0
2017,1,26,14,0,896.0,71.0,1.8,11.0,507.0,891.1,702.57
2017,1,26,14,15,883.5,69.5,1.75,11.0,479.5,877.85,693.72
2017,1,26,14,30,871.0,68.0,1.7,11.0,452.0,861.17,682.59
2017,1,26,14,45,854.5,65.5,1.65,11.0,418.5,844.93,671.8
2017,1,26,15,0,838.0,63.0,1.6,11.0,385.0,817.01,652.49
2017,1,26,15,15,811.0,60.0,1.45,10.5,346.0,776.87,624.12
2017,1,26,15,30,784.0,57.0,1.3,10.0,307.0,734.6,593.6
2017,1,26,15,45,747.5,53.0,1.2,10.0,264.5,681.8,553.76
2017,1,26,16,0,711.0,49.0,1.1,10.0,222.0,628.13,511.91
2017,1,26,16,15,649.5,43.5,1.15,9.5,177.5,554.08,454.6
2017,1,26,16,30,588.0,38.0,1.2,9.0,133.0,481.79,395.39
2017,1,26,16,45,485.5,30.0,1.3,8.5,91.5,382.84,308.94
2017,1,26,17,0,383.0,22.0,1.4,8.0,50.0,285.64,180.03
2017,1,26,17,15,191.5,11.0,1.45,7.5,25.0,117.98,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,15,90.0,5.5,2.5,4.5,7.0,0.0,0.0
2017,1,27,7,30,180.0,11.0,2.5,5.0,14.0,10.01,0.0
2017,1,27,7,45,344.5,20.5,2.5,5.5,50.5,18.23,5.37
2017,1,27,8,0,509.0,30.0,2.5,6.0,87.0,26.43,17.48
2017,1,27,8,15,590.5,36.5,2.5,6.0,131.5,31.42,22.77
2017,1,27,8,30,672.0,43.0,2.5,6.0,176.0,80.54,41.31
2017,1,27,8,45,723.0,47.0,2.5,6.5,221.5,133.86,78.24
2017,1,27,9,0,774.0,51.0,2.5,7.0,267.0,192.83,127.77
2017,1,27,9,15,806.0,54.5,2.5,7.5,309.0,251.98,181.85
2017,1,27,9,30,838.0,58.0,2.5,8.0,351.0,313.86,239.06
2017,1,27,9,45,856.5,61.0,2.55,8.5,388.0,372.79,293.59
2017,1,27,10,0,875.0,64.0,2.6,9.0,425.0,431.79,346.78
2017,1,27,10,15,890.5,66.0,2.6,9.0,457.0,488.46,397.12
2017,1,27,10,30,906.0,68.0,2.6,9.0,489.0,544.7,445.61
2017,1,27,10,45,916.5,69.0,2.6,9.5,514.0,596.34,488.24
2017,1,27,11,0,927.0,70.0,2.6,10.0,539.0,646.49,528.37
2017,1,27,11,15,933.5,71.0,2.55,10.5,556.5,692.31,563.74
2017,1,27,11,30,940.0,72.0,2.5,11.0,574.0,735.84,595.68
2017,1,27,11,45,943.0,72.5,2.45,11.5,584.0,773.75,621.51
2017,1,27,12,0,946.0,73.0,2.4,12.0,594.0,808.71,644.89
2017,1,27,12,15,946.0,73.0,2.25,12.0,596.0,837.61,664.06
2017,1,27,12,30,946.0,73.0,2.1,12.0,598.0,863.09,680.6
2017,1,27,12,45,938.0,75.0,1.95,12.0,591.5,880.82,691.5
2017,1,27,13,0,930.0,77.0,1.8,12.0,585.0,894.71,699.68
2017,1,27,13,15,924.5,76.0,1.65,12.0,571.0,903.23,704.09
2017,1,27,13,30,919.0,75.0,1.5,12.0,557.0,907.96,705.89
2017,1,27,13,45,907.5,74.5,1.35,12.0,535.5,904.26,701.91
2017,1,27,14,0,896.0,74.0,1.2,12.0,514.0,896.85,695.47
2017,1,27,14,15,882.5,72.5,1.1,12.0,485.5,882.78,685.32
2017,1,27,14,30,869.0,71.0,1.0,12.0,457.0,873.91,678.89
2017,1,27,14,45,847.5,69.0,0.9,12.0,422.5,845.42,658.77
2017,1,27,15,0,826.0,67.0,0.8,12.0,388.0,813.98,636.7
2017,1,27,15,15,798.5,64.0,0.75,11.5,348.5,773.57,609.95
2017,1,27,15,30,771.0,61.0,0.7,11.0,309.0,731.05,581.03
2017,1,27,15,45,729.0,57.0,0.65,11.0,266.0,674.08,539.53
2017,1,27,16,0,687.0,53.0,0.6,11.0,223.0,616.5,496.18
2017,1,27,16,15,623.5,47.5,0.6,10.5,178.5,541.38,438.92
2017,1,27,16,30,560.0,42.0,0.6,10.0,134.0,475.88,385.97
2017,1,27,16,45,451.0,33.5,0.65,10.0,92.5,373.46,298.1
2017,1,27,17,0,342.0,25.0,0.7,10.0,51.0,274.45,180.95
2017,1,27,17,15,171.0,12.5,0.7,9.5,25.5,108.14,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,6.5,2.9,4.0,6.5,0.0,0.0
2017,1,28,7,30,0.0,13.0,3.0,4.0,13.0,11.82,0.0
2017,1,28,7,45,153.5,25.5,3.15,4.5,43.0,20.03,7.38
2017,1,28,8,0,307.0,38.0,3.3,5.0,73.0,31.05,21.7
2017,1,28,8,15,370.0,49.5,3.35,5.5,110.5,39.62,30.24
2017,1,28,8,30,433.0,61.0,3.4,6.0,148.0,79.25,48.48
2017,1,28,8,45,475.0,70.0,3.5,6.5,186.5,122.08,79.37
2017,1,28,9,0,517.0,79.0,3.6,7.0,225.0,169.84,119.53
2017,1,28,9,15,553.0,84.0,3.6,7.5,261.0,217.12,162.03
2017,1,28,9,30,589.0,89.0,3.6,8.0,297.0,268.0,208.44
2017,1,28,9,45,429.5,129.5,3.6,8.5,289.5,282.41,227.79
2017,1,28,10,0,270.0,170.0,3.6,9.0,282.0,276.91,227.39
2017,1,28,10,15,357.5,168.0,3.5,9.0,328.0,333.09,275.14
2017,1,28,10,30,445.0,166.0,3.4,9.0,374.0,404.62,335.08
2017,1,28,10,45,678.0,121.5,3.35,9.5,457.5,521.33,430.88
2017,1,28,11,0,911.0,77.0,3.3,10.0,541.0,645.5,530.6
2017,1,28,11,15,785.5,106.0,3.15,10.0,516.0,639.03,524.84
2017,1,28,11,30,660.0,135.0,3.0,10.0,491.0,619.52,508.86
2017,1,28,11,45,797.5,107.5,2.95,10.5,544.5,713.82,582.64
2017,1,28,12,0,935.0,80.0,2.9,11.0,598.0,809.96,651.96
2017,1,28,12,15,935.5,80.0,2.75,11.0,600.5,839.14,671.31
2017,1,28,12,30,936.0,80.0,2.6,11.0,603.0,864.95,688.61
2017,1,28,12,45,932.0,80.5,2.5,11.5,597.0,884.14,700.18
2017,1,28,13,0,928.0,81.0,2.4,12.0,591.0,899.62,709.15
2017,1,28,13,15,923.0,80.0,2.3,12.0,577.5,908.67,714.92
2017,1,28,13,30,918.0,79.0,2.2,12.0,564.0,913.94,718.18
2017,1,28,13,45,910.0,77.5,2.1,12.0,543.0,912.15,716.63
2017,1,28,14,0,902.0,76.0,2.0,12.0,522.0,906.62,712.62
2017,1,28,14,15,889.0,74.0,1.9,12.0,494.0,892.37,702.61
2017,1,28,14,30,876.0,72.0,1.8,12.0,466.0,883.29,696.4
2017,1,28,14,45,858.0,70.0,1.75,12.0,431.5,857.75,679.04
2017,1,28,15,0,840.0,68.0,1.7,12.0,397.0,829.13,659.5
2017,1,28,15,15,813.0,65.0,1.6,11.5,357.5,788.84,631.85
2017,1,28,15,30,786.0,62.0,1.5,11.0,318.0,746.35,602.0
2017,1,28,15,45,747.5,57.5,1.4,10.5,274.5,691.04,561.61
2017,1,28,16,0,709.0,53.0,1.3,10.0,231.0,634.9,519.1
2017,1,28,16,15,647.5,47.5,1.4,9.5,186.0,560.42,461.87
2017,1,28,16,30,586.0,42.0,1.5,9.0,141.0,487.48,402.45
2017,1,28,16,45,482.0,34.0,1.65,8.5,98.0,395.24,321.93
2017,1,28,17,0,378.0,26.0,1.8,8.0,55.0,300.22,210.72
2017,1,28,17,15,189.0,13.0,1.9,7.5,27.5,119.18,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,7.5,2.7,3.5,7.5,0.0,0.0
2017,1,29,7,30,0.0,15.0,2.8,4.0,15.0,13.64,0.0
2017,1,29,7,45,176.5,26.0,2.9,4.5,47.0,20.43,8.42
2017,1,29,8,0,353.0,37.0,3.0,5.0,79.0,30.08,20.94
2017,1,29,8,15,424.0,46.0,3.0,5.5,117.5,36.45,27.43
2017,1,29,8,30,495.0,55.0,3.0,6.0,156.0,77.78,45.03
2017,1,29,8,45,539.5,61.5,3.0,6.5,195.0,122.48,76.78
2017,1,29,9,0,584.0,68.0,3.0,7.0,234.0,172.27,118.65
2017,1,29,9,15,608.0,75.0,3.0,7.5,270.5,222.36,164.36
2017,1,29,9,30,632.0,82.0,3.0,8.0,307.0,274.63,212.57
2017,1,29,9,45,627.0,93.0,3.0,9.0,336.0,322.29,256.57
2017,1,29,10,0,622.0,104.0,3.0,10.0,365.0,368.54,297.92
2017,1,29,10,15,632.0,110.5,2.85,10.0,392.5,415.8,339.5
2017,1,29,10,30,642.0,117.0,2.7,10.0,420.0,462.81,379.64
2017,1,29,10,45,659.0,119.5,2.6,10.5,444.0,509.26,417.62
2017,1,29,11,0,676.0,122.0,2.5,11.0,468.0,555.54,454.35
2017,1,29,11,15,639.0,138.5,2.4,11.0,474.5,580.66,473.92
2017,1,29,11,30,602.0,155.0,2.3,11.0,481.0,600.74,489.06
2017,1,29,11,45,520.0,184.0,2.2,11.5,469.5,591.79,480.03
2017,1,29,12,0,438.0,213.0,2.1,12.0,458.0,580.92,469.23
2017,1,29,12,15,545.0,180.0,2.05,12.0,486.0,646.96,521.74
2017,1,29,12,30,652.0,147.0,2.0,12.0,514.0,722.2,579.31
2017,1,29,12,45,789.5,116.0,1.95,12.5,556.5,819.63,647.94
2017,1,29,13,0,927.0,85.0,1.9,13.0,599.0,905.37,706.0
2017,1,29,13,15,678.5,143.0,1.85,13.0,514.5,785.02,619.81
2017,1,29,13,30,430.0,201.0,1.8,13.0,430.0,635.01,507.82
2017,1,29,13,45,528.5,166.0,1.8,13.0,437.0,687.52,551.49
2017,1,29,14,0,627.0,131.0,1.8,13.0,444.0,745.03,594.72
2017,1,29,14,15,594.5,132.0,1.7,13.0,415.5,717.8,574.27
2017,1,29,14,30,562.0,133.0,1.6,13.0,387.0,681.24,547.73
2017,1,29,14,45,519.0,130.0,1.55,13.0,351.5,636.72,515.47
2017,1,29,15,0,476.0,127.0,1.5,13.0,316.0,591.1,481.58
2017,1,29,15,15,456.0,118.0,1.4,12.5,284.5,556.6,456.42
2017,1,29,15,30,436.0,109.0,1.3,12.0,253.0,521.04,429.72
2017,1,29,15,45,416.5,96.5,1.2,11.5,219.0,480.53,398.47
2017,1,29,16,0,397.0,84.0,1.1,11.0,185.0,439.46,365.69
2017,1,29,16,15,353.0,72.0,1.1,10.5,149.0,381.0,317.7
2017,1,29,16,30,309.0,60.0,1.1,10.0,113.0,324.62,269.46
2017,1,29,16,45,257.5,44.5,1.15,10.0,79.5,260.78,212.32
2017,1,29,17,0,206.0,29.0,1.2,10.0,46.0,199.65,143.14
2017,1,29,17,15,103.0,14.5,1.2,9.5,23.0,71.91,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,7.0,2.25,5.5,7.0,0.0,0.0
2017,1,30,7,30,0.0,14.0,2.3,6.0,14.0,12.73,0.0
2017,1,30,7,45,127.5,27.5,2.4,6.5,43.0,21.53,9.77
2017,1,30,8,0,255.0,41.0,2.5,7.0,72.0,31.8,22.35
2017,1,30,8,15,304.0,54.5,2.5,7.0,106.5,41.64,31.96
2017,1,30,8,30,353.0,68.0,2.5,7.0,141.0,78.21,50.15
2017,1,30,8,45,381.5,80.5,2.5,7.5,176.0,117.61,79.43
2017,1,30,9,0,410.0,93.0,2.5,8.0,211.0,160.4,115.55
2017,1,30,9,15,427.0,105.0,2.5,8.5,243.5,203.17,153.91
2017,1,30,9,30,444.0,117.0,2.5,9.0,276.0,247.65,194.06
2017,1,30,9,45,492.0,121.0,2.55,9.5,315.0,297.37,237.64
2017,1,30,10,0,540.0,125.0,2.6,10.0,354.0,351.53,284.46
2017,1,30,10,15,726.0,98.5,2.55,10.5,430.0,448.31,364.03
2017,1,30,10,30,912.0,72.0,2.5,11.0,506.0,554.87,450.1
2017,1,30,10,45,921.0,74.0,2.5,11.5,531.5,607.41,492.5
2017,1,30,11,0,930.0,76.0,2.5,12.0,557.0,658.34,532.61
2017,1,30,11,15,936.5,77.0,2.4,12.0,575.0,704.69,568.58
2017,1,30,11,30,943.0,78.0,2.3,12.0,593.0,748.73,601.15
2017,1,30,11,45,945.5,79.0,2.25,12.5,603.5,787.32,627.06
2017,1,30,12,0,948.0,80.0,2.2,13.0,614.0,822.92,650.5
2017,1,30,12,15,949.0,80.0,2.15,13.0,616.5,853.03,671.03
2017,1,30,12,30,950.0,80.0,2.1,13.0,619.0,879.74,689.12
2017,1,30,12,45,943.5,81.5,2.05,13.0,612.5,898.45,701.6
2017,1,30,13,0,937.0,83.0,2.0,13.0,606.0,913.33,711.56
2017,1,30,13,15,932.0,82.5,1.95,13.0,592.5,923.26,718.2
2017,1,30,13,30,927.0,82.0,1.9,13.0,579.0,929.36,722.38
2017,1,30,13,45,919.5,80.0,1.85,13.0,558.0,927.56,721.26
2017,1,30,14,0,912.0,78.0,1.8,13.0,537.0,921.94,717.74
2017,1,30,14,15,899.5,76.5,1.7,12.5,508.5,917.59,715.95
2017,1,30,14,30,887.0,75.0,1.6,12.0,480.0,900.84,705.54
2017,1,30,14,45,788.5,79.0,1.55,12.0,419.5,812.44,643.85
2017,1,30,15,0,690.0,83.0,1.5,12.0,359.0,728.44,584.6
2017,1,30,15,15,660.5,81.0,1.4,11.5,324.0,690.24,558.37
2017,1,30,15,30,631.0,79.0,1.3,11.0,289.0,650.44,529.8
2017,1,30,15,45,683.0,66.5,1.2,11.0,266.5,660.58,537.09
2017,1,30,16,0,735.0,54.0,1.1,11.0,244.0,659.41,534.35
2017,1,30,16,15,676.5,48.5,1.15,10.5,198.0,586.0,478.28
2017,1,30,16,30,618.0,43.0,1.2,10.0,152.0,513.88,420.64
2017,1,30,16,45,519.5,35.0,1.25,9.5,108.0,414.88,337.1
2017,1,30,17,0,421.0,27.0,1.3,9.0,64.0,321.93,238.46
2017,1,30,17,15,210.5,13.5,1.35,9.0,32.0,157.6,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,8.5,2.4,5.5,8.5,0.0,0.0
2017,1,31,7,30,0.0,17.0,2.4,6.0,17.0,15.46,0.0
2017,1,31,7,45,174.0,29.0,2.45,6.5,50.0,22.75,11.29
2017,1,31,8,0,348.0,41.0,2.5,7.0,83.0,33.54,23.97
2017,1,31,8,15,418.0,51.0,2.45,7.0,123.5,40.67,31.13
2017,1,31,8,30,488.0,61.0,2.4,7.0,164.0,82.88,49.43
2017,1,31,8,45,534.5,68.5,2.4,7.5,204.5,128.49,81.86
2017,1,31,9,0,581.0,76.0,2.4,8.0,245.0,179.52,124.45
2017,1,31,9,15,628.0,75.5,2.4,8.0,282.5,228.36,168.25
2017,1,31,9,30,675.0,75.0,2.4,8.0,320.0,281.75,217.05
2017,1,31,9,45,759.5,76.0,2.4,8.5,378.5,355.35,281.22
2017,1,31,10,0,844.0,77.0,2.4,9.0,437.0,435.63,349.89
2017,1,31,10,15,860.5,79.5,2.4,9.5,469.5,492.95,399.39
2017,1,31,10,30,877.0,82.0,2.4,10.0,502.0,550.06,447.17
2017,1,31,10,45,744.5,113.0,2.4,10.5,482.0,552.57,450.42
2017,1,31,11,0,612.0,144.0,2.4,11.0,462.0,540.21,440.86
2017,1,31,11,15,492.5,184.0,2.35,11.0,446.0,527.69,430.63
2017,1,31,11,30,373.0,224.0,2.3,11.0,430.0,498.66,406.73
2017,1,31,11,45,327.0,238.0,2.25,11.5,420.5,497.18,404.36
2017,1,31,12,0,281.0,252.0,2.2,12.0,411.0,491.83,398.57
2017,1,31,12,15,295.0,250.5,2.1,12.0,418.5,513.45,415.55
2017,1,31,12,30,309.0,249.0,2.0,12.0,426.0,534.69,431.93
2017,1,31,12,45,268.5,253.0,1.9,12.5,405.5,515.8,415.55
2017,1,31,13,0,228.0,257.0,1.8,13.0,385.0,478.8,385.82
2017,1,31,13,15,250.0,247.5,1.7,13.0,385.5,509.63,410.11
2017,1,31,13,30,272.0,238.0,1.6,13.0,386.0,524.14,421.64
2017,1,31,13,45,339.5,216.0,1.55,13.0,393.5,562.96,453.24
2017,1,31,14,0,407.0,194.0,1.5,13.0,401.0,617.45,495.63
2017,1,31,14,15,553.5,146.0,1.45,13.0,411.5,693.01,554.92
2017,1,31,14,30,700.0,98.0,1.4,13.0,422.0,771.36,611.53
2017,1,31,14,45,681.0,94.0,1.35,13.0,390.5,744.4,591.74
2017,1,31,15,0,662.0,90.0,1.3,13.0,359.0,715.0,571.25
2017,1,31,15,15,628.5,89.0,1.2,12.5,324.0,674.98,543.16
2017,1,31,15,30,595.0,88.0,1.1,12.0,289.0,633.42,513.4
2017,1,31,15,45,561.0,80.5,1.0,11.5,250.5,582.59,475.75
2017,1,31,16,0,527.0,73.0,0.9,11.0,212.0,531.29,436.53
2017,1,31,16,15,470.0,65.5,0.9,10.5,172.0,462.95,382.71
2017,1,31,16,30,413.0,58.0,0.9,10.0,132.0,396.25,327.25
2017,1,31,16,45,343.5,44.5,0.95,10.0,94.0,318.36,259.6
2017,1,31,17,0,274.0,31.0,1.0,10.0,56.0,246.06,185.08
2017,1,31,17,15,137.0,15.5,1.0,9.5,28.0,119.67,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,2.3,7.0,3.5,0.0,0.0
2017,2,1,7,30,0.0,7.0,2.3,7.0,7.0,6.37,0.0
2017,2,1,7,45,0.0,21.0,2.3,7.5,21.0,18.51,8.53
2017,2,1,8,0,0.0,35.0,2.3,8.0,35.0,30.47,21.24
2017,2,1,8,15,0.0,51.5,2.15,8.0,51.5,44.15,34.18
2017,2,1,8,30,0.0,68.0,2.0,8.0,68.0,58.48,45.31
2017,2,1,8,45,0.0,84.5,1.95,8.5,84.5,73.09,58.11
2017,2,1,9,0,0.0,101.0,1.9,9.0,101.0,87.93,70.89
2017,2,1,9,15,2.5,115.5,1.85,9.0,116.5,101.87,82.73
2017,2,1,9,30,5.0,130.0,1.8,9.0,132.0,116.24,94.84
2017,2,1,9,45,2.5,127.5,1.75,9.5,128.5,114.02,92.66
2017,2,1,10,0,0.0,125.0,1.7,10.0,125.0,111.25,89.98
2017,2,1,10,15,20.0,161.0,1.65,10.0,170.5,153.92,125.72
2017,2,1,10,30,40.0,197.0,1.6,10.0,216.0,205.29,168.23
2017,2,1,10,45,108.0,218.0,1.6,10.5,273.5,268.29,219.92
2017,2,1,11,0,176.0,239.0,1.6,11.0,331.0,346.53,282.94
2017,2,1,11,15,88.0,156.0,1.7,11.0,202.0,213.5,174.89
2017,2,1,11,30,0.0,73.0,1.8,11.0,73.0,64.61,49.43
2017,2,1,11,45,0.0,49.0,1.95,11.5,49.0,43.31,31.38
2017,2,1,12,0,0.0,25.0,2.1,12.0,25.0,22.07,13.22
2017,2,1,12,15,0.0,85.0,2.15,12.0,85.0,75.3,58.37
2017,2,1,12,30,0.0,145.0,2.2,12.0,145.0,131.85,105.57
2017,2,1,12,45,0.0,130.5,2.25,12.0,130.5,118.05,94.03
2017,2,1,13,0,0.0,116.0,2.3,12.0,116.0,104.28,82.62
2017,2,1,13,15,0.0,64.0,2.3,12.0,64.0,56.61,42.58
2017,2,1,13,30,0.0,12.0,2.3,12.0,12.0,10.58,3.41
2017,2,1,13,45,60.0,121.5,2.35,12.0,152.0,184.92,152.89
2017,2,1,14,0,120.0,231.0,2.4,12.0,292.0,372.68,306.27
2017,2,1,14,15,179.0,216.0,2.35,12.0,302.0,410.28,337.72
2017,2,1,14,30,238.0,201.0,2.3,12.0,312.0,463.62,381.73
2017,2,1,14,45,267.0,182.0,2.3,12.0,298.0,466.14,385.19
2017,2,1,15,0,296.0,163.0,2.3,12.0,284.0,466.49,387.2
2017,2,1,15,15,276.0,152.0,2.15,12.0,256.5,433.74,361.08
2017,2,1,15,30,256.0,141.0,2.0,12.0,229.0,400.89,334.66
2017,2,1,15,45,244.0,123.5,1.85,12.0,198.5,365.33,305.92
2017,2,1,16,0,232.0,106.0,1.7,12.0,168.0,329.37,276.15
2017,2,1,16,15,206.5,88.5,1.75,11.5,136.0,283.21,237.62
2017,2,1,16,30,181.0,71.0,1.8,11.0,104.0,237.96,198.53
2017,2,1,16,45,142.5,52.5,1.85,11.0,74.0,183.39,149.82
2017,2,1,17,0,104.0,34.0,1.9,11.0,44.0,130.49,98.24
2017,2,1,17,15,52.0,17.0,1.9,10.5,22.0,61.46,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
