Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,33.5,8.0,3.4,11.0,9.5,7.28,0.0
2017,2,2,7,30,67.0,16.0,3.4,11.0,19.0,14.55,0.0
2017,2,2,7,45,195.0,30.5,3.4,11.0,52.5,23.91,12.89
2017,2,2,8,0,323.0,45.0,3.4,11.0,86.0,34.94,24.91
2017,2,2,8,15,408.0,54.5,3.3,11.0,128.0,43.88,33.53
2017,2,2,8,30,493.0,64.0,3.2,11.0,170.0,86.19,51.2
2017,2,2,8,45,246.5,51.0,3.15,11.5,104.0,75.78,48.64
2017,2,2,9,0,0.0,38.0,3.1,12.0,38.0,33.49,23.37
2017,2,2,9,15,0.0,44.0,3.0,12.0,44.0,38.8,27.97
2017,2,2,9,30,0.0,50.0,2.9,12.0,50.0,44.12,32.51
2017,2,2,9,45,0.0,63.0,2.85,12.0,63.0,55.67,42.34
2017,2,2,10,0,0.0,76.0,2.8,12.0,76.0,67.23,52.11
2017,2,2,10,15,0.0,72.5,2.75,12.0,72.5,64.12,49.35
2017,2,2,10,30,0.0,69.0,2.7,12.0,69.0,61.02,46.61
2017,2,2,10,45,0.0,100.0,2.65,12.5,100.0,88.85,69.96
2017,2,2,11,0,0.0,131.0,2.6,13.0,131.0,117.45,93.59
2017,2,2,11,15,0.0,128.0,2.6,13.0,128.0,114.78,91.21
2017,2,2,11,30,0.0,125.0,2.6,13.0,125.0,112.08,88.88
2017,2,2,11,45,0.0,127.5,2.65,13.0,127.5,114.54,90.85
2017,2,2,12,0,0.0,130.0,2.7,13.0,130.0,117.02,92.87
2017,2,2,12,15,2.5,158.5,2.7,13.0,160.5,146.6,117.41
2017,2,2,12,30,5.0,187.0,2.7,13.0,191.0,177.36,142.72
2017,2,2,12,45,9.0,195.0,2.7,13.5,201.0,189.66,152.61
2017,2,2,13,0,13.0,203.0,2.7,14.0,211.0,202.43,162.92
2017,2,2,13,15,6.5,178.5,2.6,14.0,182.5,172.43,138.29
2017,2,2,13,30,0.0,154.0,2.5,14.0,154.0,142.37,113.52
2017,2,2,13,45,0.0,156.5,2.45,14.0,156.5,145.68,116.43
2017,2,2,14,0,0.0,159.0,2.4,14.0,159.0,149.27,119.54
2017,2,2,14,15,0.0,135.0,2.35,13.5,135.0,125.13,99.95
2017,2,2,14,30,0.0,111.0,2.3,13.0,111.0,101.22,80.35
2017,2,2,14,45,0.0,108.0,2.3,13.0,108.0,98.88,78.57
2017,2,2,15,0,0.0,105.0,2.3,13.0,105.0,96.71,76.91
2017,2,2,15,15,0.0,94.5,2.25,13.0,94.5,86.73,68.62
2017,2,2,15,30,0.0,84.0,2.2,13.0,84.0,76.77,60.28
2017,2,2,15,45,0.0,72.5,2.15,13.0,72.5,65.74,50.93
2017,2,2,16,0,0.0,61.0,2.1,13.0,61.0,54.7,41.46
2017,2,2,16,15,0.0,49.5,2.1,12.5,49.5,43.71,31.98
2017,2,2,16,30,0.0,38.0,2.1,12.0,38.0,33.51,23.07
2017,2,2,16,45,0.0,27.0,2.1,12.0,27.0,23.78,14.42
2017,2,2,17,0,0.0,16.0,2.1,12.0,16.0,14.07,5.57
2017,2,2,17,15,0.0,8.0,2.05,12.0,8.0,7.02,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,58.5,8.5,2.95,11.0,11.0,7.73,0.0
2017,2,3,7,30,117.0,17.0,3.1,11.0,22.0,15.46,0.0
2017,2,3,7,45,233.5,30.5,3.3,11.5,56.0,23.93,13.28
2017,2,3,8,0,350.0,44.0,3.5,12.0,90.0,35.88,25.69
2017,2,3,8,15,433.0,52.5,3.6,12.0,132.5,42.26,31.99
2017,2,3,8,30,516.0,61.0,3.7,12.0,175.0,85.22,49.3
2017,2,3,8,45,557.0,69.5,3.85,12.0,216.5,133.0,83.38
2017,2,3,9,0,598.0,78.0,4.0,12.0,258.0,185.55,127.36
2017,2,3,9,15,299.0,100.5,4.1,12.0,190.5,168.25,127.64
2017,2,3,9,30,0.0,123.0,4.2,12.0,123.0,108.51,87.41
2017,2,3,9,45,5.0,140.0,4.3,12.5,142.5,126.02,101.85
2017,2,3,10,0,10.0,157.0,4.4,13.0,162.0,144.33,116.8
2017,2,3,10,15,13.0,169.5,4.45,13.0,176.0,158.33,128.32
2017,2,3,10,30,16.0,182.0,4.5,13.0,190.0,172.77,140.17
2017,2,3,10,45,8.0,159.0,4.6,13.0,163.0,147.87,119.25
2017,2,3,11,0,0.0,136.0,4.7,13.0,136.0,122.05,97.48
2017,2,3,11,15,0.0,102.0,4.7,13.0,102.0,90.71,71.16
2017,2,3,11,30,0.0,68.0,4.7,13.0,68.0,60.17,45.4
2017,2,3,11,45,0.0,102.0,4.7,13.0,102.0,90.76,71.1
2017,2,3,12,0,0.0,136.0,4.7,13.0,136.0,122.67,97.69
2017,2,3,12,15,0.0,152.0,4.6,13.0,152.0,138.21,110.54
2017,2,3,12,30,0.0,168.0,4.5,13.0,168.0,154.19,123.74
2017,2,3,12,45,12.0,195.5,4.45,13.0,202.5,192.55,155.82
2017,2,3,13,0,24.0,223.0,4.4,13.0,237.0,232.76,189.19
2017,2,3,13,15,12.0,181.5,4.3,13.0,188.5,180.21,145.73
2017,2,3,13,30,0.0,140.0,4.2,13.0,140.0,128.16,102.33
2017,2,3,13,45,3.5,159.0,4.15,13.0,161.0,151.25,121.86
2017,2,3,14,0,7.0,178.0,4.1,13.0,182.0,175.65,142.35
2017,2,3,14,15,3.5,98.5,3.95,12.5,100.5,91.41,72.26
2017,2,3,14,30,0.0,19.0,3.8,12.0,19.0,16.74,8.75
2017,2,3,14,45,18.5,92.5,3.65,12.0,100.5,106.31,86.16
2017,2,3,15,0,37.0,166.0,3.5,12.0,182.0,212.79,176.16
2017,2,3,15,15,33.5,151.0,3.35,12.0,164.5,194.08,160.52
2017,2,3,15,30,30.0,136.0,3.2,12.0,147.0,175.45,145.06
2017,2,3,15,45,25.5,119.5,3.1,12.0,128.0,154.02,127.02
2017,2,3,16,0,21.0,103.0,3.0,12.0,109.0,121.5,99.32
2017,2,3,16,15,13.0,85.0,2.9,11.5,88.5,96.9,78.04
2017,2,3,16,30,5.0,67.0,2.8,11.0,68.0,72.55,56.66
2017,2,3,16,45,2.5,48.5,2.75,11.0,49.0,51.19,37.72
2017,2,3,17,0,0.0,30.0,2.7,11.0,30.0,28.88,17.67
2017,2,3,17,15,0.0,15.0,2.65,11.0,15.0,13.21,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,5.5,2.15,10.0,5.5,5.0,0.0
2017,2,4,7,30,0.0,11.0,2.2,10.0,11.0,9.68,0.0
2017,2,4,7,45,0.0,27.5,2.3,10.5,27.5,23.86,13.66
2017,2,4,8,0,0.0,44.0,2.4,11.0,44.0,37.55,27.34
2017,2,4,8,15,5.0,62.0,2.4,11.0,63.5,52.25,41.07
2017,2,4,8,30,10.0,80.0,2.4,11.0,83.0,68.69,53.22
2017,2,4,8,45,17.0,97.5,2.45,11.5,103.0,85.9,67.65
2017,2,4,9,0,24.0,115.0,2.5,12.0,123.0,104.38,83.05
2017,2,4,9,15,28.5,131.5,2.5,12.0,141.5,122.89,98.68
2017,2,4,9,30,33.0,148.0,2.5,12.0,160.0,142.18,114.9
2017,2,4,9,45,83.0,170.5,2.5,12.0,206.0,184.33,149.36
2017,2,4,10,0,133.0,193.0,2.5,12.0,252.0,236.9,192.66
2017,2,4,10,15,131.5,207.5,2.45,12.0,269.0,259.9,211.85
2017,2,4,10,30,130.0,222.0,2.4,12.0,286.0,282.79,230.69
2017,2,4,10,45,125.0,233.5,2.4,12.5,297.5,300.58,244.72
2017,2,4,11,0,120.0,245.0,2.4,13.0,309.0,317.84,258.06
2017,2,4,11,15,234.5,241.5,2.35,13.0,372.5,398.26,323.86
2017,2,4,11,30,349.0,238.0,2.3,13.0,436.0,498.05,403.17
2017,2,4,11,45,355.0,241.5,2.3,13.0,446.0,522.78,422.03
2017,2,4,12,0,361.0,245.0,2.3,13.0,456.0,546.79,440.63
2017,2,4,12,15,335.0,251.5,2.25,13.0,448.0,547.61,440.64
2017,2,4,12,30,309.0,258.0,2.2,13.0,440.0,545.94,438.84
2017,2,4,12,45,358.0,245.0,2.2,13.0,454.0,583.59,469.04
2017,2,4,13,0,407.0,232.0,2.2,13.0,468.0,621.4,498.93
2017,2,4,13,15,288.0,245.0,2.15,13.0,410.5,540.89,435.28
2017,2,4,13,30,169.0,258.0,2.1,13.0,353.0,440.2,355.62
2017,2,4,13,45,137.0,247.0,2.1,13.0,322.0,402.85,326.72
2017,2,4,14,0,105.0,236.0,2.1,13.0,291.0,347.78,283.23
2017,2,4,14,15,110.0,224.0,2.0,13.0,279.5,341.06,278.75
2017,2,4,14,30,115.0,212.0,1.9,13.0,268.0,350.64,286.85
2017,2,4,14,45,170.0,195.0,1.8,13.0,270.5,380.57,312.87
2017,2,4,15,0,225.0,178.0,1.7,13.0,273.0,425.12,349.73
2017,2,4,15,15,211.0,164.0,1.6,12.5,246.5,378.57,313.6
2017,2,4,15,30,197.0,150.0,1.5,12.0,220.0,348.68,290.43
2017,2,4,15,45,185.5,132.0,1.4,12.0,191.0,315.04,263.28
2017,2,4,16,0,174.0,114.0,1.3,12.0,162.0,281.28,235.44
2017,2,4,16,15,321.5,86.5,1.25,11.5,156.0,380.22,318.0
2017,2,4,16,30,469.0,59.0,1.2,11.0,150.0,441.53,365.91
2017,2,4,16,45,374.5,48.5,1.2,10.5,108.5,346.78,284.82
2017,2,4,17,0,280.0,38.0,1.2,10.0,67.0,260.31,205.66
2017,2,4,17,15,140.0,19.0,1.2,10.0,33.5,128.72,44.28
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,1.55,9.0,8.0,7.28,0.0
2017,2,5,7,30,0.0,16.0,1.6,9.0,16.0,14.02,0.0
2017,2,5,7,45,53.0,34.0,1.65,9.5,41.5,27.96,17.41
2017,2,5,8,0,106.0,52.0,1.7,10.0,67.0,40.78,30.39
2017,2,5,8,15,133.5,71.0,1.8,10.0,97.0,56.77,45.31
2017,2,5,8,30,161.0,90.0,1.9,10.0,127.0,84.13,61.26
2017,2,5,8,45,185.5,107.5,2.05,10.5,158.5,115.29,85.37
2017,2,5,9,0,210.0,125.0,2.2,11.0,190.0,149.68,113.81
2017,2,5,9,15,227.0,140.0,2.3,11.0,219.0,183.16,142.83
2017,2,5,9,30,244.0,155.0,2.4,11.0,248.0,218.64,173.8
2017,2,5,9,45,208.0,175.0,2.55,11.5,260.0,237.57,191.57
2017,2,5,10,0,172.0,195.0,2.7,12.0,272.0,255.21,207.3
2017,2,5,10,15,153.5,210.0,2.85,12.0,282.0,272.71,222.45
2017,2,5,10,30,135.0,225.0,3.0,12.0,292.0,288.28,235.54
2017,2,5,10,45,178.0,235.0,3.15,12.5,328.0,332.48,271.58
2017,2,5,11,0,221.0,245.0,3.3,13.0,364.0,380.49,310.32
2017,2,5,11,15,144.0,248.5,3.4,13.0,327.0,345.47,281.37
2017,2,5,11,30,67.0,252.0,3.5,13.0,290.0,293.16,238.06
2017,2,5,11,45,37.5,224.0,3.6,13.0,245.5,245.99,199.48
2017,2,5,12,0,8.0,196.0,3.7,13.0,201.0,186.81,150.48
2017,2,5,12,15,4.0,112.5,3.75,12.5,115.0,103.78,82.04
2017,2,5,12,30,0.0,29.0,3.8,12.0,29.0,25.61,16.18
2017,2,5,12,45,0.0,41.5,3.85,12.0,41.5,36.67,25.61
2017,2,5,13,0,0.0,54.0,3.9,12.0,54.0,47.75,35.03
2017,2,5,13,15,8.0,130.0,3.9,12.0,134.5,124.9,100.33
2017,2,5,13,30,16.0,206.0,3.9,12.0,215.0,210.34,171.37
2017,2,5,13,45,20.0,205.0,3.95,12.0,216.0,214.5,175.02
2017,2,5,14,0,24.0,204.0,4.0,12.0,217.0,218.93,179.11
2017,2,5,14,15,12.0,172.5,4.05,12.0,179.0,175.28,142.84
2017,2,5,14,30,0.0,141.0,4.1,12.0,141.0,132.0,106.5
2017,2,5,14,45,0.0,124.0,4.2,12.0,124.0,115.18,92.63
2017,2,5,15,0,0.0,107.0,4.3,12.0,107.0,98.38,78.62
2017,2,5,15,15,0.0,96.5,4.4,11.5,96.5,88.42,70.46
2017,2,5,15,30,0.0,86.0,4.5,11.0,86.0,78.47,62.21
2017,2,5,15,45,0.0,75.0,4.65,11.0,75.0,67.99,53.27
2017,2,5,16,0,0.0,64.0,4.8,11.0,64.0,57.52,44.24
2017,2,5,16,15,0.0,52.0,4.95,11.0,52.0,45.94,34.13
2017,2,5,16,30,0.0,40.0,5.1,11.0,40.0,35.28,24.73
2017,2,5,16,45,0.0,29.5,5.25,11.0,29.5,25.99,16.44
2017,2,5,17,0,0.0,19.0,5.4,11.0,19.0,16.72,8.05
2017,2,5,17,15,0.0,9.5,5.5,11.0,9.5,8.34,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.0,2.8,11.0,6.0,5.46,0.0
2017,2,6,7,30,0.0,12.0,2.9,11.0,12.0,10.56,0.0
2017,2,6,7,45,0.0,28.0,3.0,11.5,28.0,24.39,14.56
2017,2,6,8,0,0.0,44.0,3.1,12.0,44.0,37.74,27.52
2017,2,6,8,15,2.0,63.0,3.15,12.0,63.0,53.23,41.85
2017,2,6,8,30,4.0,82.0,3.2,12.0,82.0,70.0,54.4
2017,2,6,8,45,9.5,99.0,3.25,12.0,101.0,86.25,68.2
2017,2,6,9,0,15.0,116.0,3.3,12.0,120.0,103.37,82.61
2017,2,6,9,15,19.5,131.5,3.3,12.0,138.5,119.79,96.41
2017,2,6,9,30,24.0,147.0,3.3,12.0,157.0,136.86,110.71
2017,2,6,9,45,12.0,143.5,3.3,12.0,148.5,131.59,106.44
2017,2,6,10,0,0.0,140.0,3.3,12.0,140.0,124.58,100.5
2017,2,6,10,15,4.0,157.0,3.25,12.0,159.0,142.37,115.21
2017,2,6,10,30,8.0,174.0,3.2,12.0,178.0,160.84,130.39
2017,2,6,10,45,5.5,174.5,3.2,12.0,177.5,160.73,130.05
2017,2,6,11,0,3.0,175.0,3.2,12.0,177.0,160.3,129.48
2017,2,6,11,15,1.5,156.5,3.2,12.0,157.5,142.29,114.37
2017,2,6,11,30,0.0,138.0,3.2,12.0,138.0,124.1,99.12
2017,2,6,11,45,7.0,175.5,3.25,12.0,180.0,165.23,133.39
2017,2,6,12,0,14.0,213.0,3.3,12.0,222.0,208.2,168.77
2017,2,6,12,15,10.0,203.5,3.25,12.0,210.0,196.58,159.01
2017,2,6,12,30,6.0,194.0,3.2,12.0,198.0,184.65,149.1
2017,2,6,12,45,3.0,159.5,3.15,12.0,161.5,148.5,119.27
2017,2,6,13,0,0.0,125.0,3.1,12.0,125.0,112.71,89.52
2017,2,6,13,15,0.0,99.0,3.0,12.0,99.0,88.13,69.05
2017,2,6,13,30,0.0,73.0,2.9,12.0,73.0,64.61,49.33
2017,2,6,13,45,0.0,104.5,2.85,12.0,104.5,93.54,73.8
2017,2,6,14,0,0.0,136.0,2.8,12.0,136.0,124.91,100.17
2017,2,6,14,15,0.0,108.5,2.75,12.0,108.5,97.92,77.65
2017,2,6,14,30,0.0,81.0,2.7,12.0,81.0,71.69,55.65
2017,2,6,14,45,0.0,70.0,2.65,12.0,70.0,61.9,47.46
2017,2,6,15,0,0.0,59.0,2.6,12.0,59.0,52.12,39.21
2017,2,6,15,15,0.0,34.5,2.6,12.0,34.5,30.41,20.64
2017,2,6,15,30,0.0,10.0,2.6,12.0,10.0,8.79,1.97
2017,2,6,15,45,0.0,9.0,2.6,12.0,9.0,7.91,1.22
2017,2,6,16,0,0.0,8.0,2.6,12.0,8.0,7.03,0.45
2017,2,6,16,15,0.0,6.5,2.65,11.5,6.5,5.7,0.0
2017,2,6,16,30,0.0,5.0,2.7,11.0,5.0,4.38,0.0
2017,2,6,16,45,0.0,3.5,2.8,11.0,3.5,3.07,0.0
2017,2,6,17,0,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2017,2,6,17,15,0.0,1.0,3.0,11.0,1.0,0.87,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.0,5.65,13.0,6.0,5.46,0.0
2017,2,7,7,30,0.0,12.0,5.4,13.0,12.0,10.56,0.0
2017,2,7,7,45,0.0,28.0,5.2,13.0,28.0,24.47,14.7
2017,2,7,8,0,0.0,44.0,5.0,13.0,44.0,37.84,27.53
2017,2,7,8,15,0.0,63.0,4.85,13.0,63.0,53.35,41.81
2017,2,7,8,30,0.0,82.0,4.7,13.0,82.0,69.82,54.2
2017,2,7,8,45,6.0,99.0,4.55,13.0,101.0,85.85,67.78
2017,2,7,9,0,12.0,116.0,4.4,13.0,120.0,102.82,82.0
2017,2,7,9,15,17.0,132.0,4.35,13.0,138.0,119.6,96.02
2017,2,7,9,30,22.0,148.0,4.3,13.0,156.0,137.1,110.62
2017,2,7,9,45,11.0,79.0,4.25,13.0,83.0,73.96,57.46
2017,2,7,10,0,0.0,10.0,4.2,13.0,10.0,8.8,1.9
2017,2,7,10,15,0.0,44.0,4.0,13.0,44.0,38.84,27.6
2017,2,7,10,30,0.0,78.0,3.8,13.0,78.0,69.03,53.14
2017,2,7,10,45,0.0,121.5,3.6,13.0,122.0,108.4,86.1
2017,2,7,11,0,0.0,165.0,3.4,13.0,166.0,148.93,119.6
2017,2,7,11,15,12.5,195.0,3.35,13.0,203.0,186.18,150.35
2017,2,7,11,30,25.0,225.0,3.3,13.0,240.0,225.31,182.41
2017,2,7,11,45,16.0,210.5,3.25,13.0,220.5,205.94,166.23
2017,2,7,12,0,7.0,196.0,3.2,13.0,201.0,185.78,149.46
2017,2,7,12,15,8.0,199.0,3.15,13.0,204.5,190.34,153.22
2017,2,7,12,30,9.0,202.0,3.1,13.0,208.0,195.04,157.08
2017,2,7,12,45,22.5,222.5,3.1,13.0,236.5,228.55,184.88
2017,2,7,13,0,36.0,243.0,3.1,13.0,265.0,279.2,226.22
2017,2,7,13,15,35.5,237.5,2.9,13.0,259.0,275.36,223.04
2017,2,7,13,30,35.0,232.0,2.7,13.0,253.0,271.42,219.98
2017,2,7,13,45,25.5,214.5,2.5,13.0,229.5,229.3,185.82
2017,2,7,14,0,16.0,197.0,2.3,13.0,206.0,203.41,164.68
2017,2,7,14,15,52.0,206.5,2.25,13.0,232.5,265.34,216.76
2017,2,7,14,30,88.0,216.0,2.2,13.0,259.0,313.54,256.97
2017,2,7,14,45,44.0,179.5,2.15,13.0,201.0,230.8,188.85
2017,2,7,15,0,0.0,143.0,2.1,13.0,143.0,137.06,110.34
2017,2,7,15,15,0.0,98.5,1.95,12.5,98.5,90.25,71.58
2017,2,7,15,30,0.0,54.0,1.8,12.0,54.0,47.67,35.54
2017,2,7,15,45,0.0,47.5,1.7,12.0,47.5,41.9,30.66
2017,2,7,16,0,0.0,41.0,1.6,12.0,41.0,36.14,25.7
2017,2,7,16,15,0.0,33.5,1.45,12.0,33.5,29.51,19.92
2017,2,7,16,30,0.0,26.0,1.3,12.0,26.0,22.88,14.08
2017,2,7,16,45,0.0,19.0,1.2,12.0,19.0,16.7,8.6
2017,2,7,17,0,0.0,12.0,1.1,12.0,12.0,10.54,3.08
2017,2,7,17,15,0.0,7.0,1.05,11.5,7.0,6.14,0.0
2017,2,7,17,30,0.0,2.0,1.0,11.0,2.0,1.82,0.0
2017,2,7,17,45,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,3.3,13.0,3.0,2.73,0.0
2017,2,8,7,30,0.0,6.0,3.2,13.0,6.0,5.26,0.0
2017,2,8,7,45,0.0,14.0,3.1,13.0,14.0,12.3,4.69
2017,2,8,8,0,0.0,22.0,3.0,13.0,22.0,19.36,11.39
2017,2,8,8,15,0.0,31.0,2.95,13.0,31.0,27.3,18.74
2017,2,8,8,30,0.0,40.0,2.9,13.0,40.0,35.27,24.72
2017,2,8,8,45,0.0,49.0,2.85,13.0,49.0,43.24,31.66
2017,2,8,9,0,0.0,58.0,2.8,13.0,58.0,51.22,38.52
2017,2,8,9,15,0.0,67.0,2.8,13.0,67.0,59.22,45.31
2017,2,8,9,30,0.0,76.0,2.8,13.0,76.0,67.21,52.03
2017,2,8,9,45,0.0,52.5,2.85,13.5,52.5,46.35,34.06
2017,2,8,10,0,0.0,29.0,2.9,14.0,29.0,25.56,16.22
2017,2,8,10,15,0.0,40.5,2.85,14.0,40.5,35.74,24.85
2017,2,8,10,30,0.0,52.0,2.8,14.0,52.0,45.94,33.43
2017,2,8,10,45,0.0,57.5,2.8,14.0,57.5,50.83,37.48
2017,2,8,11,0,0.0,63.0,2.8,14.0,63.0,55.72,41.54
2017,2,8,11,15,0.0,71.0,2.85,14.0,71.0,62.84,47.46
2017,2,8,11,30,0.0,79.0,2.9,14.0,79.0,69.96,53.36
2017,2,8,11,45,0.0,87.0,2.95,14.0,87.0,77.09,59.27
2017,2,8,12,0,0.0,95.0,3.0,14.0,95.0,84.29,65.24
2017,2,8,12,15,0.0,106.5,3.0,14.0,106.5,94.93,74.06
2017,2,8,12,30,0.0,118.0,3.0,14.0,118.0,105.73,83.01
2017,2,8,12,45,0.0,109.5,3.0,14.5,109.5,97.83,76.31
2017,2,8,13,0,0.0,101.0,3.0,15.0,101.0,89.93,69.66
2017,2,8,13,15,0.0,103.5,2.95,14.5,103.5,92.33,71.85
2017,2,8,13,30,0.0,106.0,2.9,14.0,106.0,94.79,74.1
2017,2,8,13,45,0.0,92.5,2.85,14.0,92.5,82.09,63.59
2017,2,8,14,0,0.0,79.0,2.8,14.0,79.0,69.94,53.51
2017,2,8,14,15,0.0,80.0,2.7,14.0,80.0,70.81,54.35
2017,2,8,14,30,0.0,81.0,2.6,14.0,81.0,71.69,55.2
2017,2,8,14,45,0.0,59.0,2.55,14.0,59.0,52.13,38.78
2017,2,8,15,0,0.0,37.0,2.5,14.0,37.0,32.63,22.28
2017,2,8,15,15,1.0,82.5,2.45,14.0,83.0,74.57,58.09
2017,2,8,15,30,2.0,128.0,2.4,14.0,129.0,126.61,102.06
2017,2,8,15,45,1.0,113.0,2.35,14.0,113.5,111.35,89.26
2017,2,8,16,0,0.0,98.0,2.3,14.0,98.0,96.15,76.47
2017,2,8,16,15,0.0,81.0,2.25,13.5,81.0,79.24,62.18
2017,2,8,16,30,0.0,64.0,2.2,13.0,64.0,62.12,47.47
2017,2,8,16,45,0.0,47.5,2.15,13.0,47.5,45.32,32.75
2017,2,8,17,0,0.0,31.0,2.1,13.0,31.0,27.94,17.44
2017,2,8,17,15,0.0,18.0,2.0,13.0,18.0,15.86,4.88
2017,2,8,17,30,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2017,2,8,17,45,0.0,2.5,1.85,13.0,2.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.45,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.87,0.0
2017,2,9,7,45,0.0,3.0,5.5,13.0,3.0,2.63,0.0
2017,2,9,8,0,0.0,5.0,5.6,13.0,5.0,4.38,0.0
2017,2,9,8,15,0.0,7.0,5.55,13.0,7.0,6.14,0.0
2017,2,9,8,30,0.0,9.0,5.5,13.0,9.0,7.9,1.15
2017,2,9,8,45,0.0,11.5,5.45,13.0,11.5,10.1,3.08
2017,2,9,9,0,0.0,14.0,5.4,13.0,14.0,12.31,4.98
2017,2,9,9,15,0.0,16.0,5.25,13.0,16.0,14.07,6.5
2017,2,9,9,30,0.0,18.0,5.1,13.0,18.0,15.84,8.0
2017,2,9,9,45,0.0,27.0,5.0,13.0,27.0,23.79,14.8
2017,2,9,10,0,0.0,36.0,4.9,13.0,36.0,31.75,21.57
2017,2,9,10,15,0.0,43.0,4.8,13.0,43.0,37.96,26.81
2017,2,9,10,30,0.0,50.0,4.7,13.0,50.0,44.17,32.03
2017,2,9,10,45,0.0,37.5,4.65,13.5,37.5,33.11,22.52
2017,2,9,11,0,0.0,25.0,4.6,14.0,25.0,22.06,13.08
2017,2,9,11,15,0.0,40.5,4.45,14.0,40.5,35.78,24.66
2017,2,9,11,30,0.0,56.0,4.3,14.0,56.0,49.53,36.21
2017,2,9,11,45,0.0,57.0,4.2,14.0,57.0,50.42,36.93
2017,2,9,12,0,0.0,58.0,4.1,14.0,58.0,51.31,37.66
2017,2,9,12,15,0.0,43.0,4.05,13.5,43.0,38.01,26.52
2017,2,9,12,30,0.0,28.0,4.0,13.0,28.0,24.73,15.34
2017,2,9,12,45,0.0,26.5,3.95,13.0,26.5,23.4,14.23
2017,2,9,13,0,0.0,25.0,3.9,13.0,25.0,22.08,13.11
2017,2,9,13,15,0.0,26.0,3.8,13.0,26.0,22.96,13.87
2017,2,9,13,30,0.0,27.0,3.7,13.0,27.0,23.84,14.63
2017,2,9,13,45,0.0,31.5,3.6,13.0,31.5,27.81,18.04
2017,2,9,14,0,0.0,36.0,3.5,13.0,36.0,31.78,21.45
2017,2,9,14,15,0.0,56.5,3.4,13.0,56.5,49.94,36.92
2017,2,9,14,30,0.0,77.0,3.3,13.0,77.0,68.14,52.41
2017,2,9,14,45,0.0,85.5,3.2,13.0,85.5,75.88,59.07
2017,2,9,15,0,0.0,94.0,3.1,13.0,94.0,84.63,66.6
2017,2,9,15,15,0.0,63.0,2.95,13.0,63.0,55.67,42.12
2017,2,9,15,30,0.0,32.0,2.8,13.0,32.0,28.19,18.67
2017,2,9,15,45,0.0,28.0,2.7,13.0,28.0,24.65,15.66
2017,2,9,16,0,0.0,24.0,2.6,13.0,24.0,21.12,12.62
2017,2,9,16,15,0.0,20.0,2.5,12.5,20.0,17.58,9.58
2017,2,9,16,30,0.0,16.0,2.4,12.0,16.0,14.06,6.49
2017,2,9,16,45,0.0,12.0,2.35,12.0,12.0,10.53,3.35
2017,2,9,17,0,0.0,8.0,2.3,12.0,8.0,7.02,0.19
2017,2,9,17,15,0.0,4.5,2.25,12.0,4.5,3.94,0.0
2017,2,9,17,30,0.0,1.0,2.2,12.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,2.2,12.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,45.5,12.0,1.2,10.0,15.0,10.91,0.0
2017,2,10,7,30,91.0,24.0,1.2,10.0,30.0,19.47,4.48
2017,2,10,7,45,170.0,40.5,1.3,10.5,63.0,31.38,21.34
2017,2,10,8,0,249.0,57.0,1.4,11.0,96.0,43.56,33.05
2017,2,10,8,15,292.0,73.0,1.45,11.0,133.5,57.64,46.14
2017,2,10,8,30,335.0,89.0,1.5,11.0,171.0,96.21,64.74
2017,2,10,8,45,369.5,102.0,1.6,11.5,209.0,136.68,94.82
2017,2,10,9,0,404.0,115.0,1.7,12.0,247.0,181.35,131.74
2017,2,10,9,15,434.5,123.0,1.75,12.0,282.0,224.66,169.53
2017,2,10,9,30,465.0,131.0,1.8,12.0,317.0,271.15,210.46
2017,2,10,9,45,468.0,145.0,1.85,12.0,347.5,315.76,250.12
2017,2,10,10,0,471.0,159.0,1.9,12.0,378.0,360.22,288.74
2017,2,10,10,15,514.5,159.0,1.9,12.0,413.5,410.78,331.14
2017,2,10,10,30,558.0,159.0,1.9,12.0,449.0,464.59,375.37
2017,2,10,10,45,723.5,121.0,1.95,12.5,515.5,559.43,450.71
2017,2,10,11,0,889.0,83.0,2.0,13.0,582.0,656.58,526.24
2017,2,10,11,15,895.5,83.5,2.05,13.0,600.5,701.63,560.93
2017,2,10,11,30,902.0,84.0,2.1,13.0,619.0,744.45,592.44
2017,2,10,11,45,910.0,83.0,2.15,13.0,630.5,784.29,620.88
2017,2,10,12,0,918.0,82.0,2.2,13.0,642.0,821.54,647.35
2017,2,10,12,15,918.5,82.5,2.3,13.0,644.5,851.6,669.08
2017,2,10,12,30,919.0,83.0,2.4,13.0,647.0,878.31,688.57
2017,2,10,12,45,568.5,183.0,2.5,13.0,531.0,715.46,570.48
2017,2,10,13,0,218.0,283.0,2.6,13.0,415.0,500.75,402.27
2017,2,10,13,15,551.5,186.0,2.65,13.0,510.5,729.09,585.25
2017,2,10,13,30,885.0,89.0,2.7,13.0,606.0,921.98,724.74
2017,2,10,13,45,881.5,86.0,2.75,13.0,586.0,922.55,724.48
2017,2,10,14,0,878.0,83.0,2.8,13.0,566.0,919.37,723.62
2017,2,10,14,15,866.0,81.5,2.8,13.0,538.0,915.82,722.27
2017,2,10,14,30,854.0,80.0,2.8,13.0,510.0,899.54,711.98
2017,2,10,14,45,841.5,76.5,2.8,13.0,476.5,876.82,697.21
2017,2,10,15,0,829.0,73.0,2.8,13.0,443.0,850.86,680.07
2017,2,10,15,15,805.5,70.0,2.75,12.5,403.5,812.96,654.89
2017,2,10,15,30,782.0,67.0,2.7,12.0,364.0,772.72,627.52
2017,2,10,15,45,751.5,63.0,2.65,12.0,320.5,723.43,591.5
2017,2,10,16,0,721.0,59.0,2.6,12.0,277.0,672.86,553.51
2017,2,10,16,15,671.0,54.0,2.45,11.5,231.0,605.34,501.42
2017,2,10,16,30,621.0,49.0,2.3,11.0,185.0,538.67,447.87
2017,2,10,16,45,543.5,42.0,2.2,10.5,140.0,459.15,381.35
2017,2,10,17,0,466.0,35.0,2.1,10.0,95.0,378.56,308.93
2017,2,10,17,15,233.0,27.5,2.1,9.5,57.5,208.77,148.19
2017,2,10,17,30,0.0,20.0,2.1,9.0,20.0,18.19,0.0
2017,2,10,17,45,0.0,10.0,2.1,9.0,10.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,7,15,174.5,10.5,2.35,6.5,22.0,9.55,0.0
2017,2,11,7,30,349.0,21.0,2.4,7.0,44.0,18.74,5.7
2017,2,11,7,45,463.0,29.5,2.5,7.5,87.0,25.75,16.85
2017,2,11,8,0,577.0,38.0,2.6,8.0,130.0,32.64,23.72
2017,2,11,8,15,641.5,43.5,2.6,8.0,177.5,42.3,32.86
2017,2,11,8,30,706.0,49.0,2.6,8.0,225.0,94.87,50.21
2017,2,11,8,45,748.0,52.5,2.6,8.5,271.5,150.29,90.48
2017,2,11,9,0,790.0,56.0,2.6,9.0,318.0,210.34,141.91
2017,2,11,9,15,818.0,59.0,2.6,9.5,361.5,270.6,197.02
2017,2,11,9,30,846.0,62.0,2.6,10.0,405.0,334.24,255.29
2017,2,11,9,45,862.5,65.0,2.6,10.5,443.0,393.86,309.55
2017,2,11,10,0,879.0,68.0,2.6,11.0,481.0,453.76,362.45
2017,2,11,10,15,893.0,70.0,2.55,11.0,514.0,511.45,412.46
2017,2,11,10,30,907.0,72.0,2.5,11.0,547.0,568.56,460.39
2017,2,11,10,45,917.0,73.0,2.5,11.5,573.0,621.42,502.87
2017,2,11,11,0,927.0,74.0,2.5,12.0,599.0,672.73,542.82
2017,2,11,11,15,933.5,75.0,2.45,12.0,618.0,719.89,579.24
2017,2,11,11,30,940.0,76.0,2.4,12.0,637.0,764.71,611.21
2017,2,11,11,45,944.0,76.5,2.35,12.5,648.0,804.54,637.81
2017,2,11,12,0,948.0,77.0,2.3,13.0,659.0,841.44,661.99
2017,2,11,12,15,949.0,77.0,2.3,13.0,662.0,872.19,683.27
2017,2,11,12,30,950.0,77.0,2.3,13.0,665.0,899.49,702.16
2017,2,11,12,45,947.5,77.5,2.35,13.0,660.0,920.8,717.4
2017,2,11,13,0,945.0,78.0,2.4,13.0,655.0,938.32,730.2
2017,2,11,13,15,941.0,77.5,2.4,13.0,642.0,949.46,738.25
2017,2,11,13,30,937.0,77.0,2.4,13.0,629.0,956.69,743.81
2017,2,11,13,45,932.0,75.5,2.4,13.5,608.5,957.85,743.99
2017,2,11,14,0,927.0,74.0,2.4,14.0,588.0,955.1,741.7
2017,2,11,14,15,916.5,72.5,2.3,13.5,560.0,943.45,735.13
2017,2,11,14,30,906.0,71.0,2.2,13.0,532.0,928.1,726.15
2017,2,11,14,45,892.5,68.5,2.15,13.0,497.5,905.17,711.11
2017,2,11,15,0,879.0,66.0,2.1,13.0,463.0,878.94,693.77
2017,2,11,15,15,857.5,63.5,2.0,12.5,422.5,842.68,669.88
2017,2,11,15,30,836.0,61.0,1.9,12.0,382.0,812.29,649.9
2017,2,11,15,45,806.0,58.0,1.8,12.0,337.5,763.3,614.57
2017,2,11,16,0,776.0,55.0,1.7,12.0,293.0,712.87,577.37
2017,2,11,16,15,729.0,50.5,1.7,11.5,245.5,646.47,528.48
2017,2,11,16,30,682.0,46.0,1.7,11.0,198.0,580.64,477.64
2017,2,11,16,45,603.0,40.0,1.7,10.5,150.5,492.13,405.99
2017,2,11,17,0,524.0,34.0,1.7,10.0,103.0,407.8,332.31
2017,2,11,17,15,382.0,24.5,1.8,10.0,63.5,288.17,211.12
2017,2,11,17,30,240.0,15.0,1.9,10.0,24.0,145.6,0.0
2017,2,11,17,45,120.0,7.5,2.0,10.0,12.0,6.82,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,173.5,11.5,1.65,7.5,24.0,10.46,0.0
2017,2,12,7,30,347.0,23.0,1.6,8.0,48.0,18.9,6.94
2017,2,12,7,45,462.0,32.0,1.6,8.5,92.0,25.71,16.86
2017,2,12,8,0,577.0,41.0,1.6,9.0,136.0,35.36,26.12
2017,2,12,8,15,642.0,46.5,1.6,9.5,184.0,45.74,29.12
2017,2,12,8,30,707.0,52.0,1.6,10.0,232.0,98.52,52.67
2017,2,12,8,45,748.5,56.5,1.65,10.5,279.0,155.0,93.61
2017,2,12,9,0,790.0,61.0,1.7,11.0,326.0,216.11,145.38
2017,2,12,9,15,818.0,64.0,1.65,11.0,370.0,276.56,200.17
2017,2,12,9,30,846.0,67.0,1.6,11.0,414.0,339.32,257.18
2017,2,12,9,45,680.0,109.5,1.55,11.5,405.0,367.58,288.14
