Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,10,0,514.0,152.0,1.5,12.0,396.0,373.71,298.03
2017,2,12,10,15,709.5,115.0,1.45,12.5,476.0,469.15,374.42
2017,2,12,10,30,905.0,78.0,1.4,13.0,556.0,575.34,457.23
2017,2,12,10,45,913.0,80.0,1.35,13.5,581.5,628.16,497.37
2017,2,12,11,0,921.0,82.0,1.3,14.0,607.0,679.27,535.18
2017,2,12,11,15,927.5,82.5,1.3,14.0,626.0,725.83,569.98
2017,2,12,11,30,934.0,83.0,1.3,14.0,645.0,770.04,600.7
2017,2,12,11,45,937.0,83.5,1.3,14.0,655.5,809.06,627.11
2017,2,12,12,0,940.0,84.0,1.3,14.0,666.0,845.09,651.31
2017,2,12,12,15,746.0,144.5,1.3,14.0,607.5,793.89,615.11
2017,2,12,12,30,552.0,205.0,1.3,14.0,549.0,711.59,555.29
2017,2,12,12,45,540.0,207.5,1.35,14.5,542.0,720.15,561.98
2017,2,12,13,0,528.0,210.0,1.4,15.0,535.0,725.99,565.73
2017,2,12,13,15,724.5,148.0,1.4,15.0,583.5,852.58,657.0
2017,2,12,13,30,921.0,86.0,1.4,15.0,632.0,955.22,725.79
2017,2,12,13,45,912.0,85.0,1.45,15.0,610.5,953.36,724.75
2017,2,12,14,0,903.0,84.0,1.5,15.0,589.0,947.64,722.65
2017,2,12,14,15,742.0,116.5,1.45,14.5,518.0,854.05,660.41
2017,2,12,14,30,581.0,149.0,1.4,14.0,447.0,741.73,583.98
2017,2,12,14,45,526.5,151.0,1.4,14.0,407.5,684.05,544.56
2017,2,12,15,0,472.0,153.0,1.4,14.0,368.0,632.69,507.4
2017,2,12,15,15,634.0,112.5,1.4,13.5,374.0,725.2,579.26
2017,2,12,15,30,796.0,72.0,1.4,13.0,380.0,794.41,630.59
2017,2,12,15,45,763.0,68.0,1.4,13.0,335.5,742.44,593.27
2017,2,12,16,0,730.0,64.0,1.4,13.0,291.0,689.21,555.29
2017,2,12,16,15,680.0,59.0,1.45,12.5,243.5,620.94,505.76
2017,2,12,16,30,630.0,54.0,1.5,12.0,196.0,560.29,459.55
2017,2,12,16,45,548.5,46.5,1.6,11.5,149.5,470.41,387.42
2017,2,12,17,0,467.0,39.0,1.7,11.0,103.0,385.57,314.03
2017,2,12,17,15,326.0,28.0,1.75,10.5,63.5,267.57,199.93
2017,2,12,17,30,185.0,17.0,1.8,10.0,24.0,142.39,0.0
2017,2,12,17,45,92.5,8.5,1.9,10.0,12.0,54.49,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,37.5,13.5,1.05,8.0,16.0,12.28,0.0
2017,2,13,7,30,75.0,27.0,1.2,8.0,32.0,21.82,9.95
2017,2,13,7,45,122.5,45.0,1.35,8.5,62.0,35.62,25.64
2017,2,13,8,0,170.0,63.0,1.5,9.0,92.0,49.05,38.4
2017,2,13,8,15,197.0,82.0,1.5,9.0,125.0,65.68,49.62
2017,2,13,8,30,224.0,101.0,1.5,9.0,158.0,98.92,71.56
2017,2,13,8,45,251.5,115.5,1.5,9.5,191.5,132.42,97.24
2017,2,13,9,0,279.0,130.0,1.5,10.0,225.0,169.3,127.84
2017,2,13,9,15,190.5,153.5,1.5,10.0,222.0,185.29,146.12
2017,2,13,9,30,102.0,177.0,1.5,10.0,219.0,189.33,152.99
2017,2,13,9,45,201.0,187.5,1.55,10.5,280.5,247.56,199.89
2017,2,13,10,0,300.0,198.0,1.6,11.0,342.0,318.86,257.55
2017,2,13,10,15,403.0,190.0,1.5,11.0,396.5,387.53,313.09
2017,2,13,10,30,506.0,182.0,1.4,11.0,451.0,461.27,372.01
2017,2,13,10,45,489.5,196.5,1.35,11.5,467.0,494.85,397.68
2017,2,13,11,0,473.0,211.0,1.3,12.0,483.0,525.84,420.73
2017,2,13,11,15,393.0,239.0,1.2,12.0,470.0,514.89,411.22
2017,2,13,11,30,313.0,267.0,1.1,12.0,457.0,505.97,402.82
2017,2,13,11,45,223.5,281.0,1.05,12.0,418.0,456.92,364.18
2017,2,13,12,0,134.0,295.0,1.0,12.0,379.0,412.02,328.04
2017,2,13,12,15,515.0,196.5,0.95,12.0,520.0,654.59,518.34
2017,2,13,12,30,896.0,98.0,0.9,12.0,661.0,882.0,677.18
2017,2,13,12,45,882.0,102.5,0.9,12.5,653.0,905.11,688.27
2017,2,13,13,0,868.0,107.0,0.9,13.0,645.0,916.63,694.65
2017,2,13,13,15,656.5,168.5,0.9,13.0,571.0,815.23,626.18
2017,2,13,13,30,445.0,230.0,0.9,13.0,497.0,693.45,539.04
2017,2,13,13,45,425.5,226.0,0.9,13.0,474.0,677.14,529.32
2017,2,13,14,0,406.0,222.0,0.9,13.0,451.0,641.51,504.78
2017,2,13,14,15,370.0,217.5,0.9,13.0,418.5,605.46,479.13
2017,2,13,14,30,334.0,213.0,0.9,13.0,386.0,568.19,452.24
2017,2,13,14,45,388.5,187.5,0.9,13.0,375.5,585.78,468.32
2017,2,13,15,0,443.0,162.0,0.9,13.0,365.0,618.55,494.49
2017,2,13,15,15,444.0,146.0,0.85,12.5,334.5,593.97,477.7
2017,2,13,15,30,445.0,130.0,0.8,12.0,304.0,567.17,459.57
2017,2,13,15,45,415.0,121.0,0.8,12.0,268.5,521.5,425.54
2017,2,13,16,0,385.0,112.0,0.8,12.0,233.0,475.9,390.75
2017,2,13,16,15,484.0,85.5,0.85,11.5,213.5,506.49,417.35
2017,2,13,16,30,583.0,59.0,0.9,11.0,194.0,533.62,437.87
2017,2,13,16,45,506.5,50.5,0.95,11.0,148.0,447.38,367.12
2017,2,13,17,0,430.0,42.0,1.0,11.0,102.0,365.8,296.87
2017,2,13,17,15,215.0,33.5,1.0,11.0,63.5,207.42,156.13
2017,2,13,17,30,0.0,25.0,1.0,11.0,25.0,31.7,0.0
2017,2,13,17,45,0.0,12.5,1.0,11.0,12.5,11.37,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,161.0,12.5,1.6,8.0,25.5,11.37,0.0
2017,2,14,7,30,322.0,25.0,1.7,8.0,51.0,20.45,9.73
2017,2,14,7,45,432.5,34.0,1.8,8.5,94.0,27.16,18.31
2017,2,14,8,0,543.0,43.0,1.9,9.0,137.0,33.73,24.73
2017,2,14,8,15,606.5,49.0,1.9,9.5,184.0,45.68,28.19
2017,2,14,8,30,670.0,55.0,1.9,10.0,231.0,100.15,55.05
2017,2,14,8,45,713.5,59.0,1.9,10.5,277.5,154.4,94.71
2017,2,14,9,0,757.0,63.0,1.9,11.0,324.0,213.56,144.93
2017,2,14,9,15,607.5,101.0,1.9,11.5,327.5,255.68,190.02
2017,2,14,9,30,458.0,139.0,1.9,12.0,331.0,278.53,216.82
2017,2,14,9,45,613.5,112.5,1.9,12.5,394.5,347.16,273.06
2017,2,14,10,0,769.0,86.0,1.9,13.0,458.0,428.32,339.56
2017,2,14,10,15,827.0,81.5,1.8,13.0,505.0,496.4,395.82
2017,2,14,10,30,885.0,77.0,1.7,13.0,552.0,566.88,452.4
2017,2,14,10,45,894.0,78.5,1.65,13.5,578.0,618.89,492.67
2017,2,14,11,0,903.0,80.0,1.6,14.0,604.0,669.33,530.43
2017,2,14,11,15,909.5,81.0,1.55,14.0,622.5,715.72,565.02
2017,2,14,11,30,916.0,82.0,1.5,14.0,641.0,759.84,595.31
2017,2,14,11,45,918.5,82.5,1.5,14.5,651.5,797.87,620.16
2017,2,14,12,0,921.0,83.0,1.5,15.0,662.0,832.94,642.72
2017,2,14,12,15,922.0,83.5,1.45,15.0,664.5,863.64,662.7
2017,2,14,12,30,923.0,84.0,1.4,15.0,667.0,891.0,680.32
2017,2,14,12,45,921.5,83.5,1.35,15.0,662.0,911.54,693.3
2017,2,14,13,0,920.0,83.0,1.3,15.0,657.0,928.39,703.9
2017,2,14,13,15,915.5,82.5,1.25,15.0,643.5,938.78,710.29
2017,2,14,13,30,911.0,82.0,1.2,15.0,630.0,945.34,714.32
2017,2,14,13,45,905.5,80.0,1.2,15.5,609.5,945.29,713.67
2017,2,14,14,0,900.0,78.0,1.2,16.0,589.0,941.4,710.73
2017,2,14,14,15,889.0,76.5,1.15,16.0,561.0,929.29,702.98
2017,2,14,14,30,878.0,75.0,1.1,16.0,533.0,913.57,693.05
2017,2,14,14,45,726.5,103.5,1.1,16.0,466.0,818.85,630.14
2017,2,14,15,0,575.0,132.0,1.1,16.0,399.0,708.11,554.8
2017,2,14,15,15,531.0,128.0,1.0,15.5,358.0,648.62,514.21
2017,2,14,15,30,487.0,124.0,0.9,15.0,317.0,596.27,477.22
2017,2,14,15,45,466.5,113.0,0.8,15.0,280.5,554.65,446.46
2017,2,14,16,0,446.0,102.0,0.7,15.0,244.0,512.32,414.29
2017,2,14,16,15,548.0,76.0,0.65,14.5,223.0,549.67,443.76
2017,2,14,16,30,650.0,50.0,0.6,14.0,202.0,566.1,454.52
2017,2,14,16,45,577.0,43.5,0.6,14.0,155.5,481.65,387.52
2017,2,14,17,0,504.0,37.0,0.6,14.0,109.0,408.48,325.42
2017,2,14,17,15,252.0,33.0,0.7,13.5,69.0,228.24,172.25
2017,2,14,17,30,0.0,29.0,0.8,13.0,29.0,39.81,0.0
2017,2,14,17,45,0.0,14.5,0.95,13.0,14.5,13.19,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,3.0,1.1,10.0,3.0,2.73,0.0
2017,2,15,7,30,0.0,6.0,1.2,10.0,6.0,5.26,0.0
2017,2,15,7,45,0.0,11.5,1.35,10.5,11.5,10.09,3.24
2017,2,15,8,0,0.0,17.0,1.5,11.0,17.0,14.94,7.76
2017,2,15,8,15,0.0,23.0,1.5,11.5,23.0,20.23,11.88
2017,2,15,8,30,0.0,29.0,1.5,12.0,29.0,25.53,16.51
2017,2,15,8,45,0.0,34.5,1.55,12.5,34.5,30.39,20.7
2017,2,15,9,0,0.0,40.0,1.6,13.0,40.0,35.26,24.82
2017,2,15,9,15,0.0,51.5,1.6,13.0,51.5,45.46,33.5
2017,2,15,9,30,0.0,63.0,1.6,13.0,63.0,55.67,42.12
2017,2,15,9,45,128.5,136.0,1.65,13.5,199.0,174.16,139.39
2017,2,15,10,0,257.0,209.0,1.7,14.0,335.0,310.8,248.98
2017,2,15,10,15,128.5,182.0,1.7,14.0,245.0,234.8,188.91
2017,2,15,10,30,0.0,155.0,1.7,14.0,155.0,138.52,110.09
2017,2,15,10,45,205.0,194.0,1.7,14.5,313.5,316.44,256.07
2017,2,15,11,0,410.0,233.0,1.7,15.0,472.0,499.87,398.88
2017,2,15,11,15,235.5,252.5,1.65,15.0,391.0,421.8,335.94
2017,2,15,11,30,61.0,272.0,1.6,15.0,310.0,307.6,244.4
2017,2,15,11,45,256.5,260.0,1.6,15.0,422.0,472.12,376.28
2017,2,15,12,0,452.0,248.0,1.6,15.0,534.0,640.38,503.88
2017,2,15,12,15,402.0,262.0,1.6,15.0,517.5,619.14,486.3
2017,2,15,12,30,352.0,276.0,1.6,15.0,501.0,606.47,476.28
2017,2,15,12,45,380.5,266.5,1.65,15.0,507.5,632.89,497.19
2017,2,15,13,0,409.0,257.0,1.7,15.0,514.0,658.63,517.24
2017,2,15,13,15,654.5,169.0,1.75,15.0,570.5,816.95,636.18
2017,2,15,13,30,900.0,81.0,1.8,15.0,627.0,936.04,718.03
2017,2,15,13,45,584.0,168.5,1.85,15.0,518.0,767.52,600.41
2017,2,15,14,0,268.0,256.0,1.9,15.0,409.0,555.37,440.31
2017,2,15,14,15,410.0,210.0,1.85,15.0,431.5,652.28,518.38
2017,2,15,14,30,552.0,164.0,1.8,15.0,454.0,729.45,578.22
2017,2,15,14,45,380.0,184.0,1.8,15.0,378.0,574.59,461.17
2017,2,15,15,0,208.0,204.0,1.8,15.0,302.0,426.48,345.69
2017,2,15,15,15,137.0,185.0,1.7,14.5,247.0,340.02,277.87
2017,2,15,15,30,66.0,166.0,1.6,14.0,192.0,239.92,196.59
2017,2,15,15,45,61.5,147.5,1.5,14.0,170.0,215.32,177.08
2017,2,15,16,0,57.0,129.0,1.4,14.0,148.0,190.7,156.93
2017,2,15,16,15,50.5,110.0,1.4,13.5,124.5,163.82,134.77
2017,2,15,16,30,44.0,91.0,1.4,13.0,101.0,137.08,112.17
2017,2,15,16,45,34.0,71.5,1.4,12.5,78.0,107.15,86.23
2017,2,15,17,0,24.0,52.0,1.4,12.0,55.0,77.23,59.85
2017,2,15,17,15,12.0,33.5,1.55,12.0,35.0,47.25,32.41
2017,2,15,17,30,0.0,15.0,1.7,12.0,15.0,13.21,0.0
2017,2,15,17,45,0.0,7.5,1.85,12.0,7.5,6.82,0.0
2017,2,15,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,11.0,3.0,12.0,11.0,10.01,0.0
2017,2,16,7,30,0.0,22.0,3.0,12.0,22.0,19.39,9.72
2017,2,16,7,45,0.0,39.5,3.0,12.5,39.5,34.13,24.17
2017,2,16,8,0,0.0,57.0,3.0,13.0,57.0,48.58,37.5
2017,2,16,8,15,0.5,76.0,3.05,13.0,76.5,64.2,49.37
2017,2,16,8,30,1.0,95.0,3.1,13.0,96.0,80.84,63.72
2017,2,16,8,45,7.0,112.0,3.15,13.0,115.0,97.06,77.26
2017,2,16,9,0,13.0,129.0,3.2,13.0,134.0,114.19,91.44
2017,2,16,9,15,415.5,101.5,3.1,13.0,279.0,204.23,153.85
2017,2,16,9,30,818.0,74.0,3.0,13.0,424.0,342.52,261.14
2017,2,16,9,45,489.5,147.0,2.95,13.5,362.0,329.95,261.06
2017,2,16,10,0,161.0,220.0,2.9,14.0,300.0,274.42,220.82
2017,2,16,10,15,96.5,219.5,2.8,14.0,268.0,248.95,200.95
2017,2,16,10,30,32.0,219.0,2.7,14.0,236.0,220.09,177.2
2017,2,16,10,45,144.5,243.5,2.65,14.0,327.5,321.62,260.14
2017,2,16,11,0,257.0,268.0,2.6,14.0,419.0,436.81,351.76
2017,2,16,11,15,170.5,276.0,2.5,14.0,377.5,391.48,314.63
2017,2,16,11,30,84.0,284.0,2.4,14.0,336.0,336.58,269.87
2017,2,16,11,45,84.0,289.0,2.35,14.0,342.0,347.38,278.49
2017,2,16,12,0,84.0,294.0,2.3,14.0,348.0,358.07,286.72
2017,2,16,12,15,42.0,200.5,2.25,14.0,227.5,228.83,183.69
2017,2,16,12,30,0.0,107.0,2.2,14.0,107.0,95.35,73.97
2017,2,16,12,45,82.0,204.5,2.15,14.0,256.5,286.82,232.46
2017,2,16,13,0,164.0,302.0,2.1,14.0,406.0,474.35,379.31
2017,2,16,13,15,271.5,278.5,2.1,14.0,446.5,568.25,452.59
2017,2,16,13,30,379.0,255.0,2.1,14.0,487.0,647.0,514.0
2017,2,16,13,45,229.5,257.0,2.1,14.0,396.0,498.74,399.54
2017,2,16,14,0,80.0,259.0,2.1,14.0,305.0,348.53,280.19
2017,2,16,14,15,270.5,225.5,2.0,13.5,371.0,524.02,423.93
2017,2,16,14,30,461.0,192.0,1.9,13.0,437.0,679.52,545.26
2017,2,16,14,45,439.0,182.5,1.85,13.0,404.0,645.85,519.36
2017,2,16,15,0,417.0,173.0,1.8,13.0,371.0,610.62,493.78
2017,2,16,15,15,328.5,170.0,1.7,12.5,317.5,506.23,414.35
2017,2,16,15,30,240.0,167.0,1.6,12.0,264.0,422.89,348.97
2017,2,16,15,45,228.0,150.5,1.5,12.0,234.0,388.98,322.8
2017,2,16,16,0,216.0,134.0,1.4,12.0,204.0,354.82,295.57
2017,2,16,16,15,203.0,114.5,1.3,11.5,172.5,315.52,264.02
2017,2,16,16,30,190.0,95.0,1.2,11.0,141.0,276.17,231.43
2017,2,16,16,45,338.0,68.5,1.1,11.0,128.5,352.52,293.73
2017,2,16,17,0,486.0,42.0,1.0,11.0,116.0,404.51,330.29
2017,2,16,17,15,356.5,31.5,1.0,10.5,75.0,291.52,228.15
2017,2,16,17,30,227.0,21.0,1.0,10.0,34.0,176.71,40.88
2017,2,16,17,45,113.5,10.5,1.0,10.0,17.0,67.46,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,5.25,9.0,1.0,0.87,0.0
2017,2,17,7,30,0.0,2.0,5.4,9.0,2.0,1.75,0.0
2017,2,17,7,45,0.0,4.0,5.6,9.5,4.0,3.5,0.0
2017,2,17,8,0,0.0,6.0,5.8,10.0,6.0,5.26,0.0
2017,2,17,8,15,0.0,8.0,5.8,10.0,8.0,7.02,0.45
2017,2,17,8,30,0.0,10.0,5.8,10.0,10.0,8.78,2.01
2017,2,17,8,45,0.0,12.0,5.85,10.5,12.0,10.55,3.54
2017,2,17,9,0,0.0,14.0,5.9,11.0,14.0,12.31,5.05
2017,2,17,9,15,0.0,16.5,5.9,11.0,16.5,14.52,6.95
2017,2,17,9,30,0.0,19.0,5.9,11.0,19.0,16.73,8.83
2017,2,17,9,45,0.0,34.0,5.9,11.5,34.0,29.99,20.18
2017,2,17,10,0,0.0,49.0,5.9,12.0,49.0,43.28,31.44
2017,2,17,10,15,0.0,46.5,5.85,12.0,46.5,41.07,29.49
2017,2,17,10,30,0.0,44.0,5.8,12.0,44.0,38.87,27.54
2017,2,17,10,45,0.0,47.5,5.75,12.5,47.5,41.98,30.07
2017,2,17,11,0,0.0,51.0,5.7,13.0,51.0,45.1,32.59
2017,2,17,11,15,0.0,32.0,5.8,13.0,32.0,28.27,18.32
2017,2,17,11,30,0.0,13.0,5.9,13.0,13.0,11.48,4.07
2017,2,17,11,45,0.0,66.5,6.0,13.0,66.5,58.88,44.09
2017,2,17,12,0,0.0,120.0,6.1,13.0,120.0,107.25,84.51
2017,2,17,12,15,1.5,148.0,6.1,13.0,149.0,134.82,107.41
2017,2,17,12,30,3.0,176.0,6.1,13.0,178.0,163.22,130.92
2017,2,17,12,45,5.0,187.5,6.1,13.0,191.0,176.73,142.14
2017,2,17,13,0,7.0,199.0,6.1,13.0,204.0,190.64,153.73
2017,2,17,13,15,3.5,173.0,5.85,13.0,175.5,162.27,130.27
2017,2,17,13,30,0.0,147.0,5.6,13.0,147.0,133.92,106.77
2017,2,17,13,45,2.5,165.5,5.4,13.0,167.0,155.09,124.57
2017,2,17,14,0,5.0,184.0,5.2,13.0,187.0,177.21,143.1
2017,2,17,14,15,2.5,130.0,4.95,12.5,131.5,120.75,96.49
2017,2,17,14,30,0.0,76.0,4.7,12.0,76.0,67.26,51.69
2017,2,17,14,45,0.5,114.5,4.5,12.0,115.0,104.46,83.33
2017,2,17,15,0,1.0,153.0,4.3,12.0,154.0,146.24,118.65
2017,2,17,15,15,0.5,123.5,4.0,12.0,124.0,115.58,93.03
2017,2,17,15,30,0.0,94.0,3.7,12.0,94.0,85.34,67.6
2017,2,17,15,45,0.0,83.0,3.4,12.0,83.0,74.92,58.88
2017,2,17,16,0,0.0,72.0,3.1,12.0,72.0,64.51,50.06
2017,2,17,16,15,0.0,60.5,2.9,12.0,60.5,53.57,40.68
2017,2,17,16,30,0.0,49.0,2.7,12.0,49.0,43.25,31.72
2017,2,17,16,45,0.0,37.5,2.55,12.0,37.5,33.06,22.77
2017,2,17,17,0,0.0,26.0,2.4,12.0,26.0,22.89,13.77
2017,2,17,17,15,0.0,16.5,2.35,11.5,16.5,14.51,6.21
2017,2,17,17,30,0.0,7.0,2.3,11.0,7.0,6.14,0.0
2017,2,17,17,45,0.0,3.5,2.25,11.0,3.5,3.18,0.0
2017,2,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,7,15,27.5,17.0,3.75,9.0,19.5,14.46,0.0
2017,2,18,7,30,55.0,34.0,4.0,9.0,39.0,28.03,17.68
2017,2,18,7,45,88.0,54.0,4.3,9.5,68.0,43.41,32.82
2017,2,18,8,0,121.0,74.0,4.6,10.0,97.0,58.42,46.85
2017,2,18,8,15,141.0,94.0,4.7,10.0,128.0,76.72,58.79
2017,2,18,8,30,161.0,114.0,4.8,10.0,159.0,106.31,79.94
2017,2,18,8,45,180.5,131.5,4.95,10.5,190.5,136.82,104.15
2017,2,18,9,0,200.0,149.0,5.1,11.0,222.0,169.88,131.89
2017,2,18,9,15,481.5,118.5,5.1,11.0,321.5,238.39,182.04
2017,2,18,9,30,763.0,88.0,5.1,11.0,421.0,340.55,264.58
2017,2,18,9,45,787.0,90.5,5.1,11.0,460.5,399.41,318.42
2017,2,18,10,0,811.0,93.0,5.1,11.0,500.0,459.61,372.34
2017,2,18,10,15,438.5,168.5,5.1,11.0,390.0,388.44,318.99
2017,2,18,10,30,66.0,244.0,5.1,11.0,280.0,262.38,214.89
2017,2,18,10,45,35.5,216.5,5.15,11.5,236.0,222.87,181.88
2017,2,18,11,0,5.0,189.0,5.2,12.0,192.0,173.75,140.37
2017,2,18,11,15,6.5,197.0,5.2,12.0,201.0,183.0,147.95
2017,2,18,11,30,8.0,205.0,5.2,12.0,210.0,192.47,155.66
2017,2,18,11,45,4.0,185.5,5.2,12.0,188.5,171.58,138.22
2017,2,18,12,0,0.0,166.0,5.2,12.0,167.0,150.31,120.47
2017,2,18,12,15,15.0,214.0,5.2,12.0,224.0,209.58,169.84
2017,2,18,12,30,30.0,262.0,5.2,12.0,281.0,286.01,232.51
2017,2,18,12,45,117.5,284.0,5.2,12.0,359.5,405.92,331.83
2017,2,18,13,0,205.0,306.0,5.2,12.0,438.0,515.75,421.16
2017,2,18,13,15,202.5,301.5,5.2,11.5,429.5,515.21,421.52
2017,2,18,13,30,200.0,297.0,5.2,11.0,421.0,513.78,421.61
2017,2,18,13,45,149.5,283.0,5.25,11.0,374.5,455.18,374.27
2017,2,18,14,0,99.0,269.0,5.3,11.0,328.0,377.73,311.35
2017,2,18,14,15,152.0,257.0,5.2,10.5,342.0,434.06,359.91
2017,2,18,14,30,205.0,245.0,5.1,10.0,356.0,471.75,393.17
2017,2,18,14,45,158.0,229.0,5.1,10.0,311.5,410.62,343.05
2017,2,18,15,0,111.0,213.0,5.1,10.0,267.0,332.92,279.0
2017,2,18,15,15,55.5,158.5,4.95,10.0,185.5,216.25,180.93
2017,2,18,15,30,0.0,104.0,4.8,10.0,104.0,95.64,76.89
2017,2,18,15,45,0.0,92.5,4.7,10.0,92.5,84.76,67.8
2017,2,18,16,0,0.0,81.0,4.6,10.0,81.0,73.89,58.55
2017,2,18,16,15,314.5,71.0,4.45,9.5,150.0,357.69,309.4
2017,2,18,16,30,629.0,61.0,4.3,9.0,219.0,575.1,489.39
2017,2,18,16,45,559.0,53.5,4.2,9.0,171.0,491.91,417.52
2017,2,18,17,0,489.0,46.0,4.1,9.0,123.0,412.6,346.34
2017,2,18,17,15,361.0,35.0,4.0,8.5,81.0,298.93,242.56
2017,2,18,17,30,233.0,24.0,3.9,8.0,39.0,186.58,87.56
2017,2,18,17,45,116.5,12.0,3.85,8.0,19.5,70.63,0.0
2017,2,18,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,15.0,3.45,9.0,15.0,13.22,0.0
2017,2,19,7,30,0.0,30.0,3.5,9.0,30.0,26.02,16.31
2017,2,19,7,45,6.0,50.0,3.6,9.0,51.0,42.37,32.07
2017,2,19,8,0,12.0,70.0,3.7,9.0,72.0,58.51,47.18
2017,2,19,8,15,21.0,89.5,3.8,9.0,94.5,73.2,57.69
2017,2,19,8,30,30.0,109.0,3.9,9.0,117.0,92.91,73.97
2017,2,19,8,45,37.0,127.5,4.0,9.5,139.5,113.09,90.69
2017,2,19,9,0,44.0,146.0,4.1,10.0,162.0,134.44,108.48
2017,2,19,9,15,34.0,157.5,4.2,10.0,170.5,146.46,119.14
2017,2,19,9,30,24.0,169.0,4.3,10.0,179.0,156.05,127.5
2017,2,19,9,45,19.5,177.0,4.45,10.5,186.0,163.82,133.77
2017,2,19,10,0,15.0,185.0,4.6,11.0,193.0,170.96,139.37
2017,2,19,10,15,11.5,187.5,4.6,11.0,194.0,173.08,140.92
2017,2,19,10,30,8.0,190.0,4.6,11.0,195.0,174.7,142.02
2017,2,19,10,45,5.5,185.5,4.6,11.0,189.0,170.01,137.88
2017,2,19,11,0,3.0,181.0,4.6,11.0,183.0,164.93,133.44
2017,2,19,11,15,29.0,229.5,4.55,11.0,248.0,237.37,193.63
2017,2,19,11,30,55.0,278.0,4.5,11.0,313.0,308.57,251.85
2017,2,19,11,45,39.0,264.0,4.45,11.0,289.5,285.96,232.88
2017,2,19,12,0,23.0,250.0,4.4,11.0,266.0,250.15,203.31
2017,2,19,12,15,50.0,276.0,4.4,11.0,309.5,314.6,256.44
2017,2,19,12,30,77.0,302.0,4.4,11.0,353.0,370.12,301.67
2017,2,19,12,45,84.0,302.0,4.45,11.0,357.0,380.95,310.6
2017,2,19,13,0,91.0,302.0,4.5,11.0,361.0,391.91,319.84
2017,2,19,13,15,56.5,270.0,4.45,11.0,306.5,327.78,267.59
2017,2,19,13,30,22.0,238.0,4.4,11.0,252.0,246.51,200.83
2017,2,19,13,45,20.0,228.5,4.35,11.0,241.0,236.26,192.76
2017,2,19,14,0,18.0,219.0,4.3,11.0,230.0,225.93,184.5
2017,2,19,14,15,10.5,195.5,4.25,11.0,202.0,195.38,159.3
2017,2,19,14,30,3.0,172.0,4.2,11.0,174.0,164.83,133.94
2017,2,19,14,45,1.5,145.5,4.2,11.0,146.5,136.83,110.78
2017,2,19,15,0,0.0,119.0,4.2,11.0,119.0,109.04,87.57
2017,2,19,15,15,0.0,110.0,4.15,11.0,110.0,100.68,80.72
2017,2,19,15,30,0.0,101.0,4.1,11.0,101.0,92.36,73.84
2017,2,19,15,45,0.0,89.5,4.1,11.0,89.5,81.46,64.69
2017,2,19,16,0,0.0,78.0,4.1,11.0,78.0,70.56,55.46
2017,2,19,16,15,0.0,66.0,4.0,11.0,66.0,59.13,45.65
2017,2,19,16,30,0.0,54.0,3.9,11.0,54.0,47.69,35.7
2017,2,19,16,45,0.0,42.0,3.8,11.0,42.0,37.05,26.33
2017,2,19,17,0,0.0,30.0,3.7,11.0,30.0,26.43,16.91
2017,2,19,17,15,0.0,19.5,3.7,11.0,19.5,17.16,8.54
2017,2,19,17,30,0.0,9.0,3.7,11.0,9.0,7.9,0.0
2017,2,19,17,45,0.0,4.5,3.75,11.0,4.5,4.09,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,2.5,12.0,1.0,0.87,0.0
2017,2,20,7,30,0.0,2.0,2.4,12.0,2.0,1.75,0.0
2017,2,20,7,45,0.0,4.0,2.35,12.0,4.0,3.51,0.0
2017,2,20,8,0,0.0,6.0,2.3,12.0,6.0,5.26,0.0
2017,2,20,8,15,0.0,8.5,2.2,12.0,8.5,7.46,0.82
2017,2,20,8,30,0.0,11.0,2.1,12.0,11.0,9.66,2.75
2017,2,20,8,45,0.0,13.0,2.05,12.0,13.0,11.43,4.28
2017,2,20,9,0,0.0,15.0,2.0,12.0,15.0,13.19,5.8
2017,2,20,9,15,0.0,72.5,2.0,12.0,72.5,64.11,49.58
2017,2,20,9,30,0.0,130.0,2.0,12.0,130.0,114.38,91.95
2017,2,20,9,45,0.0,70.5,2.05,12.0,70.5,62.35,47.72
2017,2,20,10,0,0.0,11.0,2.1,12.0,11.0,9.69,2.67
2017,2,20,10,15,0.0,43.5,2.0,11.5,43.5,38.42,27.31
2017,2,20,10,30,0.0,76.0,1.9,11.0,76.0,67.28,51.84
2017,2,20,10,45,0.0,47.5,1.8,11.0,47.5,41.99,30.26
2017,2,20,11,0,0.0,19.0,1.7,11.0,19.0,16.77,8.72
2017,2,20,11,15,0.0,21.5,1.45,11.0,21.5,18.99,10.61
2017,2,20,11,30,0.0,24.0,1.2,11.0,24.0,21.2,12.49
2017,2,20,11,45,0.0,35.0,1.0,11.0,35.0,30.95,20.79
2017,2,20,12,0,0.0,46.0,0.8,11.0,46.0,40.7,29.06
2017,2,20,12,15,0.0,31.0,0.8,11.0,31.0,27.41,17.75
2017,2,20,12,30,0.0,16.0,0.8,11.0,16.0,14.14,6.44
2017,2,20,12,45,0.0,17.0,0.8,11.0,17.0,15.02,7.2
2017,2,20,13,0,0.0,18.0,0.8,11.0,18.0,15.9,7.96
2017,2,20,13,15,0.0,18.0,0.9,11.0,18.0,15.9,7.97
2017,2,20,13,30,0.0,18.0,1.0,11.0,18.0,15.9,7.97
2017,2,20,13,45,0.0,16.5,1.1,11.0,16.5,14.57,6.84
2017,2,20,14,0,0.0,15.0,1.2,11.0,15.0,13.24,5.72
2017,2,20,14,15,0.0,20.0,1.1,11.0,20.0,17.65,9.53
2017,2,20,14,30,0.0,25.0,1.0,11.0,25.0,22.06,13.35
2017,2,20,14,45,0.0,62.0,0.95,11.0,62.0,54.82,41.46
2017,2,20,15,0,0.0,99.0,0.9,11.0,99.0,88.89,70.46
2017,2,20,15,15,0.0,57.0,0.9,11.0,57.0,50.35,37.77
2017,2,20,15,30,0.0,15.0,0.9,11.0,15.0,13.2,5.83
2017,2,20,15,45,0.0,13.5,0.9,11.0,13.5,11.88,4.71
2017,2,20,16,0,0.0,12.0,0.9,11.0,12.0,10.55,3.57
2017,2,20,16,15,0.0,10.0,0.95,10.5,10.0,8.79,2.04
2017,2,20,16,30,0.0,8.0,1.0,10.0,8.0,7.02,0.5
2017,2,20,16,45,0.0,6.0,1.1,10.0,6.0,5.26,0.0
2017,2,20,17,0,0.0,4.0,1.2,10.0,4.0,3.51,0.0
2017,2,20,17,15,0.0,2.5,1.2,10.0,2.5,2.19,0.0
2017,2,20,17,30,0.0,1.0,1.2,10.0,1.0,0.87,0.0
2017,2,20,17,45,0.0,0.5,1.3,10.0,0.5,0.45,0.0
2017,2,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,7,15,27.5,19.5,2.6,10.0,22.5,16.58,1.23
2017,2,21,7,30,55.0,39.0,2.6,10.0,45.0,31.93,21.73
2017,2,21,7,45,84.5,59.0,2.6,10.5,73.5,47.21,36.32
2017,2,21,8,0,114.0,79.0,2.6,11.0,102.0,62.13,50.15
2017,2,21,8,15,129.5,99.5,2.55,11.0,132.5,81.45,62.43
2017,2,21,8,30,145.0,120.0,2.5,11.0,163.0,110.43,83.56
2017,2,21,8,45,160.0,138.5,2.5,11.0,193.0,140.18,107.47
2017,2,21,9,0,175.0,157.0,2.5,11.0,223.0,172.01,134.24
2017,2,21,9,15,154.0,177.0,2.4,11.0,240.0,197.09,156.94
2017,2,21,9,30,133.0,197.0,2.3,11.0,257.0,219.87,177.21
2017,2,21,9,45,167.5,213.5,2.2,11.5,296.0,259.34,209.4
2017,2,21,10,0,202.0,230.0,2.1,12.0,335.0,302.8,244.55
2017,2,21,10,15,315.0,224.5,2.0,12.0,399.5,374.62,302.54
2017,2,21,10,30,428.0,219.0,1.9,12.0,464.0,459.6,370.15
2017,2,21,10,45,658.5,156.0,1.8,12.0,551.0,569.9,457.43
2017,2,21,11,0,889.0,93.0,1.7,12.0,638.0,687.2,547.9
2017,2,21,11,15,564.0,197.0,1.65,12.0,546.5,607.86,484.12
2017,2,21,11,30,239.0,301.0,1.6,12.0,455.0,478.53,381.45
2017,2,21,11,45,120.5,241.5,1.6,12.5,319.5,337.2,271.05
2017,2,21,12,0,2.0,182.0,1.6,13.0,184.0,166.94,132.4
2017,2,21,12,15,1.0,100.5,1.65,13.0,101.5,90.17,69.92
2017,2,21,12,30,0.0,19.0,1.7,13.0,19.0,16.79,8.56
2017,2,21,12,45,131.5,162.0,1.75,13.0,248.5,285.19,233.91
2017,2,21,13,0,263.0,305.0,1.8,13.0,478.0,583.69,464.2
2017,2,21,13,15,131.5,167.5,1.8,12.5,254.0,298.47,242.8
2017,2,21,13,30,0.0,30.0,1.8,12.0,30.0,26.51,16.81
2017,2,21,13,45,0.0,29.0,1.85,12.0,29.0,25.62,16.19
2017,2,21,14,0,0.0,28.0,1.9,12.0,28.0,24.73,15.46
2017,2,21,14,15,134.5,135.5,1.9,12.0,210.0,288.39,239.54
2017,2,21,14,30,269.0,243.0,1.9,12.0,392.0,546.95,443.54
2017,2,21,14,45,328.0,216.0,1.9,12.0,386.5,569.09,461.31
2017,2,21,15,0,387.0,189.0,1.9,12.0,381.0,587.74,478.25
2017,2,21,15,15,193.5,103.5,1.9,11.5,199.5,302.03,252.72
2017,2,21,15,30,0.0,18.0,1.9,11.0,18.0,15.85,8.04
2017,2,21,15,45,0.0,16.0,1.95,11.0,16.0,14.08,6.6
2017,2,21,16,0,0.0,14.0,2.0,11.0,14.0,12.31,5.08
2017,2,21,16,15,0.0,12.0,1.95,10.5,12.0,10.54,3.57
2017,2,21,16,30,0.0,10.0,1.9,10.0,10.0,8.78,2.03
2017,2,21,16,45,0.0,8.0,1.9,10.0,8.0,7.02,0.46
2017,2,21,17,0,0.0,6.0,1.9,10.0,6.0,5.26,0.0
2017,2,21,17,15,0.0,4.0,1.95,9.5,4.0,3.5,0.0
2017,2,21,17,30,0.0,2.0,2.0,9.0,2.0,1.75,0.0
2017,2,21,17,45,0.0,1.0,2.15,9.0,1.0,0.91,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,7,15,150.5,18.5,2.6,7.0,35.0,14.51,2.22
2017,2,22,7,30,301.0,37.0,2.7,7.0,70.0,30.18,20.7
2017,2,22,7,45,360.0,50.0,2.8,7.5,110.5,39.91,30.3
2017,2,22,8,0,419.0,63.0,2.9,8.0,151.0,49.24,39.15
2017,2,22,8,15,456.5,75.0,3.05,8.0,192.5,70.68,47.67
2017,2,22,8,30,494.0,87.0,3.2,8.0,234.0,116.9,75.5
2017,2,22,8,45,518.5,96.5,3.4,8.5,273.5,163.66,112.37
2017,2,22,9,0,543.0,106.0,3.6,9.0,313.0,213.32,155.77
2017,2,22,9,15,530.5,124.0,3.65,9.0,345.5,260.26,199.83
2017,2,22,9,30,518.0,142.0,3.7,9.0,378.0,307.64,243.83
2017,2,22,9,45,499.0,161.5,3.75,9.5,404.5,351.96,283.8
2017,2,22,10,0,480.0,181.0,3.8,10.0,431.0,393.68,320.22
2017,2,22,10,15,498.5,188.0,3.85,10.0,461.5,440.34,360.07
2017,2,22,10,30,517.0,195.0,3.9,10.0,492.0,487.95,399.89
2017,2,22,10,45,455.5,224.0,3.95,10.0,494.5,508.29,416.51
2017,2,22,11,0,394.0,253.0,4.0,10.0,497.0,513.9,420.9
2017,2,22,11,15,346.5,273.0,4.05,10.0,492.0,522.14,427.12
2017,2,22,11,30,299.0,293.0,4.1,10.0,487.0,525.86,429.36
2017,2,22,11,45,304.0,297.5,4.2,10.0,497.0,550.32,449.06
2017,2,22,12,0,309.0,302.0,4.3,10.0,507.0,574.13,468.07
2017,2,22,12,15,623.5,198.0,4.35,10.0,614.5,762.85,620.89
2017,2,22,12,30,938.0,94.0,4.4,10.0,722.0,932.17,747.21
2017,2,22,12,45,930.0,96.5,4.5,10.0,715.0,950.81,760.51
2017,2,22,13,0,922.0,99.0,4.6,10.0,708.0,965.48,772.23
2017,2,22,13,15,918.0,98.0,4.6,9.5,694.5,975.88,781.64
2017,2,22,13,30,914.0,97.0,4.6,9.0,681.0,982.38,788.46
2017,2,22,13,45,916.0,92.5,4.65,9.0,661.5,986.47,792.71
2017,2,22,14,0,918.0,88.0,4.7,9.0,642.0,986.59,794.28
2017,2,22,14,15,514.5,170.5,4.65,9.0,479.0,710.03,586.52
2017,2,22,14,30,111.0,253.0,4.6,9.0,316.0,375.2,311.32
2017,2,22,14,45,495.0,165.0,4.6,9.0,415.5,681.45,569.22
2017,2,22,15,0,879.0,77.0,4.6,9.0,515.0,922.58,754.32
2017,2,22,15,15,699.0,104.0,4.55,8.5,434.5,785.81,651.61
2017,2,22,15,30,519.0,131.0,4.5,8.0,354.0,639.11,539.69
2017,2,22,15,45,499.0,120.5,4.45,8.0,316.5,597.14,507.77
2017,2,22,16,0,479.0,110.0,4.4,8.0,279.0,554.31,473.64
2017,2,22,16,15,589.0,83.0,4.25,7.5,260.5,597.86,510.41
2017,2,22,16,30,699.0,56.0,4.1,7.0,242.0,618.98,527.05
2017,2,22,16,45,632.0,50.0,4.0,7.0,192.5,535.89,457.11
2017,2,22,17,0,565.0,44.0,3.9,7.0,143.0,463.13,392.44
2017,2,22,17,15,449.5,35.0,3.85,7.0,97.5,355.17,294.41
2017,2,22,17,30,334.0,26.0,3.8,7.0,52.0,254.15,175.79
