Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,17,45,167.0,13.0,3.75,7.0,26.0,98.16,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,45,54.0,5.5,2.8,4.5,6.5,0.0,0.0
2017,2,23,7,0,108.0,11.0,2.8,5.0,13.0,10.01,0.0
2017,2,23,7,15,273.5,23.0,2.9,5.5,50.0,18.89,6.35
2017,2,23,7,30,439.0,35.0,3.0,6.0,87.0,28.4,19.38
2017,2,23,7,45,531.0,43.0,3.1,6.5,135.5,33.94,25.1
2017,2,23,8,0,623.0,51.0,3.2,7.0,184.0,39.4,30.39
2017,2,23,8,15,678.0,56.5,3.15,7.0,234.0,66.15,39.07
2017,2,23,8,30,733.0,62.0,3.1,7.0,284.0,122.05,69.97
2017,2,23,8,45,771.0,66.0,3.1,7.5,333.0,180.6,115.8
2017,2,23,9,0,809.0,70.0,3.1,8.0,382.0,243.36,171.1
2017,2,23,9,15,834.0,73.0,3.0,8.0,427.0,305.41,228.65
2017,2,23,9,30,859.0,76.0,2.9,8.0,472.0,369.39,287.72
2017,2,23,9,45,875.5,79.0,2.8,8.0,511.5,431.58,344.29
2017,2,23,10,0,892.0,82.0,2.7,8.0,551.0,494.09,399.38
2017,2,23,10,15,905.0,83.5,2.6,8.0,584.5,552.5,449.45
2017,2,23,10,30,918.0,85.0,2.5,8.0,618.0,610.24,497.27
2017,2,23,10,45,928.5,86.0,2.45,8.5,644.5,664.91,540.41
2017,2,23,11,0,939.0,87.0,2.4,9.0,671.0,718.01,580.9
2017,2,23,11,15,944.5,87.5,2.35,9.0,690.0,765.23,616.1
2017,2,23,11,30,950.0,88.0,2.3,9.0,709.0,809.93,647.45
2017,2,23,11,45,954.5,88.0,2.3,9.0,720.0,850.58,675.96
2017,2,23,12,0,959.0,88.0,2.3,9.0,731.0,888.21,702.15
2017,2,23,12,15,959.5,88.0,2.3,9.0,733.5,919.27,723.6
2017,2,23,12,30,960.0,88.0,2.3,9.0,736.0,946.74,742.57
2017,2,23,12,45,956.0,88.5,2.35,9.0,729.5,967.07,757.16
2017,2,23,13,0,952.0,89.0,2.4,9.0,723.0,983.45,769.22
2017,2,23,13,15,947.5,88.5,2.4,9.0,709.0,994.22,777.02
2017,2,23,13,30,943.0,88.0,2.4,9.0,695.0,1000.97,782.27
2017,2,23,13,45,937.0,86.5,2.45,9.0,673.0,1001.08,783.7
2017,2,23,14,0,931.0,85.0,2.5,9.0,651.0,997.18,782.58
2017,2,23,14,15,920.5,83.5,2.5,9.0,622.0,985.09,775.39
2017,2,23,14,30,910.0,82.0,2.5,9.0,593.0,969.21,765.75
2017,2,23,14,45,895.5,80.0,2.55,9.0,557.0,945.34,751.05
2017,2,23,15,0,881.0,78.0,2.6,9.0,521.0,927.39,740.62
2017,2,23,15,15,860.5,75.5,2.6,9.0,479.0,890.76,716.1
2017,2,23,15,30,840.0,73.0,2.6,9.0,437.0,851.42,689.44
2017,2,23,15,45,812.0,69.5,2.6,9.0,390.5,802.03,654.8
2017,2,23,16,0,784.0,66.0,2.6,9.0,344.0,750.99,618.11
2017,2,23,16,15,742.0,61.5,2.55,8.5,295.0,686.44,570.59
2017,2,23,16,30,700.0,57.0,2.5,8.0,246.0,622.01,521.28
2017,2,23,16,45,636.5,50.5,2.45,7.5,196.0,540.63,455.98
2017,2,23,17,0,573.0,44.0,2.4,7.0,146.0,469.06,394.62
2017,2,23,17,15,462.0,35.0,2.4,6.5,100.5,363.29,300.69
2017,2,23,17,30,351.0,26.0,2.4,6.0,55.0,265.98,191.25
2017,2,23,17,45,175.5,13.0,2.45,6.0,27.5,102.74,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,54.5,6.0,0.9,5.0,7.0,0.0,0.0
2017,2,24,7,0,109.0,12.0,0.9,5.0,14.0,10.91,0.0
2017,2,24,7,15,264.0,24.5,0.85,5.5,51.0,20.11,8.5
2017,2,24,7,30,419.0,37.0,0.8,6.0,88.0,30.0,20.99
2017,2,24,7,45,500.0,46.5,0.8,6.5,135.0,36.73,27.74
2017,2,24,8,0,581.0,56.0,0.8,7.0,182.0,43.28,34.02
2017,2,24,8,15,636.5,62.5,0.8,7.0,232.0,67.36,40.27
2017,2,24,8,30,692.0,69.0,0.8,7.0,282.0,122.18,71.39
2017,2,24,8,45,725.0,74.5,0.8,7.5,329.5,179.3,116.09
2017,2,24,9,0,758.0,80.0,0.8,8.0,377.0,242.79,171.11
2017,2,24,9,15,784.5,84.0,0.85,8.0,421.0,303.29,225.8
2017,2,24,9,30,811.0,88.0,0.9,8.0,465.0,366.01,282.12
2017,2,24,9,45,827.5,91.5,0.95,8.5,504.0,426.13,334.79
2017,2,24,10,0,844.0,95.0,1.0,9.0,543.0,486.68,386.05
2017,2,24,10,15,857.5,97.5,1.1,9.0,576.0,544.83,434.83
2017,2,24,10,30,871.0,100.0,1.2,9.0,609.0,602.45,481.83
2017,2,24,10,45,683.0,163.0,1.3,9.5,573.0,595.9,476.73
2017,2,24,11,0,495.0,226.0,1.4,10.0,537.0,564.6,451.93
2017,2,24,11,15,694.5,167.5,1.5,10.0,617.0,679.18,542.21
2017,2,24,11,30,894.0,109.0,1.6,10.0,697.0,797.62,630.65
2017,2,24,11,45,741.0,161.5,1.75,10.0,654.0,772.24,611.87
2017,2,24,12,0,588.0,214.0,1.9,10.0,611.0,724.66,576.31
2017,2,24,12,15,505.5,246.5,2.0,10.0,589.0,710.69,565.58
2017,2,24,12,30,423.0,279.0,2.1,10.0,567.0,690.0,549.25
2017,2,24,12,45,493.0,250.0,2.25,10.0,582.5,736.89,587.32
2017,2,24,13,0,563.0,221.0,2.4,10.0,598.0,783.04,624.16
2017,2,24,13,15,725.0,165.0,2.5,9.5,640.5,891.34,706.07
2017,2,24,13,30,887.0,109.0,2.6,9.0,683.0,984.6,773.86
2017,2,24,13,45,733.0,149.0,2.75,9.0,613.5,898.58,714.06
2017,2,24,14,0,579.0,189.0,2.9,9.0,544.0,793.6,640.27
2017,2,24,14,15,564.0,184.0,2.9,9.0,517.0,774.89,628.18
2017,2,24,14,30,549.0,179.0,2.9,9.0,490.0,753.71,613.48
2017,2,24,14,45,492.0,182.0,2.95,9.0,447.5,700.58,573.83
2017,2,24,15,0,435.0,185.0,3.0,9.0,405.0,646.61,533.06
2017,2,24,15,15,451.5,165.0,2.95,8.5,377.5,631.48,524.48
2017,2,24,15,30,468.0,145.0,2.9,8.0,350.0,613.26,513.05
2017,2,24,15,45,441.5,136.0,2.85,8.0,313.0,568.99,478.73
2017,2,24,16,0,415.0,127.0,2.8,8.0,276.0,524.45,443.63
2017,2,24,16,15,393.0,111.0,2.65,7.5,236.5,474.79,404.25
2017,2,24,16,30,371.0,95.0,2.5,7.0,197.0,425.14,363.57
2017,2,24,16,45,445.5,72.5,2.4,7.0,170.5,435.39,371.43
2017,2,24,17,0,520.0,50.0,2.3,7.0,144.0,441.94,373.02
2017,2,24,17,15,411.5,39.5,2.3,6.5,99.5,337.81,280.45
2017,2,24,17,30,303.0,29.0,2.3,6.0,55.0,243.65,180.23
2017,2,24,17,45,151.5,14.5,2.35,6.0,27.5,91.83,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,6,45,72.0,6.5,0.85,5.5,8.0,0.0,0.0
2017,2,25,7,0,144.0,13.0,0.8,6.0,16.0,11.82,0.0
2017,2,25,7,15,293.5,24.5,0.8,6.0,54.0,19.98,9.35
2017,2,25,7,30,443.0,36.0,0.8,6.0,92.0,28.96,20.17
2017,2,25,7,45,527.5,44.0,0.85,6.5,140.0,34.46,25.73
2017,2,25,8,0,612.0,52.0,0.9,7.0,188.0,39.86,30.93
2017,2,25,8,15,664.5,57.5,1.0,7.0,237.5,69.04,40.44
2017,2,25,8,30,717.0,63.0,1.1,7.0,287.0,124.14,71.84
2017,2,25,8,45,754.5,66.5,1.2,7.5,335.0,181.39,116.79
2017,2,25,9,0,792.0,70.0,1.3,8.0,383.0,242.79,170.56
2017,2,25,9,15,816.5,73.0,1.4,8.0,427.0,303.83,226.61
2017,2,25,9,30,841.0,76.0,1.5,8.0,471.0,366.75,284.08
2017,2,25,9,45,853.0,80.0,1.6,8.0,509.5,427.17,338.63
2017,2,25,10,0,865.0,84.0,1.7,8.0,548.0,487.46,391.51
2017,2,25,10,15,598.5,168.0,1.75,8.0,498.0,479.78,388.94
2017,2,25,10,30,332.0,252.0,1.8,8.0,448.0,432.86,352.47
2017,2,25,10,45,623.5,170.0,1.85,8.5,557.5,567.25,461.07
2017,2,25,11,0,915.0,88.0,1.9,9.0,667.0,707.34,570.35
2017,2,25,11,15,520.5,202.0,1.9,9.0,533.5,586.62,473.82
2017,2,25,11,30,126.0,316.0,1.9,9.0,400.0,409.93,330.71
2017,2,25,11,45,170.5,321.0,1.95,9.5,436.5,458.88,370.44
2017,2,25,12,0,215.0,326.0,2.0,10.0,473.0,510.51,410.42
2017,2,25,12,15,261.5,319.5,1.85,10.0,498.5,567.52,453.85
2017,2,25,12,30,308.0,313.0,1.7,10.0,524.0,613.07,488.08
2017,2,25,12,45,227.0,319.5,1.6,10.0,474.0,543.19,433.34
2017,2,25,13,0,146.0,326.0,1.5,10.0,424.0,484.16,386.62
2017,2,25,13,15,152.0,319.0,1.35,10.0,420.0,487.96,389.89
2017,2,25,13,30,158.0,312.0,1.2,10.0,416.0,491.18,392.2
2017,2,25,13,45,173.0,301.0,1.1,10.0,411.0,497.57,397.55
2017,2,25,14,0,188.0,290.0,1.0,10.0,406.0,503.21,402.31
2017,2,25,14,15,143.0,274.5,0.95,9.5,360.5,445.33,358.13
2017,2,25,14,30,98.0,259.0,0.9,9.0,315.0,369.14,299.48
2017,2,25,14,45,49.0,198.0,0.85,9.0,226.0,251.51,205.68
2017,2,25,15,0,0.0,137.0,0.8,9.0,137.0,126.79,102.22
2017,2,25,15,15,3.5,145.5,0.75,9.0,147.5,140.28,114.34
2017,2,25,15,30,7.0,154.0,0.7,9.0,158.0,154.92,126.95
2017,2,25,15,45,19.5,147.0,0.7,9.0,155.0,160.57,132.47
2017,2,25,16,0,32.0,140.0,0.7,9.0,152.0,179.34,148.89
2017,2,25,16,15,27.0,121.5,0.65,8.5,130.5,155.19,128.77
2017,2,25,16,30,22.0,103.0,0.6,8.0,109.0,131.23,108.58
2017,2,25,16,45,14.0,84.0,0.6,8.0,87.5,95.37,77.5
2017,2,25,17,0,6.0,65.0,0.6,8.0,66.0,70.51,55.45
2017,2,25,17,15,3.0,45.5,0.65,8.0,46.0,48.12,35.39
2017,2,25,17,30,0.0,26.0,0.7,8.0,26.0,24.57,13.48
2017,2,25,17,45,0.0,13.0,0.8,8.0,13.0,11.82,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,86.0,7.0,0.55,5.5,9.5,0.0,0.0
2017,2,26,7,0,172.0,14.0,0.6,6.0,19.0,12.73,0.0
2017,2,26,7,15,320.0,25.5,0.7,6.5,58.5,20.78,10.67
2017,2,26,7,30,468.0,37.0,0.8,7.0,98.0,29.74,20.86
2017,2,26,7,45,546.0,45.0,0.95,7.5,146.5,35.21,26.33
2017,2,26,8,0,624.0,53.0,1.1,8.0,195.0,40.57,31.45
2017,2,26,8,15,675.0,58.5,1.3,8.0,245.0,71.57,41.52
2017,2,26,8,30,726.0,64.0,1.5,8.0,295.0,127.34,73.74
2017,2,26,8,45,761.0,68.0,1.7,8.5,343.0,185.33,119.62
2017,2,26,9,0,796.0,72.0,1.9,9.0,391.0,247.17,174.03
2017,2,26,9,15,820.0,75.5,1.95,9.0,435.5,308.88,230.72
2017,2,26,9,30,844.0,79.0,2.0,9.0,480.0,372.45,288.7
2017,2,26,9,45,862.0,80.5,2.15,9.5,519.0,433.18,342.99
2017,2,26,10,0,880.0,82.0,2.3,10.0,558.0,494.34,396.03
2017,2,26,10,15,655.5,156.5,2.35,10.0,523.0,499.98,403.95
2017,2,26,10,30,431.0,231.0,2.4,10.0,488.0,476.42,386.28
2017,2,26,10,45,674.5,160.5,2.5,10.5,581.5,591.15,478.79
2017,2,26,11,0,918.0,90.0,2.6,11.0,675.0,713.5,574.73
2017,2,26,11,15,923.0,90.5,2.65,11.0,693.0,759.54,608.82
2017,2,26,11,30,928.0,91.0,2.7,11.0,711.0,803.09,640.08
2017,2,26,11,45,930.0,92.0,2.8,11.0,721.0,842.09,668.23
2017,2,26,12,0,932.0,93.0,2.9,11.0,731.0,878.01,694.13
2017,2,26,12,15,566.0,213.0,2.95,11.0,601.0,729.24,583.29
2017,2,26,12,30,200.0,333.0,3.0,11.0,471.0,525.25,421.43
2017,2,26,12,45,127.5,317.0,3.15,11.0,404.5,450.54,363.47
2017,2,26,13,0,55.0,301.0,3.3,11.0,338.0,355.61,287.39
2017,2,26,13,15,94.5,307.5,3.35,10.5,370.0,403.85,328.21
2017,2,26,13,30,134.0,314.0,3.4,10.0,402.0,470.58,382.66
2017,2,26,13,45,127.5,303.0,3.5,10.0,384.5,456.36,371.73
2017,2,26,14,0,121.0,292.0,3.6,10.0,367.0,441.39,360.57
2017,2,26,14,15,235.5,266.0,3.65,9.5,404.0,522.98,430.48
2017,2,26,14,30,350.0,240.0,3.7,9.0,441.0,620.6,511.24
2017,2,26,14,45,177.5,205.5,3.75,9.0,307.5,397.96,331.84
2017,2,26,15,0,5.0,171.0,3.8,9.0,174.0,167.21,136.91
2017,2,26,15,15,2.5,140.0,3.7,8.5,141.5,133.29,109.1
2017,2,26,15,30,0.0,109.0,3.6,8.0,109.0,99.8,80.88
2017,2,26,15,45,45.0,130.5,3.55,8.0,147.5,174.21,146.69
2017,2,26,16,0,90.0,152.0,3.5,8.0,186.0,243.0,206.55
2017,2,26,16,15,80.5,132.5,3.35,7.5,159.5,212.36,180.67
2017,2,26,16,30,71.0,113.0,3.2,7.0,133.0,182.08,154.79
2017,2,26,16,45,60.5,92.0,3.05,7.0,107.0,149.17,125.77
2017,2,26,17,0,50.0,71.0,2.9,7.0,81.0,116.49,96.43
2017,2,26,17,15,30.0,51.0,2.8,7.0,56.5,79.53,62.84
2017,2,26,17,30,10.0,31.0,2.7,7.0,32.0,42.64,28.31
2017,2,26,17,45,5.0,15.5,2.65,7.0,16.0,18.69,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,27,6,45,89.0,8.0,1.85,4.5,11.0,7.28,0.0
2017,2,27,7,0,178.0,16.0,1.8,5.0,22.0,14.55,0.0
2017,2,27,7,15,329.0,27.0,1.85,5.5,62.5,22.01,12.25
2017,2,27,7,30,480.0,38.0,1.9,6.0,103.0,30.48,21.66
2017,2,27,7,45,558.0,46.0,1.95,6.5,152.0,35.93,27.11
2017,2,27,8,0,636.0,54.0,2.0,7.0,201.0,41.27,32.22
2017,2,27,8,15,687.0,59.0,1.95,7.0,251.5,73.79,42.61
2017,2,27,8,30,738.0,64.0,1.9,7.0,302.0,130.03,75.64
2017,2,27,8,45,769.0,69.0,1.9,7.5,350.0,189.13,123.03
2017,2,27,9,0,800.0,74.0,1.9,8.0,398.0,251.59,178.34
2017,2,27,9,15,824.5,77.0,1.85,8.0,443.0,313.34,235.13
2017,2,27,9,30,849.0,80.0,1.8,8.0,488.0,376.99,293.07
2017,2,27,9,45,870.5,81.0,1.75,8.5,528.0,439.04,347.83
2017,2,27,10,0,892.0,82.0,1.7,9.0,568.0,501.93,401.29
2017,2,27,10,15,904.5,83.5,1.65,9.0,601.5,560.36,450.14
2017,2,27,10,30,917.0,85.0,1.6,9.0,635.0,617.97,496.64
2017,2,27,10,45,927.5,85.5,1.55,9.5,662.0,672.23,538.08
2017,2,27,11,0,938.0,86.0,1.5,10.0,689.0,724.89,576.85
2017,2,27,11,15,943.5,87.0,1.55,10.0,707.5,772.65,611.65
2017,2,27,11,30,949.0,88.0,1.6,10.0,726.0,817.89,643.39
2017,2,27,11,45,955.5,86.5,1.65,10.0,737.5,858.5,671.65
2017,2,27,12,0,962.0,85.0,1.7,10.0,749.0,896.15,697.78
2017,2,27,12,15,962.5,85.0,1.75,10.0,751.0,927.21,719.31
2017,2,27,12,30,963.0,85.0,1.8,10.0,753.0,954.65,738.46
2017,2,27,12,45,964.5,83.5,1.9,10.0,747.5,977.55,755.28
2017,2,27,13,0,966.0,82.0,2.0,10.0,742.0,996.62,769.66
2017,2,27,13,15,962.0,81.0,2.1,10.0,728.0,1007.19,778.44
2017,2,27,13,30,958.0,80.0,2.2,10.0,714.0,1013.66,784.68
2017,2,27,13,45,949.5,80.0,2.3,10.0,691.5,1012.96,786.2
2017,2,27,14,0,941.0,80.0,2.4,10.0,669.0,1008.21,785.16
2017,2,27,14,15,931.5,78.5,2.45,10.0,640.0,996.68,779.01
2017,2,27,14,30,922.0,77.0,2.5,10.0,611.0,981.3,770.36
2017,2,27,14,45,905.5,76.5,2.55,10.0,574.0,956.92,755.45
2017,2,27,15,0,889.0,76.0,2.6,10.0,537.0,929.24,738.22
2017,2,27,15,15,869.5,73.5,2.6,9.5,495.5,893.2,715.7
2017,2,27,15,30,850.0,71.0,2.6,9.0,454.0,863.26,697.33
2017,2,27,15,45,822.5,68.0,2.65,9.0,407.0,814.27,663.54
2017,2,27,16,0,795.0,65.0,2.7,9.0,360.0,763.61,627.76
2017,2,27,16,15,756.0,60.5,2.65,8.5,310.5,700.62,581.84
2017,2,27,16,30,717.0,56.0,2.6,8.0,261.0,637.61,534.17
2017,2,27,16,45,658.0,50.5,2.55,8.0,210.5,559.52,471.34
2017,2,27,17,0,599.0,45.0,2.5,8.0,160.0,483.97,407.45
2017,2,27,17,15,497.0,36.5,2.55,7.5,113.0,388.38,323.23
2017,2,27,17,30,395.0,28.0,2.6,7.0,66.0,296.0,230.93
2017,2,27,17,45,197.5,14.0,2.65,7.0,33.0,139.9,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,102.5,8.0,2.35,4.5,12.5,7.28,0.0
2017,2,28,7,0,205.0,16.0,2.3,5.0,25.0,13.13,0.0
2017,2,28,7,15,347.0,27.0,2.3,5.5,66.0,21.87,12.57
2017,2,28,7,30,489.0,38.0,2.3,6.0,107.0,30.32,21.59
2017,2,28,7,45,571.5,44.5,2.3,6.5,156.5,34.54,25.88
2017,2,28,8,0,654.0,51.0,2.3,7.0,206.0,42.3,33.18
2017,2,28,8,15,703.0,56.0,2.25,7.5,256.5,73.16,40.84
2017,2,28,8,30,752.0,61.0,2.2,8.0,307.0,130.35,74.83
2017,2,28,8,45,785.5,64.5,2.2,8.5,355.5,189.48,122.29
2017,2,28,9,0,819.0,68.0,2.2,9.0,404.0,252.21,177.88
2017,2,28,9,15,842.0,71.0,2.1,9.0,448.5,314.68,235.4
2017,2,28,9,30,865.0,74.0,2.0,9.0,493.0,378.82,293.79
2017,2,28,9,45,881.5,76.0,1.95,9.5,532.5,441.52,349.14
2017,2,28,10,0,898.0,78.0,1.9,10.0,572.0,502.92,401.5
2017,2,28,10,15,909.5,79.5,1.85,10.0,605.0,561.12,450.21
2017,2,28,10,30,921.0,81.0,1.8,10.0,638.0,618.39,496.5
2017,2,28,10,45,929.0,82.5,1.8,10.5,664.0,672.26,538.05
2017,2,28,11,0,937.0,84.0,1.8,11.0,690.0,724.32,576.91
2017,2,28,11,15,942.0,84.5,1.8,11.0,708.5,771.12,610.51
2017,2,28,11,30,947.0,85.0,1.8,11.0,727.0,815.36,641.14
2017,2,28,11,45,951.0,85.0,1.85,11.5,737.5,855.48,667.9
2017,2,28,12,0,955.0,85.0,1.9,12.0,748.0,892.54,692.34
2017,2,28,12,15,955.5,85.0,1.95,12.0,750.5,923.36,713.66
2017,2,28,12,30,956.0,85.0,2.0,12.0,753.0,950.6,732.61
2017,2,28,12,45,954.0,85.0,2.05,12.0,747.0,971.86,747.6
2017,2,28,13,0,952.0,85.0,2.1,12.0,741.0,989.24,760.13
2017,2,28,13,15,948.0,84.5,2.15,12.0,727.0,1000.2,768.49
2017,2,28,13,30,944.0,84.0,2.2,12.0,713.0,1007.13,774.36
2017,2,28,13,45,937.0,83.0,2.25,12.0,691.0,1006.56,775.34
2017,2,28,14,0,930.0,82.0,2.3,12.0,669.0,1001.97,773.84
2017,2,28,14,15,920.5,80.5,2.3,12.0,639.5,990.42,767.18
2017,2,28,14,30,911.0,79.0,2.3,12.0,610.0,975.06,758.09
2017,2,28,14,45,898.5,77.0,2.35,12.0,574.5,952.57,744.71
2017,2,28,15,0,886.0,75.0,2.4,12.0,539.0,926.67,728.95
2017,2,28,15,15,867.0,72.5,2.4,11.5,497.0,891.02,706.97
2017,2,28,15,30,848.0,70.0,2.4,11.0,455.0,861.49,689.14
2017,2,28,15,45,825.0,66.0,2.4,11.0,409.5,814.98,657.23
2017,2,28,16,0,802.0,62.0,2.4,11.0,364.0,766.57,623.3
2017,2,28,16,15,764.5,58.5,2.3,10.5,314.5,705.77,579.41
2017,2,28,16,30,727.0,55.0,2.2,10.0,265.0,644.82,533.84
2017,2,28,16,45,673.0,49.0,2.15,9.5,215.0,569.22,474.9
2017,2,28,17,0,619.0,43.0,2.1,9.0,165.0,495.9,414.73
2017,2,28,17,15,522.0,35.5,2.1,8.5,117.5,396.89,328.88
2017,2,28,17,30,425.0,28.0,2.1,8.0,70.0,305.52,239.84
2017,2,28,17,45,212.5,14.0,2.15,8.0,35.0,148.74,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,129.0,8.5,1.5,5.5,14.5,7.73,0.0
2017,3,1,7,0,258.0,17.0,1.5,6.0,29.0,13.97,0.0
2017,3,1,7,15,395.0,27.0,1.45,6.0,71.5,21.79,12.82
2017,3,1,7,30,532.0,37.0,1.4,6.0,114.0,32.08,23.27
2017,3,1,7,45,608.5,43.5,1.35,6.5,164.5,36.74,27.95
2017,3,1,8,0,685.0,50.0,1.3,7.0,215.0,41.38,32.38
2017,3,1,8,15,732.0,54.5,1.25,7.5,266.5,74.54,40.55
2017,3,1,8,30,779.0,59.0,1.2,8.0,318.0,133.07,75.66
2017,3,1,8,45,811.5,62.5,1.15,8.5,367.0,193.83,124.45
2017,3,1,9,0,844.0,66.0,1.1,9.0,416.0,258.02,180.95
2017,3,1,9,15,866.0,68.5,1.05,9.5,461.0,323.49,239.91
2017,3,1,9,30,888.0,71.0,1.0,10.0,506.0,387.68,296.86
2017,3,1,9,45,898.5,75.0,1.0,10.5,545.0,449.64,350.62
2017,3,1,10,0,909.0,79.0,1.0,11.0,584.0,511.15,401.92
2017,3,1,10,15,920.5,81.0,0.95,11.5,617.5,570.5,449.14
2017,3,1,10,30,932.0,83.0,0.9,12.0,651.0,628.9,493.61
2017,3,1,10,45,940.0,84.0,0.9,12.5,677.5,682.86,533.64
2017,3,1,11,0,948.0,85.0,0.9,13.0,704.0,734.96,570.96
2017,3,1,11,15,953.5,86.0,0.9,13.0,722.5,783.16,603.98
2017,3,1,11,30,959.0,87.0,0.9,13.0,741.0,828.8,634.19
2017,3,1,11,45,961.5,87.5,0.9,13.0,751.5,868.74,660.23
2017,3,1,12,0,964.0,88.0,0.9,13.0,762.0,905.49,683.99
2017,3,1,12,15,964.5,88.0,0.9,13.0,764.5,936.61,703.94
2017,3,1,12,30,965.0,88.0,0.9,13.0,767.0,964.11,721.53
2017,3,1,12,45,964.5,87.5,0.9,13.5,761.0,986.38,734.45
2017,3,1,13,0,964.0,87.0,0.9,14.0,755.0,1004.76,744.95
2017,3,1,13,15,960.0,86.0,0.95,14.0,740.5,1015.29,752.99
2017,3,1,13,30,956.0,85.0,1.0,14.0,726.0,1021.72,758.69
2017,3,1,13,45,949.0,84.0,1.1,14.0,704.0,1021.17,761.13
2017,3,1,14,0,942.0,83.0,1.2,14.0,682.0,1016.55,761.1
2017,3,1,14,15,932.5,82.0,1.25,14.0,652.0,1005.54,756.09
2017,3,1,14,30,923.0,81.0,1.3,14.0,622.0,990.67,748.7
2017,3,1,14,45,909.0,79.0,1.4,14.0,585.5,966.59,736.05
2017,3,1,15,0,895.0,77.0,1.5,14.0,549.0,939.08,720.99
2017,3,1,15,15,876.0,74.5,1.5,13.5,507.0,903.2,699.81
2017,3,1,15,30,857.0,72.0,1.5,13.0,465.0,873.4,682.62
2017,3,1,15,45,830.5,69.0,1.55,13.0,418.0,824.86,651.09
2017,3,1,16,0,804.0,66.0,1.6,13.0,371.0,774.57,617.58
2017,3,1,16,15,766.0,61.5,1.6,12.5,321.0,711.83,574.3
2017,3,1,16,30,728.0,57.0,1.6,12.0,271.0,648.97,529.17
2017,3,1,16,45,669.5,51.5,1.6,11.5,220.0,570.53,469.71
2017,3,1,17,0,611.0,46.0,1.6,11.0,169.0,494.59,408.87
2017,3,1,17,15,513.5,38.0,1.7,10.5,120.5,401.3,329.27
2017,3,1,17,30,416.0,30.0,1.8,10.0,72.0,310.76,243.68
2017,3,1,17,45,208.0,15.0,1.95,9.5,36.0,148.98,14.96
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,139.5,9.0,1.7,6.5,16.0,8.19,0.0
2017,3,2,7,0,279.0,18.0,1.7,7.0,32.0,14.78,0.0
2017,3,2,7,15,414.0,28.0,1.7,7.5,76.5,22.57,13.64
2017,3,2,7,30,549.0,38.0,1.7,8.0,121.0,32.91,23.86
2017,3,2,7,45,623.5,44.5,1.75,8.5,172.0,37.55,28.46
2017,3,2,8,0,698.0,51.0,1.8,9.0,223.0,42.16,32.82
2017,3,2,8,15,744.0,56.0,1.7,9.5,275.0,77.94,42.08
2017,3,2,8,30,790.0,61.0,1.6,10.0,327.0,137.71,78.39
2017,3,2,8,45,821.5,64.5,1.55,10.5,376.5,199.13,127.76
2017,3,2,9,0,853.0,68.0,1.5,11.0,426.0,263.84,184.66
2017,3,2,9,15,874.5,70.5,1.45,11.5,471.5,329.83,243.96
2017,3,2,9,30,896.0,73.0,1.4,12.0,517.0,394.46,301.25
2017,3,2,9,45,910.5,75.5,1.35,12.5,557.0,457.21,355.37
2017,3,2,10,0,925.0,78.0,1.3,13.0,597.0,519.88,407.26
2017,3,2,10,15,936.5,79.5,1.25,13.0,630.5,579.63,455.63
2017,3,2,10,30,948.0,81.0,1.2,13.0,664.0,638.37,501.43
2017,3,2,10,45,955.5,82.5,1.2,13.5,690.5,693.31,542.29
2017,3,2,11,0,963.0,84.0,1.2,14.0,717.0,746.3,580.37
2017,3,2,11,15,967.5,85.0,1.2,14.0,735.5,794.42,613.28
2017,3,2,11,30,972.0,86.0,1.2,14.0,754.0,839.86,643.49
2017,3,2,11,45,975.0,86.0,1.2,14.5,764.5,880.12,668.66
2017,3,2,12,0,978.0,86.0,1.2,15.0,775.0,917.16,691.43
2017,3,2,12,15,978.0,86.5,1.2,15.0,777.0,948.77,711.75
2017,3,2,12,30,978.0,87.0,1.2,15.0,779.0,976.68,729.67
2017,3,2,12,45,975.0,87.5,1.2,15.0,772.5,998.05,743.38
2017,3,2,13,0,972.0,88.0,1.2,15.0,766.0,1015.42,754.67
2017,3,2,13,15,968.0,87.0,1.2,15.0,751.5,1026.03,761.78
2017,3,2,13,30,964.0,86.0,1.2,15.0,737.0,1032.5,766.47
2017,3,2,13,45,958.5,84.5,1.2,15.0,715.0,1032.79,767.41
2017,3,2,14,0,953.0,83.0,1.2,15.0,693.0,1028.96,765.95
2017,3,2,14,15,943.5,81.5,1.15,15.0,663.0,1017.22,758.62
2017,3,2,14,30,934.0,80.0,1.1,15.0,633.0,1001.57,748.99
2017,3,2,14,45,922.0,78.0,1.1,15.0,596.5,979.15,736.05
2017,3,2,15,0,910.0,76.0,1.1,15.0,560.0,953.2,720.87
2017,3,2,15,15,891.5,73.5,1.1,15.0,517.5,917.36,699.01
2017,3,2,15,30,873.0,71.0,1.1,15.0,475.0,878.73,675.09
2017,3,2,15,45,848.5,67.5,1.15,15.0,427.5,839.54,651.13
2017,3,2,16,0,824.0,64.0,1.2,15.0,380.0,789.63,618.87
2017,3,2,16,15,787.0,60.5,1.25,14.5,329.5,728.21,578.33
2017,3,2,16,30,750.0,57.0,1.3,14.0,279.0,666.52,535.7
2017,3,2,16,45,692.5,51.5,1.4,13.5,227.5,587.78,478.11
2017,3,2,17,0,635.0,46.0,1.5,13.0,176.0,511.45,418.8
2017,3,2,17,15,539.5,38.0,1.6,12.5,126.5,411.57,335.38
2017,3,2,17,30,444.0,30.0,1.7,12.0,77.0,327.04,256.19
2017,3,2,17,45,222.0,15.0,1.8,11.5,38.5,157.32,39.78
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,115.0,10.5,1.55,7.5,17.0,9.55,0.0
2017,3,3,7,0,230.0,21.0,1.5,8.0,34.0,17.4,0.0
2017,3,3,7,15,363.5,32.5,1.5,8.5,78.0,26.4,17.07
2017,3,3,7,30,497.0,44.0,1.5,9.0,122.0,35.11,25.79
2017,3,3,7,45,565.0,53.0,1.5,9.5,171.5,41.2,31.67
2017,3,3,8,0,633.0,62.0,1.5,10.0,221.0,47.1,37.18
2017,3,3,8,15,682.5,68.0,1.4,10.0,272.5,82.99,47.3
2017,3,3,8,30,732.0,74.0,1.3,10.0,324.0,140.75,83.25
2017,3,3,8,45,759.0,80.0,1.2,10.5,372.5,203.87,134.31
2017,3,3,9,0,786.0,86.0,1.1,11.0,421.0,266.14,188.63
2017,3,3,9,15,810.5,89.5,1.05,11.0,466.0,327.98,243.98
2017,3,3,9,30,835.0,93.0,1.0,11.0,511.0,391.74,300.12
2017,3,3,9,45,762.0,113.0,0.95,11.5,517.0,430.1,335.49
2017,3,3,10,0,689.0,133.0,0.9,12.0,523.0,461.07,362.79
2017,3,3,10,15,569.5,185.5,0.85,12.0,520.0,484.8,382.72
2017,3,3,10,30,450.0,238.0,0.8,12.0,517.0,498.19,392.84
2017,3,3,10,45,461.5,244.5,0.8,12.5,540.5,539.38,423.68
2017,3,3,11,0,473.0,251.0,0.8,13.0,564.0,580.49,453.4
2017,3,3,11,15,444.5,269.5,0.85,13.0,570.0,603.81,470.23
2017,3,3,11,30,416.0,288.0,0.9,13.0,576.0,613.98,477.65
2017,3,3,11,45,416.0,292.5,0.95,13.0,584.0,638.72,496.06
2017,3,3,12,0,416.0,297.0,1.0,13.0,592.0,662.03,513.14
2017,3,3,12,15,413.0,299.0,1.05,13.0,592.5,678.59,525.38
2017,3,3,12,30,410.0,301.0,1.1,13.0,593.0,693.37,536.4
2017,3,3,12,45,486.5,268.5,1.2,13.0,612.0,757.03,584.43
2017,3,3,13,0,563.0,236.0,1.3,13.0,631.0,807.0,622.35
2017,3,3,13,15,571.0,227.5,1.35,13.0,621.5,817.08,630.28
2017,3,3,13,30,579.0,219.0,1.4,13.0,612.0,824.53,636.98
2017,3,3,13,45,527.0,230.0,1.5,13.0,579.5,793.34,615.81
2017,3,3,14,0,475.0,241.0,1.6,13.0,547.0,759.26,592.64
2017,3,3,14,15,454.0,235.5,1.7,13.0,517.5,734.44,576.83
2017,3,3,14,30,433.0,230.0,1.8,13.0,488.0,707.54,559.16
2017,3,3,14,45,269.5,235.5,1.95,13.0,393.0,539.75,433.32
2017,3,3,15,0,106.0,241.0,2.1,13.0,298.0,358.16,290.61
2017,3,3,15,15,221.0,212.5,2.15,12.5,319.5,447.04,366.82
2017,3,3,15,30,336.0,184.0,2.2,12.0,341.0,529.52,435.47
2017,3,3,15,45,393.0,154.5,2.25,12.0,320.5,552.84,455.59
2017,3,3,16,0,450.0,125.0,2.3,12.0,300.0,553.56,458.77
2017,3,3,16,15,409.5,116.5,2.3,11.5,259.5,496.8,414.82
2017,3,3,16,30,369.0,108.0,2.3,11.0,219.0,441.54,370.96
2017,3,3,16,45,465.5,82.0,2.35,11.0,195.5,464.14,390.14
2017,3,3,17,0,562.0,56.0,2.4,11.0,172.0,481.11,401.67
2017,3,3,17,15,460.0,46.0,2.45,10.5,124.0,378.19,313.16
2017,3,3,17,30,358.0,36.0,2.5,10.0,76.0,283.97,226.7
2017,3,3,17,45,179.0,18.0,2.55,10.0,38.0,140.33,51.88
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,115.5,11.0,2.55,9.5,18.0,10.01,0.0
2017,3,4,7,0,231.0,22.0,2.6,10.0,36.0,18.16,2.9
2017,3,4,7,15,356.5,32.5,2.7,10.0,78.5,26.19,16.93
2017,3,4,7,30,482.0,43.0,2.8,10.0,121.0,33.98,24.7
2017,3,4,7,45,559.0,50.0,2.9,10.5,170.5,38.44,29.06
2017,3,4,8,0,636.0,57.0,3.0,11.0,220.0,42.84,33.17
2017,3,4,8,15,322.0,90.0,3.05,11.0,173.0,83.31,57.13
2017,3,4,8,30,8.0,123.0,3.1,11.0,126.0,105.28,84.76
2017,3,4,8,45,4.0,127.0,3.2,11.0,128.5,110.07,88.82
2017,3,4,9,0,0.0,131.0,3.3,11.0,131.0,113.88,91.99
2017,3,4,9,15,2.5,150.0,3.35,11.0,151.0,131.57,106.58
2017,3,4,9,30,5.0,169.0,3.4,11.0,171.0,149.81,121.52
2017,3,4,9,45,104.5,215.0,3.5,11.5,274.0,237.08,192.38
2017,3,4,10,0,204.0,261.0,3.6,12.0,377.0,334.75,271.1
2017,3,4,10,15,192.5,277.5,3.65,12.0,392.5,358.78,290.66
2017,3,4,10,30,181.0,294.0,3.7,12.0,408.0,381.49,308.96
2017,3,4,10,45,128.5,299.5,3.8,12.5,382.0,366.48,296.01
2017,3,4,11,0,76.0,305.0,3.9,13.0,356.0,337.94,272.0
2017,3,4,11,15,61.0,303.0,4.0,13.0,345.0,331.12,266.34
2017,3,4,11,30,46.0,301.0,4.1,13.0,334.0,322.67,259.26
2017,3,4,11,45,30.5,275.5,4.2,13.0,298.0,288.51,231.73
2017,3,4,12,0,15.0,250.0,4.3,13.0,262.0,241.99,194.06
2017,3,4,12,15,7.5,192.0,4.35,13.0,198.0,180.97,144.55
2017,3,4,12,30,0.0,134.0,4.4,13.0,134.0,120.21,94.58
2017,3,4,12,45,0.0,122.5,4.45,13.0,122.5,109.64,85.94
2017,3,4,13,0,0.0,111.0,4.5,13.0,111.0,99.06,77.23
2017,3,4,13,15,0.0,108.5,4.5,12.5,108.5,96.78,75.55
2017,3,4,13,30,0.0,106.0,4.5,12.0,106.0,94.49,73.86
2017,3,4,13,45,3.5,153.0,4.55,12.0,155.5,142.55,114.06
2017,3,4,14,0,7.0,200.0,4.6,12.0,205.0,193.16,156.03
2017,3,4,14,15,14.0,213.0,4.55,12.0,222.0,214.46,173.98
2017,3,4,14,30,21.0,226.0,4.5,12.0,239.0,236.57,192.65
2017,3,4,14,45,49.5,231.5,4.5,12.0,259.5,289.71,237.54
2017,3,4,15,0,78.0,237.0,4.5,12.0,280.0,326.49,268.92
2017,3,4,15,15,39.0,187.5,4.45,11.5,209.0,232.09,191.3
2017,3,4,15,30,0.0,138.0,4.4,11.0,138.0,129.34,104.74
2017,3,4,15,45,0.0,98.5,4.35,11.0,98.5,89.35,71.18
2017,3,4,16,0,0.0,59.0,4.3,11.0,59.0,52.11,39.45
2017,3,4,16,15,0.0,51.0,4.25,11.0,51.0,45.01,33.42
2017,3,4,16,30,0.0,43.0,4.2,11.0,43.0,37.92,27.31
2017,3,4,16,45,0.0,35.0,4.2,11.0,35.0,30.83,21.14
2017,3,4,17,0,0.0,27.0,4.2,11.0,27.0,23.76,14.89
2017,3,4,17,15,0.0,19.5,4.15,10.5,19.5,17.14,9.01
2017,3,4,17,30,0.0,12.0,4.1,10.0,12.0,10.54,3.07
2017,3,4,17,45,0.0,6.0,4.1,10.0,6.0,5.26,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
