Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,6,45,57.5,14.0,3.85,6.5,18.0,12.73,0.0
2017,3,5,7,0,115.0,28.0,3.9,7.0,36.0,22.51,7.69
2017,3,5,7,15,237.5,44.0,3.95,7.0,77.5,34.17,24.29
2017,3,5,7,30,360.0,60.0,4.0,7.0,119.0,46.01,35.89
2017,3,5,7,45,438.5,71.0,4.05,7.0,168.0,53.6,43.3
2017,3,5,8,0,517.0,82.0,4.1,7.0,217.0,63.17,52.29
2017,3,5,8,15,572.0,89.5,4.3,7.0,267.5,98.28,63.18
2017,3,5,8,30,627.0,97.0,4.5,7.0,318.0,151.26,97.92
2017,3,5,8,45,380.5,142.5,4.7,7.5,282.5,186.02,138.44
2017,3,5,9,0,134.0,188.0,4.9,8.0,247.0,191.35,154.12
2017,3,5,9,15,67.0,142.5,5.0,8.0,172.0,145.02,117.59
2017,3,5,9,30,0.0,97.0,5.1,8.0,97.0,85.77,68.51
2017,3,5,9,45,0.0,55.0,5.25,8.0,55.0,48.62,36.44
2017,3,5,10,0,0.0,13.0,5.4,8.0,13.0,11.47,4.28
2017,3,5,10,15,0.0,47.5,5.35,8.0,47.5,42.0,30.59
2017,3,5,10,30,0.0,82.0,5.3,8.0,82.0,72.67,56.76
2017,3,5,10,45,164.5,191.0,5.3,8.0,301.5,292.75,244.33
2017,3,5,11,0,329.0,300.0,5.3,8.0,521.0,522.71,432.32
2017,3,5,11,15,269.5,319.5,5.2,8.0,504.0,518.01,426.65
2017,3,5,11,30,210.0,339.0,5.1,8.0,487.0,497.46,408.93
2017,3,5,11,45,108.5,275.5,5.1,8.0,352.5,362.78,299.15
2017,3,5,12,0,7.0,212.0,5.1,8.0,218.0,198.8,161.99
2017,3,5,12,15,445.0,172.0,5.05,8.0,493.5,587.41,490.57
2017,3,5,12,30,883.0,132.0,5.0,8.0,769.0,955.65,773.38
2017,3,5,12,45,451.5,197.5,5.0,8.0,523.5,650.11,536.46
2017,3,5,13,0,20.0,263.0,5.0,8.0,278.0,264.63,216.24
2017,3,5,13,15,208.5,277.0,4.95,8.0,421.5,493.53,409.18
2017,3,5,13,30,397.0,291.0,4.9,8.0,565.0,714.02,585.81
2017,3,5,13,45,319.5,298.0,4.85,8.0,514.0,653.16,536.03
2017,3,5,14,0,242.0,305.0,4.8,8.0,463.0,572.25,471.6
2017,3,5,14,15,121.0,193.5,4.7,8.0,272.5,327.32,273.57
2017,3,5,14,30,0.0,82.0,4.6,8.0,82.0,72.65,56.69
2017,3,5,14,45,413.5,93.5,4.55,8.0,318.5,533.08,452.62
2017,3,5,15,0,827.0,105.0,4.5,8.0,555.0,925.22,756.88
2017,3,5,15,15,805.0,102.0,4.4,8.0,512.5,886.58,726.16
2017,3,5,15,30,783.0,99.0,4.3,8.0,470.0,851.42,701.05
2017,3,5,15,45,751.0,95.0,4.2,8.0,422.5,798.52,662.11
2017,3,5,16,0,719.0,91.0,4.1,8.0,375.0,744.43,621.7
2017,3,5,16,15,675.5,85.5,3.9,7.5,325.0,678.46,571.83
2017,3,5,16,30,632.0,80.0,3.7,7.0,275.0,612.98,520.96
2017,3,5,16,45,566.0,72.5,3.55,7.0,223.5,529.86,452.85
2017,3,5,17,0,500.0,65.0,3.4,7.0,172.0,450.09,383.96
2017,3,5,17,15,398.5,54.0,3.25,6.5,125.0,348.36,294.75
2017,3,5,17,30,297.0,43.0,3.1,6.0,78.0,257.57,210.95
2017,3,5,17,45,148.5,21.5,3.0,6.0,39.0,128.07,68.75
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,51.5,15.0,2.2,6.5,19.0,13.64,0.0
2017,3,6,7,0,103.0,30.0,2.2,7.0,38.0,24.03,10.58
2017,3,6,7,15,215.5,47.0,2.25,7.0,79.0,36.4,26.44
2017,3,6,7,30,328.0,64.0,2.3,7.0,120.0,48.88,38.58
2017,3,6,7,45,431.0,71.0,2.4,7.5,170.5,53.45,43.14
2017,3,6,8,0,534.0,78.0,2.5,8.0,221.0,59.41,48.69
2017,3,6,8,15,267.0,95.5,2.5,8.0,167.0,89.04,63.83
2017,3,6,8,30,0.0,113.0,2.5,8.0,113.0,96.84,78.75
2017,3,6,8,45,0.0,66.0,2.55,8.0,66.0,58.33,45.31
2017,3,6,9,0,0.0,19.0,2.6,8.0,19.0,16.73,9.0
2017,3,6,9,15,204.0,106.5,2.6,8.0,211.5,157.2,124.38
2017,3,6,9,30,408.0,194.0,2.6,8.0,404.0,325.03,261.26
2017,3,6,9,45,626.5,146.0,2.65,8.5,496.5,407.69,328.13
2017,3,6,10,0,845.0,98.0,2.7,9.0,589.0,509.13,411.05
2017,3,6,10,15,422.5,73.5,2.7,9.0,319.0,305.02,251.98
2017,3,6,10,30,0.0,49.0,2.7,9.0,49.0,43.35,31.41
2017,3,6,10,45,213.0,162.0,2.75,9.5,306.0,296.0,245.39
2017,3,6,11,0,426.0,275.0,2.8,10.0,563.0,573.53,464.55
2017,3,6,11,15,663.5,190.5,2.8,10.0,652.5,694.24,559.4
2017,3,6,11,30,901.0,106.0,2.8,10.0,742.0,814.75,650.51
2017,3,6,11,45,618.0,216.5,2.8,10.0,656.0,743.89,594.46
2017,3,6,12,0,335.0,327.0,2.8,10.0,570.0,626.85,501.15
2017,3,6,12,15,369.0,318.5,2.8,10.0,586.5,662.65,529.96
2017,3,6,12,30,403.0,310.0,2.8,10.0,603.0,698.53,557.63
2017,3,6,12,45,300.5,329.0,2.85,10.0,547.0,638.09,510.09
2017,3,6,13,0,198.0,348.0,2.9,10.0,491.0,556.35,446.34
2017,3,6,13,15,199.5,340.0,2.9,10.0,481.5,555.78,446.95
2017,3,6,13,30,201.0,332.0,2.9,10.0,472.0,554.21,446.39
2017,3,6,13,45,191.5,322.0,2.95,10.0,452.0,538.67,435.02
2017,3,6,14,0,182.0,312.0,3.0,10.0,432.0,522.09,422.91
2017,3,6,14,15,91.0,183.0,2.95,10.0,243.0,286.22,235.62
2017,3,6,14,30,0.0,54.0,2.9,10.0,54.0,47.77,35.12
2017,3,6,14,45,0.0,101.0,2.85,10.0,101.0,90.08,71.3
2017,3,6,15,0,0.0,148.0,2.8,10.0,148.0,136.9,110.87
2017,3,6,15,15,71.0,179.0,2.7,9.5,213.5,250.53,208.97
2017,3,6,15,30,142.0,210.0,2.6,9.0,279.0,371.95,310.81
2017,3,6,15,45,81.0,179.0,2.55,9.0,217.5,263.68,220.65
2017,3,6,16,0,20.0,148.0,2.5,9.0,156.0,161.98,134.21
2017,3,6,16,15,15.0,130.0,2.35,9.0,136.0,140.08,115.9
2017,3,6,16,30,10.0,112.0,2.2,9.0,116.0,118.49,97.42
2017,3,6,16,45,294.0,82.0,2.05,9.0,147.0,340.58,291.17
2017,3,6,17,0,578.0,52.0,1.9,9.0,178.0,488.14,410.66
2017,3,6,17,15,487.5,43.5,1.8,8.5,130.5,393.36,327.83
2017,3,6,17,30,397.0,35.0,1.7,8.0,83.0,306.3,248.68
2017,3,6,17,45,198.5,23.5,1.65,7.5,47.5,161.13,95.63
2017,3,6,18,0,0.0,12.0,1.6,7.0,12.0,10.91,0.0
2017,3,6,18,15,0.0,6.0,1.6,7.0,6.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,11.5,13.0,0.8,8.5,14.0,11.82,0.0
2017,3,7,7,0,23.0,26.0,0.8,9.0,28.0,22.26,10.61
2017,3,7,7,15,56.0,46.0,0.8,9.0,55.0,37.34,27.24
2017,3,7,7,30,89.0,66.0,0.8,9.0,82.0,52.56,41.67
2017,3,7,7,45,107.5,87.5,0.8,9.0,112.5,68.34,56.35
2017,3,7,8,0,126.0,109.0,0.8,9.0,143.0,83.69,70.37
2017,3,7,8,15,139.0,129.5,0.8,9.0,174.0,109.19,84.54
2017,3,7,8,30,152.0,150.0,0.8,9.0,205.0,139.28,107.43
2017,3,7,8,45,239.5,162.0,0.8,9.5,262.5,177.64,135.35
2017,3,7,9,0,327.0,174.0,0.8,10.0,320.0,228.61,175.17
2017,3,7,9,15,246.0,203.5,0.8,10.0,319.5,252.42,198.86
2017,3,7,9,30,165.0,233.0,0.8,10.0,319.0,265.18,212.01
2017,3,7,9,45,330.0,219.0,0.85,10.5,407.0,340.25,270.91
2017,3,7,10,0,495.0,205.0,0.9,11.0,495.0,435.23,345.19
2017,3,7,10,15,356.0,252.0,0.9,11.0,466.5,429.68,341.48
2017,3,7,10,30,217.0,299.0,0.9,11.0,438.0,408.13,324.52
2017,3,7,10,45,123.5,286.0,0.9,11.5,366.0,350.71,279.2
2017,3,7,11,0,30.0,273.0,0.9,12.0,294.0,275.1,218.49
2017,3,7,11,15,21.0,255.0,0.85,12.0,270.0,246.65,196.15
2017,3,7,11,30,12.0,237.0,0.8,12.0,246.0,224.43,178.3
2017,3,7,11,45,6.0,191.5,0.8,12.0,196.0,177.88,141.08
2017,3,7,12,0,0.0,146.0,0.8,12.0,146.0,131.0,103.12
2017,3,7,12,15,0.0,146.5,0.8,12.0,146.5,131.63,103.76
2017,3,7,12,30,0.0,147.0,0.8,12.0,147.0,132.26,104.27
2017,3,7,12,45,13.0,215.0,0.8,12.0,224.5,209.29,166.9
2017,3,7,13,0,26.0,283.0,0.8,12.0,302.0,290.18,230.66
2017,3,7,13,15,52.5,303.0,0.8,12.0,340.0,356.3,282.24
2017,3,7,13,30,79.0,323.0,0.8,12.0,378.0,408.12,322.25
2017,3,7,13,45,102.5,318.0,0.85,12.0,387.5,429.23,339.28
2017,3,7,14,0,126.0,313.0,0.9,12.0,397.0,468.46,370.01
2017,3,7,14,15,125.0,299.5,0.95,12.0,379.5,455.2,360.69
2017,3,7,14,30,124.0,286.0,1.0,12.0,362.0,441.26,351.3
2017,3,7,14,45,228.0,257.5,1.05,12.0,387.5,508.41,406.92
2017,3,7,15,0,332.0,229.0,1.1,12.0,413.0,589.75,471.15
2017,3,7,15,15,361.0,205.0,1.15,12.0,390.5,583.59,468.39
2017,3,7,15,30,390.0,181.0,1.2,12.0,368.0,591.94,476.92
2017,3,7,15,45,372.5,167.0,1.25,12.0,332.0,533.87,434.75
2017,3,7,16,0,355.0,153.0,1.3,12.0,296.0,493.07,404.97
2017,3,7,16,15,339.5,134.0,1.35,11.5,257.0,447.07,370.94
2017,3,7,16,30,324.0,115.0,1.4,11.0,218.0,400.8,335.44
2017,3,7,16,45,413.5,88.0,1.45,10.5,195.0,434.97,364.57
2017,3,7,17,0,503.0,61.0,1.5,10.0,172.0,448.62,374.92
2017,3,7,17,15,412.5,50.5,1.6,9.5,126.0,354.46,294.79
2017,3,7,17,30,322.0,40.0,1.7,9.0,80.0,267.98,217.68
2017,3,7,17,45,161.0,26.0,1.8,9.0,46.0,144.25,90.85
2017,3,7,18,0,0.0,12.0,1.9,9.0,12.0,10.91,0.0
2017,3,7,18,15,0.0,6.0,1.9,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,121.5,14.0,1.65,7.5,24.0,12.73,0.0
2017,3,8,7,0,243.0,28.0,1.6,8.0,48.0,23.05,12.17
2017,3,8,7,15,355.5,39.5,1.5,8.5,92.0,31.73,22.45
2017,3,8,7,30,468.0,51.0,1.4,9.0,136.0,40.13,30.58
2017,3,8,7,45,535.0,59.5,1.35,9.5,185.0,45.53,35.74
2017,3,8,8,0,602.0,68.0,1.3,10.0,234.0,50.78,40.57
2017,3,8,8,15,647.5,73.5,1.35,10.5,284.0,93.1,53.78
2017,3,8,8,30,693.0,79.0,1.4,11.0,334.0,148.42,90.38
2017,3,8,8,45,724.0,83.5,1.5,11.5,381.0,205.67,137.4
2017,3,8,9,0,755.0,88.0,1.6,12.0,428.0,269.22,193.06
2017,3,8,9,15,777.5,91.5,1.6,12.0,471.5,328.89,246.79
2017,3,8,9,30,800.0,95.0,1.6,12.0,515.0,390.26,301.21
2017,3,8,9,45,824.5,94.5,1.6,12.5,555.0,450.14,352.5
2017,3,8,10,0,849.0,94.0,1.6,13.0,595.0,511.2,402.97
2017,3,8,10,15,860.5,95.5,1.55,13.5,627.0,567.98,448.17
2017,3,8,10,30,872.0,97.0,1.5,14.0,659.0,622.23,489.77
2017,3,8,10,45,882.0,97.5,1.5,14.5,685.0,674.28,528.63
2017,3,8,11,0,892.0,98.0,1.5,15.0,711.0,724.78,565.13
2017,3,8,11,15,897.0,99.0,1.45,15.0,728.5,770.29,596.1
2017,3,8,11,30,902.0,100.0,1.4,15.0,746.0,813.36,624.52
2017,3,8,11,45,905.0,100.0,1.4,15.5,756.0,851.09,648.36
2017,3,8,12,0,908.0,100.0,1.4,16.0,766.0,885.83,669.95
2017,3,8,12,15,908.0,100.0,1.4,16.0,767.5,914.76,688.8
2017,3,8,12,30,908.0,100.0,1.4,16.0,769.0,940.23,705.39
2017,3,8,12,45,910.0,98.0,1.45,16.0,763.0,961.75,720.22
2017,3,8,13,0,912.0,96.0,1.5,16.0,757.0,979.62,732.8
2017,3,8,13,15,907.5,95.0,1.5,16.0,742.5,988.66,738.99
2017,3,8,13,30,903.0,94.0,1.5,16.0,728.0,993.78,742.88
2017,3,8,13,45,898.0,92.5,1.55,16.0,706.5,993.91,744.5
2017,3,8,14,0,893.0,91.0,1.6,16.0,685.0,990.17,743.77
2017,3,8,14,15,883.0,89.5,1.65,16.0,655.5,977.73,737.46
2017,3,8,14,30,873.0,88.0,1.7,16.0,626.0,961.61,728.87
2017,3,8,14,45,861.5,85.0,1.75,16.0,590.5,938.68,715.76
2017,3,8,15,0,850.0,82.0,1.8,16.0,555.0,912.41,700.37
2017,3,8,15,15,831.5,79.5,1.85,15.5,513.5,886.49,686.4
2017,3,8,15,30,813.0,77.0,1.9,15.0,472.0,848.38,663.61
2017,3,8,15,45,790.5,73.0,1.95,15.0,426.5,802.48,633.64
2017,3,8,16,0,768.0,69.0,2.0,15.0,381.0,754.77,601.66
2017,3,8,16,15,732.5,65.0,1.95,14.5,332.5,695.15,560.22
2017,3,8,16,30,697.0,61.0,1.9,14.0,284.0,635.36,517.28
2017,3,8,16,45,644.5,55.5,1.9,13.5,234.0,561.68,462.01
2017,3,8,17,0,592.0,50.0,1.9,13.0,184.0,495.5,409.57
2017,3,8,17,15,506.5,42.5,1.9,12.5,136.0,404.35,332.98
2017,3,8,17,30,421.0,35.0,1.9,12.0,88.0,320.42,258.28
2017,3,8,17,45,268.0,23.5,1.95,12.0,51.5,200.83,133.31
2017,3,8,18,0,115.0,12.0,2.0,12.0,15.0,65.67,0.0
2017,3,8,18,15,57.5,6.0,2.0,11.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,149.0,14.0,1.1,10.5,26.5,12.73,0.0
2017,3,9,7,0,298.0,28.0,1.0,11.0,53.0,22.91,12.58
2017,3,9,7,15,407.0,37.5,0.9,11.0,98.0,29.83,20.66
2017,3,9,7,30,516.0,47.0,0.8,11.0,143.0,36.59,27.24
2017,3,9,7,45,578.0,54.5,0.7,11.5,192.5,41.33,31.73
2017,3,9,8,0,640.0,62.0,0.6,12.0,242.0,45.94,35.93
2017,3,9,8,15,683.0,67.0,0.6,12.5,292.0,91.55,50.27
2017,3,9,8,30,726.0,72.0,0.6,13.0,342.0,151.95,90.81
2017,3,9,8,45,755.5,76.0,0.6,13.5,390.0,210.11,138.07
2017,3,9,9,0,785.0,80.0,0.6,14.0,438.0,271.41,191.03
2017,3,9,9,15,806.5,83.0,0.6,14.5,481.5,332.1,244.11
2017,3,9,9,30,828.0,86.0,0.6,15.0,525.0,394.32,297.24
2017,3,9,9,45,831.5,93.0,0.65,15.5,561.0,453.71,346.94
2017,3,9,10,0,835.0,100.0,0.7,16.0,597.0,512.08,393.95
2017,3,9,10,15,704.0,152.5,0.7,16.0,587.0,538.54,415.53
2017,3,9,10,30,573.0,205.0,0.7,16.0,577.0,546.86,422.23
2017,3,9,10,45,539.0,227.5,0.75,16.5,588.0,579.33,445.91
2017,3,9,11,0,505.0,250.0,0.8,17.0,599.0,607.48,465.42
2017,3,9,11,15,510.0,255.0,0.85,17.0,615.5,643.51,491.68
2017,3,9,11,30,515.0,260.0,0.9,17.0,632.0,678.36,516.66
2017,3,9,11,45,516.0,262.5,0.95,17.5,639.5,706.1,535.44
2017,3,9,12,0,517.0,265.0,1.0,18.0,647.0,731.99,552.8
2017,3,9,12,15,448.0,295.0,1.05,18.0,626.5,722.08,544.72
2017,3,9,12,30,379.0,325.0,1.1,18.0,606.0,694.44,524.88
2017,3,9,12,45,427.5,303.0,1.2,18.0,617.0,742.97,561.24
2017,3,9,13,0,476.0,281.0,1.3,18.0,628.0,778.49,588.0
2017,3,9,13,15,667.0,200.5,1.35,17.5,676.5,892.58,671.51
2017,3,9,13,30,858.0,120.0,1.4,17.0,725.0,991.83,738.32
2017,3,9,13,45,584.5,210.5,1.45,17.0,617.0,832.29,631.63
2017,3,9,14,0,311.0,301.0,1.5,17.0,509.0,653.38,502.41
2017,3,9,14,15,346.5,278.5,1.55,16.5,501.0,664.51,515.54
2017,3,9,14,30,382.0,256.0,1.6,16.0,493.0,673.21,525.28
2017,3,9,14,45,384.0,239.0,1.7,16.0,465.5,653.67,513.25
2017,3,9,15,0,386.0,222.0,1.8,16.0,438.0,632.12,499.87
2017,3,9,15,15,412.0,198.0,1.8,15.5,413.5,640.23,508.78
2017,3,9,15,30,438.0,174.0,1.8,15.0,389.0,627.36,502.41
2017,3,9,15,45,374.5,166.0,1.85,15.0,337.5,534.35,433.22
2017,3,9,16,0,311.0,158.0,1.9,15.0,286.0,462.47,378.32
2017,3,9,16,15,285.0,143.0,1.85,14.5,249.0,414.91,342.21
2017,3,9,16,30,259.0,128.0,1.8,14.0,212.0,368.36,305.69
2017,3,9,16,45,236.0,108.0,1.8,14.0,174.5,318.34,264.93
2017,3,9,17,0,213.0,88.0,1.8,14.0,137.0,269.38,223.71
2017,3,9,17,15,173.0,68.0,1.75,13.5,101.5,210.91,173.37
2017,3,9,17,30,133.0,48.0,1.7,13.0,66.0,155.42,124.06
2017,3,9,17,45,66.5,29.5,1.7,12.5,38.5,89.84,59.28
2017,3,9,18,0,0.0,11.0,1.7,12.0,11.0,10.01,0.0
2017,3,9,18,15,0.0,5.5,1.7,12.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,25.0,16.0,1.55,10.5,18.5,13.6,0.0
2017,3,10,7,0,50.0,32.0,1.5,11.0,37.0,26.5,15.98
2017,3,10,7,15,83.0,53.0,1.5,11.0,66.5,42.68,32.0
2017,3,10,7,30,116.0,74.0,1.5,11.0,96.0,58.46,46.75
2017,3,10,7,45,135.0,96.0,1.5,11.5,129.0,74.43,61.32
2017,3,10,8,0,154.0,118.0,1.5,12.0,162.0,89.96,75.17
2017,3,10,8,15,174.0,136.5,1.45,12.0,195.0,117.88,89.42
2017,3,10,8,30,194.0,155.0,1.4,12.0,228.0,149.88,113.22
2017,3,10,8,45,219.0,174.5,1.4,12.0,267.0,186.28,142.42
2017,3,10,9,0,244.0,194.0,1.4,12.0,306.0,225.67,175.02
2017,3,10,9,15,213.5,217.5,1.3,12.0,322.5,254.57,200.71
2017,3,10,9,30,183.0,241.0,1.2,12.0,339.0,279.67,222.4
2017,3,10,9,45,166.5,260.0,1.2,12.5,354.0,303.74,241.96
2017,3,10,10,0,150.0,279.0,1.2,13.0,369.0,325.99,259.39
2017,3,10,10,15,247.5,281.5,1.2,13.0,439.5,398.89,316.69
2017,3,10,10,30,345.0,284.0,1.2,13.0,510.0,477.91,377.74
2017,3,10,10,45,256.0,310.5,1.25,13.5,481.5,467.09,367.83
2017,3,10,11,0,167.0,337.0,1.3,14.0,453.0,439.68,345.45
2017,3,10,11,15,271.5,327.0,1.3,14.5,521.5,528.48,413.32
2017,3,10,11,30,376.0,317.0,1.3,15.0,590.0,616.64,478.25
2017,3,10,11,45,313.5,337.0,1.3,15.5,567.0,604.73,466.66
2017,3,10,12,0,251.0,357.0,1.3,16.0,544.0,575.11,443.28
2017,3,10,12,15,300.5,346.5,1.3,16.5,570.5,633.48,485.79
2017,3,10,12,30,350.0,336.0,1.3,17.0,597.0,680.26,518.86
2017,3,10,12,45,263.5,348.0,1.3,17.5,544.0,625.23,476.71
2017,3,10,13,0,177.0,360.0,1.3,18.0,491.0,549.49,420.31
2017,3,10,13,15,342.0,309.0,1.25,18.0,554.5,675.45,515.55
2017,3,10,13,30,507.0,258.0,1.2,18.0,618.0,803.98,607.13
2017,3,10,13,45,693.5,178.5,1.2,18.0,655.0,912.08,681.87
2017,3,10,14,0,880.0,99.0,1.2,18.0,692.0,989.75,732.15
2017,3,10,14,15,869.5,97.5,1.15,18.0,662.5,976.81,722.92
2017,3,10,14,30,859.0,96.0,1.1,18.0,633.0,970.4,719.34
2017,3,10,14,45,850.0,92.0,1.1,18.0,597.5,948.56,706.64
2017,3,10,15,0,841.0,88.0,1.1,18.0,562.0,923.26,691.89
2017,3,10,15,15,822.5,85.0,1.05,18.0,520.5,887.18,669.1
2017,3,10,15,30,804.0,82.0,1.0,18.0,479.0,848.45,644.48
2017,3,10,15,45,783.0,77.5,0.95,18.0,434.0,803.29,615.17
2017,3,10,16,0,762.0,73.0,0.9,18.0,389.0,756.25,584.1
2017,3,10,16,15,727.0,69.0,0.9,17.5,339.5,696.98,545.28
2017,3,10,16,30,692.0,65.0,0.9,17.0,290.0,637.5,504.89
2017,3,10,16,45,644.0,58.5,0.95,16.5,240.5,570.64,457.52
2017,3,10,17,0,596.0,52.0,1.0,16.0,191.0,501.38,405.25
2017,3,10,17,15,513.0,44.5,1.1,15.5,142.5,411.33,332.66
2017,3,10,17,30,430.0,37.0,1.2,15.0,94.0,328.17,261.35
2017,3,10,17,45,289.0,25.0,1.3,14.5,56.0,216.58,152.2
2017,3,10,18,0,148.0,13.0,1.4,14.0,18.0,82.39,0.0
2017,3,10,18,15,74.0,6.5,1.45,13.5,9.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,48.5,17.0,0.9,11.5,21.5,13.96,0.0
2017,3,11,7,0,97.0,34.0,1.0,12.0,43.0,27.27,16.99
2017,3,11,7,15,137.0,53.5,1.1,12.0,75.5,42.01,31.4
2017,3,11,7,30,177.0,73.0,1.2,12.0,108.0,56.3,44.72
2017,3,11,7,45,198.5,94.0,1.35,12.5,143.5,71.08,58.14
2017,3,11,8,0,220.0,115.0,1.5,13.0,179.0,85.32,70.79
2017,3,11,8,15,239.5,133.0,1.45,13.0,215.0,117.81,86.59
2017,3,11,8,30,259.0,151.0,1.4,13.0,251.0,154.09,113.36
2017,3,11,8,45,337.0,159.0,1.4,13.5,306.0,196.76,145.31
2017,3,11,9,0,415.0,167.0,1.4,14.0,361.0,248.75,186.69
2017,3,11,9,15,439.5,179.5,1.35,14.5,402.5,297.57,227.77
2017,3,11,9,30,464.0,192.0,1.3,15.0,444.0,349.05,270.34
2017,3,11,9,45,371.0,230.5,1.3,15.5,441.0,370.99,290.06
2017,3,11,10,0,278.0,269.0,1.3,16.0,438.0,384.5,301.4
2017,3,11,10,15,397.0,249.5,1.4,16.0,504.0,452.74,355.26
2017,3,11,10,30,516.0,230.0,1.5,16.0,570.0,538.03,421.16
2017,3,11,10,45,368.5,283.0,1.6,16.0,530.5,515.05,402.96
2017,3,11,11,0,221.0,336.0,1.7,16.0,491.0,476.65,372.64
2017,3,11,11,15,573.5,217.0,1.75,16.0,632.5,655.71,512.4
2017,3,11,11,30,926.0,98.0,1.8,16.0,774.0,836.04,642.85
2017,3,11,11,45,931.5,97.0,1.9,16.5,785.0,875.53,667.49
2017,3,11,12,0,937.0,96.0,2.0,17.0,796.0,912.06,691.46
2017,3,11,12,15,938.0,96.0,2.05,17.0,798.0,942.54,712.07
2017,3,11,12,30,939.0,96.0,2.1,17.0,800.0,969.48,730.39
2017,3,11,12,45,938.5,95.0,2.2,17.0,793.5,990.25,745.28
2017,3,11,13,0,938.0,94.0,2.3,17.0,787.0,1007.18,757.81
2017,3,11,13,15,934.5,93.5,2.35,17.0,772.5,1017.88,765.82
2017,3,11,13,30,931.0,93.0,2.4,17.0,758.0,1024.58,771.4
2017,3,11,13,45,925.5,91.5,2.5,17.0,736.0,1024.14,772.98
2017,3,11,14,0,920.0,90.0,2.6,17.0,714.0,1019.7,772.09
2017,3,11,14,15,910.5,88.5,2.65,16.5,684.0,1007.39,767.0
2017,3,11,14,30,901.0,87.0,2.7,16.0,654.0,991.28,759.47
2017,3,11,14,45,889.5,84.5,2.75,16.0,617.5,968.37,745.92
2017,3,11,15,0,878.0,82.0,2.8,16.0,581.0,942.01,730.01
2017,3,11,15,15,743.5,106.5,2.75,15.5,507.5,846.71,665.67
2017,3,11,15,30,609.0,131.0,2.7,15.0,434.0,738.52,590.44
2017,3,11,15,45,512.5,137.5,2.7,15.0,376.0,638.22,517.74
2017,3,11,16,0,416.0,144.0,2.7,15.0,318.0,550.29,450.26
2017,3,11,16,15,396.0,129.0,2.65,14.5,278.0,502.6,414.96
2017,3,11,16,30,376.0,114.0,2.6,14.0,238.0,454.83,378.21
2017,3,11,16,45,502.0,83.0,2.6,13.5,219.0,497.57,414.76
2017,3,11,17,0,628.0,52.0,2.6,13.0,200.0,523.4,435.14
2017,3,11,17,15,546.0,44.5,2.6,12.5,150.5,432.35,358.02
2017,3,11,17,30,464.0,37.0,2.6,12.0,101.0,348.05,283.32
2017,3,11,17,45,232.0,28.5,2.65,11.5,60.5,190.51,138.92
2017,3,11,18,0,0.0,20.0,2.7,11.0,20.0,18.19,0.0
2017,3,11,18,15,0.0,10.0,2.7,11.0,10.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,167.0,16.5,1.45,10.5,33.5,13.3,0.0
2017,3,12,7,0,334.0,33.0,1.4,11.0,67.0,27.0,17.16
2017,3,12,7,15,439.5,43.5,1.3,11.5,115.0,34.66,25.07
2017,3,12,7,30,545.0,54.0,1.2,12.0,163.0,42.1,32.13
2017,3,12,7,45,612.0,60.0,1.15,12.5,216.0,45.41,35.28
2017,3,12,8,0,679.0,66.0,1.1,13.0,269.0,48.72,38.25
2017,3,12,8,15,721.5,71.0,1.05,13.0,321.0,106.53,59.85
2017,3,12,8,30,764.0,76.0,1.0,13.0,373.0,165.77,100.43
2017,3,12,8,45,797.0,79.0,0.95,13.5,423.0,226.44,150.32
2017,3,12,9,0,830.0,82.0,0.9,14.0,473.0,290.63,205.96
2017,3,12,9,15,851.0,85.0,0.95,14.5,518.5,354.13,261.78
2017,3,12,9,30,872.0,88.0,1.0,15.0,564.0,419.01,317.51
2017,3,12,9,45,885.0,91.0,1.05,16.0,603.5,481.42,368.99
2017,3,12,10,0,898.0,94.0,1.1,17.0,643.0,543.68,418.24
2017,3,12,10,15,909.0,96.0,1.05,17.0,676.0,602.56,463.98
2017,3,12,10,30,920.0,98.0,1.0,17.0,709.0,660.42,507.25
2017,3,12,10,45,929.5,98.5,0.95,17.5,735.5,714.53,545.33
2017,3,12,11,0,939.0,99.0,0.9,18.0,762.0,766.87,580.6
2017,3,12,11,15,944.0,100.0,0.95,18.0,780.0,814.36,612.19
2017,3,12,11,30,949.0,101.0,1.0,18.0,798.0,859.22,641.81
2017,3,12,11,45,952.5,100.5,1.05,18.0,808.0,898.46,667.55
2017,3,12,12,0,956.0,100.0,1.1,18.0,818.0,934.53,691.19
2017,3,12,12,15,956.5,100.0,1.2,18.0,819.5,965.14,712.15
2017,3,12,12,30,957.0,100.0,1.3,18.0,821.0,992.11,730.89
2017,3,12,12,45,962.0,96.5,1.4,18.0,816.0,1015.66,747.55
2017,3,12,13,0,967.0,93.0,1.5,18.0,811.0,1035.39,761.93
2017,3,12,13,15,963.0,92.0,1.55,18.0,796.0,1045.35,769.39
2017,3,12,13,30,959.0,91.0,1.6,18.0,781.0,1051.15,774.48
2017,3,12,13,45,953.0,90.0,1.65,18.0,758.0,1050.85,775.86
2017,3,12,14,0,947.0,89.0,1.7,18.0,735.0,1046.44,774.83
2017,3,12,14,15,938.0,87.5,1.75,17.5,704.5,1034.43,770.5
2017,3,12,14,30,929.0,86.0,1.8,17.0,674.0,1018.51,763.76
2017,3,12,14,45,916.0,84.5,1.85,17.0,636.5,994.96,750.61
2017,3,12,15,0,903.0,83.0,1.9,17.0,599.0,967.94,735.15
2017,3,12,15,15,885.5,80.5,1.9,16.5,556.0,932.23,714.43
2017,3,12,15,30,868.0,78.0,1.9,16.0,513.0,902.71,697.76
2017,3,12,15,45,843.5,75.0,1.9,16.0,465.0,854.46,666.37
2017,3,12,16,0,819.0,72.0,1.9,16.0,417.0,804.33,633.17
2017,3,12,16,15,784.5,68.0,1.85,15.5,365.5,743.31,591.88
2017,3,12,16,30,750.0,64.0,1.8,15.0,314.0,681.9,548.94
2017,3,12,16,45,698.0,59.0,1.8,14.5,261.5,606.53,493.91
2017,3,12,17,0,646.0,54.0,1.8,14.0,209.0,538.57,441.75
2017,3,12,17,15,563.0,46.5,1.85,13.5,157.5,445.86,365.63
2017,3,12,17,30,480.0,39.0,1.9,13.0,106.0,359.85,290.97
2017,3,12,17,45,327.5,27.5,1.95,12.5,64.5,240.19,178.04
2017,3,12,18,0,175.0,16.0,2.0,12.0,23.0,98.1,0.0
2017,3,12,18,15,87.5,8.0,2.05,12.0,11.5,7.28,0.0
2017,3,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,6,45,207.0,15.5,1.45,10.5,38.0,12.32,0.0
2017,3,13,7,0,414.0,31.0,1.4,11.0,76.0,25.1,15.79
2017,3,13,7,15,513.0,39.5,1.4,11.5,125.5,31.14,22.02
2017,3,13,7,30,612.0,48.0,1.4,12.0,175.0,40.47,30.72
2017,3,13,7,45,671.5,54.0,1.4,12.5,228.0,44.4,34.39
2017,3,13,8,0,731.0,60.0,1.4,13.0,281.0,49.46,38.91
2017,3,13,8,15,769.5,64.5,1.3,13.5,333.5,106.12,57.11
2017,3,13,8,30,808.0,69.0,1.2,14.0,386.0,167.55,99.56
2017,3,13,8,45,835.0,72.0,1.2,14.5,436.0,229.84,151.34
2017,3,13,9,0,862.0,75.0,1.2,15.0,486.0,294.82,208.23
2017,3,13,9,15,881.0,77.5,1.25,15.0,531.0,361.57,267.43
2017,3,13,9,30,900.0,80.0,1.3,15.0,576.0,426.28,323.97
2017,3,13,9,45,921.0,79.0,1.4,15.5,617.0,489.31,377.21
2017,3,13,10,0,942.0,78.0,1.5,16.0,658.0,552.81,429.03
2017,3,13,10,15,951.5,79.5,1.5,16.5,691.0,612.51,475.64
2017,3,13,10,30,961.0,81.0,1.5,17.0,724.0,670.92,519.52
2017,3,13,10,45,967.0,82.5,1.55,17.5,749.5,725.45,559.49
2017,3,13,11,0,973.0,84.0,1.6,18.0,775.0,777.83,595.87
2017,3,13,11,15,977.0,84.5,1.55,18.0,793.0,825.27,626.88
2017,3,13,11,30,981.0,85.0,1.5,18.0,811.0,869.88,655.54
2017,3,13,11,45,982.0,85.5,1.5,18.5,820.0,909.0,679.53
2017,3,13,12,0,983.0,86.0,1.5,19.0,829.0,944.69,701.06
2017,3,13,12,15,983.0,86.0,1.45,19.0,830.5,975.39,719.78
2017,3,13,12,30,983.0,86.0,1.4,19.0,832.0,1002.31,736.01
2017,3,13,12,45,979.0,86.5,1.35,19.5,824.0,1022.16,746.29
2017,3,13,13,0,975.0,87.0,1.3,20.0,816.0,1037.92,754.04
2017,3,13,13,15,971.0,86.5,1.25,20.0,800.5,1048.39,759.99
2017,3,13,13,30,967.0,86.0,1.2,20.0,785.0,1054.69,763.51
2017,3,13,13,45,960.5,85.0,1.2,20.0,762.0,1053.77,763.68
2017,3,13,14,0,954.0,84.0,1.2,20.0,739.0,1048.71,761.52
2017,3,13,14,15,945.0,82.5,1.2,20.0,708.0,1036.51,755.07
2017,3,13,14,30,936.0,81.0,1.2,20.0,677.0,1020.37,746.34
2017,3,13,14,45,923.5,79.5,1.2,20.0,639.5,997.05,733.15
2017,3,13,15,0,911.0,78.0,1.2,20.0,602.0,970.21,717.79
2017,3,13,15,15,894.0,75.5,1.2,19.5,559.0,934.62,697.99
2017,3,13,15,30,877.0,73.0,1.2,19.0,516.0,896.17,676.08
2017,3,13,15,45,854.0,70.0,1.25,19.0,468.0,849.25,647.46
2017,3,13,16,0,831.0,67.0,1.3,19.0,420.0,808.58,622.52
2017,3,13,16,15,798.5,63.5,1.25,18.5,369.0,749.38,583.61
2017,3,13,16,30,766.0,60.0,1.2,18.0,318.0,689.64,543.16
2017,3,13,16,45,718.0,55.0,1.2,17.5,265.5,616.59,491.6
2017,3,13,17,0,670.0,50.0,1.2,17.0,213.0,545.25,438.74
2017,3,13,17,15,592.5,43.0,1.2,16.5,161.5,455.01,366.71
2017,3,13,17,30,515.0,36.0,1.2,16.0,110.0,370.49,295.02
2017,3,13,17,45,375.0,26.0,1.3,15.5,67.5,263.42,195.25
2017,3,13,18,0,235.0,16.0,1.4,15.0,25.0,148.72,0.0
2017,3,13,18,15,117.5,8.0,1.4,15.0,12.5,57.23,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,186.0,17.0,0.4,12.5,38.0,13.5,0.73
2017,3,14,7,0,372.0,34.0,0.4,13.0,76.0,27.56,17.98
2017,3,14,7,15,467.0,43.5,0.4,13.0,124.0,34.3,24.78
2017,3,14,7,30,562.0,53.0,0.4,13.0,172.0,40.87,31.03
2017,3,14,7,45,621.5,59.5,0.45,13.5,224.0,44.64,34.52
2017,3,14,8,0,681.0,66.0,0.5,14.0,276.0,51.37,40.49
2017,3,14,8,15,720.5,71.0,0.45,14.5,327.0,109.97,61.27
2017,3,14,8,30,760.0,76.0,0.4,15.0,378.0,168.95,101.94
2017,3,14,8,45,787.5,79.5,0.4,15.5,427.0,228.86,151.01
2017,3,14,9,0,815.0,83.0,0.4,16.0,476.0,291.59,204.8
2017,3,14,9,15,835.0,86.0,0.4,16.5,520.0,353.93,258.38
2017,3,14,9,30,855.0,89.0,0.4,17.0,564.0,417.54,311.53
2017,3,14,9,45,877.0,88.0,0.4,17.5,604.5,480.2,362.07
2017,3,14,10,0,899.0,87.0,0.4,18.0,645.0,541.93,409.98
2017,3,14,10,15,909.5,89.0,0.4,18.5,678.0,600.46,453.67
2017,3,14,10,30,920.0,91.0,0.4,19.0,711.0,657.9,494.86
2017,3,14,10,45,929.0,91.0,0.45,19.5,737.0,711.03,532.35
2017,3,14,11,0,938.0,91.0,0.5,20.0,763.0,762.33,566.92
2017,3,14,11,15,942.5,92.0,0.55,20.0,780.5,809.19,597.48
2017,3,14,11,30,947.0,93.0,0.6,20.0,798.0,853.4,626.11
2017,3,14,11,45,950.5,93.0,0.7,20.5,808.0,892.87,651.24
2017,3,14,12,0,954.0,93.0,0.8,21.0,818.0,929.19,674.29
2017,3,14,12,15,954.5,93.0,0.8,21.0,820.0,959.51,692.86
2017,3,14,12,30,955.0,93.0,0.8,21.0,822.0,986.19,709.2
2017,3,14,12,45,945.5,97.0,0.85,21.0,813.0,1004.18,721.25
2017,3,14,13,0,936.0,101.0,0.9,21.0,804.0,1018.05,731.0
2017,3,14,13,15,932.0,100.0,0.85,21.0,789.0,1027.56,736.1
2017,3,14,13,30,928.0,99.0,0.8,21.0,774.0,1033.03,738.88
2017,3,14,13,45,921.0,98.0,0.75,21.0,751.0,1031.53,737.54
2017,3,14,14,0,914.0,97.0,0.7,21.0,728.0,1026.04,733.99
2017,3,14,14,15,904.5,95.5,0.7,21.0,697.5,1013.59,727.5
2017,3,14,14,30,895.0,94.0,0.7,21.0,667.0,997.36,718.88
2017,3,14,14,45,881.5,92.0,0.7,21.0,630.0,973.03,705.3
2017,3,14,15,0,868.0,90.0,0.7,21.0,593.0,955.14,695.93
2017,3,14,15,15,849.5,87.5,0.8,20.5,550.5,918.79,677.89
2017,3,14,15,30,831.0,85.0,0.9,20.0,508.0,879.69,657.69
2017,3,14,15,45,805.5,81.5,1.0,19.5,460.5,830.74,630.09
2017,3,14,16,0,780.0,78.0,1.1,19.0,413.0,780.08,600.27
2017,3,14,16,15,745.5,74.0,1.25,18.0,362.5,720.16,564.14
2017,3,14,16,30,711.0,70.0,1.4,17.0,312.0,664.77,529.22
2017,3,14,16,45,658.5,64.0,1.55,16.5,260.0,589.55,476.11
2017,3,14,17,0,606.0,58.0,1.7,16.0,208.0,516.75,421.32
2017,3,14,17,15,526.0,50.0,1.85,15.5,158.0,426.91,348.56
2017,3,14,17,30,446.0,42.0,2.0,15.0,108.0,343.48,277.1
2017,3,14,17,45,308.0,30.0,2.15,14.5,66.5,232.27,175.64
2017,3,14,18,0,170.0,18.0,2.3,14.0,25.0,120.68,0.0
2017,3,14,18,15,85.0,9.0,2.3,13.5,12.5,44.31,0.0
2017,3,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,6,45,157.5,18.5,2.15,10.5,37.0,14.67,3.06
2017,3,15,7,0,315.0,37.0,2.3,11.0,74.0,29.98,20.32
2017,3,15,7,15,393.5,49.5,2.3,11.0,119.0,39.2,29.32
2017,3,15,7,30,472.0,62.0,2.3,11.0,164.0,48.04,37.67
2017,3,15,7,45,530.0,70.0,2.3,11.5,213.0,52.62,41.93
2017,3,15,8,0,588.0,78.0,2.3,12.0,262.0,61.48,49.83
2017,3,15,8,15,638.0,79.0,2.25,12.0,309.5,107.77,62.74
2017,3,15,8,30,688.0,80.0,2.2,12.0,357.0,160.29,99.75
2017,3,15,8,45,555.0,127.5,2.15,12.5,369.0,220.51,157.06
2017,3,15,9,0,422.0,175.0,2.1,13.0,381.0,260.99,197.9
2017,3,15,9,15,258.0,213.0,2.05,13.0,342.5,268.47,210.84
2017,3,15,9,30,94.0,251.0,2.0,13.0,304.0,254.07,203.04
