Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,9,45,132.5,272.0,1.95,13.5,352.0,300.18,239.47
2017,3,15,10,0,171.0,293.0,1.9,14.0,400.0,349.94,278.22
2017,3,15,10,15,124.0,301.5,1.85,14.0,381.5,345.03,274.1
2017,3,15,10,30,77.0,310.0,1.8,14.0,363.0,329.45,261.37
2017,3,15,10,45,179.0,323.5,1.8,14.0,451.5,423.18,335.34
2017,3,15,11,0,281.0,337.0,1.8,14.0,540.0,529.04,416.29
2017,3,15,11,15,251.5,351.0,1.8,14.0,535.5,538.3,421.89
2017,3,15,11,30,222.0,365.0,1.8,14.0,531.0,534.36,418.37
2017,3,15,11,45,123.0,329.5,1.85,14.0,422.0,429.15,337.84
2017,3,15,12,0,24.0,294.0,1.9,14.0,313.0,291.01,229.53
2017,3,15,12,15,133.5,333.5,1.85,14.0,436.5,458.16,361.75
2017,3,15,12,30,243.0,373.0,1.8,14.0,560.0,608.05,474.23
2017,3,15,12,45,263.5,365.5,1.8,14.5,566.5,644.65,499.27
2017,3,15,13,0,284.0,358.0,1.8,15.0,573.0,665.88,514.26
2017,3,15,13,15,239.5,357.0,1.8,14.5,536.0,612.92,476.34
2017,3,15,13,30,195.0,356.0,1.8,14.0,499.0,574.5,448.73
2017,3,15,13,45,174.0,345.0,1.8,14.0,469.5,546.37,428.32
2017,3,15,14,0,153.0,334.0,1.8,14.0,440.0,517.15,406.87
2017,3,15,14,15,96.5,301.0,1.75,13.5,367.0,407.72,324.09
2017,3,15,14,30,40.0,268.0,1.7,13.0,294.0,316.56,253.02
2017,3,15,14,45,44.5,256.5,1.7,13.0,284.0,310.29,249.31
2017,3,15,15,0,49.0,245.0,1.7,13.0,274.0,303.81,245.02
2017,3,15,15,15,62.5,233.0,1.7,13.0,267.0,304.9,247.12
2017,3,15,15,30,76.0,221.0,1.7,13.0,260.0,305.39,248.72
2017,3,15,15,45,52.5,193.5,1.75,13.0,219.5,252.84,206.49
2017,3,15,16,0,29.0,166.0,1.8,13.0,179.0,201.25,164.39
2017,3,15,16,15,24.5,146.5,1.75,12.5,156.5,163.84,134.14
2017,3,15,16,30,20.0,127.0,1.7,12.0,134.0,140.65,115.15
2017,3,15,16,45,14.0,107.5,1.65,12.0,112.0,116.61,94.77
2017,3,15,17,0,8.0,88.0,1.6,12.0,90.0,92.93,74.35
2017,3,15,17,15,4.0,67.5,1.55,11.5,68.5,69.5,54.01
2017,3,15,17,30,0.0,47.0,1.5,11.0,47.0,45.87,33.25
2017,3,15,17,45,0.0,29.0,1.45,11.0,29.0,27.21,16.27
2017,3,15,18,0,0.0,11.0,1.4,11.0,11.0,9.67,0.0
2017,3,15,18,15,0.0,5.5,1.35,11.0,5.5,5.0,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,1.9,11.0,6.0,5.46,0.0
2017,3,16,6,45,37.0,25.0,2.0,11.0,29.5,20.93,8.46
2017,3,16,7,0,74.0,44.0,2.1,11.0,53.0,35.88,25.58
2017,3,16,7,15,104.5,65.5,2.1,11.0,85.5,52.18,40.91
2017,3,16,7,30,135.0,87.0,2.1,11.0,118.0,68.07,55.63
2017,3,16,7,45,159.0,109.0,2.15,11.5,153.5,83.83,69.86
2017,3,16,8,0,183.0,131.0,2.2,12.0,189.0,101.51,80.2
2017,3,16,8,15,201.5,149.5,2.1,12.0,223.5,132.92,100.23
2017,3,16,8,30,220.0,168.0,2.0,12.0,258.0,164.62,124.19
2017,3,16,8,45,227.5,189.5,1.95,12.5,292.5,201.75,154.76
2017,3,16,9,0,235.0,211.0,1.9,13.0,327.0,240.15,186.83
2017,3,16,9,15,263.5,227.0,1.95,13.0,368.0,282.28,221.75
2017,3,16,9,30,292.0,243.0,2.0,13.0,409.0,327.82,259.32
2017,3,16,9,45,227.0,269.5,2.05,13.5,403.5,341.07,271.1
2017,3,16,10,0,162.0,296.0,2.1,14.0,398.0,348.23,276.91
2017,3,16,10,15,170.5,311.5,2.15,14.0,424.0,380.25,302.28
2017,3,16,10,30,179.0,327.0,2.2,14.0,450.0,413.1,327.88
2017,3,16,10,45,337.5,297.5,2.25,14.5,539.0,511.2,404.73
2017,3,16,11,0,496.0,268.0,2.3,15.0,628.0,624.86,491.17
2017,3,16,11,15,699.0,191.5,2.25,15.0,712.0,735.73,575.32
2017,3,16,11,30,902.0,115.0,2.2,15.0,796.0,843.87,652.56
2017,3,16,11,45,908.0,114.0,2.2,15.5,806.5,882.99,677.04
2017,3,16,12,0,914.0,113.0,2.2,16.0,817.0,919.24,699.96
2017,3,16,12,15,914.5,113.5,2.25,16.0,818.5,949.08,720.25
2017,3,16,12,30,915.0,114.0,2.3,16.0,820.0,975.44,738.29
2017,3,16,12,45,894.0,123.5,2.35,16.0,808.0,987.54,746.87
2017,3,16,13,0,873.0,133.0,2.4,16.0,796.0,1005.93,759.96
2017,3,16,13,15,868.5,132.0,2.45,16.0,781.0,1014.74,766.71
2017,3,16,13,30,864.0,131.0,2.5,16.0,766.0,1019.66,771.12
2017,3,16,13,45,852.0,131.5,2.55,16.0,742.0,1014.95,769.28
2017,3,16,14,0,840.0,132.0,2.6,16.0,718.0,1006.37,765.08
2017,3,16,14,15,613.0,200.0,2.65,15.5,618.5,864.49,670.26
2017,3,16,14,30,386.0,268.0,2.7,15.0,519.0,692.25,545.09
2017,3,16,14,45,389.0,250.5,2.75,15.0,491.5,672.98,533.98
2017,3,16,15,0,392.0,233.0,2.8,15.0,464.0,651.65,520.11
2017,3,16,15,15,269.0,231.5,2.8,14.5,384.5,530.51,427.83
2017,3,16,15,30,146.0,230.0,2.8,14.0,305.0,396.7,322.82
2017,3,16,15,45,287.0,189.5,2.85,14.0,320.5,486.71,399.53
2017,3,16,16,0,428.0,149.0,2.9,14.0,336.0,566.79,465.93
2017,3,16,16,15,390.0,140.0,2.9,13.5,294.5,511.1,423.02
2017,3,16,16,30,352.0,131.0,2.9,13.0,253.0,441.84,369.18
2017,3,16,16,45,441.5,101.0,2.95,12.5,229.5,471.74,395.58
2017,3,16,17,0,531.0,71.0,3.0,12.0,206.0,481.17,403.66
2017,3,16,17,15,448.5,61.0,2.9,11.5,156.5,390.21,326.43
2017,3,16,17,30,366.0,51.0,2.8,11.0,107.0,305.72,252.25
2017,3,16,17,45,247.5,36.0,2.75,11.0,67.0,205.6,160.39
2017,3,16,18,0,129.0,21.0,2.7,11.0,27.0,105.65,8.23
2017,3,16,18,15,64.5,10.5,2.6,10.5,13.5,36.95,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,61.5,5.5,0.7,10.0,7.0,0.0,0.0
2017,3,17,6,30,123.0,11.0,0.6,10.0,14.0,10.01,0.0
2017,3,17,6,45,277.0,23.0,0.5,10.5,52.0,18.59,8.02
2017,3,17,7,0,431.0,35.0,0.4,11.0,90.0,27.99,18.93
2017,3,17,7,15,517.5,43.0,0.4,11.5,139.0,33.46,24.35
2017,3,17,7,30,604.0,51.0,0.4,12.0,188.0,38.81,29.41
2017,3,17,7,45,659.0,56.0,0.45,12.5,240.0,45.36,35.35
2017,3,17,8,0,714.0,61.0,0.5,13.0,292.0,57.32,36.99
2017,3,17,8,15,749.5,65.0,0.45,13.5,343.0,112.61,61.16
2017,3,17,8,30,785.0,69.0,0.4,14.0,394.0,172.25,103.8
2017,3,17,8,45,809.0,72.5,0.4,14.5,442.0,233.11,154.61
2017,3,17,9,0,833.0,76.0,0.4,15.0,490.0,296.3,209.36
2017,3,17,9,15,851.0,78.5,0.35,15.0,533.5,361.17,265.43
2017,3,17,9,30,869.0,81.0,0.3,15.0,577.0,423.76,318.2
2017,3,17,9,45,877.0,85.0,0.25,15.5,614.5,483.79,366.53
2017,3,17,10,0,885.0,89.0,0.2,16.0,652.0,543.04,412.08
2017,3,17,10,15,895.0,91.0,0.15,16.0,684.0,600.5,455.18
2017,3,17,10,30,905.0,93.0,0.1,16.0,716.0,656.85,495.88
2017,3,17,10,45,909.5,95.0,0.1,16.5,740.5,708.15,531.24
2017,3,17,11,0,914.0,97.0,0.1,17.0,765.0,757.29,563.36
2017,3,17,11,15,919.0,98.0,0.15,17.0,782.5,803.45,593.19
2017,3,17,11,30,924.0,99.0,0.2,17.0,800.0,847.05,621.19
2017,3,17,11,45,922.0,101.5,0.25,17.5,808.0,883.61,643.37
2017,3,17,12,0,920.0,104.0,0.3,18.0,816.0,916.79,663.39
2017,3,17,12,15,920.5,104.5,0.3,18.0,817.5,946.61,681.52
2017,3,17,12,30,921.0,105.0,0.3,18.0,819.0,972.93,697.47
2017,3,17,12,45,918.0,105.0,0.35,18.5,811.5,991.79,708.68
2017,3,17,13,0,915.0,105.0,0.4,19.0,804.0,1006.8,717.76
2017,3,17,13,15,911.0,104.0,0.45,19.0,789.0,1015.85,724.73
2017,3,17,13,30,907.0,103.0,0.5,19.0,774.0,1020.94,729.56
2017,3,17,13,45,899.5,102.5,0.55,19.0,750.5,1019.22,730.41
2017,3,17,14,0,892.0,102.0,0.6,19.0,727.0,1013.59,729.1
2017,3,17,14,15,882.0,100.0,0.7,19.0,697.0,999.94,724.09
2017,3,17,14,30,872.0,98.0,0.8,19.0,667.0,982.58,716.83
2017,3,17,14,45,629.5,167.5,0.9,19.0,566.5,836.86,625.45
2017,3,17,15,0,387.0,237.0,1.0,19.0,466.0,651.71,498.63
2017,3,17,15,15,206.5,218.0,1.1,18.5,339.5,437.39,343.94
2017,3,17,15,30,26.0,199.0,1.2,18.0,213.0,216.23,170.85
2017,3,17,15,45,88.5,193.5,1.3,17.5,234.0,283.54,228.39
2017,3,17,16,0,151.0,188.0,1.4,17.0,255.0,347.56,281.44
2017,3,17,16,15,142.5,167.0,1.5,16.5,224.0,313.0,255.08
2017,3,17,16,30,134.0,146.0,1.6,16.0,193.0,278.47,228.54
2017,3,17,16,45,124.0,123.5,1.7,15.5,161.5,240.86,198.59
2017,3,17,17,0,114.0,101.0,1.8,15.0,130.0,203.45,167.81
2017,3,17,17,15,96.5,79.0,1.9,14.5,100.0,162.16,132.61
2017,3,17,17,30,79.0,57.0,2.0,14.0,70.0,121.63,97.13
2017,3,17,17,45,39.5,38.0,2.15,13.5,44.5,74.9,55.12
2017,3,17,18,0,0.0,19.0,2.3,13.0,19.0,17.82,0.0
2017,3,17,18,15,0.0,9.5,2.15,12.5,9.5,8.64,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.05,11.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,1.0,11.0,5.0,4.55,0.0
2017,3,18,6,45,0.0,18.0,1.0,11.5,18.0,15.85,6.58
2017,3,18,7,0,0.0,31.0,1.0,12.0,31.0,27.34,18.32
2017,3,18,7,15,0.0,48.5,1.1,12.0,48.5,42.17,32.05
2017,3,18,7,30,0.0,66.0,1.2,12.0,66.0,56.73,45.41
2017,3,18,7,45,0.0,84.0,1.3,12.0,84.0,71.51,58.77
2017,3,18,8,0,0.0,102.0,1.4,12.0,102.0,86.33,68.68
2017,3,18,8,15,0.0,120.0,1.4,12.0,120.0,101.97,81.78
2017,3,18,8,30,0.0,138.0,1.4,12.0,138.0,117.81,94.85
2017,3,18,8,45,0.0,147.5,1.45,12.5,147.5,127.01,102.03
2017,3,18,9,0,0.0,157.0,1.5,13.0,157.0,136.09,109.03
2017,3,18,9,15,5.0,176.5,1.45,13.0,180.0,155.2,124.29
2017,3,18,9,30,10.0,196.0,1.4,13.0,203.0,175.15,140.15
2017,3,18,9,45,5.0,176.5,1.4,13.5,180.0,157.64,125.37
2017,3,18,10,0,0.0,157.0,1.4,14.0,157.0,138.87,109.65
2017,3,18,10,15,121.0,242.0,1.4,14.0,326.0,290.61,232.11
2017,3,18,10,30,242.0,327.0,1.4,14.0,495.0,452.63,357.03
2017,3,18,10,45,200.5,343.0,1.4,14.0,485.5,456.23,358.13
2017,3,18,11,0,159.0,359.0,1.4,14.0,476.0,455.68,356.91
2017,3,18,11,15,125.5,362.0,1.4,14.0,456.0,444.83,348.05
2017,3,18,11,30,92.0,365.0,1.4,14.0,436.0,420.57,329.07
2017,3,18,11,45,127.0,376.0,1.4,14.5,474.5,479.07,373.08
2017,3,18,12,0,162.0,387.0,1.4,15.0,513.0,529.71,410.07
2017,3,18,12,15,257.0,371.0,1.35,15.0,571.5,621.77,478.61
2017,3,18,12,30,352.0,355.0,1.3,15.0,630.0,704.86,538.85
2017,3,18,12,45,348.5,352.5,1.3,15.0,623.0,711.47,542.87
2017,3,18,13,0,345.0,350.0,1.3,15.0,616.0,716.28,546.5
2017,3,18,13,15,632.5,221.5,1.35,15.0,696.5,889.97,675.09
2017,3,18,13,30,920.0,93.0,1.4,15.0,777.0,1023.58,762.87
2017,3,18,13,45,918.0,90.5,1.45,15.5,755.5,1024.81,762.09
2017,3,18,14,0,916.0,88.0,1.5,16.0,734.0,1022.04,760.68
2017,3,18,14,15,907.5,86.5,1.55,16.0,704.5,1010.06,754.88
2017,3,18,14,30,899.0,85.0,1.6,16.0,675.0,994.3,746.77
2017,3,18,14,45,886.0,83.5,1.65,16.0,638.5,970.51,733.41
2017,3,18,15,0,873.0,82.0,1.7,16.0,602.0,943.38,717.83
2017,3,18,15,15,734.0,112.5,1.55,15.5,528.5,849.6,655.11
2017,3,18,15,30,595.0,143.0,1.4,15.0,455.0,742.54,582.03
2017,3,18,15,45,480.0,153.5,1.25,15.0,390.5,630.4,501.02
2017,3,18,16,0,365.0,164.0,1.1,15.0,326.0,514.28,413.62
2017,3,18,16,15,351.5,147.0,1.0,14.5,287.5,471.82,383.32
2017,3,18,16,30,338.0,130.0,0.9,14.0,249.0,429.06,351.23
2017,3,18,16,45,315.0,111.5,0.85,14.0,209.0,377.23,310.51
2017,3,18,17,0,292.0,93.0,0.8,14.0,169.0,326.32,269.21
2017,3,18,17,15,385.0,68.0,0.85,13.5,144.5,355.19,291.86
2017,3,18,17,30,478.0,43.0,0.9,13.0,120.0,363.33,294.24
2017,3,18,17,45,345.0,32.0,0.95,12.5,77.0,253.69,197.77
2017,3,18,18,0,212.0,21.0,1.0,12.0,34.0,148.17,51.25
2017,3,18,18,15,106.0,10.5,1.0,12.0,17.0,54.54,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,0.2,11.0,4.0,0.0,0.0
2017,3,19,6,30,0.0,8.0,0.2,11.0,8.0,7.28,0.0
2017,3,19,6,45,0.0,23.5,0.25,11.5,23.5,20.69,10.95
2017,3,19,7,0,0.0,39.0,0.3,12.0,39.0,33.84,24.16
2017,3,19,7,15,0.0,59.5,0.4,12.0,59.5,50.66,39.68
2017,3,19,7,30,0.0,80.0,0.5,12.0,80.0,67.25,54.82
2017,3,19,7,45,4.5,99.5,0.65,12.0,101.0,82.97,68.94
2017,3,19,8,0,9.0,119.0,0.8,12.0,122.0,99.09,79.29
2017,3,19,8,15,13.5,137.5,0.8,12.5,143.0,116.49,93.13
2017,3,19,8,30,18.0,156.0,0.8,13.0,164.0,134.63,107.45
2017,3,19,8,45,403.0,123.5,0.85,13.5,327.0,188.16,135.77
2017,3,19,9,0,788.0,91.0,0.9,14.0,490.0,301.17,217.36
2017,3,19,9,15,807.5,94.0,0.8,14.0,534.0,361.92,270.19
2017,3,19,9,30,827.0,97.0,0.7,14.0,578.0,423.91,322.75
2017,3,19,9,45,841.0,99.5,0.6,14.5,616.0,483.84,371.1
2017,3,19,10,0,855.0,102.0,0.5,15.0,654.0,543.76,417.11
2017,3,19,10,15,621.0,199.0,0.5,15.0,610.0,549.1,421.57
2017,3,19,10,30,387.0,296.0,0.5,15.0,566.0,520.45,399.59
2017,3,19,10,45,395.5,306.0,0.5,15.0,590.5,559.73,428.84
2017,3,19,11,0,404.0,316.0,0.5,15.0,615.0,598.91,456.68
2017,3,19,11,15,356.0,337.5,0.5,15.0,605.5,605.87,460.38
2017,3,19,11,30,308.0,359.0,0.5,15.0,596.0,608.25,460.98
2017,3,19,11,45,171.0,341.5,0.55,15.0,473.5,481.33,368.71
2017,3,19,12,0,34.0,324.0,0.6,15.0,351.0,341.11,263.14
2017,3,19,12,15,31.0,318.5,0.6,15.0,343.0,336.35,260.59
2017,3,19,12,30,28.0,313.0,0.6,15.0,335.0,331.13,256.67
2017,3,19,12,45,38.5,327.0,0.65,15.5,357.5,358.88,277.68
2017,3,19,13,0,49.0,341.0,0.7,16.0,380.0,387.46,298.91
2017,3,19,13,15,167.0,346.5,0.7,15.5,472.5,530.04,407.68
2017,3,19,13,30,285.0,352.0,0.7,15.0,565.0,676.12,513.45
2017,3,19,13,45,188.5,342.5,0.75,15.0,482.0,556.94,426.64
2017,3,19,14,0,92.0,333.0,0.8,15.0,399.0,435.62,337.6
2017,3,19,14,15,174.0,318.5,0.85,15.0,436.0,522.03,405.85
2017,3,19,14,30,256.0,304.0,0.9,15.0,473.0,606.82,469.7
2017,3,19,14,45,253.5,286.5,0.95,15.0,446.0,584.21,454.1
2017,3,19,15,0,251.0,269.0,1.0,15.0,419.0,560.26,438.54
2017,3,19,15,15,135.0,231.5,1.0,15.0,312.0,386.47,307.37
2017,3,19,15,30,19.0,194.0,1.0,15.0,205.0,203.75,162.39
2017,3,19,15,45,9.5,153.5,1.05,15.0,159.0,153.15,122.36
2017,3,19,16,0,0.0,113.0,1.1,15.0,113.0,103.71,81.74
2017,3,19,16,15,0.0,99.5,1.05,14.5,99.5,90.97,71.6
2017,3,19,16,30,0.0,86.0,1.0,14.0,86.0,78.23,61.19
2017,3,19,16,45,0.0,72.0,1.0,13.5,72.0,64.95,50.14
2017,3,19,17,0,0.0,58.0,1.0,13.0,58.0,51.64,38.84
2017,3,19,17,15,0.0,45.0,1.05,12.5,45.0,39.72,28.51
2017,3,19,17,30,0.0,32.0,1.1,12.0,32.0,28.2,18.38
2017,3,19,17,45,0.0,20.5,1.15,12.0,20.5,18.04,9.22
2017,3,19,18,0,0.0,9.0,1.2,12.0,9.0,7.9,0.0
2017,3,19,18,15,0.0,4.5,1.15,12.0,4.5,4.09,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,2.9,11.0,7.0,6.37,0.0
2017,3,20,6,30,0.0,14.0,3.0,11.0,14.0,12.34,0.0
2017,3,20,6,45,35.5,33.5,3.15,11.5,38.5,27.58,16.91
2017,3,20,7,0,71.0,53.0,3.3,12.0,63.0,42.7,31.89
2017,3,20,7,15,94.0,75.0,3.3,12.0,94.5,59.12,47.16
2017,3,20,7,30,117.0,97.0,3.3,12.0,126.0,75.11,61.84
2017,3,20,7,45,137.5,117.0,3.35,12.5,158.5,89.42,74.61
2017,3,20,8,0,158.0,137.0,3.4,13.0,191.0,107.88,84.28
2017,3,20,8,15,79.0,137.5,3.4,13.0,164.5,119.54,93.12
2017,3,20,8,30,0.0,138.0,3.4,13.0,138.0,118.04,94.78
2017,3,20,8,45,0.0,91.0,3.45,13.0,91.0,80.29,62.75
2017,3,20,9,0,0.0,44.0,3.5,13.0,44.0,38.85,27.51
2017,3,20,9,15,2.0,111.5,3.55,13.0,113.0,99.02,78.1
2017,3,20,9,30,4.0,179.0,3.6,13.0,182.0,158.33,127.0
2017,3,20,9,45,2.0,171.5,3.65,13.0,173.0,151.95,121.39
2017,3,20,10,0,0.0,164.0,3.7,13.0,164.0,145.01,115.44
2017,3,20,10,15,0.0,152.0,3.7,13.0,152.0,134.8,106.83
2017,3,20,10,30,0.0,140.0,3.7,13.0,140.0,124.38,98.1
2017,3,20,10,45,0.0,144.0,3.75,13.5,144.0,128.16,100.87
2017,3,20,11,0,0.0,148.0,3.8,14.0,148.0,131.96,103.66
2017,3,20,11,15,0.0,143.5,3.7,14.0,143.5,128.08,100.38
2017,3,20,11,30,0.0,139.0,3.6,14.0,139.0,124.16,97.09
2017,3,20,11,45,3.0,169.5,3.55,14.0,172.5,154.73,122.03
2017,3,20,12,0,6.0,200.0,3.5,14.0,206.0,186.0,147.3
2017,3,20,12,15,5.5,192.0,3.4,14.0,197.0,178.63,141.26
2017,3,20,12,30,5.0,184.0,3.3,14.0,188.0,171.16,135.23
2017,3,20,12,45,4.5,183.0,3.25,14.0,186.5,170.16,134.45
2017,3,20,13,0,4.0,182.0,3.2,14.0,185.0,169.12,133.65
2017,3,20,13,15,2.0,151.0,3.1,14.0,152.5,138.21,108.59
2017,3,20,13,30,0.0,120.0,3.0,14.0,120.0,107.43,83.48
2017,3,20,13,45,0.0,102.0,2.95,14.0,102.0,90.82,69.95
2017,3,20,14,0,0.0,84.0,2.9,14.0,84.0,74.53,56.6
2017,3,20,14,15,0.0,102.5,2.8,14.0,102.5,91.27,70.57
2017,3,20,14,30,0.0,121.0,2.7,14.0,121.0,108.66,85.05
2017,3,20,14,45,0.0,137.0,2.6,14.0,137.0,124.23,98.03
2017,3,20,15,0,0.0,153.0,2.5,14.0,153.0,140.47,111.6
2017,3,20,15,15,0.0,93.0,2.45,14.0,93.0,82.55,63.87
2017,3,20,15,30,0.0,33.0,2.4,14.0,33.0,29.12,19.12
2017,3,20,15,45,0.0,44.0,2.35,14.0,44.0,38.84,27.47
2017,3,20,16,0,0.0,55.0,2.3,14.0,55.0,48.58,35.84
2017,3,20,16,15,0.0,65.0,2.35,13.5,65.0,57.44,43.59
2017,3,20,16,30,0.0,75.0,2.4,13.0,75.0,66.87,51.83
2017,3,20,16,45,0.0,62.5,2.45,13.0,62.5,55.23,41.94
2017,3,20,17,0,0.0,50.0,2.5,13.0,50.0,44.13,32.4
2017,3,20,17,15,0.0,38.5,2.65,13.0,38.5,33.94,23.5
2017,3,20,17,30,0.0,27.0,2.8,13.0,27.0,23.77,14.54
2017,3,20,17,45,0.0,17.5,3.0,13.0,17.5,15.39,7.02
2017,3,20,18,0,0.0,8.0,3.2,13.0,8.0,7.02,0.0
2017,3,20,18,15,0.0,4.0,3.35,13.0,4.0,3.64,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,5.5,2.3,13.0,5.5,5.0,0.0
2017,3,21,6,30,0.0,11.0,2.2,13.0,11.0,9.67,0.0
2017,3,21,6,45,0.0,28.0,2.15,13.0,28.0,24.43,14.62
2017,3,21,7,0,0.0,45.0,2.1,13.0,45.0,38.68,28.36
2017,3,21,7,15,2.0,66.0,2.05,13.0,66.5,55.77,44.08
2017,3,21,7,30,4.0,87.0,2.0,13.0,88.0,72.66,59.45
2017,3,21,7,45,11.0,106.5,2.0,13.0,110.5,88.35,73.49
2017,3,21,8,0,18.0,126.0,2.0,13.0,133.0,104.85,83.74
2017,3,21,8,15,99.5,155.5,2.2,13.0,198.0,131.3,101.97
2017,3,21,8,30,181.0,185.0,2.4,13.0,263.0,176.43,135.16
2017,3,21,8,45,121.5,202.0,2.6,13.0,257.0,192.45,151.2
2017,3,21,9,0,62.0,219.0,2.8,13.0,251.0,201.91,161.38
2017,3,21,9,15,90.0,245.0,2.85,13.0,295.5,239.78,191.76
2017,3,21,9,30,118.0,271.0,2.9,13.0,340.0,282.31,225.91
2017,3,21,9,45,128.0,290.0,3.0,13.0,370.0,314.58,251.94
2017,3,21,10,0,138.0,309.0,3.1,13.0,400.0,348.16,278.82
2017,3,21,10,15,142.0,325.5,3.05,13.0,423.0,377.32,301.78
2017,3,21,10,30,146.0,342.0,3.0,13.0,446.0,406.93,324.8
2017,3,21,10,45,134.5,353.0,3.0,13.5,451.5,421.38,335.06
2017,3,21,11,0,123.0,364.0,3.0,14.0,457.0,434.53,344.18
2017,3,21,11,15,108.5,368.5,3.0,14.0,451.5,429.18,339.68
2017,3,21,11,30,94.0,373.0,3.0,14.0,446.0,429.73,339.67
2017,3,21,11,45,77.5,367.5,3.05,14.0,428.5,417.15,329.65
2017,3,21,12,0,61.0,362.0,3.1,14.0,411.0,402.91,318.33
2017,3,21,12,15,61.5,362.0,3.15,14.0,411.0,408.28,322.65
2017,3,21,12,30,62.0,362.0,3.2,14.0,411.0,413.43,326.76
2017,3,21,12,45,167.5,367.0,3.25,14.0,498.0,539.46,426.33
2017,3,21,13,0,273.0,372.0,3.3,14.0,585.0,670.73,526.47
2017,3,21,13,15,270.0,366.5,3.35,14.0,573.5,670.22,525.86
2017,3,21,13,30,267.0,361.0,3.4,14.0,562.0,668.19,525.06
2017,3,21,13,45,268.0,348.0,3.45,14.0,545.5,660.25,520.26
2017,3,21,14,0,269.0,335.0,3.5,14.0,529.0,650.71,514.36
2017,3,21,14,15,320.0,309.0,3.55,14.0,529.5,674.26,534.79
2017,3,21,14,30,371.0,283.0,3.6,14.0,530.0,695.14,553.1
2017,3,21,14,45,254.5,281.5,3.65,14.0,447.0,578.76,463.69
2017,3,21,15,0,138.0,280.0,3.7,14.0,364.0,446.51,360.11
2017,3,21,15,15,114.5,257.5,3.65,14.0,324.0,398.33,323.08
2017,3,21,15,30,91.0,235.0,3.6,14.0,284.0,333.48,271.98
2017,3,21,15,45,123.5,215.0,3.6,14.0,275.0,355.94,292.07
2017,3,21,16,0,156.0,195.0,3.6,14.0,266.0,358.85,296.29
2017,3,21,16,15,147.0,174.0,3.45,13.5,235.0,323.76,268.86
2017,3,21,16,30,138.0,153.0,3.3,13.0,204.0,288.74,241.02
2017,3,21,16,45,127.0,130.5,3.2,13.0,171.5,250.35,209.32
2017,3,21,17,0,116.0,108.0,3.1,13.0,139.0,212.3,177.16
2017,3,21,17,15,98.0,85.5,2.95,12.5,108.0,170.11,140.83
2017,3,21,17,30,80.0,63.0,2.8,12.0,77.0,128.8,104.45
2017,3,21,17,45,43.0,43.0,2.7,12.0,50.5,82.08,62.49
2017,3,21,18,0,6.0,23.0,2.6,12.0,24.0,25.12,9.47
2017,3,21,18,15,3.0,11.5,2.5,11.5,12.0,11.73,0.0
2017,3,21,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,14.0,2.25,10.0,14.0,12.73,0.0
2017,3,22,6,30,0.0,28.0,2.3,10.0,28.0,22.95,0.0
2017,3,22,6,45,196.0,38.5,2.4,10.0,68.5,29.97,19.8
2017,3,22,7,0,392.0,49.0,2.5,10.0,109.0,39.45,29.48
2017,3,22,7,15,474.0,58.5,2.55,10.0,159.0,45.64,35.57
2017,3,22,7,30,556.0,68.0,2.6,10.0,209.0,51.67,41.29
2017,3,22,7,45,443.5,96.5,2.7,10.5,225.0,70.02,57.81
2017,3,22,8,0,331.0,125.0,2.8,11.0,241.0,102.6,76.71
2017,3,22,8,15,540.5,106.5,2.85,11.0,329.5,131.99,85.0
2017,3,22,8,30,750.0,88.0,2.9,11.0,418.0,188.76,121.22
2017,3,22,8,45,778.5,91.5,2.95,11.0,467.0,252.9,177.05
2017,3,22,9,0,807.0,95.0,3.0,11.0,516.0,315.89,233.99
2017,3,22,9,15,441.5,179.5,3.05,11.0,412.5,309.21,242.66
2017,3,22,9,30,76.0,264.0,3.1,11.0,309.0,258.93,208.97
2017,3,22,9,45,475.5,184.5,3.2,11.5,495.5,391.11,314.27
2017,3,22,10,0,875.0,105.0,3.3,12.0,682.0,562.83,450.65
2017,3,22,10,15,450.0,189.5,3.35,12.0,487.0,442.5,357.45
2017,3,22,10,30,25.0,274.0,3.4,12.0,292.0,259.81,208.17
2017,3,22,10,45,291.5,266.5,3.5,12.5,486.0,454.05,366.74
2017,3,22,11,0,558.0,259.0,3.6,13.0,680.0,666.66,531.65
2017,3,22,11,15,553.0,269.0,3.65,13.0,693.5,701.94,557.12
2017,3,22,11,30,548.0,279.0,3.7,13.0,707.0,735.17,581.8
2017,3,22,11,45,311.0,326.5,3.8,13.0,570.0,596.07,473.64
2017,3,22,12,0,74.0,374.0,3.9,13.0,433.0,426.35,338.25
2017,3,22,12,15,59.5,360.5,3.95,12.5,408.0,404.69,322.42
2017,3,22,12,30,45.0,347.0,4.0,12.0,383.0,381.62,304.76
2017,3,22,12,45,194.5,353.0,4.05,12.0,506.0,550.18,440.45
2017,3,22,13,0,344.0,359.0,4.1,12.0,629.0,725.65,575.71
2017,3,22,13,15,353.0,349.0,4.1,12.0,621.0,732.71,580.77
2017,3,22,13,30,362.0,339.0,4.1,12.0,613.0,738.03,585.67
2017,3,22,13,45,327.0,336.5,4.2,12.0,578.5,706.06,562.18
2017,3,22,14,0,292.0,334.0,4.3,12.0,544.0,672.37,537.45
2017,3,22,14,15,588.5,219.0,4.3,12.0,621.0,857.64,685.35
2017,3,22,14,30,885.0,104.0,4.3,12.0,698.0,1006.42,793.17
2017,3,22,14,45,573.5,188.0,4.35,12.0,565.0,799.49,643.44
2017,3,22,15,0,262.0,272.0,4.4,12.0,432.0,573.52,465.97
2017,3,22,15,15,309.0,243.0,4.4,11.5,418.5,580.51,476.26
2017,3,22,15,30,356.0,214.0,4.4,11.0,405.0,583.54,482.42
2017,3,22,15,45,570.0,149.5,4.4,11.0,423.5,705.15,583.37
2017,3,22,16,0,784.0,85.0,4.4,11.0,442.0,795.08,653.5
2017,3,22,16,15,751.0,80.5,4.3,10.5,391.0,734.96,609.22
2017,3,22,16,30,718.0,76.0,4.2,10.0,340.0,679.28,568.25
2017,3,22,16,45,671.0,70.5,4.15,10.0,287.5,607.77,512.54
2017,3,22,17,0,624.0,65.0,4.1,10.0,235.0,538.17,455.9
2017,3,22,17,15,551.0,57.0,4.0,9.5,183.5,451.24,382.23
2017,3,22,17,30,478.0,49.0,3.9,9.0,132.0,369.93,310.37
2017,3,22,17,45,357.5,37.5,3.85,9.0,87.5,265.8,216.09
2017,3,22,18,0,237.0,26.0,3.8,9.0,43.0,169.45,104.14
2017,3,22,18,15,118.5,13.0,3.75,9.0,21.5,62.04,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,86.5,11.5,1.8,7.5,16.0,10.46,0.0
2017,3,23,6,30,173.0,23.0,1.8,8.0,32.0,18.17,0.69
2017,3,23,6,45,300.0,36.5,1.85,8.5,75.0,29.92,20.18
2017,3,23,7,0,427.0,50.0,1.9,9.0,118.0,40.19,30.35
2017,3,23,7,15,506.5,59.5,1.85,9.0,169.0,46.38,36.44
2017,3,23,7,30,586.0,69.0,1.8,9.0,220.0,52.39,42.14
2017,3,23,7,45,631.5,77.0,1.8,9.5,272.5,56.81,46.11
2017,3,23,8,0,677.0,85.0,1.8,10.0,325.0,81.77,51.68
2017,3,23,8,15,665.5,91.5,1.8,10.0,357.0,133.3,80.84
2017,3,23,8,30,654.0,98.0,1.8,10.0,389.0,183.19,121.04
2017,3,23,8,45,568.5,138.5,1.8,10.5,411.0,243.15,176.89
2017,3,23,9,0,483.0,179.0,1.8,11.0,433.0,289.7,221.14
2017,3,23,9,15,422.0,213.0,1.9,11.0,448.5,330.96,259.21
2017,3,23,9,30,361.0,247.0,2.0,11.0,464.0,363.76,288.78
2017,3,23,9,45,483.5,222.0,2.1,11.5,532.0,428.29,340.7
2017,3,23,10,0,606.0,197.0,2.2,12.0,600.0,505.79,402.48
2017,3,23,10,15,546.0,231.5,2.25,12.0,607.5,537.08,427.62
2017,3,23,10,30,486.0,266.0,2.3,12.0,615.0,563.88,448.38
2017,3,23,10,45,504.0,269.5,2.35,12.5,641.5,609.05,482.52
2017,3,23,11,0,522.0,273.0,2.4,13.0,668.0,654.49,516.06
2017,3,23,11,15,699.0,209.0,2.45,12.5,750.5,761.53,599.2
2017,3,23,11,30,876.0,145.0,2.5,12.0,833.0,870.96,679.96
2017,3,23,11,45,875.0,147.0,2.6,12.0,840.5,907.18,704.82
2017,3,23,12,0,874.0,149.0,2.7,12.0,848.0,940.18,728.12
2017,3,23,12,15,873.5,149.0,2.8,12.0,848.0,968.2,748.02
2017,3,23,12,30,873.0,149.0,2.9,12.0,848.0,992.73,765.63
2017,3,23,12,45,889.0,137.5,3.05,12.0,844.0,1017.13,783.73
2017,3,23,13,0,905.0,126.0,3.2,12.0,840.0,1027.44,792.27
2017,3,23,13,15,900.0,125.0,3.15,12.0,823.5,1035.19,797.58
2017,3,23,13,30,895.0,124.0,3.1,12.0,807.0,1039.01,800.36
2017,3,23,13,45,902.0,115.5,3.1,12.0,786.0,1042.58,803.64
2017,3,23,14,0,909.0,107.0,3.1,12.0,765.0,1041.99,804.25
2017,3,23,14,15,898.5,105.0,3.0,12.0,733.0,1027.31,794.45
2017,3,23,14,30,888.0,103.0,2.9,12.0,701.0,1008.88,782.33
2017,3,23,14,45,536.0,193.0,2.85,12.0,548.5,768.98,612.17
2017,3,23,15,0,184.0,283.0,2.8,12.0,396.0,493.33,397.66
2017,3,23,15,15,147.0,262.0,2.65,12.0,348.0,433.37,352.2
2017,3,23,15,30,110.0,241.0,2.5,12.0,300.0,357.27,292.14
2017,3,23,15,45,77.5,212.5,2.45,12.0,252.5,294.75,242.07
2017,3,23,16,0,45.0,184.0,2.4,12.0,205.0,233.68,192.1
2017,3,23,16,15,42.5,164.0,2.3,11.5,182.0,209.7,173.26
2017,3,23,16,30,40.0,144.0,2.2,11.0,159.0,185.71,153.95
2017,3,23,16,45,29.0,123.0,2.1,11.0,133.0,154.16,127.32
2017,3,23,17,0,18.0,102.0,2.0,11.0,107.0,113.86,92.85
2017,3,23,17,15,9.0,81.0,1.95,10.5,83.5,86.56,69.18
2017,3,23,17,30,0.0,60.0,1.9,10.0,60.0,59.71,45.55
2017,3,23,17,45,0.0,40.0,1.9,10.0,40.0,39.21,27.24
2017,3,23,18,0,0.0,20.0,1.9,10.0,20.0,17.63,6.44
2017,3,23,18,15,0.0,10.0,1.8,10.0,10.0,9.1,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,2.0,5.0,10.0,2.0,1.82,0.0
2017,3,24,6,30,0.0,4.0,5.1,10.0,4.0,3.5,0.0
2017,3,24,6,45,0.0,9.0,5.2,10.0,9.0,7.9,1.17
2017,3,24,7,0,0.0,14.0,5.3,10.0,14.0,12.29,5.35
2017,3,24,7,15,0.0,20.0,5.3,10.0,20.0,17.58,10.28
2017,3,24,7,30,0.0,26.0,5.3,10.0,26.0,22.88,15.19
2017,3,24,7,45,0.0,32.5,5.3,10.5,32.5,28.62,20.39
2017,3,24,8,0,0.0,39.0,5.3,11.0,39.0,34.38,24.2
2017,3,24,8,15,0.0,45.5,5.2,11.0,45.5,40.14,29.11
2017,3,24,8,30,0.0,52.0,5.1,11.0,52.0,45.92,33.98
2017,3,24,8,45,0.0,70.5,5.0,11.0,70.5,62.35,47.92
2017,3,24,9,0,0.0,89.0,4.9,11.0,89.0,78.81,61.75
2017,3,24,9,15,0.0,69.5,4.7,11.0,69.5,61.51,46.88
2017,3,24,9,30,0.0,50.0,4.5,11.0,50.0,44.22,32.08
2017,3,24,9,45,0.0,69.0,4.35,11.5,69.0,61.11,46.22
2017,3,24,10,0,0.0,88.0,4.2,12.0,88.0,78.04,60.21
2017,3,24,10,15,0.0,118.0,4.05,12.0,118.0,104.68,82.27
2017,3,24,10,30,0.0,148.0,3.9,12.0,148.0,131.5,104.26
2017,3,24,10,45,0.0,102.0,3.75,12.0,102.0,90.61,70.28
2017,3,24,11,0,0.0,56.0,3.6,12.0,56.0,49.66,36.11
2017,3,24,11,15,9.0,167.5,3.45,12.0,174.5,156.74,124.93
2017,3,24,11,30,18.0,279.0,3.3,12.0,293.0,267.5,214.15
2017,3,24,11,45,26.5,307.0,3.15,12.0,328.5,313.35,250.21
2017,3,24,12,0,35.0,335.0,3.0,12.0,364.0,352.09,280.48
2017,3,24,12,15,39.5,342.5,2.85,12.0,375.0,367.55,292.35
2017,3,24,12,30,44.0,350.0,2.7,12.0,386.0,383.32,304.51
2017,3,24,12,45,29.5,309.0,2.55,12.0,333.0,330.27,262.74
2017,3,24,13,0,15.0,268.0,2.4,12.0,280.0,262.39,209.03
2017,3,24,13,15,18.5,277.5,2.25,12.0,292.0,276.39,220.52
2017,3,24,13,30,22.0,287.0,2.1,12.0,304.0,290.72,231.97
2017,3,24,13,45,44.0,308.5,2.0,12.0,341.5,355.12,283.3
2017,3,24,14,0,66.0,330.0,1.9,12.0,379.0,404.25,321.89
2017,3,24,14,15,86.5,324.0,1.75,12.0,385.0,421.05,335.47
2017,3,24,14,30,107.0,318.0,1.6,12.0,391.0,437.44,348.85
2017,3,24,14,45,126.5,302.0,1.5,12.0,383.5,458.66,365.93
2017,3,24,15,0,146.0,286.0,1.4,12.0,376.0,460.08,368.08
2017,3,24,15,15,204.0,260.5,1.25,12.0,376.5,484.57,389.07
2017,3,24,15,30,262.0,235.0,1.1,12.0,377.0,522.81,419.6
2017,3,24,15,45,165.5,214.0,0.95,12.0,301.0,390.37,316.12
2017,3,24,16,0,69.0,193.0,0.8,12.0,225.0,265.01,215.71
2017,3,24,16,15,53.0,168.5,0.7,12.0,191.5,223.53,182.91
2017,3,24,16,30,37.0,144.0,0.6,12.0,158.0,182.85,149.67
2017,3,24,16,45,29.5,123.5,0.5,12.0,134.0,154.65,126.43
2017,3,24,17,0,22.0,103.0,0.4,12.0,110.0,126.88,103.06
2017,3,24,17,15,12.5,82.0,0.45,11.5,86.0,89.62,71.42
2017,3,24,17,30,3.0,61.0,0.5,11.0,62.0,62.34,47.69
2017,3,24,17,45,1.5,41.0,0.6,11.0,41.5,40.94,28.71
2017,3,24,18,0,0.0,21.0,0.7,11.0,21.0,18.51,7.54
2017,3,24,18,15,0.0,10.5,0.7,10.5,10.5,9.55,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,6,15,104.0,12.5,1.6,8.5,19.5,11.37,0.0
2017,3,25,6,30,208.0,25.0,1.6,9.0,39.0,20.73,7.17
2017,3,25,6,45,327.0,37.0,1.6,9.5,82.0,29.94,20.48
2017,3,25,7,0,446.0,49.0,1.6,10.0,125.0,38.81,29.14
2017,3,25,7,15,520.5,57.5,1.65,10.0,175.5,44.2,34.41
2017,3,25,7,30,595.0,66.0,1.7,10.0,226.0,49.45,39.34
2017,3,25,7,45,648.5,71.0,1.75,10.5,279.0,51.66,41.29
2017,3,25,8,0,702.0,76.0,1.8,11.0,332.0,79.15,46.69
2017,3,25,8,15,736.0,80.5,1.8,11.0,383.5,139.52,82.22
2017,3,25,8,30,770.0,85.0,1.8,11.0,435.0,199.18,128.81
2017,3,25,8,45,796.5,88.0,1.8,11.5,483.5,259.72,181.46
2017,3,25,9,0,823.0,91.0,1.8,12.0,532.0,322.87,237.71
2017,3,25,9,15,554.5,179.5,1.75,12.0,487.5,352.37,272.58
2017,3,25,9,30,286.0,268.0,1.7,12.0,443.0,351.41,278.01
2017,3,25,9,45,347.0,271.0,1.65,12.5,496.5,404.99,320.45
2017,3,25,10,0,408.0,274.0,1.6,13.0,550.0,464.7,366.75
2017,3,25,10,15,649.0,193.0,1.65,13.0,654.0,567.47,447.59
2017,3,25,10,30,890.0,112.0,1.7,13.0,758.0,680.73,535.2
2017,3,25,10,45,629.0,225.5,1.75,13.5,690.0,658.59,514.79
2017,3,25,11,0,368.0,339.0,1.8,14.0,622.0,597.76,465.69
2017,3,25,11,15,643.0,226.0,1.85,14.0,732.0,736.5,573.15
2017,3,25,11,30,918.0,113.0,1.9,14.0,842.0,869.9,668.75
2017,3,25,11,45,924.0,111.5,1.95,14.0,851.5,908.56,694.02
