Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,12,0,930.0,110.0,2.0,14.0,861.0,944.25,718.21
2017,3,25,12,15,930.0,110.0,2.05,14.0,861.5,972.88,737.63
2017,3,25,12,30,930.0,110.0,2.1,14.0,862.0,997.92,754.76
2017,3,25,12,45,917.0,116.0,2.15,14.0,851.5,1013.19,765.49
2017,3,25,13,0,904.0,122.0,2.2,14.0,841.0,1024.35,773.73
2017,3,25,13,15,669.0,219.0,2.3,14.0,745.5,928.42,710.35
2017,3,25,13,30,434.0,316.0,2.4,14.0,650.0,800.59,617.69
2017,3,25,13,45,657.5,216.5,2.55,14.0,706.0,929.1,716.87
2017,3,25,14,0,881.0,117.0,2.7,14.0,762.0,1026.82,784.93
2017,3,25,14,15,871.5,115.0,2.8,13.5,731.0,1024.22,785.8
2017,3,25,14,30,862.0,113.0,2.9,13.0,700.0,1006.81,777.68
2017,3,25,14,45,855.5,107.5,3.0,13.0,664.0,984.56,764.9
2017,3,25,15,0,849.0,102.0,3.1,13.0,628.0,958.71,749.59
2017,3,25,15,15,831.5,99.5,3.1,13.0,585.0,922.75,726.24
2017,3,25,15,30,814.0,97.0,3.1,13.0,542.0,884.08,700.84
2017,3,25,15,45,796.0,91.5,3.15,13.0,495.5,838.93,670.76
2017,3,25,16,0,778.0,86.0,3.2,13.0,449.0,791.69,638.62
2017,3,25,16,15,746.5,81.5,3.1,12.5,398.0,732.84,597.38
2017,3,25,16,30,715.0,77.0,3.0,12.0,347.0,678.17,558.31
2017,3,25,16,45,672.0,71.0,2.95,12.0,295.0,608.91,505.78
2017,3,25,17,0,629.0,65.0,2.9,12.0,243.0,541.26,452.22
2017,3,25,17,15,559.5,57.5,2.7,11.5,191.5,456.86,382.11
2017,3,25,17,30,490.0,50.0,2.5,11.0,140.0,377.76,313.55
2017,3,25,17,45,381.5,39.0,2.4,10.5,95.0,279.84,226.99
2017,3,25,18,0,273.0,28.0,2.3,10.0,50.0,192.29,134.11
2017,3,25,18,15,136.5,14.0,2.25,9.5,25.0,70.5,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,22.5,12.5,1.65,9.0,14.5,11.37,0.0
2017,3,26,6,30,45.0,25.0,1.7,9.0,29.0,20.97,8.91
2017,3,26,6,45,84.0,45.5,1.75,9.5,58.0,36.98,26.77
2017,3,26,7,0,123.0,66.0,1.8,10.0,87.0,52.63,41.52
2017,3,26,7,15,149.5,87.5,1.85,10.0,122.0,68.54,56.3
2017,3,26,7,30,176.0,109.0,1.9,10.0,157.0,84.03,70.45
2017,3,26,7,45,200.5,128.0,1.95,10.5,193.5,93.68,78.94
2017,3,26,8,0,225.0,147.0,2.0,11.0,230.0,117.16,89.58
2017,3,26,8,15,309.0,156.5,2.05,11.0,288.5,152.74,111.35
2017,3,26,8,30,393.0,166.0,2.1,11.0,347.0,196.34,143.09
2017,3,26,8,45,201.5,176.0,2.2,11.0,269.5,191.09,147.98
2017,3,26,9,0,10.0,186.0,2.3,11.0,192.0,163.31,131.87
2017,3,26,9,15,164.0,225.0,2.35,11.0,326.0,251.3,200.99
2017,3,26,9,30,318.0,264.0,2.4,11.0,460.0,362.06,288.83
2017,3,26,9,45,225.0,293.0,2.45,11.5,436.0,364.39,291.56
2017,3,26,10,0,132.0,322.0,2.5,12.0,412.0,356.96,285.49
2017,3,26,10,15,69.0,262.5,2.55,12.0,310.0,275.6,221.11
2017,3,26,10,30,6.0,203.0,2.6,12.0,208.0,184.31,146.95
2017,3,26,10,45,12.5,240.5,2.65,12.0,250.5,223.38,178.65
2017,3,26,11,0,19.0,278.0,2.7,12.0,293.0,263.68,210.75
2017,3,26,11,15,11.0,224.5,2.75,12.0,233.5,210.2,167.6
2017,3,26,11,30,3.0,171.0,2.8,12.0,174.0,155.66,123.31
2017,3,26,11,45,6.0,196.5,2.9,12.0,202.0,182.03,144.87
2017,3,26,12,0,9.0,222.0,3.0,12.0,230.0,208.96,166.64
2017,3,26,12,15,10.5,238.0,3.05,12.0,247.5,226.17,180.45
2017,3,26,12,30,12.0,254.0,3.1,12.0,265.0,243.69,194.51
2017,3,26,12,45,12.0,253.0,3.15,12.0,264.0,243.71,194.58
2017,3,26,13,0,12.0,252.0,3.2,12.0,263.0,243.69,194.69
2017,3,26,13,15,14.0,260.5,3.25,12.0,272.5,254.93,203.92
2017,3,26,13,30,16.0,269.0,3.3,12.0,282.0,266.42,213.35
2017,3,26,13,45,14.5,255.5,3.35,12.5,266.5,252.56,202.09
2017,3,26,14,0,13.0,242.0,3.4,13.0,251.0,238.56,190.8
2017,3,26,14,15,9.0,219.0,3.4,12.5,225.5,212.42,170.26
2017,3,26,14,30,5.0,196.0,3.4,12.0,200.0,186.25,149.48
2017,3,26,14,45,3.0,184.0,3.45,12.0,186.5,173.05,138.96
2017,3,26,15,0,1.0,172.0,3.5,12.0,173.0,159.89,128.39
2017,3,26,15,15,0.5,165.5,3.4,12.0,166.0,153.78,123.67
2017,3,26,15,30,0.0,159.0,3.3,12.0,159.0,147.81,119.04
2017,3,26,15,45,0.0,102.5,3.25,12.0,102.5,91.98,72.64
2017,3,26,16,0,0.0,46.0,3.2,12.0,46.0,40.61,29.23
2017,3,26,16,15,0.0,29.5,3.15,12.0,29.5,26.0,16.8
2017,3,26,16,30,0.0,13.0,3.1,12.0,13.0,11.43,4.26
2017,3,26,16,45,0.0,11.0,3.1,12.0,11.0,9.67,2.74
2017,3,26,17,0,0.0,9.0,3.1,12.0,9.0,7.9,1.21
2017,3,26,17,15,0.0,7.0,3.05,12.0,7.0,6.14,0.0
2017,3,26,17,30,0.0,5.0,3.0,12.0,5.0,4.38,0.0
2017,3,26,17,45,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2017,3,26,18,0,0.0,1.0,3.0,12.0,1.0,0.88,0.0
2017,3,26,18,15,0.0,0.5,2.95,12.0,0.5,0.45,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,113.0,14.0,2.65,9.0,23.0,12.73,0.0
2017,3,27,6,30,226.0,28.0,2.7,9.0,46.0,23.16,11.63
2017,3,27,6,45,347.0,40.0,2.8,9.5,91.0,32.27,22.75
2017,3,27,7,0,468.0,52.0,2.9,10.0,136.0,41.07,31.24
2017,3,27,7,15,541.0,60.0,2.95,10.0,188.0,45.95,36.02
2017,3,27,7,30,614.0,68.0,3.0,10.0,240.0,50.72,40.49
2017,3,27,7,45,667.5,72.5,3.1,10.5,293.5,52.52,42.03
2017,3,27,8,0,721.0,77.0,3.2,11.0,347.0,84.36,48.8
2017,3,27,8,15,753.5,81.5,3.2,11.0,399.0,145.93,86.47
2017,3,27,8,30,786.0,86.0,3.2,11.0,451.0,206.58,134.77
2017,3,27,8,45,813.5,88.0,3.25,11.5,500.5,267.58,188.47
2017,3,27,9,0,841.0,90.0,3.3,12.0,550.0,331.27,245.88
2017,3,27,9,15,858.0,92.5,3.3,12.0,593.5,393.99,302.84
2017,3,27,9,30,875.0,95.0,3.3,12.0,637.0,459.32,360.56
2017,3,27,9,45,878.5,101.0,3.35,12.5,673.0,519.17,411.77
2017,3,27,10,0,882.0,107.0,3.4,13.0,709.0,577.72,460.14
2017,3,27,10,15,891.0,109.0,3.5,13.0,740.5,634.35,506.55
2017,3,27,10,30,900.0,111.0,3.6,13.0,772.0,689.71,550.77
2017,3,27,10,45,904.5,113.0,3.7,13.5,795.5,740.46,589.41
2017,3,27,11,0,909.0,115.0,3.8,14.0,819.0,789.02,624.51
2017,3,27,11,15,913.5,116.0,3.75,14.0,836.0,834.24,656.2
2017,3,27,11,30,918.0,117.0,3.7,14.0,853.0,876.84,685.73
2017,3,27,11,45,916.5,119.0,3.7,14.0,860.5,912.52,710.39
2017,3,27,12,0,915.0,121.0,3.7,14.0,868.0,944.84,732.66
2017,3,27,12,15,915.0,121.0,3.6,14.0,868.0,973.04,751.35
2017,3,27,12,30,915.0,121.0,3.5,14.0,868.0,997.7,767.55
2017,3,27,12,45,912.5,120.5,3.4,14.0,860.0,1015.79,779.22
2017,3,27,13,0,910.0,120.0,3.3,14.0,852.0,1030.05,788.37
2017,3,27,13,15,905.0,119.5,3.3,14.0,835.5,1037.98,794.17
2017,3,27,13,30,900.0,119.0,3.3,14.0,819.0,1041.96,797.51
2017,3,27,13,45,703.0,193.5,3.35,14.0,730.5,951.13,736.02
2017,3,27,14,0,506.0,268.0,3.4,14.0,642.0,830.54,649.25
2017,3,27,14,15,492.0,261.0,3.4,14.0,612.5,809.38,635.82
2017,3,27,14,30,478.0,254.0,3.4,14.0,583.0,785.91,619.92
2017,3,27,14,45,655.0,182.5,3.45,14.0,607.0,881.9,694.58
2017,3,27,15,0,832.0,111.0,3.5,14.0,631.0,953.79,746.89
2017,3,27,15,15,813.5,108.0,3.5,13.5,588.0,916.49,722.94
2017,3,27,15,30,795.0,105.0,3.5,13.0,545.0,876.57,697.73
2017,3,27,15,45,769.5,101.0,3.5,13.0,497.0,826.94,663.75
2017,3,27,16,0,744.0,97.0,3.5,13.0,449.0,781.0,632.03
2017,3,27,16,15,710.0,92.0,3.45,12.5,397.5,720.71,589.65
2017,3,27,16,30,676.0,87.0,3.4,12.0,346.0,660.35,546.11
2017,3,27,16,45,629.0,80.5,3.35,12.0,294.0,588.94,491.5
2017,3,27,17,0,582.0,74.0,3.3,12.0,242.0,519.53,435.54
2017,3,27,17,15,510.5,65.5,3.35,11.5,191.0,434.55,365.2
2017,3,27,17,30,439.0,57.0,3.4,11.0,140.0,355.01,296.47
2017,3,27,17,45,322.5,44.5,3.45,11.0,95.0,251.85,205.36
2017,3,27,18,0,206.0,32.0,3.5,11.0,50.0,165.33,120.1
2017,3,27,18,15,103.0,16.0,3.5,10.5,25.0,58.1,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,98.0,15.5,2.45,9.5,23.5,14.1,0.0
2017,3,28,6,30,196.0,31.0,2.5,10.0,47.0,24.3,13.32
2017,3,28,6,45,317.0,43.0,2.65,10.5,91.5,34.73,24.91
2017,3,28,7,0,438.0,55.0,2.8,11.0,136.0,43.39,33.24
2017,3,28,7,15,510.0,63.5,2.85,11.0,187.0,48.56,38.24
2017,3,28,7,30,582.0,72.0,2.9,11.0,238.0,53.6,42.92
2017,3,28,7,45,632.5,78.0,3.0,11.5,291.0,56.37,45.32
2017,3,28,8,0,683.0,84.0,3.1,12.0,344.0,89.85,53.39
2017,3,28,8,15,716.5,89.0,3.25,12.5,395.0,145.26,86.76
2017,3,28,8,30,750.0,94.0,3.4,13.0,446.0,204.75,133.91
2017,3,28,8,45,772.0,98.5,3.55,13.5,493.5,268.66,189.77
2017,3,28,9,0,794.0,103.0,3.7,14.0,541.0,330.42,245.1
2017,3,28,9,15,812.0,106.0,3.75,14.0,584.5,391.22,299.84
2017,3,28,9,30,830.0,109.0,3.8,14.0,628.0,453.03,354.27
2017,3,28,9,45,841.0,112.5,3.9,14.5,665.0,512.64,404.93
2017,3,28,10,0,852.0,116.0,4.0,15.0,702.0,571.88,453.66
2017,3,28,10,15,862.0,118.0,3.95,15.0,733.5,628.49,499.44
2017,3,28,10,30,872.0,120.0,3.9,15.0,765.0,684.05,543.11
2017,3,28,10,45,879.5,121.0,3.9,15.5,789.5,732.27,579.42
2017,3,28,11,0,887.0,122.0,3.9,16.0,814.0,781.0,614.36
2017,3,28,11,15,891.5,123.0,3.85,16.0,830.0,825.3,645.28
2017,3,28,11,30,896.0,124.0,3.8,16.0,846.0,867.06,674.12
2017,3,28,11,45,898.5,124.5,3.8,16.0,854.5,903.89,699.52
2017,3,28,12,0,901.0,125.0,3.8,16.0,863.0,937.66,722.72
2017,3,28,12,15,900.5,124.5,3.7,16.0,863.0,964.47,740.39
2017,3,28,12,30,900.0,124.0,3.6,16.0,863.0,987.75,755.63
2017,3,28,12,45,906.5,119.0,3.55,16.5,857.0,1009.44,768.7
2017,3,28,13,0,913.0,114.0,3.5,17.0,851.0,1027.5,779.32
2017,3,28,13,15,908.5,113.0,3.4,17.0,835.0,1035.24,784.12
2017,3,28,13,30,904.0,112.0,3.3,17.0,819.0,1039.03,786.46
2017,3,28,13,45,897.0,111.0,3.2,17.0,795.0,1036.38,784.63
2017,3,28,14,0,890.0,110.0,3.1,17.0,771.0,1029.84,780.37
2017,3,28,14,15,880.5,108.5,3.0,17.0,740.0,1016.42,771.65
2017,3,28,14,30,871.0,107.0,2.9,17.0,709.0,999.34,760.64
2017,3,28,14,45,858.5,104.5,2.8,17.0,671.5,985.05,751.68
2017,3,28,15,0,846.0,102.0,2.7,17.0,634.0,956.78,733.24
2017,3,28,15,15,829.0,99.0,2.6,16.5,591.0,920.53,710.75
2017,3,28,15,30,812.0,96.0,2.5,16.0,548.0,881.58,686.23
2017,3,28,15,45,788.0,93.0,2.4,16.0,500.5,834.0,654.06
2017,3,28,16,0,764.0,90.0,2.3,16.0,453.0,784.72,620.32
2017,3,28,16,15,732.0,85.5,2.2,15.5,402.5,730.31,583.36
2017,3,28,16,30,700.0,81.0,2.1,15.0,352.0,671.32,542.04
2017,3,28,16,45,652.0,75.5,2.05,15.0,299.5,599.48,488.97
2017,3,28,17,0,604.0,70.0,2.0,15.0,247.0,529.71,434.87
2017,3,28,17,15,536.0,62.0,2.05,14.5,196.0,446.66,368.3
2017,3,28,17,30,468.0,54.0,2.1,14.0,145.0,368.78,302.8
2017,3,28,17,45,352.0,43.0,2.15,13.5,99.0,267.75,215.78
2017,3,28,18,0,236.0,32.0,2.2,13.0,53.0,178.89,131.07
2017,3,28,18,15,118.0,16.0,2.25,12.5,26.5,81.29,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,100.5,16.0,2.15,10.5,25.0,14.55,0.0
2017,3,29,6,30,201.0,32.0,2.2,11.0,50.0,25.04,14.49
2017,3,29,6,45,300.0,46.0,2.3,11.5,93.0,35.49,25.58
2017,3,29,7,0,399.0,60.0,2.4,12.0,136.0,45.64,35.16
2017,3,29,7,15,470.0,70.0,2.4,12.0,186.5,53.74,42.75
2017,3,29,7,30,541.0,80.0,2.4,12.0,237.0,59.76,48.28
2017,3,29,7,45,583.5,88.5,2.4,12.5,287.5,64.17,52.1
2017,3,29,8,0,626.0,97.0,2.4,13.0,338.0,99.03,61.71
2017,3,29,8,15,661.0,103.0,2.35,13.0,388.5,151.9,94.24
2017,3,29,8,30,696.0,109.0,2.3,13.0,439.0,209.14,139.61
2017,3,29,8,45,714.0,116.5,2.25,13.5,485.0,267.63,190.46
2017,3,29,9,0,732.0,124.0,2.2,14.0,531.0,327.87,243.55
2017,3,29,9,15,751.5,128.0,2.2,14.0,574.0,387.16,295.78
2017,3,29,9,30,771.0,132.0,2.2,14.0,617.0,447.77,347.89
2017,3,29,9,45,797.5,129.5,2.25,14.5,657.5,508.73,398.25
2017,3,29,10,0,824.0,127.0,2.3,15.0,698.0,568.6,446.29
2017,3,29,10,15,834.0,129.0,2.4,15.0,728.5,623.81,490.44
2017,3,29,10,30,844.0,131.0,2.5,15.0,759.0,678.05,532.76
2017,3,29,10,45,852.0,132.0,2.6,15.0,783.0,728.69,571.51
2017,3,29,11,0,860.0,133.0,2.7,15.0,807.0,777.61,608.11
2017,3,29,11,15,721.0,207.5,2.75,15.0,780.0,783.89,610.16
2017,3,29,11,30,582.0,282.0,2.8,15.0,753.0,771.29,598.41
2017,3,29,11,45,727.0,208.5,2.9,15.5,803.5,853.95,660.7
2017,3,29,12,0,872.0,135.0,3.0,16.0,854.0,922.94,707.41
2017,3,29,12,15,708.5,219.5,3.05,16.0,803.5,901.44,692.19
2017,3,29,12,30,545.0,304.0,3.1,16.0,753.0,850.49,653.11
2017,3,29,12,45,712.5,215.0,3.15,16.0,796.0,941.45,721.53
2017,3,29,13,0,880.0,126.0,3.2,16.0,839.0,1008.77,767.58
2017,3,29,13,15,874.5,125.0,3.2,16.0,823.0,1015.2,771.83
2017,3,29,13,30,869.0,124.0,3.2,16.0,807.0,1017.8,774.21
2017,3,29,13,45,853.0,127.0,3.2,16.5,781.0,1021.86,776.32
2017,3,29,14,0,837.0,130.0,3.2,17.0,755.0,1010.99,768.45
2017,3,29,14,15,826.5,128.0,3.1,16.5,724.0,996.29,760.3
2017,3,29,14,30,816.0,126.0,3.0,16.0,693.0,978.02,749.83
2017,3,29,14,45,789.0,129.0,2.95,16.0,653.5,945.84,728.86
2017,3,29,15,0,762.0,132.0,2.9,16.0,614.0,917.42,710.58
2017,3,29,15,15,743.0,128.0,2.9,15.5,572.0,879.89,687.48
2017,3,29,15,30,724.0,124.0,2.9,15.0,530.0,840.04,662.47
2017,3,29,15,45,708.5,116.0,2.95,15.0,485.0,796.46,633.45
2017,3,29,16,0,693.0,108.0,3.0,15.0,440.0,750.94,602.5
2017,3,29,16,15,474.5,130.5,3.05,14.5,346.5,566.45,464.56
2017,3,29,16,30,256.0,153.0,3.1,14.0,253.0,390.85,324.15
2017,3,29,16,45,231.5,135.0,3.2,13.5,215.5,342.27,286.13
2017,3,29,17,0,207.0,117.0,3.3,13.0,178.0,295.18,247.57
2017,3,29,17,15,179.5,95.5,3.15,12.5,141.0,243.09,203.44
2017,3,29,17,30,152.0,74.0,3.0,12.0,104.0,192.99,159.77
2017,3,29,17,45,104.5,53.5,2.9,12.0,71.5,126.02,100.79
2017,3,29,18,0,57.0,33.0,2.8,12.0,39.0,73.47,52.12
2017,3,29,18,15,28.5,16.5,2.9,12.0,19.5,33.19,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,151.0,16.5,3.6,9.0,30.5,13.53,0.0
2017,3,30,6,30,302.0,33.0,3.8,9.0,61.0,27.33,16.99
2017,3,30,6,45,415.5,43.5,4.0,9.5,109.5,34.93,25.36
2017,3,30,7,0,529.0,54.0,4.2,10.0,158.0,42.32,32.49
2017,3,30,7,15,597.5,61.5,4.3,10.0,211.5,46.78,36.82
2017,3,30,7,30,666.0,69.0,4.4,10.0,265.0,51.14,40.87
2017,3,30,7,45,713.0,74.0,4.5,10.5,320.0,53.33,42.73
2017,3,30,8,0,760.0,79.0,4.6,11.0,375.0,98.34,57.07
2017,3,30,8,15,790.5,83.5,4.55,11.0,428.0,157.49,94.03
2017,3,30,8,30,821.0,88.0,4.5,11.0,481.0,220.31,145.21
2017,3,30,8,45,843.0,91.0,4.5,11.5,530.0,283.15,201.32
2017,3,30,9,0,865.0,94.0,4.5,12.0,579.0,347.97,260.27
2017,3,30,9,15,880.5,97.0,4.3,12.5,623.5,412.07,317.87
2017,3,30,9,30,896.0,100.0,4.1,13.0,668.0,478.49,375.48
2017,3,30,9,45,910.5,101.0,3.9,13.5,707.0,540.36,427.67
2017,3,30,10,0,925.0,102.0,3.7,14.0,746.0,601.97,477.67
2017,3,30,10,15,933.0,103.5,3.5,14.0,777.5,659.62,523.66
2017,3,30,10,30,941.0,105.0,3.3,14.0,809.0,715.77,566.92
2017,3,30,10,45,945.0,106.5,3.15,14.0,832.5,767.39,605.6
2017,3,30,11,0,949.0,108.0,3.0,14.0,856.0,816.65,639.75
2017,3,30,11,15,952.0,109.0,2.95,14.0,872.0,862.07,670.8
2017,3,30,11,30,955.0,110.0,2.9,14.0,888.0,904.63,699.5
2017,3,30,11,45,958.0,109.0,2.85,14.5,896.0,942.13,723.09
2017,3,30,12,0,961.0,108.0,2.8,15.0,904.0,976.36,744.2
2017,3,30,12,15,960.0,108.0,2.85,15.0,903.5,1004.5,763.37
2017,3,30,12,30,959.0,108.0,2.9,15.0,903.0,1028.88,780.1
2017,3,30,12,45,947.5,112.5,3.0,15.0,891.5,1044.05,791.24
2017,3,30,13,0,936.0,117.0,3.1,15.0,880.0,1055.03,799.8
2017,3,30,13,15,931.0,116.0,3.2,15.0,862.5,1062.43,806.13
2017,3,30,13,30,926.0,115.0,3.3,15.0,845.0,1065.78,809.92
2017,3,30,13,45,913.0,116.5,3.4,15.0,819.0,1059.82,807.61
2017,3,30,14,0,900.0,118.0,3.5,15.0,793.0,1049.93,802.82
2017,3,30,14,15,890.0,116.0,3.6,14.5,760.5,1035.35,796.43
2017,3,30,14,30,880.0,114.0,3.7,14.0,728.0,1027.95,795.09
2017,3,30,14,45,856.5,115.5,3.8,14.0,687.5,996.73,775.69
2017,3,30,15,0,833.0,117.0,3.9,14.0,647.0,962.43,754.16
2017,3,30,15,15,814.5,114.0,3.95,14.0,603.0,924.89,729.82
2017,3,30,15,30,796.0,111.0,4.0,14.0,559.0,884.73,703.33
2017,3,30,15,45,764.0,109.0,4.05,14.0,509.5,837.06,671.01
2017,3,30,16,0,732.0,107.0,4.1,14.0,460.0,782.95,633.34
2017,3,30,16,15,697.5,101.5,4.05,13.5,408.5,721.83,590.31
2017,3,30,16,30,663.0,96.0,4.0,13.0,357.0,660.67,546.1
2017,3,30,16,45,605.5,91.0,3.95,12.5,303.0,583.53,487.55
2017,3,30,17,0,548.0,86.0,3.9,12.0,249.0,509.05,427.84
2017,3,30,17,15,477.0,76.0,3.85,11.5,198.0,423.85,357.06
2017,3,30,17,30,406.0,66.0,3.8,11.0,147.0,343.12,287.41
2017,3,30,17,45,298.5,52.0,3.75,11.0,102.0,247.93,203.12
2017,3,30,18,0,191.0,38.0,3.7,11.0,57.0,164.92,124.82
2017,3,30,18,15,95.5,19.0,3.7,10.5,28.5,77.11,0.0
2017,3,30,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,176.0,16.0,4.0,8.0,33.0,12.94,0.0
2017,3,31,6,30,352.0,32.0,4.1,8.0,66.0,26.23,16.53
2017,3,31,6,45,455.5,42.0,4.25,8.5,115.0,33.45,24.23
2017,3,31,7,0,559.0,52.0,4.4,9.0,164.0,40.47,31.0
2017,3,31,7,15,622.5,58.5,4.55,9.5,217.5,44.21,34.59
2017,3,31,7,30,686.0,65.0,4.7,10.0,271.0,47.89,37.93
2017,3,31,7,45,725.0,71.0,4.85,10.5,325.0,55.86,45.01
2017,3,31,8,0,764.0,77.0,5.0,11.0,379.0,98.76,56.49
2017,3,31,8,15,793.5,81.0,5.0,11.5,431.0,157.67,93.72
2017,3,31,8,30,823.0,85.0,5.0,12.0,483.0,220.09,144.63
2017,3,31,8,45,844.0,88.5,5.05,12.5,532.0,283.22,201.09
2017,3,31,9,0,865.0,92.0,5.1,13.0,581.0,348.19,260.23
2017,3,31,9,15,880.5,94.5,5.05,13.0,625.0,411.79,318.27
2017,3,31,9,30,896.0,97.0,5.0,13.0,669.0,477.82,376.9
2017,3,31,9,45,907.0,99.5,4.95,13.5,707.0,539.22,429.49
2017,3,31,10,0,918.0,102.0,4.9,14.0,745.0,600.01,479.77
2017,3,31,10,15,926.0,103.5,4.85,14.0,776.5,657.21,526.58
2017,3,31,10,30,934.0,105.0,4.8,14.0,808.0,712.93,570.91
2017,3,31,10,45,938.5,106.5,4.75,14.5,831.5,764.48,609.76
2017,3,31,11,0,943.0,108.0,4.7,15.0,855.0,813.73,644.09
2017,3,31,11,15,946.5,109.0,4.6,15.0,871.0,859.21,675.7
2017,3,31,11,30,950.0,110.0,4.5,15.0,887.0,901.88,704.91
2017,3,31,11,45,951.0,110.5,4.4,15.5,895.0,938.9,728.39
2017,3,31,12,0,952.0,111.0,4.3,16.0,903.0,972.59,749.21
2017,3,31,12,15,951.5,111.0,4.2,16.0,902.5,1000.89,768.0
2017,3,31,12,30,951.0,111.0,4.1,16.0,902.0,1025.49,784.18
2017,3,31,12,45,950.0,109.5,4.05,16.0,893.5,1044.21,796.69
2017,3,31,13,0,949.0,108.0,4.0,16.0,885.0,1058.98,806.65
2017,3,31,13,15,944.5,107.0,3.95,16.0,868.0,1066.81,812.02
2017,3,31,13,30,940.0,106.0,3.9,16.0,851.0,1070.55,814.83
2017,3,31,13,45,932.5,105.5,3.85,16.0,826.0,1067.76,813.39
2017,3,31,14,0,925.0,105.0,3.8,16.0,801.0,1060.95,809.44
2017,3,31,14,15,915.5,103.5,3.7,16.0,769.0,1047.05,800.48
2017,3,31,14,30,906.0,102.0,3.6,16.0,737.0,1029.36,789.1
2017,3,31,14,45,895.5,99.0,3.55,16.0,699.0,1005.27,773.85
2017,3,31,15,0,885.0,96.0,3.5,16.0,661.0,977.7,756.28
2017,3,31,15,15,665.0,151.5,3.4,15.5,560.0,834.03,657.12
2017,3,31,15,30,445.0,207.0,3.3,15.0,459.0,672.32,538.32
2017,3,31,15,45,629.5,144.5,3.2,15.0,468.0,759.14,608.43
2017,3,31,16,0,814.0,82.0,3.1,15.0,477.0,817.67,652.15
2017,3,31,16,15,784.5,78.0,2.95,14.5,425.0,759.53,611.15
2017,3,31,16,30,755.0,74.0,2.8,14.0,373.0,700.75,569.61
2017,3,31,16,45,710.5,69.5,2.7,14.0,319.5,630.06,516.97
2017,3,31,17,0,666.0,65.0,2.6,14.0,266.0,565.42,467.09
2017,3,31,17,15,602.0,58.5,2.55,13.5,213.0,483.88,401.19
2017,3,31,17,30,538.0,52.0,2.5,13.0,160.0,407.04,336.16
2017,3,31,17,45,430.5,42.0,2.5,12.5,112.5,308.11,250.55
2017,3,31,18,0,323.0,32.0,2.5,12.0,65.0,220.39,168.3
2017,3,31,18,15,161.5,16.0,2.45,12.0,32.5,103.3,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,124.5,18.5,1.7,10.5,31.5,14.56,0.0
2017,4,1,6,30,249.0,37.0,1.7,11.0,63.0,28.87,18.85
2017,4,1,6,45,350.5,49.5,1.7,11.5,109.0,38.09,28.12
2017,4,1,7,0,452.0,62.0,1.7,12.0,155.0,48.61,37.95
2017,4,1,7,15,517.0,71.0,1.75,12.0,206.0,53.95,43.02
2017,4,1,7,30,582.0,80.0,1.8,12.0,257.0,59.13,47.73
2017,4,1,7,45,634.5,84.0,1.85,12.5,310.0,60.09,48.44
2017,4,1,8,0,687.0,88.0,1.9,13.0,363.0,100.03,58.61
2017,4,1,8,15,718.0,93.0,1.85,13.5,413.5,155.63,94.07
2017,4,1,8,30,749.0,98.0,1.8,14.0,464.0,214.97,141.63
2017,4,1,8,45,776.0,100.0,1.8,14.5,511.5,278.1,196.14
2017,4,1,9,0,803.0,102.0,1.8,15.0,559.0,339.51,250.02
2017,4,1,9,15,819.5,104.5,1.75,15.0,602.0,399.79,302.98
2017,4,1,9,30,836.0,107.0,1.7,15.0,645.0,460.86,355.07
2017,4,1,9,45,850.5,108.5,1.65,15.5,682.5,520.51,403.65
2017,4,1,10,0,865.0,110.0,1.6,16.0,720.0,579.98,450.16
2017,4,1,10,15,874.0,112.0,1.55,16.5,750.5,635.45,491.95
2017,4,1,10,30,883.0,114.0,1.5,17.0,781.0,689.68,531.25
2017,4,1,10,45,888.5,115.5,1.5,17.5,804.5,739.5,566.5
2017,4,1,11,0,894.0,117.0,1.5,18.0,828.0,787.26,598.12
2017,4,1,11,15,897.5,117.5,1.5,18.0,844.0,830.22,626.42
2017,4,1,11,30,901.0,118.0,1.5,18.0,860.0,870.51,652.69
2017,4,1,11,45,902.5,119.0,1.5,18.5,867.5,906.74,674.79
2017,4,1,12,0,904.0,120.0,1.5,19.0,875.0,939.85,694.65
2017,4,1,12,15,903.5,119.5,1.5,19.0,874.5,966.33,711.43
2017,4,1,12,30,903.0,119.0,1.5,19.0,874.0,989.28,726.01
2017,4,1,12,45,902.0,118.0,1.55,19.0,866.0,1007.59,738.49
2017,4,1,13,0,901.0,117.0,1.6,19.0,858.0,1022.17,748.73
2017,4,1,13,15,897.0,116.0,1.55,19.0,841.5,1029.96,753.26
2017,4,1,13,30,893.0,115.0,1.5,19.0,825.0,1033.87,755.5
2017,4,1,13,45,885.5,114.0,1.5,19.0,801.0,1030.37,754.02
2017,4,1,14,0,878.0,113.0,1.5,19.0,777.0,1023.05,750.35
2017,4,1,14,15,869.0,111.5,1.5,19.0,746.5,1009.9,743.12
2017,4,1,14,30,860.0,110.0,1.5,19.0,716.0,1003.88,740.69
2017,4,1,14,45,843.5,109.0,1.5,19.0,677.5,976.69,724.54
2017,4,1,15,0,827.0,108.0,1.5,19.0,639.0,946.35,706.55
2017,4,1,15,15,810.0,105.5,1.5,18.5,596.5,910.84,686.34
2017,4,1,15,30,793.0,103.0,1.5,18.0,554.0,872.71,664.12
2017,4,1,15,45,759.0,102.5,1.55,18.0,505.0,819.43,630.44
2017,4,1,16,0,725.0,102.0,1.6,18.0,456.0,770.48,599.16
2017,4,1,16,15,692.5,97.5,1.6,17.5,406.0,712.46,561.1
2017,4,1,16,30,660.0,93.0,1.6,17.0,356.0,654.31,521.81
2017,4,1,16,45,602.0,89.0,1.65,16.5,303.0,578.2,467.64
2017,4,1,17,0,544.0,85.0,1.7,16.0,250.0,504.84,412.0
2017,4,1,17,15,478.0,75.0,1.75,15.5,200.0,423.18,347.29
2017,4,1,17,30,412.0,65.0,1.8,15.0,150.0,344.37,282.04
2017,4,1,17,45,311.0,51.5,1.85,14.5,105.0,252.81,203.82
2017,4,1,18,0,210.0,38.0,1.9,14.0,60.0,172.55,131.03
2017,4,1,18,15,105.0,19.0,1.95,13.5,30.0,81.77,3.42
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,6,15,120.0,19.5,1.45,10.5,32.5,15.31,0.0
2017,4,2,6,30,240.0,39.0,1.5,11.0,65.0,30.36,20.36
2017,4,2,6,45,342.5,51.5,1.6,11.5,111.5,39.52,29.46
2017,4,2,7,0,445.0,64.0,1.7,12.0,158.0,50.08,39.31
2017,4,2,7,15,510.0,73.0,1.65,12.5,209.0,55.36,44.2
2017,4,2,7,30,575.0,82.0,1.6,13.0,260.0,60.46,48.72
2017,4,2,7,45,365.0,125.5,1.6,13.5,245.5,88.12,73.07
2017,4,2,8,0,155.0,169.0,1.6,14.0,231.0,137.15,105.46
2017,4,2,8,15,443.5,136.5,1.6,14.0,348.5,156.83,106.65
2017,4,2,8,30,732.0,104.0,1.6,14.0,466.0,218.36,145.08
2017,4,2,8,45,756.5,107.5,1.65,14.5,513.0,277.36,196.23
2017,4,2,9,0,781.0,111.0,1.7,15.0,560.0,342.18,252.66
2017,4,2,9,15,798.5,114.5,1.65,15.5,603.0,402.45,304.63
2017,4,2,9,30,816.0,118.0,1.6,16.0,646.0,463.68,355.71
2017,4,2,9,45,838.5,116.0,1.6,16.5,685.5,523.08,403.81
2017,4,2,10,0,861.0,114.0,1.6,17.0,725.0,583.24,450.79
2017,4,2,10,15,870.0,116.0,1.6,17.0,756.0,638.22,493.22
2017,4,2,10,30,879.0,118.0,1.6,17.0,787.0,692.23,533.68
2017,4,2,10,45,887.5,118.0,1.6,17.5,811.0,742.56,569.39
2017,4,2,11,0,896.0,118.0,1.6,18.0,835.0,791.06,601.57
2017,4,2,11,15,900.0,119.0,1.55,18.0,851.0,834.91,629.98
2017,4,2,11,30,904.0,120.0,1.5,18.0,867.0,876.14,656.26
2017,4,2,11,45,907.5,119.5,1.5,18.5,875.5,912.67,678.49
2017,4,2,12,0,911.0,119.0,1.5,19.0,884.0,946.15,698.55
2017,4,2,12,15,911.0,119.0,1.55,19.0,884.0,973.7,716.71
2017,4,2,12,30,911.0,119.0,1.6,19.0,884.0,997.72,732.72
2017,4,2,12,45,912.0,117.0,1.65,19.0,876.5,1017.01,745.8
2017,4,2,13,0,913.0,115.0,1.7,19.0,869.0,1032.55,756.65
2017,4,2,13,15,909.5,114.5,1.8,19.0,853.5,1041.42,764.13
2017,4,2,13,30,906.0,114.0,1.9,19.0,838.0,1046.37,769.3
2017,4,2,13,45,902.0,112.0,2.0,19.0,814.5,1045.25,770.73
2017,4,2,14,0,898.0,110.0,2.1,19.0,791.0,1040.21,769.78
2017,4,2,14,15,890.0,108.0,2.15,19.0,761.0,1027.29,763.19
2017,4,2,14,30,882.0,106.0,2.2,19.0,731.0,1010.64,754.31
2017,4,2,14,45,871.5,104.0,2.25,19.0,694.0,987.95,741.5
2017,4,2,15,0,861.0,102.0,2.3,19.0,657.0,972.0,733.26
2017,4,2,15,15,846.5,99.0,2.25,18.5,615.0,937.46,712.73
2017,4,2,15,30,832.0,96.0,2.2,18.0,573.0,900.08,690.24
2017,4,2,15,45,813.0,92.5,2.2,18.0,526.0,855.49,661.66
2017,4,2,16,0,794.0,89.0,2.2,18.0,479.0,808.86,631.23
2017,4,2,16,15,766.5,85.0,2.15,17.5,428.5,752.92,594.25
2017,4,2,16,30,739.0,81.0,2.1,17.0,378.0,700.6,558.99
2017,4,2,16,45,700.5,75.5,2.1,16.5,325.5,633.92,512.05
2017,4,2,17,0,662.0,70.0,2.1,16.0,273.0,568.4,463.65
2017,4,2,17,15,600.5,63.0,2.05,15.5,220.5,487.88,399.78
2017,4,2,17,30,539.0,56.0,2.0,15.0,168.0,411.73,336.53
2017,4,2,17,45,437.0,45.5,1.95,14.5,119.5,314.95,254.0
2017,4,2,18,0,335.0,35.0,1.9,14.0,71.0,228.58,175.32
2017,4,2,18,15,167.5,17.5,1.9,13.5,35.5,108.94,21.51
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,191.0,18.5,2.4,8.5,40.5,14.81,2.05
2017,4,3,6,30,382.0,37.0,2.4,9.0,81.0,30.28,20.66
2017,4,3,6,45,496.0,45.5,2.4,9.5,133.0,36.05,26.66
2017,4,3,7,0,610.0,54.0,2.4,10.0,185.0,41.76,32.17
2017,4,3,7,15,670.0,60.0,2.4,10.5,240.5,45.1,35.31
2017,4,3,7,30,730.0,66.0,2.4,11.0,296.0,52.98,42.39
2017,4,3,7,45,776.0,69.5,2.45,11.5,352.5,54.37,43.48
2017,4,3,8,0,822.0,73.0,2.5,12.0,409.0,104.71,57.09
2017,4,3,8,15,848.5,76.5,2.5,12.0,462.0,166.64,97.84
2017,4,3,8,30,875.0,80.0,2.5,12.0,515.0,231.62,151.53
2017,4,3,8,45,893.5,83.0,2.5,12.5,564.5,301.08,213.01
2017,4,3,9,0,912.0,86.0,2.5,13.0,614.0,367.19,272.34
2017,4,3,9,15,925.5,88.0,2.45,13.5,658.0,431.59,329.32
2017,4,3,9,30,939.0,90.0,2.4,14.0,702.0,496.13,384.54
2017,4,3,9,45,945.0,94.0,2.4,14.5,739.0,558.6,436.26
2017,4,3,10,0,951.0,98.0,2.4,15.0,776.0,619.86,485.05
2017,4,3,10,15,958.0,99.5,2.35,15.0,807.5,677.96,530.45
2017,4,3,10,30,965.0,101.0,2.3,15.0,839.0,734.39,573.13
2017,4,3,10,45,970.0,102.0,2.3,15.5,862.5,787.01,610.9
2017,4,3,11,0,975.0,103.0,2.3,16.0,886.0,837.28,643.93
2017,4,3,11,15,978.0,103.5,2.25,16.0,902.0,882.89,674.04
2017,4,3,11,30,981.0,104.0,2.2,16.0,918.0,925.55,701.78
2017,4,3,11,45,983.0,103.5,2.15,16.0,926.0,963.17,725.85
2017,4,3,12,0,985.0,103.0,2.1,16.0,934.0,997.38,747.47
2017,4,3,12,15,984.5,103.0,2.05,16.0,933.0,1026.22,765.43
2017,4,3,12,30,984.0,103.0,2.0,16.0,932.0,1051.23,780.86
2017,4,3,12,45,982.0,102.5,1.95,16.5,923.0,1070.32,791.0
2017,4,3,13,0,980.0,102.0,1.9,17.0,914.0,1085.34,798.57
2017,4,3,13,15,976.0,101.0,1.9,17.0,896.5,1093.68,804.26
2017,4,3,13,30,972.0,100.0,1.9,17.0,879.0,1097.82,807.51
2017,4,3,13,45,965.5,99.0,1.95,17.0,854.0,1095.24,807.43
2017,4,3,14,0,959.0,98.0,2.0,17.0,829.0,1088.5,804.9
2017,4,3,14,15,950.5,96.5,2.0,17.0,797.0,1075.11,797.52
2017,4,3,14,30,942.0,95.0,2.0,17.0,765.0,1057.76,787.77
2017,4,3,14,45,930.5,93.0,2.05,17.0,726.0,1033.07,774.0
2017,4,3,15,0,919.0,91.0,2.1,17.0,687.0,1004.83,757.9
2017,4,3,15,15,904.0,88.5,2.15,16.5,642.5,969.35,738.23
2017,4,3,15,30,889.0,86.0,2.2,16.0,598.0,930.94,716.27
2017,4,3,15,45,865.5,84.0,2.3,15.5,548.0,891.57,693.71
2017,4,3,16,0,842.0,82.0,2.4,15.0,498.0,841.24,662.71
2017,4,3,16,15,707.5,93.0,2.4,14.5,417.0,718.63,577.01
2017,4,3,16,30,573.0,104.0,2.4,14.0,336.0,598.98,490.25
2017,4,3,16,45,521.5,99.5,2.45,14.0,288.5,530.34,437.88
2017,4,3,17,0,470.0,95.0,2.5,14.0,241.0,460.01,381.99
2017,4,3,17,15,422.5,82.0,2.5,13.0,195.0,391.54,326.81
2017,4,3,17,30,375.0,69.0,2.5,12.0,149.0,326.87,272.24
2017,4,3,17,45,302.0,53.5,2.5,11.5,106.0,249.64,204.59
2017,4,3,18,0,229.0,38.0,2.5,11.0,63.0,180.24,140.51
2017,4,3,18,15,114.5,19.0,2.5,10.5,31.5,86.37,25.95
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,6,15,127.5,20.5,1.5,9.0,36.0,16.03,4.34
2017,4,4,6,30,255.0,41.0,1.5,9.0,72.0,31.81,22.17
2017,4,4,6,45,335.5,55.0,1.5,9.5,116.5,42.0,32.06
2017,4,4,7,0,416.0,69.0,1.5,10.0,161.0,51.87,41.32
2017,4,4,7,15,471.0,79.5,1.5,10.5,209.5,60.17,48.92
2017,4,4,7,30,526.0,90.0,1.5,11.0,258.0,66.22,54.28
2017,4,4,7,45,591.5,88.5,1.55,11.5,308.5,62.54,50.79
2017,4,4,8,0,657.0,87.0,1.6,12.0,359.0,102.4,59.89
2017,4,4,8,15,517.0,138.5,1.6,12.5,369.0,169.93,114.75
2017,4,4,8,30,377.0,190.0,1.6,13.0,379.0,222.47,163.86
2017,4,4,8,45,588.0,147.0,1.6,13.5,475.0,270.18,197.11
2017,4,4,9,0,799.0,104.0,1.6,14.0,571.0,345.18,255.79
2017,4,4,9,15,610.0,181.5,1.5,14.0,553.0,388.4,297.92
2017,4,4,9,30,421.0,259.0,1.4,14.0,535.0,409.03,318.41
2017,4,4,9,45,638.5,187.0,1.35,14.5,632.5,487.89,379.67
2017,4,4,10,0,856.0,115.0,1.3,15.0,730.0,584.52,453.65
2017,4,4,10,15,865.0,117.0,1.25,15.0,760.5,639.12,494.92
2017,4,4,10,30,874.0,119.0,1.2,15.0,791.0,692.74,534.42
2017,4,4,10,45,874.5,123.5,1.2,15.5,813.0,741.2,568.41
2017,4,4,11,0,875.0,128.0,1.2,16.0,835.0,787.23,598.79
2017,4,4,11,15,740.5,206.0,1.2,16.0,812.5,803.54,607.62
2017,4,4,11,30,606.0,284.0,1.2,16.0,790.0,796.99,599.98
2017,4,4,11,45,540.5,310.5,1.3,16.0,764.5,792.85,597.22
2017,4,4,12,0,475.0,337.0,1.4,16.0,739.0,782.65,590.0
2017,4,4,12,15,488.0,333.5,1.5,15.5,746.5,810.54,611.94
2017,4,4,12,30,501.0,330.0,1.6,15.0,754.0,836.81,632.4
2017,4,4,12,45,495.0,327.0,1.7,15.0,742.5,843.29,637.93
2017,4,4,13,0,489.0,324.0,1.8,15.0,731.0,847.1,641.89
2017,4,4,13,15,401.5,350.5,1.9,14.5,680.5,782.59,597.8
2017,4,4,13,30,314.0,377.0,2.0,14.0,630.0,730.58,561.59
2017,4,4,13,45,355.5,353.0,2.1,14.0,631.5,751.4,579.71
2017,4,4,14,0,397.0,329.0,2.2,14.0,633.0,770.05,595.73
