Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,14,15,354.0,325.5,2.25,14.0,588.5,724.33,563.22
2017,4,4,14,30,311.0,322.0,2.3,14.0,544.0,677.59,530.03
2017,4,4,14,45,395.0,278.5,2.35,14.0,545.5,708.99,557.55
2017,4,4,15,0,479.0,235.0,2.4,14.0,547.0,754.02,593.8
2017,4,4,15,15,442.0,228.5,2.35,13.5,502.0,702.85,557.6
2017,4,4,15,30,405.0,222.0,2.3,13.0,457.0,651.36,521.31
2017,4,4,15,45,369.0,208.5,2.25,13.0,409.0,576.57,466.37
2017,4,4,16,0,333.0,195.0,2.2,13.0,361.0,519.81,423.82
2017,4,4,16,15,279.5,180.0,2.1,13.0,309.0,448.17,368.12
2017,4,4,16,30,226.0,165.0,2.0,13.0,257.0,379.69,313.74
2017,4,4,16,45,207.5,145.5,1.9,13.0,221.5,335.0,278.17
2017,4,4,17,0,189.0,126.0,1.8,13.0,186.0,278.76,232.35
2017,4,4,17,15,168.5,104.0,1.75,12.5,150.0,232.55,193.91
2017,4,4,17,30,148.0,82.0,1.7,12.0,114.0,198.21,164.01
2017,4,4,17,45,115.5,61.0,1.65,12.0,81.5,139.19,112.39
2017,4,4,18,0,83.0,40.0,1.6,12.0,49.0,93.13,70.6
2017,4,4,18,15,41.5,20.0,1.65,11.5,24.5,43.16,13.99
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,9.5,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,10.0,7.0,6.37,0.0
2017,4,5,6,15,38.5,26.0,1.0,10.0,30.5,21.69,9.38
2017,4,5,6,30,77.0,45.0,1.0,10.0,54.0,36.62,26.42
2017,4,5,6,45,105.5,67.0,1.0,10.5,86.5,53.24,42.0
2017,4,5,7,0,134.0,89.0,1.0,11.0,119.0,69.45,56.89
2017,4,5,7,15,151.0,111.5,0.95,11.0,154.0,85.49,71.44
2017,4,5,7,30,168.0,134.0,0.9,11.0,189.0,101.08,85.27
2017,4,5,7,45,187.0,153.0,0.9,11.5,224.0,114.15,96.42
2017,4,5,8,0,206.0,172.0,0.9,12.0,259.0,144.43,109.83
2017,4,5,8,15,342.0,170.5,0.85,12.5,335.0,175.56,126.57
2017,4,5,8,30,478.0,169.0,0.8,13.0,411.0,224.35,160.48
2017,4,5,8,45,343.0,217.0,0.75,13.5,399.5,263.69,198.81
2017,4,5,9,0,208.0,265.0,0.7,14.0,388.0,285.59,220.97
2017,4,5,9,15,278.0,273.0,0.7,14.0,449.5,335.49,259.73
2017,4,5,9,30,348.0,281.0,0.7,14.0,511.0,395.01,305.79
2017,4,5,9,45,414.5,274.5,0.7,14.5,563.0,449.62,347.3
2017,4,5,10,0,481.0,268.0,0.7,15.0,615.0,510.15,392.59
2017,4,5,10,15,431.5,302.5,0.75,15.0,623.5,541.43,415.75
2017,4,5,10,30,382.0,337.0,0.8,15.0,632.0,563.56,431.76
2017,4,5,10,45,300.5,368.5,0.85,15.0,605.0,558.7,427.48
2017,4,5,11,0,219.0,400.0,0.9,15.0,578.0,539.55,412.66
2017,4,5,11,15,213.5,409.0,0.9,15.0,585.5,558.24,426.13
2017,4,5,11,30,208.0,418.0,0.9,15.0,593.0,575.94,438.39
2017,4,5,11,45,272.5,408.0,0.95,15.5,638.5,645.4,488.34
2017,4,5,12,0,337.0,398.0,1.0,16.0,684.0,708.39,532.51
2017,4,5,12,15,396.0,371.5,1.0,16.0,708.0,751.55,563.26
2017,4,5,12,30,455.0,345.0,1.0,16.0,732.0,808.05,602.64
2017,4,5,12,45,464.5,338.0,1.05,16.0,729.5,824.82,614.52
2017,4,5,13,0,474.0,331.0,1.1,16.0,727.0,839.48,625.55
2017,4,5,13,15,411.5,349.5,1.15,15.5,689.0,805.89,603.42
2017,4,5,13,30,349.0,368.0,1.2,15.0,651.0,755.8,570.43
2017,4,5,13,45,356.0,354.0,1.25,15.0,635.5,752.77,570.58
2017,4,5,14,0,363.0,340.0,1.3,15.0,620.0,747.74,568.87
2017,4,5,14,15,339.5,331.5,1.3,15.0,584.5,716.22,547.41
2017,4,5,14,30,316.0,323.0,1.3,15.0,549.0,683.34,525.09
2017,4,5,14,45,385.0,285.0,1.35,15.0,546.5,706.34,545.64
2017,4,5,15,0,454.0,247.0,1.4,15.0,544.0,742.93,574.79
2017,4,5,15,15,354.5,251.0,1.4,14.5,474.0,628.25,492.72
2017,4,5,15,30,255.0,255.0,1.4,14.0,404.0,535.33,424.72
2017,4,5,15,45,196.5,237.0,1.45,14.0,346.0,440.43,353.91
2017,4,5,16,0,138.0,219.0,1.5,14.0,288.0,365.8,296.24
2017,4,5,16,15,177.0,193.0,1.45,13.5,272.0,364.54,298.28
2017,4,5,16,30,216.0,167.0,1.4,13.0,256.0,373.89,307.8
2017,4,5,16,45,192.0,149.0,1.4,12.5,220.0,314.05,260.58
2017,4,5,17,0,168.0,131.0,1.4,12.0,184.0,270.4,225.37
2017,4,5,17,15,148.0,108.5,1.3,11.5,148.5,225.04,187.59
2017,4,5,17,30,128.0,86.0,1.2,11.0,113.0,181.02,149.84
2017,4,5,17,45,96.5,64.0,1.2,11.0,81.0,132.92,107.42
2017,4,5,18,0,65.0,42.0,1.2,11.0,49.0,87.08,66.16
2017,4,5,18,15,32.5,21.0,1.15,11.0,24.5,40.79,15.85
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.5,1.1,10.5,3.5,0.0,0.0
2017,4,6,6,0,0.0,7.0,1.1,11.0,7.0,6.37,0.0
2017,4,6,6,15,19.0,26.0,1.2,11.0,28.5,22.31,10.87
2017,4,6,6,30,38.0,45.0,1.3,11.0,50.0,37.61,27.28
2017,4,6,6,45,59.5,67.0,1.45,11.5,79.0,53.26,41.9
2017,4,6,7,0,81.0,89.0,1.6,12.0,108.0,69.4,56.66
2017,4,6,7,15,94.5,112.0,1.7,12.0,139.0,85.69,71.38
2017,4,6,7,30,108.0,135.0,1.8,12.0,170.0,101.49,85.39
2017,4,6,7,45,118.0,156.5,1.95,12.5,201.5,115.9,97.74
2017,4,6,8,0,128.0,178.0,2.1,13.0,233.0,143.61,111.56
2017,4,6,8,15,64.0,141.5,2.15,13.0,169.0,126.36,98.44
2017,4,6,8,30,0.0,105.0,2.2,13.0,105.0,92.22,72.52
2017,4,6,8,45,265.5,147.0,2.3,13.0,304.5,190.13,144.49
2017,4,6,9,0,531.0,189.0,2.4,13.0,504.0,327.84,250.89
2017,4,6,9,15,289.5,235.5,2.5,13.0,409.0,310.41,244.34
2017,4,6,9,30,48.0,282.0,2.6,13.0,314.0,263.53,210.21
2017,4,6,9,45,105.5,316.0,2.75,13.5,391.5,326.91,260.18
2017,4,6,10,0,163.0,350.0,2.9,14.0,469.0,399.31,316.43
2017,4,6,10,15,116.0,354.0,2.95,14.0,440.0,388.14,307.24
2017,4,6,10,30,69.0,358.0,3.0,14.0,411.0,367.31,290.42
2017,4,6,10,45,55.0,353.5,3.15,14.0,397.0,360.18,284.76
2017,4,6,11,0,41.0,349.0,3.3,14.0,383.0,351.24,277.52
2017,4,6,11,15,94.0,385.5,3.4,14.0,464.5,432.79,341.75
2017,4,6,11,30,147.0,422.0,3.5,14.0,546.0,528.82,415.47
2017,4,6,11,45,149.5,423.5,3.65,14.0,550.5,543.03,426.08
2017,4,6,12,0,152.0,425.0,3.8,14.0,555.0,556.75,436.75
2017,4,6,12,15,133.0,424.5,3.9,13.5,538.5,547.93,430.59
2017,4,6,12,30,114.0,424.0,4.0,13.0,522.0,523.18,412.58
2017,4,6,12,45,71.5,380.0,4.1,13.0,441.0,441.76,349.83
2017,4,6,13,0,29.0,336.0,4.2,13.0,360.0,357.79,283.98
2017,4,6,13,15,47.5,355.5,4.2,12.5,394.5,399.76,318.41
2017,4,6,13,30,66.0,375.0,4.2,12.0,429.0,442.73,353.16
2017,4,6,13,45,33.5,264.5,4.25,12.0,292.5,294.12,236.09
2017,4,6,14,0,1.0,154.0,4.3,12.0,156.0,140.23,110.97
2017,4,6,14,15,0.5,143.0,4.4,12.0,144.0,129.5,102.48
2017,4,6,14,30,0.0,132.0,4.5,12.0,132.0,118.77,93.79
2017,4,6,14,45,17.5,199.0,4.6,12.0,210.5,201.17,162.69
2017,4,6,15,0,35.0,266.0,4.7,12.0,289.0,306.06,248.7
2017,4,6,15,15,17.5,205.0,4.75,12.0,216.5,208.75,169.39
2017,4,6,15,30,0.0,144.0,4.8,12.0,144.0,131.59,105.37
2017,4,6,15,45,0.0,78.0,4.85,12.0,78.0,69.05,53.16
2017,4,6,16,0,0.0,12.0,4.9,12.0,12.0,10.57,3.42
2017,4,6,16,15,0.0,9.5,4.95,11.5,9.5,8.36,1.56
2017,4,6,16,30,0.0,7.0,5.0,11.0,7.0,6.16,0.0
2017,4,6,16,45,0.0,6.0,5.05,11.0,6.0,5.27,0.0
2017,4,6,17,0,0.0,5.0,5.1,11.0,5.0,4.39,0.0
2017,4,6,17,15,0.0,4.0,5.25,11.0,4.0,3.51,0.0
2017,4,6,17,30,0.0,3.0,5.4,11.0,3.0,2.63,0.0
2017,4,6,17,45,0.0,2.0,5.6,11.0,2.0,1.75,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,2.0,11.0,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,2.0,11.0,3.0,2.73,0.0
2017,4,7,6,15,0.0,11.5,2.0,11.0,11.5,10.1,2.19
2017,4,7,6,30,0.0,20.0,2.0,11.0,20.0,17.59,9.83
2017,4,7,6,45,0.0,32.0,2.05,11.0,32.0,28.19,19.67
2017,4,7,7,0,0.0,44.0,2.1,11.0,44.0,38.82,29.49
2017,4,7,7,15,0.0,56.5,2.1,11.0,56.5,49.9,39.61
2017,4,7,7,30,0.0,69.0,2.1,11.0,69.0,60.8,49.4
2017,4,7,7,45,0.0,82.5,2.1,11.5,82.5,72.21,59.39
2017,4,7,8,0,0.0,96.0,2.1,12.0,96.0,83.77,66.18
2017,4,7,8,15,0.0,75.5,2.15,12.0,75.5,66.79,51.56
2017,4,7,8,30,0.0,55.0,2.2,12.0,55.0,48.6,35.95
2017,4,7,8,45,0.0,65.0,2.25,12.0,65.0,57.5,43.38
2017,4,7,9,0,0.0,75.0,2.3,12.0,75.0,66.41,50.75
2017,4,7,9,15,4.0,141.5,2.35,12.0,144.5,125.88,100.14
2017,4,7,9,30,8.0,208.0,2.4,12.0,214.0,185.19,148.41
2017,4,7,9,45,26.0,259.5,2.45,12.5,278.5,239.67,191.68
2017,4,7,10,0,44.0,311.0,2.5,13.0,343.0,297.96,237.28
2017,4,7,10,15,47.0,327.0,2.55,13.0,362.5,319.36,253.76
2017,4,7,10,30,50.0,343.0,2.6,13.0,382.0,341.27,270.68
2017,4,7,10,45,78.5,371.5,2.65,13.0,435.0,393.2,311.24
2017,4,7,11,0,107.0,400.0,2.7,13.0,488.0,448.39,353.78
2017,4,7,11,15,131.5,412.5,2.75,13.0,522.0,496.14,390.22
2017,4,7,11,30,156.0,425.0,2.8,13.0,556.0,539.07,422.84
2017,4,7,11,45,176.5,428.5,2.85,13.5,578.5,571.27,446.47
2017,4,7,12,0,197.0,432.0,2.9,14.0,601.0,604.14,470.48
2017,4,7,12,15,245.5,423.0,2.95,14.0,633.5,650.82,506.28
2017,4,7,12,30,294.0,414.0,3.0,14.0,666.0,712.62,552.44
2017,4,7,12,45,251.5,417.5,3.05,14.0,631.5,686.34,532.3
2017,4,7,13,0,209.0,421.0,3.1,14.0,597.0,641.48,499.26
2017,4,7,13,15,141.0,401.5,3.1,13.5,520.0,559.3,438.18
2017,4,7,13,30,73.0,382.0,3.1,13.0,443.0,457.05,360.56
2017,4,7,13,45,53.0,348.5,3.15,13.0,392.0,403.59,319.98
2017,4,7,14,0,33.0,315.0,3.2,13.0,341.0,349.43,277.96
2017,4,7,14,15,34.0,305.0,3.2,13.0,331.0,341.8,272.7
2017,4,7,14,30,35.0,295.0,3.2,13.0,321.0,333.98,267.14
2017,4,7,14,45,38.5,284.5,3.25,13.0,311.0,327.9,263.14
2017,4,7,15,0,42.0,274.0,3.3,13.0,301.0,321.61,258.98
2017,4,7,15,15,108.5,270.5,3.3,13.0,335.5,382.78,310.7
2017,4,7,15,30,175.0,267.0,3.3,13.0,370.0,457.9,372.25
2017,4,7,15,45,106.5,233.5,3.35,13.0,295.0,338.91,277.1
2017,4,7,16,0,38.0,200.0,3.4,13.0,220.0,240.51,196.37
2017,4,7,16,15,19.0,147.5,3.35,12.5,157.5,154.3,125.68
2017,4,7,16,30,0.0,95.0,3.3,12.0,95.0,85.81,67.92
2017,4,7,16,45,0.0,81.5,3.25,12.0,81.5,73.15,57.37
2017,4,7,17,0,0.0,68.0,3.2,12.0,68.0,60.49,46.62
2017,4,7,17,15,0.0,55.0,3.15,11.5,55.0,48.57,36.43
2017,4,7,17,30,0.0,42.0,3.1,11.0,42.0,37.05,26.41
2017,4,7,17,45,0.0,30.0,3.05,11.0,30.0,26.43,16.98
2017,4,7,18,0,0.0,18.0,3.0,11.0,18.0,15.83,7.55
2017,4,7,18,15,0.0,10.0,3.0,11.0,10.0,8.78,0.0
2017,4,7,18,30,0.0,2.0,3.0,11.0,2.0,1.82,0.0
2017,4,7,18,45,0.0,1.0,3.05,11.0,1.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,6.0,2.55,7.5,6.0,0.0,0.0
2017,4,8,6,0,0.0,12.0,2.6,8.0,12.0,10.91,0.0
2017,4,8,6,15,40.0,32.0,2.7,8.0,37.5,26.39,15.71
2017,4,8,6,30,80.0,52.0,2.8,8.0,63.0,41.89,31.62
2017,4,8,6,45,100.5,74.5,2.95,8.5,94.5,58.66,47.36
2017,4,8,7,0,121.0,97.0,3.1,9.0,126.0,75.0,62.44
2017,4,8,7,15,156.0,115.0,3.15,8.5,162.0,88.19,74.66
2017,4,8,7,30,191.0,133.0,3.2,8.0,198.0,101.07,86.36
2017,4,8,7,45,156.5,158.0,3.25,8.0,217.0,117.94,101.3
2017,4,8,8,0,122.0,183.0,3.3,8.0,236.0,147.47,117.08
2017,4,8,8,15,61.0,129.0,3.25,8.0,155.5,117.0,92.53
2017,4,8,8,30,0.0,75.0,3.2,8.0,75.0,66.37,51.79
2017,4,8,8,45,23.0,162.0,3.2,8.0,176.5,144.0,116.86
2017,4,8,9,0,46.0,249.0,3.2,8.0,278.0,223.69,182.36
2017,4,8,9,15,399.0,205.0,3.2,8.0,472.5,328.73,263.35
2017,4,8,9,30,752.0,161.0,3.2,8.0,667.0,479.33,383.73
2017,4,8,9,45,376.0,115.0,3.2,8.5,368.0,295.99,241.68
2017,4,8,10,0,0.0,69.0,3.2,9.0,69.0,61.19,46.25
2017,4,8,10,15,428.0,106.5,3.2,9.0,442.5,367.05,304.23
2017,4,8,10,30,856.0,144.0,3.2,9.0,816.0,711.67,574.25
2017,4,8,10,45,871.5,140.5,3.25,9.0,841.5,763.52,612.44
2017,4,8,11,0,887.0,137.0,3.3,9.0,867.0,809.07,646.49
2017,4,8,11,15,657.0,246.0,3.35,9.0,792.5,777.41,619.47
2017,4,8,11,30,427.0,355.0,3.4,9.0,718.0,715.85,568.89
2017,4,8,11,45,343.0,389.5,3.5,9.0,682.0,688.67,547.51
2017,4,8,12,0,259.0,424.0,3.6,9.0,646.0,663.66,526.89
2017,4,8,12,15,264.5,422.0,3.6,9.0,649.5,680.19,539.73
2017,4,8,12,30,270.0,420.0,3.6,9.0,653.0,695.67,551.55
2017,4,8,12,45,338.0,392.0,3.6,9.5,680.0,743.88,588.69
2017,4,8,13,0,406.0,364.0,3.6,10.0,707.0,791.98,625.15
2017,4,8,13,15,632.0,259.0,3.55,10.0,781.5,936.99,736.24
2017,4,8,13,30,858.0,154.0,3.5,10.0,856.0,1055.07,819.22
2017,4,8,13,45,861.5,146.5,3.5,10.0,834.0,1055.53,819.29
2017,4,8,14,0,865.0,139.0,3.5,10.0,812.0,1051.98,817.86
2017,4,8,14,15,616.5,225.5,3.45,10.0,696.0,900.97,711.77
2017,4,8,14,30,368.0,312.0,3.4,10.0,580.0,721.49,575.79
2017,4,8,14,45,603.0,216.5,3.4,10.0,628.0,866.72,691.87
2017,4,8,15,0,838.0,121.0,3.4,10.0,676.0,971.83,768.34
2017,4,8,15,15,821.0,117.5,3.35,10.0,632.5,934.54,742.22
2017,4,8,15,30,804.0,114.0,3.3,10.0,589.0,894.59,715.3
2017,4,8,15,45,787.5,108.5,3.25,10.0,541.5,850.43,685.06
2017,4,8,16,0,771.0,103.0,3.2,10.0,494.0,809.12,656.61
2017,4,8,16,15,741.0,98.0,3.05,10.0,442.5,750.64,614.24
2017,4,8,16,30,711.0,93.0,2.9,10.0,391.0,691.77,570.9
2017,4,8,16,45,670.0,86.5,2.8,10.0,338.0,622.99,519.06
2017,4,8,17,0,629.0,80.0,2.7,10.0,285.0,555.66,465.73
2017,4,8,17,15,567.0,72.5,2.55,9.5,232.0,475.58,400.31
2017,4,8,17,30,505.0,65.0,2.4,9.0,179.0,399.92,335.98
2017,4,8,17,45,408.5,54.0,2.3,8.5,130.5,307.12,255.2
2017,4,8,18,0,312.0,43.0,2.2,8.0,82.0,223.88,179.97
2017,4,8,18,15,175.5,27.0,2.2,7.5,46.5,126.53,78.33
2017,4,8,18,30,39.0,11.0,2.2,7.0,11.0,24.15,0.0
2017,4,8,18,45,19.5,5.5,2.25,7.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,26.0,7.5,1.55,5.5,8.5,6.82,0.0
2017,4,9,6,0,52.0,15.0,1.5,6.0,17.0,12.39,0.0
2017,4,9,6,15,154.0,35.0,1.5,6.5,54.0,27.28,17.11
2017,4,9,6,30,256.0,55.0,1.5,7.0,91.0,42.31,32.25
2017,4,9,6,45,339.0,70.0,1.55,7.5,139.5,52.95,42.47
2017,4,9,7,0,422.0,85.0,1.6,8.0,188.0,63.23,52.07
2017,4,9,7,15,313.0,109.5,1.5,8.5,196.0,82.17,69.22
2017,4,9,7,30,204.0,134.0,1.4,9.0,204.0,97.49,82.74
2017,4,9,7,45,416.0,129.0,1.3,9.5,301.0,92.03,77.49
2017,4,9,8,0,628.0,124.0,1.2,10.0,398.0,136.98,88.12
2017,4,9,8,15,660.0,131.0,1.05,10.0,449.5,190.99,126.19
2017,4,9,8,30,692.0,138.0,0.9,10.0,501.0,249.0,173.84
2017,4,9,8,45,717.5,142.5,0.75,10.5,549.0,306.96,223.52
2017,4,9,9,0,743.0,147.0,0.6,11.0,597.0,367.5,274.92
2017,4,9,9,15,761.5,151.0,0.7,11.0,640.0,427.19,326.25
2017,4,9,9,30,780.0,155.0,0.8,11.0,683.0,488.03,377.23
2017,4,9,9,45,790.5,160.0,0.9,11.5,719.5,546.54,424.34
2017,4,9,10,0,801.0,165.0,1.0,12.0,756.0,604.75,469.71
2017,4,9,10,15,811.5,167.5,1.15,12.0,786.5,660.19,513.12
2017,4,9,10,30,822.0,170.0,1.3,12.0,817.0,713.88,554.36
2017,4,9,10,45,836.5,167.5,1.45,12.0,842.5,764.72,592.94
2017,4,9,11,0,851.0,165.0,1.6,12.0,868.0,814.37,630.08
2017,4,9,11,15,855.5,166.0,1.7,12.0,883.5,857.83,660.53
2017,4,9,11,30,860.0,167.0,1.8,12.0,899.0,898.84,689.0
2017,4,9,11,45,869.5,163.0,1.95,12.5,908.5,936.68,714.51
2017,4,9,12,0,879.0,159.0,2.1,13.0,918.0,971.82,738.11
2017,4,9,12,15,879.0,159.0,2.15,13.0,917.5,999.22,756.68
2017,4,9,12,30,879.0,159.0,2.2,13.0,917.0,1023.12,773.06
2017,4,9,12,45,867.0,164.0,2.3,13.0,905.5,1036.87,783.4
2017,4,9,13,0,855.0,169.0,2.4,13.0,894.0,1046.6,791.31
2017,4,9,13,15,850.5,167.5,2.4,13.0,877.0,1053.14,796.09
2017,4,9,13,30,846.0,166.0,2.4,13.0,860.0,1055.81,798.49
2017,4,9,13,45,843.0,161.5,2.45,13.0,836.5,1053.0,798.02
2017,4,9,14,0,840.0,157.0,2.5,13.0,813.0,1046.32,795.17
2017,4,9,14,15,830.0,154.5,2.55,12.5,781.5,1030.92,788.06
2017,4,9,14,30,820.0,152.0,2.6,12.0,750.0,1011.91,778.61
2017,4,9,14,45,812.5,146.0,2.65,12.0,713.0,988.13,764.49
2017,4,9,15,0,805.0,140.0,2.7,12.0,676.0,960.95,748.01
2017,4,9,15,15,787.0,136.0,2.75,12.0,632.0,929.54,728.5
2017,4,9,15,30,769.0,132.0,2.8,12.0,588.0,888.96,702.31
2017,4,9,15,45,752.0,125.0,2.85,12.0,541.0,843.53,672.31
2017,4,9,16,0,735.0,118.0,2.9,12.0,494.0,796.14,640.37
2017,4,9,16,15,703.5,112.0,2.85,11.5,442.0,736.41,599.08
2017,4,9,16,30,672.0,106.0,2.8,11.0,390.0,676.44,556.62
2017,4,9,16,45,628.5,98.5,2.75,11.0,336.5,606.11,503.43
2017,4,9,17,0,585.0,91.0,2.7,11.0,283.0,537.45,449.01
2017,4,9,17,15,524.0,81.5,2.55,10.5,230.5,457.57,383.97
2017,4,9,17,30,463.0,72.0,2.4,10.0,178.0,382.05,320.08
2017,4,9,17,45,374.5,58.5,2.3,9.5,129.5,291.86,241.93
2017,4,9,18,0,286.0,45.0,2.2,9.0,81.0,213.61,171.46
2017,4,9,18,15,143.0,28.0,2.15,8.5,46.0,114.78,73.76
2017,4,9,18,30,0.0,11.0,2.1,8.0,11.0,10.01,0.0
2017,4,9,18,45,0.0,5.5,2.05,8.0,5.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,41.0,9.5,1.55,8.5,11.0,8.64,0.0
2017,4,10,6,0,82.0,19.0,1.5,9.0,22.0,15.53,0.0
2017,4,10,6,15,202.0,35.0,1.55,9.0,60.0,27.29,17.3
2017,4,10,6,30,322.0,51.0,1.6,9.0,98.0,39.28,29.38
2017,4,10,6,45,413.0,61.0,1.65,9.5,147.5,47.94,37.69
2017,4,10,7,0,504.0,71.0,1.7,10.0,197.0,54.25,43.61
2017,4,10,7,15,337.5,104.5,1.65,10.0,197.5,75.35,62.72
2017,4,10,7,30,171.0,138.0,1.6,10.0,198.0,104.27,88.48
2017,4,10,7,45,99.5,152.5,1.55,10.5,188.5,115.15,97.66
2017,4,10,8,0,28.0,167.0,1.5,11.0,179.0,135.29,108.63
2017,4,10,8,15,107.0,199.5,1.35,11.0,255.0,171.0,134.05
2017,4,10,8,30,186.0,232.0,1.2,11.0,331.0,222.26,172.47
2017,4,10,8,45,93.0,199.0,1.1,11.5,248.5,189.53,149.42
2017,4,10,9,0,0.0,166.0,1.0,12.0,166.0,144.47,115.08
2017,4,10,9,15,47.5,239.5,0.9,12.0,272.5,223.16,177.79
2017,4,10,9,30,95.0,313.0,0.8,12.0,379.0,310.15,245.21
2017,4,10,9,45,207.5,323.5,0.75,12.5,475.5,386.2,302.61
2017,4,10,10,0,320.0,334.0,0.7,13.0,572.0,476.57,369.84
2017,4,10,10,15,317.5,350.0,0.75,13.0,593.5,511.78,395.79
2017,4,10,10,30,315.0,366.0,0.8,13.0,615.0,546.35,421.33
2017,4,10,10,45,236.0,389.5,0.9,13.5,579.5,527.17,406.05
2017,4,10,11,0,157.0,413.0,1.0,14.0,544.0,504.57,388.06
2017,4,10,11,15,102.0,395.5,1.05,14.0,481.5,448.2,346.15
2017,4,10,11,30,47.0,378.0,1.1,14.0,419.0,392.79,304.11
2017,4,10,11,45,114.0,407.5,1.2,14.5,506.5,495.69,382.18
2017,4,10,12,0,181.0,437.0,1.3,15.0,594.0,594.09,453.79
2017,4,10,12,15,236.0,427.5,1.4,15.0,632.5,646.05,492.25
2017,4,10,12,30,291.0,418.0,1.5,15.0,671.0,713.29,541.3
2017,4,10,12,45,371.0,382.0,1.65,15.0,700.5,765.36,581.06
2017,4,10,13,0,451.0,346.0,1.8,15.0,730.0,831.75,630.32
2017,4,10,13,15,345.5,374.5,1.9,14.5,665.5,751.22,573.64
2017,4,10,13,30,240.0,403.0,2.0,14.0,601.0,664.97,512.41
2017,4,10,13,45,228.5,392.0,2.1,14.0,576.0,645.97,500.44
2017,4,10,14,0,217.0,381.0,2.2,14.0,551.0,625.69,486.85
2017,4,10,14,15,116.0,316.0,2.25,13.5,407.0,453.63,358.4
2017,4,10,14,30,15.0,251.0,2.3,13.0,263.0,249.57,198.47
2017,4,10,14,45,106.0,281.5,2.4,13.0,353.5,407.71,327.41
2017,4,10,15,0,197.0,312.0,2.5,13.0,444.0,531.87,425.26
2017,4,10,15,15,98.5,236.5,2.55,12.5,302.5,349.94,283.22
2017,4,10,15,30,0.0,161.0,2.6,12.0,161.0,148.19,118.47
2017,4,10,15,45,0.0,151.5,2.65,12.0,151.5,139.58,112.08
2017,4,10,16,0,0.0,142.0,2.7,12.0,142.0,131.03,105.34
2017,4,10,16,15,210.0,142.5,2.6,11.5,231.5,342.66,287.45
2017,4,10,16,30,420.0,143.0,2.5,11.0,321.0,516.46,430.43
2017,4,10,16,45,385.5,131.5,2.45,11.0,278.5,459.9,384.31
2017,4,10,17,0,351.0,120.0,2.4,11.0,236.0,405.21,339.96
2017,4,10,17,15,319.0,101.5,2.3,10.5,193.0,346.13,291.33
2017,4,10,17,30,287.0,83.0,2.2,10.0,150.0,289.37,242.92
2017,4,10,17,45,238.5,64.5,2.1,10.0,110.5,226.49,187.32
2017,4,10,18,0,190.0,46.0,2.0,10.0,71.0,168.48,134.55
2017,4,10,18,15,95.0,29.0,1.95,10.0,41.5,87.18,56.68
2017,4,10,18,30,0.0,12.0,1.9,10.0,12.0,10.91,0.0
2017,4,10,18,45,0.0,6.0,1.85,10.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,1.8,9.5,3.5,3.18,0.0
2017,4,11,6,0,0.0,7.0,1.9,10.0,7.0,6.14,0.0
2017,4,11,6,15,0.0,18.0,2.05,10.0,18.0,15.84,7.8
2017,4,11,6,30,0.0,29.0,2.2,10.0,29.0,25.55,17.14
2017,4,11,6,45,0.0,43.5,2.4,10.5,43.5,38.39,29.0
2017,4,11,7,0,0.0,58.0,2.6,11.0,58.0,50.9,40.44
2017,4,11,7,15,0.0,73.0,2.6,11.0,73.0,63.55,51.9
2017,4,11,7,30,0.0,88.0,2.6,11.0,88.0,76.09,63.07
2017,4,11,7,45,5.5,122.0,2.65,11.5,124.5,103.01,82.75
2017,4,11,8,0,11.0,156.0,2.7,12.0,161.0,131.29,105.71
2017,4,11,8,15,5.5,150.0,2.8,12.0,152.5,128.8,103.42
2017,4,11,8,30,0.0,144.0,2.9,12.0,144.0,124.54,99.79
2017,4,11,8,45,9.0,182.5,3.0,12.5,188.0,159.37,127.83
2017,4,11,9,0,18.0,221.0,3.1,13.0,232.0,195.72,156.76
2017,4,11,9,15,15.5,226.0,3.15,13.0,236.0,201.61,161.27
2017,4,11,9,30,13.0,231.0,3.2,13.0,240.0,207.0,165.38
2017,4,11,9,45,139.0,290.5,3.3,13.5,394.0,324.25,258.79
2017,4,11,10,0,265.0,350.0,3.4,14.0,548.0,459.29,363.92
2017,4,11,10,15,209.5,371.0,3.5,14.0,531.5,460.63,364.39
2017,4,11,10,30,154.0,392.0,3.6,14.0,515.0,457.87,361.65
2017,4,11,10,45,134.0,401.0,3.75,14.0,510.0,464.5,366.56
2017,4,11,11,0,114.0,410.0,3.9,14.0,505.0,462.63,364.82
2017,4,11,11,15,63.5,336.5,4.0,14.0,390.0,361.67,286.33
2017,4,11,11,30,13.0,263.0,4.1,14.0,275.0,247.8,195.87
2017,4,11,11,45,13.0,263.5,4.2,14.0,275.5,249.48,197.45
2017,4,11,12,0,13.0,264.0,4.3,14.0,276.0,251.09,198.76
2017,4,11,12,15,9.5,224.5,4.35,14.0,233.5,212.04,167.62
2017,4,11,12,30,6.0,185.0,4.4,14.0,191.0,172.67,136.02
2017,4,11,12,45,4.5,173.0,4.5,14.0,177.5,160.45,126.22
2017,4,11,13,0,3.0,161.0,4.6,14.0,164.0,148.09,116.24
2017,4,11,13,15,1.5,132.5,4.6,14.0,134.0,120.41,93.76
2017,4,11,13,30,0.0,104.0,4.6,14.0,104.0,92.8,71.19
2017,4,11,13,45,0.0,95.0,4.6,14.0,95.0,84.56,64.52
2017,4,11,14,0,0.0,86.0,4.6,14.0,86.0,76.4,57.88
2017,4,11,14,15,0.0,85.5,4.55,13.5,85.5,75.92,57.7
2017,4,11,14,30,0.0,85.0,4.5,13.0,85.0,75.44,57.53
2017,4,11,14,45,0.0,63.0,4.5,13.0,63.0,55.83,41.28
2017,4,11,15,0,0.0,41.0,4.5,13.0,41.0,36.28,24.97
2017,4,11,15,15,0.0,40.5,4.45,13.0,40.5,35.81,24.66
2017,4,11,15,30,0.0,40.0,4.4,13.0,40.0,35.35,24.35
2017,4,11,15,45,0.0,30.5,4.35,13.0,30.5,26.92,17.28
2017,4,11,16,0,0.0,21.0,4.3,13.0,21.0,18.52,10.18
2017,4,11,16,15,0.0,18.0,4.2,12.5,18.0,15.86,7.98
2017,4,11,16,30,0.0,15.0,4.1,12.0,15.0,13.2,5.75
2017,4,11,16,45,0.0,13.0,4.0,12.0,13.0,11.43,4.25
2017,4,11,17,0,0.0,11.0,3.9,12.0,11.0,9.67,2.74
2017,4,11,17,15,150.5,53.0,3.75,12.0,88.5,162.56,137.34
2017,4,11,17,30,301.0,95.0,3.6,12.0,166.0,301.72,253.21
2017,4,11,17,45,217.5,76.5,3.5,12.0,121.0,221.09,182.1
2017,4,11,18,0,134.0,58.0,3.4,12.0,76.0,149.62,118.64
2017,4,11,18,15,69.0,34.0,3.35,12.0,43.0,77.58,51.08
2017,4,11,18,30,4.0,10.0,3.3,12.0,10.0,10.54,0.0
2017,4,11,18,45,2.0,5.0,3.25,12.0,5.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,37.0,11.0,1.65,11.0,13.0,10.01,0.0
2017,4,12,6,0,74.0,22.0,1.7,11.0,26.0,17.88,0.0
2017,4,12,6,15,183.0,39.0,1.75,11.0,64.0,30.27,20.19
2017,4,12,6,30,292.0,56.0,1.8,11.0,102.0,42.88,32.46
2017,4,12,6,45,376.0,68.0,1.9,11.0,150.5,51.23,40.47
2017,4,12,7,0,460.0,80.0,2.0,11.0,199.0,59.33,48.02
2017,4,12,7,15,232.0,101.0,2.05,11.0,161.0,75.99,63.05
2017,4,12,7,30,4.0,122.0,2.1,11.0,123.0,101.47,85.66
2017,4,12,7,45,2.0,123.5,2.15,11.0,124.0,104.21,83.87
2017,4,12,8,0,0.0,125.0,2.2,11.0,125.0,107.09,86.05
2017,4,12,8,15,0.0,127.0,2.3,11.0,127.0,109.87,88.11
2017,4,12,8,30,0.0,129.0,2.4,11.0,129.0,112.33,89.89
2017,4,12,8,45,0.0,137.5,2.5,11.5,137.5,120.03,95.86
2017,4,12,9,0,0.0,146.0,2.6,12.0,146.0,127.75,101.79
2017,4,12,9,15,1.5,163.0,2.65,12.0,164.5,143.31,114.33
2017,4,12,9,30,3.0,180.0,2.7,12.0,183.0,159.2,127.07
2017,4,12,9,45,16.0,237.5,2.8,12.0,250.0,216.06,173.02
2017,4,12,10,0,29.0,295.0,2.9,12.0,317.0,275.7,220.5
2017,4,12,10,15,224.0,314.0,2.95,12.0,492.0,423.02,338.68
2017,4,12,10,30,419.0,333.0,3.0,12.0,667.0,590.8,468.9
2017,4,12,10,45,363.5,364.5,3.05,12.0,660.5,601.31,475.33
2017,4,12,11,0,308.0,396.0,3.1,12.0,654.0,610.16,480.95
2017,4,12,11,15,269.0,412.5,3.15,12.0,641.0,613.46,482.68
2017,4,12,11,30,230.0,429.0,3.2,12.0,628.0,604.41,475.19
2017,4,12,11,45,129.0,387.0,3.25,12.5,499.0,488.51,385.43
2017,4,12,12,0,28.0,345.0,3.3,13.0,370.0,352.22,277.85
2017,4,12,12,15,92.0,393.0,3.35,13.0,473.5,463.36,365.99
2017,4,12,12,30,156.0,441.0,3.4,13.0,577.0,593.25,464.89
2017,4,12,12,45,91.0,387.0,3.5,13.0,466.5,466.51,367.88
2017,4,12,13,0,26.0,333.0,3.6,13.0,356.0,350.32,277.08
2017,4,12,13,15,59.5,366.5,3.7,13.0,417.0,421.71,334.31
2017,4,12,13,30,93.0,400.0,3.8,13.0,478.0,494.97,391.6
2017,4,12,13,45,287.5,350.0,3.9,13.5,579.5,676.83,534.44
2017,4,12,14,0,482.0,300.0,4.0,14.0,681.0,839.38,657.4
2017,4,12,14,15,391.5,318.5,4.05,14.0,620.0,751.44,591.49
2017,4,12,14,30,301.0,337.0,4.1,14.0,559.0,681.23,538.58
2017,4,12,14,45,358.0,303.0,4.15,14.0,554.0,697.55,554.45
2017,4,12,15,0,415.0,269.0,4.2,14.0,549.0,726.79,579.14
2017,4,12,15,15,362.5,262.5,4.2,13.5,495.5,646.1,519.99
2017,4,12,15,30,310.0,256.0,4.2,13.0,442.0,583.44,473.47
2017,4,12,15,45,259.0,240.5,4.25,13.0,388.0,513.21,419.48
2017,4,12,16,0,208.0,225.0,4.3,13.0,334.0,429.21,353.62
2017,4,12,16,15,104.0,172.0,4.25,13.0,226.5,275.69,228.17
2017,4,12,16,30,0.0,119.0,4.2,13.0,119.0,109.81,87.77
2017,4,12,16,45,0.0,103.0,4.2,13.0,103.0,94.7,75.4
2017,4,12,17,0,0.0,87.0,4.2,13.0,87.0,79.56,62.7
2017,4,12,17,15,0.0,71.5,4.15,12.5,71.5,64.92,50.32
2017,4,12,17,30,0.0,56.0,4.1,12.0,56.0,50.22,37.65
2017,4,12,17,45,0.0,41.5,4.05,12.0,41.5,36.62,25.7
2017,4,12,18,0,0.0,27.0,4.0,12.0,27.0,23.79,14.32
2017,4,12,18,15,0.0,16.0,4.0,11.5,16.0,14.08,4.99
2017,4,12,18,30,0.0,5.0,4.0,11.0,5.0,4.55,0.0
2017,4,12,18,45,0.0,2.5,4.05,11.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,9.5,2.2,9.5,9.5,8.64,0.0
2017,4,13,6,0,0.0,19.0,2.3,10.0,19.0,16.66,2.14
2017,4,13,6,15,31.5,39.0,2.4,10.0,44.0,32.76,22.61
2017,4,13,6,30,63.0,59.0,2.5,10.0,69.0,47.35,36.62
2017,4,13,6,45,81.5,81.0,2.7,10.5,99.0,63.64,51.7
2017,4,13,7,0,100.0,103.0,2.9,11.0,129.0,79.5,66.11
2017,4,13,7,15,113.5,124.5,3.05,11.0,161.0,94.59,79.66
2017,4,13,7,30,127.0,146.0,3.2,11.0,193.0,109.23,92.57
2017,4,13,7,45,92.0,165.0,3.35,11.0,201.5,129.36,104.12
2017,4,13,8,0,57.0,184.0,3.5,11.0,210.0,149.87,119.83
2017,4,13,8,15,28.5,119.5,3.6,11.0,132.5,105.76,83.35
2017,4,13,8,30,0.0,55.0,3.7,11.0,55.0,48.62,36.0
2017,4,13,8,45,2.5,121.0,3.85,11.5,122.5,106.91,84.94
2017,4,13,9,0,5.0,187.0,4.0,12.0,190.0,163.68,131.52
2017,4,13,9,15,105.0,256.5,4.1,11.5,329.0,258.8,207.94
2017,4,13,9,30,205.0,326.0,4.2,11.0,468.0,370.6,297.67
2017,4,13,9,45,209.0,344.0,4.3,11.0,495.5,404.45,325.02
2017,4,13,10,0,213.0,362.0,4.4,11.0,523.0,438.67,352.55
2017,4,13,10,15,192.0,379.0,4.45,11.0,528.0,456.85,366.82
2017,4,13,10,30,171.0,396.0,4.5,11.0,533.0,472.76,379.01
2017,4,13,10,45,178.0,408.0,4.6,11.0,554.0,502.24,402.17
2017,4,13,11,0,185.0,420.0,4.7,11.0,575.0,532.07,425.43
2017,4,13,11,15,320.5,386.0,4.7,11.0,660.5,630.08,503.77
2017,4,13,11,30,456.0,352.0,4.7,11.0,746.0,738.24,588.09
2017,4,13,11,45,462.5,349.5,4.75,11.0,752.5,763.98,607.34
2017,4,13,12,0,469.0,347.0,4.8,11.0,759.0,788.17,625.81
2017,4,13,12,15,268.0,378.5,4.85,11.0,614.0,638.77,509.39
2017,4,13,12,30,67.0,410.0,4.9,11.0,469.0,461.87,368.17
2017,4,13,12,45,77.0,413.0,4.95,11.0,480.0,479.47,383.01
2017,4,13,13,0,87.0,416.0,5.0,11.0,491.0,497.19,397.35
2017,4,13,13,15,135.5,415.5,5.05,11.0,529.5,566.57,452.81
2017,4,13,13,30,184.0,415.0,5.1,11.0,568.0,620.21,495.75
2017,4,13,13,45,278.5,383.5,5.15,11.0,608.0,703.86,562.89
2017,4,13,14,0,373.0,352.0,5.2,11.0,648.0,768.42,615.16
2017,4,13,14,15,364.5,337.5,5.2,11.0,617.5,745.04,598.24
2017,4,13,14,30,356.0,323.0,5.2,11.0,587.0,719.84,580.35
2017,4,13,14,45,316.0,314.0,5.2,11.0,539.5,668.28,541.3
2017,4,13,15,0,276.0,305.0,5.2,11.0,492.0,616.52,501.73
2017,4,13,15,15,547.5,208.0,5.15,11.0,548.5,776.1,633.75
2017,4,13,15,30,819.0,111.0,5.1,11.0,605.0,903.36,731.6
2017,4,13,15,45,799.0,107.0,5.05,11.0,557.5,857.26,698.04
2017,4,13,16,0,779.0,103.0,5.0,11.0,510.0,809.24,663.74
2017,4,13,16,15,750.0,98.5,4.85,10.5,458.5,756.45,625.96
2017,4,13,16,30,721.0,94.0,4.7,10.0,407.0,698.57,583.49
2017,4,13,16,45,680.0,88.5,4.6,10.0,353.5,630.59,531.18
2017,4,13,17,0,639.0,83.0,4.5,10.0,300.0,564.01,477.42
2017,4,13,17,15,580.5,75.5,4.25,9.5,247.0,485.76,412.38
2017,4,13,17,30,522.0,68.0,4.0,9.0,194.0,411.6,348.55
2017,4,13,17,45,426.5,58.0,3.75,9.0,144.0,319.61,267.36
2017,4,13,18,0,331.0,48.0,3.5,9.0,94.0,236.79,192.36
2017,4,13,18,15,199.0,32.0,3.35,8.5,56.5,144.5,104.47
2017,4,13,18,30,67.0,16.0,3.2,8.0,19.0,38.73,0.0
2017,4,13,18,45,33.5,8.0,3.05,8.0,9.5,7.28,0.0
2017,4,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,62.0,13.0,2.65,6.5,17.0,11.82,0.0
2017,4,14,6,0,124.0,26.0,2.7,7.0,34.0,20.43,6.31
2017,4,14,6,15,243.0,41.5,2.85,7.5,75.5,32.21,22.55
2017,4,14,6,30,362.0,57.0,3.0,8.0,117.0,43.68,33.69
2017,4,14,6,45,431.5,69.5,3.15,8.5,166.5,52.37,41.97
2017,4,14,7,0,501.0,82.0,3.3,9.0,216.0,62.69,51.47
2017,4,14,7,15,556.5,90.5,3.3,9.0,269.0,66.98,55.39
2017,4,14,7,30,612.0,99.0,3.3,9.0,322.0,71.11,59.03
2017,4,14,7,45,650.0,105.5,3.35,9.5,375.0,85.78,59.82
2017,4,14,8,0,688.0,112.0,3.4,10.0,428.0,139.32,86.1
2017,4,14,8,15,717.0,117.0,3.35,10.5,479.0,195.18,127.43
2017,4,14,8,30,746.0,122.0,3.3,11.0,530.0,254.49,177.77
2017,4,14,8,45,767.5,126.5,3.25,11.5,577.0,314.48,231.18
2017,4,14,9,0,789.0,131.0,3.2,12.0,624.0,376.44,286.17
2017,4,14,9,15,805.0,134.5,3.1,12.0,666.5,440.2,342.07
2017,4,14,9,30,821.0,138.0,3.0,12.0,709.0,500.83,394.02
2017,4,14,9,45,841.5,136.0,2.95,12.5,747.5,559.38,442.17
2017,4,14,10,0,862.0,134.0,2.9,13.0,786.0,618.43,489.06
2017,4,14,10,15,870.0,136.0,2.8,13.0,816.0,673.48,532.05
2017,4,14,10,30,878.0,138.0,2.7,13.0,846.0,727.22,572.72
2017,4,14,10,45,881.0,141.0,2.6,13.0,868.0,776.72,609.06
2017,4,14,11,0,884.0,144.0,2.5,13.0,890.0,823.98,641.92
2017,4,14,11,15,888.0,145.0,2.45,13.0,905.0,861.21,666.85
2017,4,14,11,30,892.0,146.0,2.4,13.0,920.0,901.27,693.59
2017,4,14,11,45,890.0,148.5,2.35,13.5,926.0,934.72,714.15
2017,4,14,12,0,888.0,151.0,2.3,14.0,932.0,964.91,732.33
2017,4,14,12,15,887.0,151.0,2.35,14.0,930.5,990.3,749.64
2017,4,14,12,30,886.0,151.0,2.4,14.0,929.0,1023.34,772.16
2017,4,14,12,45,881.0,152.0,2.45,14.0,919.0,1039.44,783.34
2017,4,14,13,0,876.0,153.0,2.5,14.0,909.0,1051.7,792.27
2017,4,14,13,15,871.0,152.0,2.6,14.0,891.5,1057.97,797.97
2017,4,14,13,30,866.0,151.0,2.7,14.0,874.0,1060.34,801.27
2017,4,14,13,45,853.5,152.0,2.8,14.0,848.0,1053.38,798.49
2017,4,14,14,0,841.0,153.0,2.9,14.0,822.0,1042.62,793.32
2017,4,14,14,15,830.5,151.0,2.95,14.0,790.0,1026.96,784.46
2017,4,14,14,30,820.0,149.0,3.0,14.0,758.0,1007.74,773.28
2017,4,14,14,45,806.0,146.0,3.1,14.0,719.5,980.58,757.1
2017,4,14,15,0,792.0,143.0,3.2,14.0,681.0,956.97,743.34
2017,4,14,15,15,774.0,139.0,3.25,13.5,637.5,918.98,720.29
2017,4,14,15,30,756.0,135.0,3.3,13.0,594.0,878.59,695.27
2017,4,14,15,45,735.5,129.0,3.4,13.0,546.0,831.5,663.98
2017,4,14,16,0,715.0,123.0,3.5,13.0,498.0,782.77,630.91
2017,4,14,16,15,683.0,117.5,3.5,12.5,447.0,723.87,590.12
2017,4,14,16,30,651.0,112.0,3.5,12.0,396.0,664.85,548.2
2017,4,14,16,45,608.5,104.5,3.5,12.0,343.5,596.13,495.67
2017,4,14,17,0,566.0,97.0,3.5,12.0,291.0,529.06,442.42
2017,4,14,17,15,505.5,87.5,3.45,11.5,239.0,450.45,378.53
2017,4,14,17,30,445.0,78.0,3.4,11.0,187.0,374.05,314.17
2017,4,14,17,45,357.5,65.5,3.35,10.5,139.0,289.22,240.53
2017,4,14,18,0,270.0,53.0,3.3,10.0,91.0,213.71,173.02
