Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,18,15,156.5,34.5,3.25,9.5,54.5,129.61,94.44
2017,4,14,18,30,43.0,16.0,3.2,9.0,18.0,38.9,0.0
2017,4,14,18,45,21.5,8.0,3.2,9.0,9.0,13.83,0.0
2017,4,14,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,33.0,13.0,1.25,7.5,15.0,11.82,0.0
2017,4,15,6,0,66.0,26.0,1.2,8.0,30.0,21.02,8.29
2017,4,15,6,15,136.0,44.5,1.2,8.5,64.5,35.27,25.31
2017,4,15,6,30,206.0,63.0,1.2,9.0,99.0,49.19,38.58
2017,4,15,6,45,248.5,82.5,1.2,9.5,140.0,63.32,51.71
2017,4,15,7,0,291.0,102.0,1.2,10.0,181.0,77.0,64.13
2017,4,15,7,15,342.5,112.0,1.2,10.5,224.5,79.93,66.64
2017,4,15,7,30,394.0,122.0,1.2,11.0,268.0,85.32,71.2
2017,4,15,7,45,422.5,137.5,1.2,11.5,315.0,104.1,77.15
2017,4,15,8,0,451.0,153.0,1.2,12.0,362.0,149.59,102.86
2017,4,15,8,15,427.5,179.0,1.1,12.0,395.0,198.67,141.58
2017,4,15,8,30,404.0,205.0,1.0,12.0,428.0,245.25,181.42
2017,4,15,8,45,412.0,224.0,0.95,12.5,467.5,292.65,221.01
2017,4,15,9,0,420.0,243.0,0.9,13.0,507.0,341.07,260.94
2017,4,15,9,15,461.0,244.0,0.8,13.0,552.0,389.29,299.76
2017,4,15,9,30,502.0,245.0,0.7,13.0,597.0,441.57,340.92
2017,4,15,9,45,541.0,247.0,0.65,13.5,644.0,497.41,383.27
2017,4,15,10,0,580.0,249.0,0.6,14.0,691.0,556.46,426.63
2017,4,15,10,15,534.5,278.0,0.55,14.0,697.0,589.05,449.7
2017,4,15,10,30,489.0,307.0,0.5,14.0,703.0,616.33,468.22
2017,4,15,10,45,529.5,305.5,0.45,14.5,745.0,673.62,507.39
2017,4,15,11,0,570.0,304.0,0.4,15.0,787.0,732.92,546.38
2017,4,15,11,15,570.5,311.5,0.35,15.0,801.5,769.79,569.69
2017,4,15,11,30,571.0,319.0,0.3,15.0,816.0,804.92,591.67
2017,4,15,11,45,539.5,334.5,0.25,15.5,807.0,817.63,596.94
2017,4,15,12,0,508.0,350.0,0.2,16.0,798.0,826.5,599.94
2017,4,15,12,15,464.0,362.0,0.25,16.0,771.5,816.65,593.46
2017,4,15,12,30,420.0,374.0,0.3,16.0,745.0,802.7,584.59
2017,4,15,12,45,471.0,354.0,0.35,16.0,766.0,846.7,615.94
2017,4,15,13,0,522.0,334.0,0.4,16.0,787.0,889.47,645.48
2017,4,15,13,15,526.0,323.5,0.5,16.0,772.0,892.94,649.85
2017,4,15,13,30,530.0,313.0,0.6,16.0,757.0,893.64,653.18
2017,4,15,13,45,494.0,312.5,0.75,16.0,717.5,861.45,635.11
2017,4,15,14,0,458.0,312.0,0.9,16.0,678.0,826.73,615.22
2017,4,15,14,15,505.0,281.5,1.0,15.5,670.5,841.69,630.91
2017,4,15,14,30,552.0,251.0,1.1,15.0,663.0,852.63,643.41
2017,4,15,14,45,460.5,268.5,1.2,15.0,600.5,775.8,591.19
2017,4,15,15,0,369.0,286.0,1.3,15.0,538.0,683.47,527.66
2017,4,15,15,15,327.0,275.0,1.4,15.0,488.0,625.55,488.28
2017,4,15,15,30,285.0,264.0,1.5,15.0,438.0,568.25,447.85
2017,4,15,15,45,251.0,246.0,1.6,15.0,390.5,510.97,406.69
2017,4,15,16,0,217.0,228.0,1.7,15.0,343.0,438.89,353.29
2017,4,15,16,15,317.0,188.5,1.75,14.5,337.5,483.56,392.65
2017,4,15,16,30,417.0,149.0,1.8,14.0,332.0,518.77,423.48
2017,4,15,16,45,385.0,137.0,1.85,13.5,289.5,463.62,381.46
2017,4,15,17,0,353.0,125.0,1.9,13.0,247.0,410.1,339.95
2017,4,15,17,15,323.5,107.0,1.9,12.5,204.0,353.22,294.2
2017,4,15,17,30,294.0,89.0,1.9,12.0,161.0,298.42,248.43
2017,4,15,17,45,245.5,70.5,1.9,12.0,121.0,224.74,185.06
2017,4,15,18,0,197.0,52.0,1.9,12.0,81.0,167.22,133.73
2017,4,15,18,15,98.5,35.0,1.95,11.5,49.5,96.08,69.18
2017,4,15,18,30,0.0,18.0,2.0,11.0,18.0,17.17,0.0
2017,4,15,18,45,0.0,9.0,2.05,11.0,9.0,8.19,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.0,1.5,9.5,3.0,2.73,0.0
2017,4,16,6,0,0.0,6.0,1.5,10.0,6.0,5.26,0.0
2017,4,16,6,15,0.0,13.5,1.6,10.0,13.5,11.86,4.76
2017,4,16,6,30,0.0,21.0,1.7,10.0,21.0,18.47,10.98
2017,4,16,6,45,0.0,29.0,1.85,10.5,29.0,25.53,17.52
2017,4,16,7,0,0.0,37.0,2.0,11.0,37.0,32.6,23.98
2017,4,16,7,15,0.0,45.5,2.1,11.0,45.5,40.13,30.8
2017,4,16,7,30,0.0,54.0,2.2,11.0,54.0,47.67,37.53
2017,4,16,7,45,0.0,50.5,2.3,11.5,50.5,44.58,32.86
2017,4,16,8,0,0.0,47.0,2.4,12.0,47.0,41.49,30.03
2017,4,16,8,15,3.0,112.0,2.55,12.0,113.5,98.32,77.94
2017,4,16,8,30,6.0,177.0,2.7,12.0,180.0,152.6,122.72
2017,4,16,8,45,3.0,150.0,2.85,12.0,151.5,131.39,104.87
2017,4,16,9,0,0.0,123.0,3.0,12.0,123.0,108.29,85.55
2017,4,16,9,15,86.5,228.5,3.1,11.5,289.5,229.44,184.09
2017,4,16,9,30,173.0,334.0,3.2,11.0,456.0,362.92,290.7
2017,4,16,9,45,92.0,283.5,3.3,11.0,348.5,294.0,236.2
2017,4,16,10,0,11.0,233.0,3.4,11.0,241.0,211.31,169.29
2017,4,16,10,15,5.5,190.0,3.45,11.0,194.0,171.61,136.96
2017,4,16,10,30,0.0,147.0,3.5,11.0,147.0,130.55,103.15
2017,4,16,10,45,2.5,161.5,3.55,11.0,164.0,145.48,115.4
2017,4,16,11,0,5.0,176.0,3.6,11.0,181.0,160.75,127.84
2017,4,16,11,15,7.0,197.5,3.6,11.0,204.0,182.26,145.27
2017,4,16,11,30,9.0,219.0,3.6,11.0,227.0,204.13,162.92
2017,4,16,11,45,12.5,257.0,3.65,11.0,268.5,242.87,194.06
2017,4,16,12,0,16.0,295.0,3.7,11.0,310.0,282.44,225.58
2017,4,16,12,15,20.0,314.5,3.7,11.0,333.0,305.9,244.19
2017,4,16,12,30,24.0,334.0,3.7,11.0,356.0,329.84,263.17
2017,4,16,12,45,16.0,269.0,3.7,11.0,284.0,261.5,208.92
2017,4,16,13,0,8.0,204.0,3.7,11.0,212.0,193.02,153.92
2017,4,16,13,15,10.0,226.5,3.65,11.0,235.5,216.7,173.35
2017,4,16,13,30,12.0,249.0,3.6,11.0,259.0,240.81,192.9
2017,4,16,13,45,13.0,254.0,3.6,11.0,265.0,247.35,198.35
2017,4,16,14,0,14.0,259.0,3.6,11.0,271.0,254.01,203.97
2017,4,16,14,15,11.5,241.0,3.55,11.0,250.5,234.53,188.47
2017,4,16,14,30,9.0,223.0,3.5,11.0,230.0,214.97,172.9
2017,4,16,14,45,11.0,227.0,3.45,11.0,235.0,221.63,178.77
2017,4,16,15,0,13.0,231.0,3.4,11.0,240.0,228.5,184.79
2017,4,16,15,15,6.5,158.0,3.35,11.0,162.5,150.27,120.84
2017,4,16,15,30,0.0,85.0,3.3,11.0,85.0,75.32,58.34
2017,4,16,15,45,0.0,103.5,3.25,11.0,103.5,92.4,73.0
2017,4,16,16,0,0.0,122.0,3.2,11.0,122.0,110.59,88.56
2017,4,16,16,15,0.0,96.5,3.1,11.0,96.5,86.28,68.26
2017,4,16,16,30,0.0,71.0,3.0,11.0,71.0,62.78,48.46
2017,4,16,16,45,0.0,62.0,2.9,11.0,62.0,54.78,41.76
2017,4,16,17,0,0.0,53.0,2.8,11.0,53.0,46.78,34.97
2017,4,16,17,15,0.0,43.5,2.75,11.0,43.5,38.36,27.71
2017,4,16,17,30,0.0,34.0,2.7,11.0,34.0,29.95,20.37
2017,4,16,17,45,0.0,25.5,2.7,11.0,25.5,22.44,13.72
2017,4,16,18,0,0.0,17.0,2.7,11.0,17.0,14.94,7.04
2017,4,16,18,15,0.0,10.5,2.65,11.0,10.5,9.22,1.72
2017,4,16,18,30,0.0,4.0,2.6,11.0,4.0,3.5,0.0
2017,4,16,18,45,0.0,2.0,2.55,11.0,2.0,1.82,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,0.8,11.0,5.0,4.55,0.0
2017,4,17,6,0,0.0,10.0,0.8,11.0,10.0,8.78,0.97
2017,4,17,6,15,0.0,21.5,0.75,11.0,21.5,18.92,10.99
2017,4,17,6,30,0.0,33.0,0.7,11.0,33.0,29.08,20.49
2017,4,17,6,45,0.0,46.0,0.7,11.0,46.0,40.59,31.13
2017,4,17,7,0,0.0,59.0,0.7,11.0,59.0,52.07,41.61
2017,4,17,7,15,0.0,72.5,0.6,11.0,72.5,63.55,51.9
2017,4,17,7,30,0.0,86.0,0.5,11.0,86.0,74.94,61.93
2017,4,17,7,45,17.0,134.0,0.4,11.5,142.0,113.15,90.63
2017,4,17,8,0,34.0,182.0,0.3,12.0,198.0,147.76,117.4
2017,4,17,8,15,99.0,215.5,0.4,12.0,269.5,187.64,146.35
2017,4,17,8,30,164.0,249.0,0.5,12.0,341.0,232.65,179.84
2017,4,17,8,45,97.5,249.0,0.65,12.5,305.0,232.78,182.53
2017,4,17,9,0,31.0,249.0,0.8,13.0,269.0,219.65,173.8
2017,4,17,9,15,37.5,273.0,0.9,13.0,299.0,246.45,194.95
2017,4,17,9,30,44.0,297.0,1.0,13.0,329.0,274.48,216.76
2017,4,17,9,45,31.5,285.0,1.15,13.5,308.5,263.86,208.04
2017,4,17,10,0,19.0,273.0,1.3,14.0,288.0,250.45,197.14
2017,4,17,10,15,18.0,277.0,1.35,14.0,291.5,255.59,201.04
2017,4,17,10,30,17.0,281.0,1.4,14.0,295.0,260.52,204.71
2017,4,17,10,45,94.0,354.0,1.5,14.0,434.0,387.82,304.17
2017,4,17,11,0,171.0,427.0,1.6,14.0,573.0,527.32,408.77
2017,4,17,11,15,91.5,338.5,1.6,14.0,417.0,393.32,306.97
2017,4,17,11,30,12.0,250.0,1.6,14.0,261.0,234.88,183.8
2017,4,17,11,45,13.0,260.0,1.65,14.0,271.5,246.03,193.15
2017,4,17,12,0,14.0,270.0,1.7,14.0,282.0,257.31,201.96
2017,4,17,12,15,19.5,305.0,1.7,14.0,322.5,296.4,232.41
2017,4,17,12,30,25.0,340.0,1.7,14.0,363.0,349.89,273.4
2017,4,17,12,45,61.0,383.0,1.75,14.0,437.0,431.75,336.42
2017,4,17,13,0,97.0,426.0,1.8,14.0,511.0,516.3,399.98
2017,4,17,13,15,55.5,347.5,1.8,14.0,396.0,396.42,309.47
2017,4,17,13,30,14.0,269.0,1.8,14.0,281.0,262.07,205.78
2017,4,17,13,45,23.5,298.0,1.8,14.0,317.5,301.03,237.24
2017,4,17,14,0,33.0,327.0,1.8,14.0,354.0,359.39,282.6
2017,4,17,14,15,20.0,268.5,1.75,14.0,285.0,270.21,213.32
2017,4,17,14,30,7.0,210.0,1.7,14.0,216.0,200.14,158.13
2017,4,17,14,45,3.5,185.0,1.7,14.0,188.5,172.8,136.6
2017,4,17,15,0,0.0,160.0,1.7,14.0,161.0,145.59,114.8
2017,4,17,15,15,0.0,135.5,1.65,13.5,136.0,122.38,96.38
2017,4,17,15,30,0.0,111.0,1.6,13.0,111.0,99.31,77.8
2017,4,17,15,45,0.0,91.0,1.55,13.0,91.0,80.65,62.51
2017,4,17,16,0,0.0,71.0,1.5,13.0,71.0,62.82,47.75
2017,4,17,16,15,0.0,64.5,1.4,13.0,64.5,57.02,43.04
2017,4,17,16,30,0.0,58.0,1.3,13.0,58.0,51.24,38.28
2017,4,17,16,45,0.0,50.5,1.25,13.0,50.5,44.57,32.72
2017,4,17,17,0,0.0,43.0,1.2,13.0,43.0,37.92,27.1
2017,4,17,17,15,0.0,35.5,1.1,12.5,35.5,31.28,21.47
2017,4,17,17,30,0.0,28.0,1.0,12.0,28.0,24.64,15.74
2017,4,17,17,45,0.0,21.0,0.95,12.0,21.0,18.46,10.28
2017,4,17,18,0,0.0,14.0,0.9,12.0,14.0,12.3,4.8
2017,4,17,18,15,0.0,8.5,0.9,11.5,8.5,7.46,0.36
2017,4,17,18,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2017,4,17,18,45,0.0,1.5,0.9,11.0,1.5,1.36,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,84.5,15.0,1.55,11.0,22.5,13.64,0.0
2017,4,18,6,0,169.0,30.0,1.6,11.0,45.0,23.46,12.69
2017,4,18,6,15,276.5,44.0,1.6,11.0,87.0,33.96,24.21
2017,4,18,6,30,384.0,58.0,1.6,11.0,129.0,44.18,33.96
2017,4,18,6,45,459.5,67.0,1.65,11.5,178.5,51.39,40.71
2017,4,18,7,0,535.0,76.0,1.7,12.0,228.0,56.66,45.51
2017,4,18,7,15,585.0,83.0,1.7,12.0,280.5,59.99,48.48
2017,4,18,7,30,635.0,90.0,1.7,12.0,333.0,63.2,51.24
2017,4,18,7,45,317.5,85.0,1.7,12.5,206.5,67.39,46.11
2017,4,18,8,0,0.0,80.0,1.7,13.0,80.0,70.8,54.75
2017,4,18,8,15,10.0,143.0,1.65,13.0,149.0,124.62,99.1
2017,4,18,8,30,20.0,206.0,1.6,13.0,218.0,178.6,142.61
2017,4,18,8,45,138.0,246.0,1.55,13.0,334.5,239.17,187.5
2017,4,18,9,0,256.0,286.0,1.5,13.0,451.0,320.87,250.15
2017,4,18,9,15,288.5,300.0,1.4,13.0,496.5,366.26,286.0
2017,4,18,9,30,321.0,314.0,1.3,13.0,542.0,415.28,324.35
2017,4,18,9,45,578.5,226.5,1.2,13.5,662.5,502.64,391.14
2017,4,18,10,0,836.0,139.0,1.1,14.0,783.0,612.02,473.37
2017,4,18,10,15,505.5,272.0,1.05,14.0,666.0,566.94,437.69
2017,4,18,10,30,175.0,405.0,1.0,14.0,549.0,483.2,371.91
2017,4,18,10,45,526.0,273.0,1.0,14.5,720.5,642.85,494.34
2017,4,18,11,0,877.0,141.0,1.0,15.0,892.0,813.23,615.8
2017,4,18,11,15,881.5,142.0,1.05,15.0,907.0,855.58,642.32
2017,4,18,11,30,886.0,143.0,1.1,15.0,922.0,895.42,668.68
2017,4,18,11,45,890.0,142.0,1.15,15.5,930.0,930.28,690.39
2017,4,18,12,0,894.0,141.0,1.2,16.0,938.0,962.2,710.1
2017,4,18,12,15,616.5,279.0,1.3,16.0,828.5,880.36,655.28
2017,4,18,12,30,339.0,417.0,1.4,16.0,719.0,756.29,566.07
2017,4,18,12,45,338.5,412.5,1.5,16.0,711.5,763.1,573.44
2017,4,18,13,0,338.0,408.0,1.6,16.0,704.0,768.11,578.2
2017,4,18,13,15,598.0,281.0,1.7,16.0,791.5,923.45,692.87
2017,4,18,13,30,858.0,154.0,1.8,16.0,879.0,1054.94,781.58
2017,4,18,13,45,856.5,149.5,1.95,16.0,856.0,1052.98,781.65
2017,4,18,14,0,855.0,145.0,2.1,16.0,833.0,1047.16,780.89
2017,4,18,14,15,846.5,142.5,2.25,15.5,802.0,1032.66,775.89
2017,4,18,14,30,838.0,140.0,2.4,15.0,771.0,1014.54,768.45
2017,4,18,14,45,830.5,135.0,2.55,15.0,734.5,991.16,755.91
2017,4,18,15,0,823.0,130.0,2.7,15.0,698.0,964.39,740.91
2017,4,18,15,15,807.5,127.0,2.75,14.5,655.0,929.1,720.27
2017,4,18,15,30,792.0,124.0,2.8,14.0,612.0,891.15,697.52
2017,4,18,15,45,774.5,118.5,2.85,14.0,565.0,851.61,671.99
2017,4,18,16,0,757.0,113.0,2.9,14.0,518.0,804.75,640.77
2017,4,18,16,15,729.5,108.0,2.9,13.5,467.0,748.71,603.03
2017,4,18,16,30,702.0,103.0,2.9,13.0,416.0,692.14,563.95
2017,4,18,16,45,665.5,96.5,2.9,13.0,363.5,627.04,516.05
2017,4,18,17,0,629.0,90.0,2.9,13.0,311.0,563.0,466.23
2017,4,18,17,15,573.5,82.0,2.75,12.5,258.5,486.6,405.05
2017,4,18,17,30,518.0,74.0,2.6,12.0,206.0,413.99,344.7
2017,4,18,17,45,437.5,63.0,2.5,11.5,156.5,329.27,272.29
2017,4,18,18,0,357.0,52.0,2.4,11.0,107.0,251.71,203.78
2017,4,18,18,15,233.5,36.5,2.3,10.5,67.0,162.04,122.78
2017,4,18,18,30,110.0,21.0,2.2,10.0,27.0,76.74,6.67
2017,4,18,18,45,55.0,10.5,2.15,10.0,13.5,26.2,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,95.5,16.5,1.45,9.5,25.0,15.01,0.0
2017,4,19,6,0,191.0,33.0,1.5,10.0,50.0,25.82,15.18
2017,4,19,6,15,296.0,47.0,1.55,10.5,93.5,36.27,26.38
2017,4,19,6,30,401.0,61.0,1.6,11.0,137.0,46.43,36.01
2017,4,19,6,45,465.0,72.5,1.7,11.5,186.5,55.99,44.86
2017,4,19,7,0,529.0,84.0,1.8,12.0,236.0,63.14,51.31
2017,4,19,7,15,304.0,120.0,1.8,12.0,211.0,89.0,74.34
2017,4,19,7,30,79.0,156.0,1.8,12.0,186.0,120.63,102.04
2017,4,19,7,45,88.5,179.5,1.8,12.5,218.5,141.1,112.26
2017,4,19,8,0,98.0,203.0,1.8,13.0,251.0,168.34,131.82
2017,4,19,8,15,227.0,213.5,1.75,13.0,338.0,198.29,149.77
2017,4,19,8,30,356.0,224.0,1.7,13.0,425.0,254.64,190.96
2017,4,19,8,45,557.0,184.5,1.65,13.5,529.0,306.38,228.22
2017,4,19,9,0,758.0,145.0,1.6,14.0,633.0,383.38,288.23
2017,4,19,9,15,536.0,231.0,1.6,14.0,587.0,411.83,317.61
2017,4,19,9,30,314.0,317.0,1.6,14.0,541.0,414.71,323.36
2017,4,19,9,45,329.0,330.5,1.65,14.0,576.0,457.24,357.03
2017,4,19,10,0,344.0,344.0,1.7,14.0,611.0,501.04,390.84
2017,4,19,10,15,414.0,329.0,1.7,14.0,661.5,558.28,434.67
2017,4,19,10,30,484.0,314.0,1.7,14.0,712.0,620.12,481.23
2017,4,19,10,45,354.5,369.5,1.75,14.5,665.5,600.03,463.7
2017,4,19,11,0,225.0,425.0,1.8,15.0,619.0,566.79,436.39
2017,4,19,11,15,189.5,435.0,1.8,15.0,600.5,562.09,432.42
2017,4,19,11,30,154.0,445.0,1.8,15.0,582.0,554.17,425.73
2017,4,19,11,45,316.5,403.0,1.85,15.0,685.5,677.53,519.27
2017,4,19,12,0,479.0,361.0,1.9,15.0,789.0,810.24,615.52
2017,4,19,12,15,424.0,383.0,1.95,15.0,762.0,798.57,605.26
2017,4,19,12,30,369.0,405.0,2.0,15.0,735.0,772.69,586.69
2017,4,19,12,45,394.5,387.5,2.1,15.0,736.5,791.97,602.4
2017,4,19,13,0,420.0,370.0,2.2,15.0,738.0,822.93,625.54
2017,4,19,13,15,372.0,382.5,2.25,15.0,704.0,783.44,597.57
2017,4,19,13,30,324.0,395.0,2.3,15.0,670.0,754.84,577.29
2017,4,19,13,45,567.5,279.5,2.35,15.0,744.5,899.82,687.14
2017,4,19,14,0,811.0,164.0,2.4,15.0,819.0,1022.64,772.82
2017,4,19,14,15,799.5,161.5,2.45,15.0,786.5,1005.44,761.6
2017,4,19,14,30,788.0,159.0,2.5,15.0,754.0,984.81,749.64
2017,4,19,14,45,775.0,155.0,2.55,15.0,716.0,965.02,738.29
2017,4,19,15,0,762.0,151.0,2.6,15.0,678.0,935.08,719.93
2017,4,19,15,15,522.5,210.0,2.6,14.5,561.0,751.9,591.65
2017,4,19,15,30,283.0,269.0,2.6,14.0,444.0,569.99,454.62
2017,4,19,15,45,290.0,245.0,2.6,14.0,412.5,542.15,436.39
2017,4,19,16,0,297.0,221.0,2.6,14.0,381.0,512.47,415.46
2017,4,19,16,15,360.5,186.5,2.6,13.5,361.5,514.53,421.0
2017,4,19,16,30,424.0,152.0,2.6,13.0,342.0,525.69,432.78
2017,4,19,16,45,391.0,140.5,2.6,13.0,299.0,470.13,389.22
2017,4,19,17,0,358.0,129.0,2.6,13.0,256.0,416.28,346.27
2017,4,19,17,15,325.0,111.0,2.45,12.5,212.5,357.02,298.14
2017,4,19,17,30,292.0,93.0,2.3,12.0,169.0,288.82,241.31
2017,4,19,17,45,248.0,75.0,2.15,12.0,129.0,229.9,189.91
2017,4,19,18,0,204.0,57.0,2.0,12.0,89.0,175.27,141.05
2017,4,19,18,15,126.5,39.0,1.95,11.5,56.0,111.16,83.4
2017,4,19,18,30,49.0,21.0,1.9,11.0,23.0,48.73,8.3
2017,4,19,18,45,24.5,10.5,1.9,11.0,11.5,16.95,0.0
2017,4,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,130.5,16.0,1.95,10.5,28.0,12.64,0.0
2017,4,20,6,0,261.0,32.0,2.0,11.0,56.0,26.35,15.97
2017,4,20,6,15,370.5,43.5,2.1,11.0,102.0,34.89,25.17
2017,4,20,6,30,480.0,55.0,2.2,11.0,148.0,43.12,33.09
2017,4,20,6,45,551.0,62.5,2.3,11.5,200.5,47.5,37.26
2017,4,20,7,0,622.0,70.0,2.4,12.0,253.0,51.79,41.14
2017,4,20,7,15,668.0,76.0,2.45,12.0,307.0,54.62,43.65
2017,4,20,7,30,714.0,82.0,2.5,12.0,361.0,57.35,45.99
2017,4,20,7,45,749.0,86.0,2.55,12.5,414.5,88.36,54.06
2017,4,20,8,0,784.0,90.0,2.6,13.0,468.0,145.36,84.42
2017,4,20,8,15,807.5,93.5,2.55,13.0,519.0,204.39,129.65
2017,4,20,8,30,831.0,97.0,2.5,13.0,570.0,265.99,182.86
2017,4,20,8,45,849.5,99.5,2.45,13.5,617.0,327.63,237.78
2017,4,20,9,0,868.0,102.0,2.4,14.0,664.0,390.67,293.43
2017,4,20,9,15,881.0,104.5,2.3,14.0,706.0,455.46,349.58
2017,4,20,9,30,894.0,107.0,2.2,14.0,748.0,516.66,401.2
2017,4,20,9,45,897.0,112.5,2.1,14.5,782.5,575.0,447.99
2017,4,20,10,0,900.0,118.0,2.0,15.0,817.0,631.87,491.68
2017,4,20,10,15,907.0,119.5,1.95,15.0,846.0,686.08,533.04
2017,4,20,10,30,914.0,121.0,1.9,15.0,875.0,738.7,571.95
2017,4,20,10,45,920.0,121.5,1.85,15.0,897.5,787.88,606.96
2017,4,20,11,0,926.0,122.0,1.8,15.0,920.0,834.92,638.1
2017,4,20,11,15,928.5,122.5,1.75,15.0,934.0,876.75,665.24
2017,4,20,11,30,931.0,123.0,1.7,15.0,948.0,915.76,690.16
2017,4,20,11,45,931.5,123.5,1.65,15.5,954.0,950.01,710.34
2017,4,20,12,0,932.0,124.0,1.6,16.0,960.0,980.99,728.14
2017,4,20,12,15,931.0,124.0,1.65,16.0,957.5,1006.68,745.22
2017,4,20,12,30,930.0,124.0,1.7,16.0,955.0,1028.78,760.08
2017,4,20,12,45,928.0,123.0,1.75,16.0,945.0,1045.19,771.41
2017,4,20,13,0,926.0,122.0,1.8,16.0,935.0,1057.78,780.47
2017,4,20,13,15,921.0,121.0,1.85,16.0,917.0,1063.48,785.26
2017,4,20,13,30,916.0,120.0,1.9,16.0,899.0,1065.24,787.73
2017,4,20,13,45,909.5,118.5,2.0,16.0,874.0,1061.02,787.23
2017,4,20,14,0,903.0,117.0,2.1,16.0,849.0,1052.92,784.34
2017,4,20,14,15,894.0,115.0,2.1,16.0,816.5,1037.96,775.75
2017,4,20,14,30,885.0,113.0,2.1,16.0,784.0,1019.34,764.92
2017,4,20,14,45,874.0,110.5,2.15,16.0,746.0,994.69,750.78
2017,4,20,15,0,863.0,108.0,2.2,16.0,708.0,976.76,741.18
2017,4,20,15,15,847.5,105.5,2.2,16.0,664.0,941.13,718.94
2017,4,20,15,30,832.0,103.0,2.2,16.0,620.0,902.8,694.84
2017,4,20,15,45,812.0,99.5,2.25,16.0,572.0,856.85,665.63
2017,4,20,16,0,792.0,96.0,2.3,16.0,524.0,809.04,634.61
2017,4,20,16,15,765.5,92.0,2.35,15.5,473.0,753.78,598.66
2017,4,20,16,30,739.0,88.0,2.4,15.0,422.0,697.79,561.15
2017,4,20,16,45,701.0,83.5,2.5,15.0,369.0,636.41,517.59
2017,4,20,17,0,663.0,79.0,2.6,15.0,316.0,572.45,469.53
2017,4,20,17,15,611.0,72.5,2.65,14.5,263.5,498.75,411.83
2017,4,20,17,30,559.0,66.0,2.7,14.0,211.0,428.53,354.42
2017,4,20,17,45,475.0,57.5,2.75,13.5,161.0,342.97,282.06
2017,4,20,18,0,391.0,49.0,2.8,13.0,111.0,265.34,213.98
2017,4,20,18,15,268.5,35.5,2.85,12.5,71.0,174.01,132.65
2017,4,20,18,30,146.0,22.0,2.9,12.0,31.0,91.71,29.09
2017,4,20,18,45,73.0,11.0,2.95,12.0,15.5,32.04,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,115.0,17.0,1.65,10.5,28.0,13.4,0.0
2017,4,21,6,0,230.0,34.0,1.6,11.0,56.0,26.56,16.49
2017,4,21,6,15,334.5,46.5,1.6,11.5,101.0,37.35,27.35
2017,4,21,6,30,439.0,59.0,1.6,12.0,146.0,46.32,35.85
2017,4,21,6,45,510.0,68.0,1.65,12.5,197.5,51.79,40.97
2017,4,21,7,0,581.0,77.0,1.7,13.0,249.0,57.07,45.7
2017,4,21,7,15,628.5,83.5,1.7,13.0,302.5,60.02,48.29
2017,4,21,7,30,676.0,90.0,1.7,13.0,356.0,62.86,50.7
2017,4,21,7,45,713.0,94.5,1.7,13.5,409.5,89.07,54.38
2017,4,21,8,0,750.0,99.0,1.7,14.0,463.0,145.02,84.86
2017,4,21,8,15,774.5,103.0,1.7,14.5,513.5,208.08,133.08
2017,4,21,8,30,799.0,107.0,1.7,15.0,564.0,268.28,184.04
2017,4,21,8,45,820.5,109.0,1.7,15.5,611.5,328.43,236.65
2017,4,21,9,0,842.0,111.0,1.7,16.0,659.0,390.38,290.3
2017,4,21,9,15,855.5,113.5,1.65,16.0,700.5,450.96,342.17
2017,4,21,9,30,869.0,116.0,1.6,16.0,742.0,511.81,392.56
2017,4,21,9,45,889.0,113.0,1.6,16.5,780.5,572.23,440.34
2017,4,21,10,0,909.0,110.0,1.6,17.0,819.0,631.07,485.29
2017,4,21,10,15,916.5,111.5,1.55,17.0,848.5,685.86,526.29
2017,4,21,10,30,924.0,113.0,1.5,17.0,878.0,739.09,564.85
2017,4,21,10,45,929.0,114.5,1.45,17.5,900.5,788.72,597.96
2017,4,21,11,0,934.0,116.0,1.4,18.0,923.0,836.11,627.34
2017,4,21,11,15,937.0,116.5,1.35,18.0,937.5,878.5,654.02
2017,4,21,11,30,940.0,117.0,1.3,18.0,952.0,918.08,678.52
2017,4,21,11,45,940.0,118.0,1.3,18.5,958.0,952.5,698.85
2017,4,21,12,0,940.0,119.0,1.3,19.0,964.0,983.62,716.93
2017,4,21,12,15,939.5,119.0,1.3,19.0,962.5,1009.83,733.19
2017,4,21,12,30,939.0,119.0,1.3,19.0,961.0,1032.45,747.24
2017,4,21,12,45,935.0,119.5,1.35,19.0,951.0,1048.45,758.13
2017,4,21,13,0,931.0,120.0,1.4,19.0,941.0,1060.58,766.8
2017,4,21,13,15,927.0,119.5,1.45,19.0,924.0,1067.77,772.55
2017,4,21,13,30,923.0,119.0,1.5,19.0,907.0,1071.03,776.04
2017,4,21,13,45,911.5,121.0,1.55,19.0,880.5,1065.43,774.13
2017,4,21,14,0,900.0,123.0,1.6,19.0,854.0,1056.03,770.03
2017,4,21,14,15,892.0,121.0,1.65,18.5,822.5,1042.13,764.64
2017,4,21,14,30,884.0,119.0,1.7,18.0,791.0,1024.57,756.96
2017,4,21,14,45,869.5,118.0,1.75,18.0,752.5,1008.86,749.11
2017,4,21,15,0,855.0,117.0,1.8,18.0,714.0,979.06,731.99
2017,4,21,15,15,840.0,114.0,1.85,17.5,670.0,943.5,712.36
2017,4,21,15,30,825.0,111.0,1.9,17.0,626.0,905.21,690.58
2017,4,21,15,45,727.5,122.0,1.95,17.0,550.5,812.51,629.2
2017,4,21,16,0,630.0,133.0,2.0,17.0,475.0,718.23,565.12
2017,4,21,16,15,613.5,122.5,2.0,16.5,429.0,669.43,533.08
2017,4,21,16,30,597.0,112.0,2.0,16.0,383.0,619.63,498.96
2017,4,21,16,45,637.0,96.0,2.05,16.0,353.5,604.12,489.2
2017,4,21,17,0,677.0,80.0,2.1,16.0,324.0,582.78,473.83
2017,4,21,17,15,626.0,73.0,2.1,15.0,270.5,508.45,416.86
2017,4,21,17,30,575.0,66.0,2.1,14.0,217.0,437.51,360.19
2017,4,21,17,45,489.0,58.0,2.1,13.5,166.5,350.64,287.37
2017,4,21,18,0,403.0,50.0,2.1,13.0,116.0,271.83,218.8
2017,4,21,18,15,281.0,36.5,2.2,12.5,74.5,181.56,138.92
2017,4,21,18,30,159.0,23.0,2.3,12.0,33.0,98.12,39.13
2017,4,21,18,45,79.5,11.5,2.4,12.0,16.5,34.43,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.5,1.7,10.5,0.5,0.44,0.0
2017,4,22,6,0,0.0,1.0,1.7,11.0,1.0,0.88,0.0
2017,4,22,6,15,0.0,2.0,1.75,11.0,2.0,1.75,0.0
2017,4,22,6,30,0.0,3.0,1.8,11.0,3.0,2.63,0.0
2017,4,22,6,45,0.0,4.0,1.85,11.5,4.0,3.51,0.0
2017,4,22,7,0,0.0,5.0,1.9,12.0,5.0,4.39,0.0
2017,4,22,7,15,0.0,6.0,1.9,12.0,6.0,5.27,0.0
2017,4,22,7,30,0.0,7.0,1.9,12.0,7.0,6.16,0.0
2017,4,22,7,45,28.5,103.5,1.9,12.5,117.5,88.09,69.04
2017,4,22,8,0,57.0,200.0,1.9,13.0,228.0,163.34,129.4
2017,4,22,8,15,28.5,165.0,1.85,13.0,179.0,141.4,111.88
2017,4,22,8,30,0.0,130.0,1.8,13.0,130.0,113.47,89.77
2017,4,22,8,45,97.0,216.0,1.8,13.5,279.5,205.79,161.9
2017,4,22,9,0,194.0,302.0,1.8,14.0,429.0,315.03,246.38
2017,4,22,9,15,181.0,323.5,1.85,14.0,448.0,343.26,269.11
2017,4,22,9,30,168.0,345.0,1.9,14.0,467.0,370.13,290.57
2017,4,22,9,45,271.5,344.0,1.95,14.5,552.0,438.61,343.15
2017,4,22,10,0,375.0,343.0,2.0,15.0,637.0,518.7,403.87
2017,4,22,10,15,388.0,349.0,2.15,15.0,662.5,557.38,433.59
2017,4,22,10,30,401.0,355.0,2.3,15.0,688.0,596.46,463.52
2017,4,22,10,45,398.0,366.0,2.5,15.5,704.0,628.6,487.05
2017,4,22,11,0,395.0,377.0,2.7,16.0,720.0,659.58,509.41
2017,4,22,11,15,385.0,389.0,2.85,16.0,727.5,684.59,527.8
2017,4,22,11,30,375.0,401.0,3.0,16.0,735.0,707.83,544.8
2017,4,22,11,45,317.5,423.5,3.2,16.0,708.0,697.42,536.58
2017,4,22,12,0,260.0,446.0,3.4,16.0,681.0,682.72,525.22
2017,4,22,12,15,232.5,450.0,3.45,15.5,659.5,662.31,511.24
2017,4,22,12,30,205.0,454.0,3.5,15.0,638.0,650.21,503.03
2017,4,22,12,45,180.0,450.0,3.55,15.0,610.5,630.36,488.3
2017,4,22,13,0,155.0,446.0,3.6,15.0,583.0,608.64,472.17
2017,4,22,13,15,261.0,416.5,3.55,15.0,641.5,706.27,547.27
2017,4,22,13,30,367.0,387.0,3.5,15.0,700.0,788.45,609.38
2017,4,22,13,45,282.0,393.5,3.5,15.0,630.5,713.99,553.56
2017,4,22,14,0,197.0,400.0,3.5,15.0,561.0,620.76,484.21
2017,4,22,14,15,169.5,384.0,3.5,14.5,519.0,577.81,453.75
2017,4,22,14,30,142.0,368.0,3.5,14.0,477.0,534.27,422.09
2017,4,22,14,45,181.5,347.0,3.5,14.0,479.0,550.71,437.09
2017,4,22,15,0,221.0,326.0,3.5,14.0,481.0,564.8,450.04
2017,4,22,15,15,141.5,298.0,3.4,13.5,395.0,456.04,366.11
2017,4,22,15,30,62.0,270.0,3.3,13.0,309.0,333.72,269.49
2017,4,22,15,45,100.0,255.5,3.25,13.0,313.0,352.22,286.77
2017,4,22,16,0,138.0,241.0,3.2,13.0,317.0,383.27,313.29
2017,4,22,16,15,104.0,214.5,3.1,13.0,268.5,307.83,252.74
2017,4,22,16,30,70.0,188.0,3.0,13.0,220.0,249.68,205.36
2017,4,22,16,45,36.5,155.0,2.9,13.0,172.0,186.49,152.95
2017,4,22,17,0,3.0,122.0,2.8,13.0,124.0,117.54,94.71
2017,4,22,17,15,276.5,97.5,2.75,12.5,171.5,295.33,249.04
2017,4,22,17,30,550.0,73.0,2.7,12.0,219.0,430.35,359.42
2017,4,22,17,45,485.0,61.5,2.65,12.0,169.5,351.99,290.99
2017,4,22,18,0,420.0,50.0,2.6,12.0,120.0,279.72,226.64
2017,4,22,18,15,298.0,37.5,2.55,11.5,78.0,189.45,146.28
2017,4,22,18,30,176.0,25.0,2.5,11.0,36.0,107.41,50.27
2017,4,22,18,45,88.0,12.5,2.45,11.0,18.0,37.87,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,150.5,17.5,3.3,10.5,33.0,14.07,0.0
2017,4,23,6,0,301.0,35.0,3.4,11.0,66.0,28.66,18.71
2017,4,23,6,15,403.5,45.5,3.55,11.0,113.0,36.21,26.49
2017,4,23,6,30,506.0,56.0,3.7,11.0,160.0,43.51,33.51
2017,4,23,6,45,564.5,64.5,3.85,11.5,211.5,48.69,38.35
2017,4,23,7,0,623.0,73.0,4.0,12.0,263.0,53.66,42.81
2017,4,23,7,15,667.5,78.5,4.0,12.0,316.5,56.02,44.88
2017,4,23,7,30,712.0,84.0,4.0,12.0,370.0,58.3,46.79
2017,4,23,7,45,739.5,90.0,4.0,12.5,422.0,89.55,52.97
2017,4,23,8,0,767.0,96.0,4.0,13.0,474.0,152.57,90.59
2017,4,23,8,15,790.0,100.0,3.95,13.0,524.5,210.77,136.04
2017,4,23,8,30,813.0,104.0,3.9,13.0,575.0,271.5,188.98
2017,4,23,8,45,825.0,109.5,3.9,13.5,620.0,332.52,243.88
2017,4,23,9,0,837.0,115.0,3.9,14.0,665.0,394.22,298.89
2017,4,23,9,15,850.5,117.5,3.85,14.0,706.5,454.4,352.0
2017,4,23,9,30,864.0,120.0,3.8,14.0,748.0,514.86,403.85
2017,4,23,9,45,857.0,131.5,3.75,14.5,779.5,572.41,450.96
2017,4,23,10,0,850.0,143.0,3.7,15.0,811.0,627.64,494.5
2017,4,23,10,15,857.5,145.0,3.7,15.0,839.5,681.11,536.58
2017,4,23,10,30,865.0,147.0,3.7,15.0,868.0,733.23,576.58
2017,4,23,10,45,870.5,148.0,3.7,15.0,890.0,781.38,612.78
2017,4,23,11,0,876.0,149.0,3.7,15.0,912.0,827.5,645.81
2017,4,23,11,15,879.0,150.0,3.75,15.0,925.5,862.59,670.31
2017,4,23,11,30,882.0,151.0,3.8,15.0,939.0,900.73,696.94
2017,4,23,11,45,886.5,149.0,3.85,15.0,946.0,934.69,720.52
2017,4,23,12,0,891.0,147.0,3.9,15.0,953.0,965.74,742.06
2017,4,23,12,15,890.5,146.5,3.95,15.0,951.0,990.43,759.22
2017,4,23,12,30,890.0,146.0,4.0,15.0,949.0,1011.71,774.14
2017,4,23,12,45,900.0,137.5,4.05,15.0,942.5,1031.92,788.42
2017,4,23,13,0,910.0,129.0,4.1,15.0,936.0,1048.51,800.35
2017,4,23,13,15,905.5,128.0,4.05,14.5,918.0,1054.47,805.98
2017,4,23,13,30,901.0,127.0,4.0,14.0,900.0,1056.58,809.21
2017,4,23,13,45,893.5,126.5,4.0,14.0,875.0,1052.32,807.11
2017,4,23,14,0,886.0,126.0,4.0,14.0,850.0,1044.29,802.61
2017,4,23,14,15,877.5,124.0,4.15,14.0,818.0,1029.94,794.94
2017,4,23,14,30,869.0,122.0,4.3,14.0,786.0,1012.0,784.91
2017,4,23,14,45,853.5,121.5,4.5,14.0,747.5,996.16,777.33
2017,4,23,15,0,838.0,121.0,4.7,14.0,709.0,966.23,759.57
2017,4,23,15,15,822.0,118.0,4.65,14.0,665.5,930.08,735.17
2017,4,23,15,30,806.0,115.0,4.6,14.0,622.0,891.33,708.8
2017,4,23,15,45,699.5,130.5,4.6,14.0,546.5,796.64,641.13
2017,4,23,16,0,593.0,146.0,4.6,14.0,471.0,700.17,570.65
2017,4,23,16,15,452.0,162.0,4.5,13.5,396.0,574.68,473.52
2017,4,23,16,30,311.0,178.0,4.4,13.0,321.0,451.49,375.08
2017,4,23,16,45,459.5,136.0,4.35,13.0,318.5,513.1,428.26
2017,4,23,17,0,608.0,94.0,4.3,13.0,316.0,550.9,460.41
2017,4,23,17,15,554.0,86.0,4.15,12.5,264.0,476.65,399.68
2017,4,23,17,30,500.0,78.0,4.0,12.0,212.0,406.09,340.49
2017,4,23,17,45,430.0,66.5,3.85,11.5,164.0,327.63,272.86
2017,4,23,18,0,360.0,55.0,3.7,11.0,116.0,254.52,207.9
2017,4,23,18,15,245.0,41.0,3.65,11.0,75.5,170.13,132.22
2017,4,23,18,30,130.0,27.0,3.6,11.0,35.0,94.02,48.43
2017,4,23,18,45,65.0,13.5,3.55,11.0,17.5,31.84,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.0,2.5,10.5,4.0,3.5,0.0
2017,4,24,6,0,0.0,8.0,2.6,11.0,8.0,7.02,0.36
2017,4,24,6,15,0.0,14.0,2.75,11.0,14.0,12.3,5.31
2017,4,24,6,30,0.0,20.0,2.9,11.0,20.0,17.58,10.23
2017,4,24,6,45,0.0,27.0,3.1,11.0,27.0,23.76,15.93
2017,4,24,7,0,0.0,34.0,3.3,11.0,34.0,29.95,21.57
2017,4,24,7,15,0.0,41.0,3.35,11.0,41.0,36.15,27.15
2017,4,24,7,30,0.0,48.0,3.4,11.0,48.0,42.36,32.66
2017,4,24,7,45,0.0,89.5,3.45,11.5,89.5,78.65,61.89
2017,4,24,8,0,0.0,131.0,3.5,12.0,131.0,112.68,90.23
2017,4,24,8,15,0.0,123.0,3.5,12.0,123.0,107.14,85.24
2017,4,24,8,30,0.0,115.0,3.5,12.0,115.0,101.0,79.83
2017,4,24,8,45,14.5,186.0,3.5,12.5,195.5,164.63,131.69
2017,4,24,9,0,29.0,257.0,3.5,13.0,276.0,225.58,180.34
2017,4,24,9,15,21.0,247.5,3.5,13.0,261.5,222.26,177.45
2017,4,24,9,30,13.0,238.0,3.5,13.0,247.0,213.23,169.98
2017,4,24,9,45,12.0,238.0,3.5,13.0,247.0,214.59,170.85
2017,4,24,10,0,11.0,238.0,3.5,13.0,247.0,215.65,171.46
2017,4,24,10,15,17.5,276.5,3.55,13.0,291.0,254.77,202.58
2017,4,24,10,30,24.0,315.0,3.6,13.0,335.0,295.05,234.27
2017,4,24,10,45,23.5,321.5,3.65,13.5,341.5,302.98,239.78
2017,4,24,11,0,23.0,328.0,3.7,14.0,348.0,310.82,245.3
2017,4,24,11,15,26.5,345.0,3.75,14.0,369.0,338.04,266.45
2017,4,24,11,30,30.0,362.0,3.8,14.0,390.0,360.77,283.99
2017,4,24,11,45,25.5,344.5,3.9,14.0,368.0,344.0,270.87
2017,4,24,12,0,21.0,327.0,4.0,14.0,346.0,316.3,249.33
2017,4,24,12,15,17.0,297.0,4.0,14.0,312.5,286.08,225.72
2017,4,24,12,30,13.0,267.0,4.0,14.0,279.0,255.32,201.52
2017,4,24,12,45,15.0,282.5,4.0,14.5,296.0,272.79,215.11
2017,4,24,13,0,17.0,298.0,4.0,15.0,313.0,290.53,228.74
2017,4,24,13,15,56.0,357.5,4.0,14.5,406.0,405.51,319.96
2017,4,24,13,30,95.0,417.0,4.0,14.0,499.0,510.65,401.67
2017,4,24,13,45,90.5,403.0,4.05,14.0,479.5,494.53,389.46
2017,4,24,14,0,86.0,389.0,4.1,14.0,460.0,477.79,377.3
2017,4,24,14,15,94.0,376.0,4.05,13.5,451.0,474.24,376.24
2017,4,24,14,30,102.0,363.0,4.0,13.0,442.0,470.06,374.7
2017,4,24,14,45,95.5,343.0,4.0,13.0,414.0,443.1,354.5
2017,4,24,15,0,89.0,323.0,4.0,13.0,386.0,415.8,333.98
2017,4,24,15,15,52.5,273.0,4.0,13.0,309.5,326.04,263.0
2017,4,24,15,30,16.0,223.0,4.0,13.0,233.0,224.03,180.59
2017,4,24,15,45,54.0,231.0,4.05,13.0,261.5,282.44,230.17
2017,4,24,16,0,92.0,239.0,4.1,13.0,290.0,325.57,266.78
2017,4,24,16,15,117.5,217.5,4.1,12.5,276.5,335.8,276.99
2017,4,24,16,30,143.0,196.0,4.1,12.0,263.0,328.43,273.06
2017,4,24,16,45,200.0,168.0,4.15,12.0,249.0,333.45,279.43
2017,4,24,17,0,257.0,140.0,4.2,12.0,235.0,344.78,290.2
2017,4,24,17,15,223.5,123.5,4.05,11.5,196.5,293.24,247.05
2017,4,24,17,30,190.0,107.0,3.9,11.0,158.0,244.6,205.5
2017,4,24,17,45,157.0,86.0,3.8,11.0,122.0,193.53,160.7
2017,4,24,18,0,124.0,65.0,3.7,11.0,86.0,137.25,110.93
