Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,18,15,76.0,45.0,3.7,11.0,56.5,88.35,67.09
2017,4,24,18,30,28.0,25.0,3.7,11.0,27.0,41.61,20.46
2017,4,24,18,45,14.0,12.5,3.7,11.0,13.5,15.58,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,45,82.5,19.5,2.1,9.5,29.0,16.05,2.89
2017,4,25,6,0,165.0,39.0,2.1,10.0,58.0,30.13,20.42
2017,4,25,6,15,221.5,56.0,2.15,10.0,95.5,42.56,32.38
2017,4,25,6,30,278.0,73.0,2.2,10.0,133.0,54.5,43.61
2017,4,25,6,45,317.0,89.5,2.3,10.5,175.0,65.51,53.69
2017,4,25,7,0,356.0,106.0,2.4,11.0,217.0,76.03,63.07
2017,4,25,7,15,382.5,121.0,2.45,11.0,260.0,84.91,70.91
2017,4,25,7,30,409.0,136.0,2.5,11.0,303.0,93.33,78.2
2017,4,25,7,45,223.0,166.0,2.65,11.5,258.5,129.03,98.55
2017,4,25,8,0,37.0,196.0,2.8,12.0,214.0,159.34,127.4
2017,4,25,8,15,18.5,179.5,2.85,12.5,189.0,155.28,124.13
2017,4,25,8,30,0.0,163.0,2.9,13.0,164.0,140.56,112.21
2017,4,25,8,45,95.0,235.0,3.0,13.5,299.0,219.87,173.65
2017,4,25,9,0,190.0,307.0,3.1,14.0,434.0,318.04,250.0
2017,4,25,9,15,241.0,320.0,3.05,14.0,490.5,366.1,287.85
2017,4,25,9,30,292.0,333.0,3.0,14.0,547.0,418.37,329.18
2017,4,25,9,45,310.0,346.0,3.0,14.5,582.5,460.89,362.12
2017,4,25,10,0,328.0,359.0,3.0,15.0,618.0,505.02,395.7
2017,4,25,10,15,299.0,381.0,3.0,15.0,624.0,528.37,413.27
2017,4,25,10,30,270.0,403.0,3.0,15.0,630.0,548.68,428.14
2017,4,25,10,45,574.5,263.0,3.0,15.0,761.0,671.11,525.4
2017,4,25,11,0,879.0,123.0,3.0,15.0,892.0,801.63,624.32
2017,4,25,11,15,681.0,243.5,3.05,15.0,845.0,799.34,619.2
2017,4,25,11,30,483.0,364.0,3.1,15.0,798.0,771.62,594.51
2017,4,25,11,45,683.0,246.0,3.2,15.5,864.5,861.9,664.1
2017,4,25,12,0,883.0,128.0,3.3,16.0,931.0,940.45,718.32
2017,4,25,12,15,630.5,267.0,3.4,15.5,840.5,881.04,676.7
2017,4,25,12,30,378.0,406.0,3.5,15.0,750.0,780.33,600.31
2017,4,25,12,45,320.5,421.5,3.6,15.0,711.0,751.93,579.77
2017,4,25,13,0,263.0,437.0,3.7,15.0,672.0,720.47,556.24
2017,4,25,13,15,336.0,401.5,3.75,15.0,695.5,764.56,591.45
2017,4,25,13,30,409.0,366.0,3.8,15.0,719.0,821.28,634.72
2017,4,25,13,45,310.5,384.0,3.85,15.0,647.5,731.13,567.88
2017,4,25,14,0,212.0,402.0,3.9,15.0,576.0,636.61,497.21
2017,4,25,14,15,287.5,368.5,3.85,14.5,595.0,695.6,545.21
2017,4,25,14,30,363.0,335.0,3.8,14.0,614.0,733.92,577.31
2017,4,25,14,45,387.5,310.0,3.8,14.0,595.0,727.57,574.53
2017,4,25,15,0,412.0,285.0,3.8,14.0,576.0,734.54,581.53
2017,4,25,15,15,590.0,202.0,3.75,14.0,590.5,809.47,642.95
2017,4,25,15,30,768.0,119.0,3.7,14.0,605.0,860.01,681.22
2017,4,25,15,45,607.0,157.0,3.7,14.0,523.0,743.65,597.13
2017,4,25,16,0,446.0,195.0,3.7,14.0,441.0,622.15,504.37
2017,4,25,16,15,354.0,191.0,3.6,13.5,375.0,511.35,419.67
2017,4,25,16,30,262.0,187.0,3.5,13.0,309.0,423.25,349.92
2017,4,25,16,45,288.0,160.5,3.45,13.0,279.5,401.35,334.09
2017,4,25,17,0,314.0,134.0,3.4,13.0,250.0,375.94,314.51
2017,4,25,17,15,285.0,116.5,3.2,12.5,210.0,323.08,271.01
2017,4,25,17,30,256.0,99.0,3.0,12.0,170.0,272.39,228.2
2017,4,25,17,45,220.5,80.5,2.8,12.0,132.0,219.41,181.89
2017,4,25,18,0,185.0,62.0,2.6,12.0,94.0,169.78,137.53
2017,4,25,18,15,125.0,44.0,2.5,11.5,62.5,114.13,87.92
2017,4,25,18,30,65.0,26.0,2.4,11.0,31.0,62.28,35.21
2017,4,25,18,45,32.5,13.0,2.3,11.0,15.5,21.59,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,3.0,2.25,11.5,3.0,2.63,0.0
2017,4,26,6,0,0.0,6.0,2.4,12.0,6.0,5.26,0.0
2017,4,26,6,15,0.0,10.0,2.45,12.0,10.0,8.78,2.17
2017,4,26,6,30,0.0,14.0,2.5,12.0,14.0,12.3,5.44
2017,4,26,6,45,0.0,18.0,2.65,12.5,18.0,15.82,8.66
2017,4,26,7,0,0.0,22.0,2.8,13.0,22.0,19.36,11.84
2017,4,26,7,15,0.0,27.0,2.8,13.0,27.0,23.78,15.79
2017,4,26,7,30,0.0,32.0,2.8,13.0,32.0,28.2,19.71
2017,4,26,7,45,17.0,113.5,2.85,13.5,122.0,98.73,77.85
2017,4,26,8,0,34.0,195.0,2.9,14.0,212.0,158.56,125.95
2017,4,26,8,15,17.5,180.5,2.9,14.0,189.5,155.98,124.03
2017,4,26,8,30,1.0,166.0,2.9,14.0,167.0,143.26,113.93
2017,4,26,8,45,21.0,219.5,2.95,14.0,234.0,193.64,154.12
2017,4,26,9,0,41.0,273.0,3.0,14.0,301.0,242.28,192.51
2017,4,26,9,15,42.0,291.0,3.05,14.0,320.5,262.88,208.69
2017,4,26,9,30,43.0,309.0,3.1,14.0,340.0,283.81,225.08
2017,4,26,9,45,45.0,326.0,3.15,14.0,360.5,304.79,241.39
2017,4,26,10,0,47.0,343.0,3.2,14.0,381.0,326.18,257.93
2017,4,26,10,15,42.5,348.5,3.2,14.0,383.5,333.98,263.69
2017,4,26,10,30,38.0,354.0,3.2,14.0,386.0,341.16,268.96
2017,4,26,10,45,25.0,300.5,3.25,14.0,322.0,288.77,227.84
2017,4,26,11,0,12.0,247.0,3.3,14.0,258.0,229.62,181.02
2017,4,26,11,15,60.5,347.0,3.3,14.0,402.0,367.29,290.05
2017,4,26,11,30,109.0,447.0,3.3,14.0,546.0,507.86,397.2
2017,4,26,11,45,55.5,298.0,3.35,14.5,349.0,326.09,256.86
2017,4,26,12,0,2.0,149.0,3.4,15.0,152.0,135.3,104.71
2017,4,26,12,15,2.0,149.0,3.45,15.0,152.0,135.5,105.14
2017,4,26,12,30,2.0,149.0,3.5,15.0,152.0,135.68,105.31
2017,4,26,12,45,12.5,241.5,3.55,15.0,253.5,231.69,182.38
2017,4,26,13,0,23.0,334.0,3.6,15.0,355.0,330.86,260.11
2017,4,26,13,15,22.0,324.5,3.65,14.5,344.0,321.99,253.61
2017,4,26,13,30,21.0,315.0,3.7,14.0,333.0,312.93,247.28
2017,4,26,13,45,16.5,280.5,3.75,14.0,294.5,275.74,218.3
2017,4,26,14,0,12.0,246.0,3.8,14.0,256.0,238.4,188.98
2017,4,26,14,15,16.0,262.5,3.8,14.0,275.5,259.17,206.0
2017,4,26,14,30,20.0,279.0,3.8,14.0,295.0,280.36,223.24
2017,4,26,14,45,11.0,223.5,3.8,14.0,232.0,217.13,172.87
2017,4,26,15,0,2.0,168.0,3.8,14.0,169.0,154.82,122.55
2017,4,26,15,15,1.0,123.0,3.8,14.0,123.5,111.29,87.19
2017,4,26,15,30,0.0,78.0,3.8,14.0,78.0,69.11,52.4
2017,4,26,15,45,27.0,153.5,3.8,14.0,168.5,173.31,140.07
2017,4,26,16,0,54.0,229.0,3.8,14.0,259.0,280.68,228.43
2017,4,26,16,15,38.0,200.5,3.8,13.5,220.5,235.89,192.35
2017,4,26,16,30,22.0,172.0,3.8,13.0,182.0,180.55,147.27
2017,4,26,16,45,11.0,127.5,3.85,13.0,132.5,126.52,102.32
2017,4,26,17,0,0.0,83.0,3.9,13.0,83.0,74.43,58.2
2017,4,26,17,15,0.0,70.0,3.8,13.0,70.0,62.36,48.03
2017,4,26,17,30,0.0,57.0,3.7,13.0,57.0,50.35,37.73
2017,4,26,17,45,198.0,56.5,3.6,13.0,91.0,187.39,155.39
2017,4,26,18,0,396.0,56.0,3.5,13.0,125.0,273.45,222.57
2017,4,26,18,15,285.0,42.5,3.45,12.5,84.0,187.32,146.13
2017,4,26,18,30,174.0,29.0,3.4,12.0,43.0,113.75,70.71
2017,4,26,18,45,87.0,14.5,3.35,12.0,21.5,39.31,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,22.0,5.0,2.15,8.5,5.5,0.0,0.0
2017,4,27,5,30,44.0,10.0,2.1,9.0,11.0,9.1,0.0
2017,4,27,5,45,174.0,25.0,2.1,9.5,44.0,19.63,7.58
2017,4,27,6,0,304.0,40.0,2.1,10.0,77.0,32.58,22.78
2017,4,27,6,15,395.5,51.0,2.0,10.0,123.0,40.38,30.55
2017,4,27,6,30,487.0,62.0,1.9,10.0,169.0,47.9,37.74
2017,4,27,6,45,477.0,79.5,1.85,10.5,207.5,60.19,48.93
2017,4,27,7,0,467.0,97.0,1.8,11.0,246.0,69.96,57.63
2017,4,27,7,15,517.5,101.5,1.8,11.5,294.0,72.31,59.51
2017,4,27,7,30,568.0,106.0,1.8,12.0,342.0,72.95,59.79
2017,4,27,7,45,526.5,134.5,1.85,12.5,375.5,117.19,79.52
2017,4,27,8,0,485.0,163.0,1.9,13.0,409.0,170.36,116.44
2017,4,27,8,15,467.5,188.5,1.9,13.5,444.5,221.05,157.48
2017,4,27,8,30,450.0,214.0,1.9,14.0,480.0,269.97,199.33
2017,4,27,8,45,526.5,203.5,1.9,14.5,538.5,317.69,237.84
2017,4,27,9,0,603.0,193.0,1.9,15.0,597.0,374.14,283.95
2017,4,27,9,15,724.5,158.5,1.9,15.0,673.0,436.45,334.81
2017,4,27,9,30,846.0,124.0,1.9,15.0,749.0,513.01,396.48
2017,4,27,9,45,867.0,120.0,1.9,15.5,786.0,571.38,442.83
2017,4,27,10,0,888.0,116.0,1.9,16.0,823.0,628.45,486.81
2017,4,27,10,15,894.5,117.5,1.95,16.0,851.0,681.05,527.27
2017,4,27,10,30,901.0,119.0,2.0,16.0,879.0,732.04,565.56
2017,4,27,10,45,902.5,121.5,2.1,16.0,899.5,778.45,599.57
2017,4,27,11,0,904.0,124.0,2.2,16.0,920.0,822.41,630.13
2017,4,27,11,15,907.0,125.0,2.3,16.0,933.5,863.61,658.62
2017,4,27,11,30,910.0,126.0,2.4,16.0,947.0,902.13,685.18
2017,4,27,11,45,906.5,129.0,2.5,16.5,952.0,933.93,705.79
2017,4,27,12,0,903.0,132.0,2.6,17.0,957.0,962.4,724.14
2017,4,27,12,15,902.0,132.0,2.7,17.0,955.0,986.92,741.24
2017,4,27,12,30,901.0,132.0,2.8,17.0,953.0,1007.99,756.14
2017,4,27,12,45,903.0,128.5,2.9,17.0,944.0,1024.98,768.46
2017,4,27,13,0,905.0,125.0,3.0,17.0,935.0,1038.33,778.5
2017,4,27,13,15,900.5,124.0,3.1,17.0,917.5,1043.98,783.56
2017,4,27,13,30,896.0,123.0,3.2,17.0,900.0,1045.81,786.29
2017,4,27,13,45,887.0,124.0,3.3,17.0,874.5,1041.39,784.98
2017,4,27,14,0,878.0,125.0,3.4,17.0,849.0,1033.28,781.34
2017,4,27,14,15,869.5,123.0,3.5,16.5,818.0,1018.85,775.0
2017,4,27,14,30,861.0,121.0,3.6,16.0,787.0,1000.89,766.29
2017,4,27,14,45,844.5,121.5,3.75,16.0,749.0,985.12,758.03
2017,4,27,15,0,828.0,122.0,3.9,16.0,711.0,955.49,740.03
2017,4,27,15,15,813.0,119.0,4.0,15.5,668.5,920.5,719.21
2017,4,27,15,30,798.0,116.0,4.1,15.0,626.0,882.92,696.24
2017,4,27,15,45,778.5,112.5,4.25,15.0,579.0,838.44,666.82
2017,4,27,16,0,759.0,109.0,4.4,15.0,532.0,792.16,635.96
2017,4,27,16,15,733.5,104.5,4.45,14.5,482.0,742.77,602.65
2017,4,27,16,30,708.0,100.0,4.5,14.0,432.0,688.44,564.73
2017,4,27,16,45,661.5,91.0,4.6,13.5,372.5,613.14,509.46
2017,4,27,17,0,615.0,82.0,4.7,13.0,313.0,539.92,452.56
2017,4,27,17,15,583.0,77.5,4.65,12.5,269.5,483.89,407.08
2017,4,27,17,30,551.0,73.0,4.6,12.0,226.0,429.23,360.89
2017,4,27,17,45,486.0,63.0,4.6,12.0,177.5,352.74,294.32
2017,4,27,18,0,421.0,53.0,4.6,12.0,129.0,282.23,231.03
2017,4,27,18,15,314.0,41.0,4.55,11.5,87.0,198.76,156.41
2017,4,27,18,30,207.0,29.0,4.5,11.0,45.0,125.98,81.84
2017,4,27,18,45,103.5,14.5,4.45,11.0,22.5,44.25,0.0
2017,4,27,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,5.0,2.8,8.5,5.0,0.0,0.0
2017,4,28,5,30,0.0,10.0,2.9,9.0,10.0,9.1,0.0
2017,4,28,5,45,94.5,27.0,3.0,9.5,39.0,21.85,10.05
2017,4,28,6,0,189.0,44.0,3.1,10.0,68.0,33.91,24.03
2017,4,28,6,15,241.0,62.0,3.1,10.0,107.0,46.97,36.45
2017,4,28,6,30,293.0,80.0,3.1,10.0,146.0,59.52,48.2
2017,4,28,6,45,333.5,96.0,3.15,10.5,189.5,70.01,57.76
2017,4,28,7,0,374.0,112.0,3.2,11.0,233.0,80.03,66.65
2017,4,28,7,15,414.0,121.5,3.3,11.5,277.5,85.02,70.85
2017,4,28,7,30,454.0,131.0,3.4,12.0,322.0,89.76,74.71
2017,4,28,7,45,632.5,112.0,3.55,12.5,414.5,106.56,67.27
2017,4,28,8,0,811.0,93.0,3.7,13.0,507.0,161.16,94.95
2017,4,28,8,15,832.5,96.5,3.7,13.0,558.0,221.22,142.88
2017,4,28,8,30,854.0,100.0,3.7,13.0,609.0,283.55,197.66
2017,4,28,8,45,871.0,102.5,3.7,13.5,656.0,345.69,253.52
2017,4,28,9,0,888.0,105.0,3.7,14.0,703.0,412.79,312.73
2017,4,28,9,15,900.0,107.5,3.65,14.0,744.5,474.07,366.66
2017,4,28,9,30,912.0,110.0,3.6,14.0,786.0,535.26,418.94
2017,4,28,9,45,911.5,117.0,3.6,14.5,819.0,593.22,466.35
2017,4,28,10,0,911.0,124.0,3.6,15.0,852.0,649.31,510.61
2017,4,28,10,15,917.5,125.5,3.55,15.0,881.0,703.1,552.64
2017,4,28,10,30,924.0,127.0,3.5,15.0,910.0,755.22,592.27
2017,4,28,10,45,933.5,125.0,3.45,15.5,932.5,804.55,627.26
2017,4,28,11,0,943.0,123.0,3.4,16.0,955.0,851.94,658.59
2017,4,28,11,15,945.5,123.5,3.35,16.0,969.0,893.74,686.8
2017,4,28,11,30,948.0,124.0,3.3,16.0,983.0,932.68,712.81
2017,4,28,11,45,953.5,121.0,3.3,16.0,990.0,967.95,736.47
2017,4,28,12,0,959.0,118.0,3.3,16.0,997.0,1000.11,757.95
2017,4,28,12,15,958.0,118.0,3.25,16.0,994.5,1025.82,774.63
2017,4,28,12,30,957.0,118.0,3.2,16.0,992.0,1047.86,788.89
2017,4,28,12,45,958.0,115.5,3.2,16.5,982.5,1065.59,799.27
2017,4,28,13,0,959.0,113.0,3.2,17.0,973.0,1079.46,807.19
2017,4,28,13,15,955.0,112.0,3.2,17.0,955.5,1085.93,811.87
2017,4,28,13,30,951.0,111.0,3.2,17.0,938.0,1088.38,814.11
2017,4,28,13,45,945.5,109.5,3.2,17.0,912.5,1084.76,812.52
2017,4,28,14,0,940.0,108.0,3.2,17.0,887.0,1077.16,808.49
2017,4,28,14,15,932.0,106.5,3.15,16.5,854.5,1063.13,801.41
2017,4,28,14,30,924.0,105.0,3.1,16.0,822.0,1045.34,791.93
2017,4,28,14,45,913.5,103.0,3.05,16.0,783.5,1020.91,776.59
2017,4,28,15,0,903.0,101.0,3.0,16.0,745.0,993.08,759.04
2017,4,28,15,15,889.0,98.5,2.9,16.0,701.0,958.2,736.22
2017,4,28,15,30,875.0,96.0,2.8,16.0,657.0,920.51,711.45
2017,4,28,15,45,858.5,92.5,2.7,16.0,608.5,885.2,688.24
2017,4,28,16,0,842.0,89.0,2.6,16.0,560.0,838.94,657.07
2017,4,28,16,15,818.5,85.5,2.5,15.5,508.5,785.09,621.32
2017,4,28,16,30,795.0,82.0,2.4,15.0,457.0,730.21,584.1
2017,4,28,16,45,765.0,77.0,2.3,15.0,404.0,668.12,539.57
2017,4,28,17,0,735.0,72.0,2.2,15.0,351.0,606.29,493.79
2017,4,28,17,15,689.5,67.0,2.1,14.5,297.0,538.35,441.01
2017,4,28,17,30,644.0,62.0,2.0,14.0,243.0,470.29,386.1
2017,4,28,17,45,576.5,54.5,1.9,13.5,191.5,390.72,319.72
2017,4,28,18,0,509.0,47.0,1.8,13.0,140.0,317.28,255.9
2017,4,28,18,15,397.5,37.0,1.8,12.5,95.5,229.37,178.89
2017,4,28,18,30,286.0,27.0,1.8,12.0,51.0,153.62,102.23
2017,4,28,18,45,143.0,13.5,1.85,12.0,25.5,55.18,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,10.5,8.0,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,11.0,16.0,11.82,0.0
2017,4,29,5,45,252.5,25.5,2.3,11.5,53.0,20.79,9.89
2017,4,29,6,0,400.0,38.0,2.3,12.0,90.0,30.59,21.03
2017,4,29,6,15,488.5,47.0,2.25,12.0,138.5,36.79,27.18
2017,4,29,6,30,577.0,56.0,2.2,12.0,187.0,42.81,32.91
2017,4,29,6,45,636.0,61.5,2.2,12.5,240.5,45.68,35.57
2017,4,29,7,0,695.0,67.0,2.2,13.0,294.0,48.51,38.03
2017,4,29,7,15,733.5,71.5,2.15,13.5,348.0,55.26,43.9
2017,4,29,7,30,772.0,76.0,2.1,14.0,402.0,57.31,45.48
2017,4,29,7,45,800.5,79.5,2.1,14.5,455.0,97.54,53.94
2017,4,29,8,0,829.0,83.0,2.1,15.0,508.0,156.47,89.27
2017,4,29,8,15,849.0,86.0,2.1,15.0,558.5,216.85,137.14
2017,4,29,8,30,869.0,89.0,2.1,15.0,609.0,284.73,195.77
2017,4,29,8,45,884.5,91.5,2.1,15.5,655.0,346.52,250.48
2017,4,29,9,0,900.0,94.0,2.1,16.0,701.0,409.14,305.19
2017,4,29,9,15,911.0,96.0,2.1,16.5,742.5,470.04,357.13
2017,4,29,9,30,922.0,98.0,2.1,17.0,784.0,530.7,407.05
2017,4,29,9,45,931.0,99.0,2.1,17.5,819.0,588.96,453.36
2017,4,29,10,0,940.0,100.0,2.1,18.0,854.0,646.23,497.22
2017,4,29,10,15,946.0,101.0,2.1,18.0,883.0,700.34,538.28
2017,4,29,10,30,952.0,102.0,2.1,18.0,912.0,752.66,576.9
2017,4,29,10,45,956.0,103.5,2.1,18.5,933.0,801.96,609.93
2017,4,29,11,0,960.0,105.0,2.1,19.0,954.0,848.86,639.94
2017,4,29,11,15,962.0,105.5,2.05,19.0,968.0,890.61,666.8
2017,4,29,11,30,964.0,106.0,2.0,19.0,982.0,929.41,691.41
2017,4,29,11,45,964.0,107.0,2.0,19.0,987.5,963.81,713.47
2017,4,29,12,0,964.0,108.0,2.0,19.0,993.0,994.85,733.27
2017,4,29,12,15,963.0,108.0,2.0,19.0,991.0,1020.46,749.54
2017,4,29,12,30,962.0,108.0,2.0,19.0,989.0,1042.41,763.52
2017,4,29,12,45,959.0,108.0,2.0,19.0,978.5,1058.63,773.91
2017,4,29,13,0,956.0,108.0,2.0,19.0,968.0,1070.94,781.97
2017,4,29,13,15,952.0,107.0,2.05,19.0,950.0,1077.25,787.08
2017,4,29,13,30,948.0,106.0,2.1,19.0,932.0,1079.57,789.83
2017,4,29,13,45,942.0,105.5,2.15,19.0,906.5,1076.41,789.25
2017,4,29,14,0,936.0,105.0,2.2,19.0,881.0,1069.31,786.34
2017,4,29,14,15,928.0,103.5,2.25,18.5,849.0,1055.25,780.54
2017,4,29,14,30,920.0,102.0,2.3,18.0,817.0,1037.44,772.4
2017,4,29,14,45,909.0,100.0,2.35,18.0,779.0,1012.53,758.14
2017,4,29,15,0,898.0,98.0,2.4,18.0,741.0,984.27,741.66
2017,4,29,15,15,884.5,96.0,2.45,17.5,697.0,950.51,722.74
2017,4,29,15,30,871.0,94.0,2.5,17.0,653.0,913.95,701.65
2017,4,29,15,45,853.0,91.0,2.55,17.0,605.0,877.95,679.33
2017,4,29,16,0,835.0,88.0,2.6,17.0,557.0,831.22,649.09
2017,4,29,16,15,811.5,85.0,2.55,16.5,506.0,778.27,614.37
2017,4,29,16,30,788.0,82.0,2.5,16.0,455.0,724.3,578.16
2017,4,29,16,45,755.0,78.0,2.5,16.0,402.0,661.54,533.67
2017,4,29,17,0,722.0,74.0,2.5,16.0,349.0,599.31,487.83
2017,4,29,17,15,677.0,68.5,2.45,15.0,295.5,531.86,436.38
2017,4,29,17,30,632.0,63.0,2.4,14.0,242.0,464.13,382.44
2017,4,29,17,45,561.0,56.0,2.4,13.5,191.0,383.97,315.47
2017,4,29,18,0,490.0,49.0,2.4,13.0,140.0,310.26,251.35
2017,4,29,18,15,381.0,38.5,2.4,12.5,96.0,223.89,175.4
2017,4,29,18,30,272.0,28.0,2.4,12.0,52.0,150.09,102.27
2017,4,29,18,45,136.0,14.0,2.4,12.0,26.0,53.53,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,48.5,6.5,1.85,9.5,8.5,0.0,0.0
2017,4,30,5,30,97.0,13.0,1.9,10.0,17.0,11.82,0.0
2017,4,30,5,45,230.5,26.5,1.95,10.5,52.5,21.55,11.08
2017,4,30,6,0,364.0,40.0,2.0,11.0,88.0,32.17,22.59
2017,4,30,6,15,449.5,49.0,1.95,11.5,135.0,38.26,28.59
2017,4,30,6,30,535.0,58.0,1.9,12.0,182.0,44.17,34.15
2017,4,30,6,45,591.5,64.5,1.9,12.5,233.5,47.72,37.4
2017,4,30,7,0,648.0,71.0,1.9,13.0,285.0,51.16,40.4
2017,4,30,7,15,686.5,76.0,1.9,13.5,337.0,53.24,42.09
2017,4,30,7,30,725.0,81.0,1.9,14.0,389.0,60.76,48.53
2017,4,30,7,45,754.5,84.5,1.9,14.5,441.0,100.12,56.92
2017,4,30,8,0,784.0,88.0,1.9,15.0,493.0,156.28,90.88
2017,4,30,8,15,804.5,91.5,1.85,15.5,542.0,214.31,136.66
2017,4,30,8,30,825.0,95.0,1.8,16.0,591.0,274.49,188.35
2017,4,30,8,45,842.5,97.0,1.8,16.5,636.5,334.39,240.99
2017,4,30,9,0,860.0,99.0,1.8,17.0,682.0,399.57,296.98
2017,4,30,9,15,871.5,101.0,1.75,17.0,722.0,458.31,347.16
2017,4,30,9,30,883.0,103.0,1.7,17.0,762.0,516.94,395.63
2017,4,30,9,45,895.5,103.0,1.7,17.5,798.0,574.03,440.71
2017,4,30,10,0,908.0,103.0,1.7,18.0,834.0,630.56,483.73
2017,4,30,10,15,914.5,104.0,1.7,18.5,862.0,683.3,522.52
2017,4,30,10,30,921.0,105.0,1.7,19.0,890.0,734.38,558.87
2017,4,30,10,45,926.0,105.5,1.7,19.5,911.5,782.03,590.63
2017,4,30,11,0,931.0,106.0,1.7,20.0,933.0,827.44,619.38
2017,4,30,11,15,934.0,107.0,1.7,20.0,947.0,869.24,646.51
2017,4,30,11,30,937.0,108.0,1.7,20.0,961.0,908.28,671.6
2017,4,30,11,45,939.0,107.5,1.7,20.0,967.0,942.06,693.09
2017,4,30,12,0,941.0,107.0,1.7,20.0,973.0,972.66,712.46
2017,4,30,12,15,941.0,107.0,1.7,20.0,971.5,998.55,728.78
2017,4,30,12,30,941.0,107.0,1.7,20.0,970.0,1020.89,742.89
2017,4,30,12,45,934.0,110.0,1.75,20.0,959.0,1035.79,753.08
2017,4,30,13,0,927.0,113.0,1.8,20.0,948.0,1046.84,761.02
2017,4,30,13,15,923.5,112.0,1.85,20.0,931.5,1053.4,766.29
2017,4,30,13,30,920.0,111.0,1.9,20.0,915.0,1056.09,769.28
2017,4,30,13,45,914.0,110.5,2.0,20.0,890.5,1052.91,769.39
2017,4,30,14,0,908.0,110.0,2.1,20.0,866.0,1045.92,767.18
2017,4,30,14,15,900.5,108.5,2.2,19.5,835.0,1032.58,762.42
2017,4,30,14,30,893.0,107.0,2.3,19.0,804.0,1015.61,755.31
2017,4,30,14,45,882.0,106.0,2.45,19.0,766.5,992.27,743.05
2017,4,30,15,0,871.0,105.0,2.6,19.0,729.0,965.7,728.49
2017,4,30,15,15,857.5,102.5,2.65,18.5,686.5,932.05,709.37
2017,4,30,15,30,844.0,100.0,2.7,18.0,644.0,904.56,694.31
2017,4,30,15,45,825.5,97.5,2.8,18.0,597.0,860.87,666.72
2017,4,30,16,0,807.0,95.0,2.9,18.0,550.0,815.23,637.35
2017,4,30,16,15,783.5,91.0,2.85,17.5,499.5,762.11,602.25
2017,4,30,16,30,760.0,87.0,2.8,17.0,449.0,708.05,565.71
2017,4,30,16,45,728.0,82.5,2.8,16.5,397.0,646.62,522.88
2017,4,30,17,0,696.0,78.0,2.8,16.0,345.0,589.04,480.77
2017,4,30,17,15,650.0,72.5,2.75,15.5,292.5,519.23,426.43
2017,4,30,17,30,604.0,67.0,2.7,15.0,240.0,452.23,372.23
2017,4,30,17,45,536.0,59.5,2.7,14.5,190.0,374.5,307.26
2017,4,30,18,0,468.0,52.0,2.7,14.0,140.0,302.89,245.02
2017,4,30,18,15,359.5,41.0,2.65,13.5,96.0,217.35,170.11
2017,4,30,18,30,251.0,30.0,2.6,13.0,52.0,144.23,99.71
2017,4,30,18,45,125.5,15.0,2.6,13.0,26.0,51.28,0.0
2017,4,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,15,76.5,7.5,1.8,11.5,10.0,6.82,0.0
2017,5,1,5,30,153.0,15.0,1.8,12.0,20.0,13.64,0.0
2017,5,1,5,45,290.0,26.0,1.85,12.5,57.5,21.04,10.99
2017,5,1,6,0,427.0,37.0,1.9,13.0,95.0,29.46,20.1
2017,5,1,6,15,509.5,45.0,1.95,13.5,143.5,34.88,25.38
2017,5,1,6,30,592.0,53.0,2.0,14.0,192.0,40.14,30.29
2017,5,1,6,45,645.5,58.5,2.1,14.5,244.5,43.14,33.01
2017,5,1,7,0,699.0,64.0,2.2,15.0,297.0,50.4,39.39
2017,5,1,7,15,735.0,68.0,2.25,15.0,350.0,52.21,40.91
2017,5,1,7,30,771.0,72.0,2.3,15.0,403.0,53.98,42.34
2017,5,1,7,45,799.0,75.0,2.4,15.5,455.0,96.33,51.76
2017,5,1,8,0,827.0,78.0,2.5,16.0,507.0,154.59,87.27
2017,5,1,8,15,846.0,80.5,2.55,16.5,556.5,220.27,139.5
2017,5,1,8,30,865.0,83.0,2.6,17.0,606.0,281.08,192.13
2017,5,1,8,45,879.0,85.5,2.7,17.5,651.0,341.9,246.11
2017,5,1,9,0,893.0,88.0,2.8,18.0,696.0,403.39,300.04
2017,5,1,9,15,904.0,90.0,2.8,18.0,736.5,463.61,352.17
2017,5,1,9,30,915.0,92.0,2.8,18.0,777.0,523.61,402.57
2017,5,1,9,45,927.5,91.0,2.8,18.5,813.0,581.35,448.89
2017,5,1,10,0,940.0,90.0,2.8,19.0,849.0,638.43,493.1
2017,5,1,10,15,945.5,91.0,2.75,19.0,876.5,691.91,533.94
2017,5,1,10,30,951.0,92.0,2.7,19.0,904.0,743.55,572.27
2017,5,1,10,45,954.5,93.0,2.7,19.5,925.0,791.68,604.59
2017,5,1,11,0,958.0,94.0,2.7,20.0,946.0,837.37,634.21
2017,5,1,11,15,959.5,94.5,2.7,20.0,958.5,878.31,661.44
2017,5,1,11,30,961.0,95.0,2.7,20.0,971.0,916.29,686.49
2017,5,1,11,45,961.5,94.5,2.7,20.5,976.5,949.27,706.7
2017,5,1,12,0,962.0,94.0,2.7,21.0,982.0,978.9,724.57
2017,5,1,12,15,960.5,94.0,2.7,21.0,979.0,1003.66,740.59
2017,5,1,12,30,959.0,94.0,2.7,21.0,976.0,1024.74,754.27
2017,5,1,12,45,944.0,101.5,2.75,21.0,962.0,1036.55,762.5
2017,5,1,13,0,929.0,109.0,2.8,21.0,948.0,1044.29,768.29
2017,5,1,13,15,924.5,108.5,2.75,21.0,930.5,1050.29,772.13
2017,5,1,13,30,920.0,108.0,2.7,21.0,913.0,1052.41,773.58
2017,5,1,13,45,914.0,106.5,2.7,21.0,888.0,1048.09,771.54
2017,5,1,14,0,908.0,105.0,2.7,21.0,863.0,1039.93,767.19
2017,5,1,14,15,900.5,103.5,2.7,21.0,831.5,1026.51,759.55
2017,5,1,14,30,893.0,102.0,2.7,21.0,800.0,1009.46,749.68
2017,5,1,14,45,883.5,100.0,2.7,21.0,763.0,986.39,735.92
2017,5,1,15,0,874.0,98.0,2.7,21.0,726.0,960.04,720.02
2017,5,1,15,15,861.0,95.5,2.65,20.5,683.5,926.72,700.33
2017,5,1,15,30,848.0,93.0,2.6,20.0,641.0,890.66,678.64
2017,5,1,15,45,832.5,89.5,2.6,20.0,595.0,856.88,657.45
2017,5,1,16,0,817.0,86.0,2.6,20.0,549.0,812.4,628.49
2017,5,1,16,15,794.5,83.0,2.55,19.5,499.0,761.0,595.04
2017,5,1,16,30,772.0,80.0,2.5,19.0,449.0,708.58,560.15
2017,5,1,16,45,742.5,75.5,2.5,18.5,397.5,648.58,518.99
2017,5,1,17,0,713.0,71.0,2.5,18.0,346.0,588.89,476.29
2017,5,1,17,15,670.0,66.0,2.45,17.5,294.0,523.46,425.89
2017,5,1,17,30,627.0,61.0,2.4,17.0,242.0,458.02,373.52
2017,5,1,17,45,561.0,54.5,2.35,16.5,192.0,381.53,310.17
2017,5,1,18,0,495.0,48.0,2.3,16.0,142.0,310.99,249.36
2017,5,1,18,15,391.0,38.5,2.35,15.5,98.5,227.66,176.92
2017,5,1,18,30,287.0,29.0,2.4,15.0,55.0,156.11,108.74
2017,5,1,18,45,143.5,14.5,2.45,14.5,27.5,69.02,0.0
2017,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,57.5,7.5,1.65,13.5,10.0,6.82,0.0
2017,5,2,5,30,115.0,15.0,1.6,14.0,20.0,11.84,0.0
2017,5,2,5,45,246.0,27.5,1.6,14.5,56.0,22.22,12.14
2017,5,2,6,0,377.0,40.0,1.6,15.0,92.0,31.89,22.08
2017,5,2,6,15,459.0,48.5,1.65,15.0,139.0,37.57,27.62
2017,5,2,6,30,541.0,57.0,1.7,15.0,186.0,43.08,32.79
2017,5,2,6,45,598.5,62.5,1.8,15.5,237.0,45.91,35.34
2017,5,2,7,0,656.0,68.0,1.9,16.0,288.0,48.68,37.7
2017,5,2,7,15,693.0,72.5,1.95,16.5,340.0,55.42,43.47
2017,5,2,7,30,730.0,77.0,2.0,17.0,392.0,57.4,44.97
2017,5,2,7,45,760.0,80.0,2.05,17.5,443.5,99.04,54.28
2017,5,2,8,0,790.0,83.0,2.1,18.0,495.0,155.09,88.42
2017,5,2,8,15,810.0,86.0,2.2,18.0,543.5,212.85,134.18
2017,5,2,8,30,830.0,89.0,2.3,18.0,592.0,272.64,185.88
2017,5,2,8,45,847.5,90.5,2.4,18.5,637.5,337.18,242.14
2017,5,2,9,0,865.0,92.0,2.5,19.0,683.0,397.24,294.35
2017,5,2,9,15,876.5,93.5,2.5,19.0,723.0,455.58,344.54
2017,5,2,9,30,888.0,95.0,2.5,19.0,763.0,513.8,393.15
2017,5,2,9,45,897.5,96.5,2.55,19.5,797.5,570.56,438.48
2017,5,2,10,0,907.0,98.0,2.6,20.0,832.0,626.48,481.65
2017,5,2,10,15,913.5,99.0,2.6,20.0,860.0,678.93,521.71
2017,5,2,10,30,920.0,100.0,2.6,20.0,888.0,729.72,559.5
2017,5,2,10,45,924.5,101.0,2.6,20.5,909.0,777.18,591.61
2017,5,2,11,0,929.0,102.0,2.6,21.0,930.0,822.37,620.85
2017,5,2,11,15,932.0,102.5,2.55,21.0,943.5,863.41,647.74
2017,5,2,11,30,935.0,103.0,2.5,21.0,957.0,901.69,672.49
2017,5,2,11,45,936.5,102.5,2.5,21.5,963.5,934.74,692.67
2017,5,2,12,0,938.0,102.0,2.5,22.0,970.0,964.6,710.62
2017,5,2,12,15,938.0,102.0,2.45,22.0,968.0,990.21,726.6
2017,5,2,12,30,938.0,102.0,2.4,22.0,966.0,1012.3,740.3
2017,5,2,12,45,925.0,108.5,2.4,22.0,953.5,1024.66,748.31
2017,5,2,13,0,912.0,115.0,2.4,22.0,941.0,1033.08,753.98
2017,5,2,13,15,908.5,114.5,2.4,22.0,924.0,1039.97,758.82
2017,5,2,13,30,905.0,114.0,2.4,22.0,907.0,1043.06,761.37
2017,5,2,13,45,899.5,112.5,2.4,22.0,882.5,1039.29,759.68
2017,5,2,14,0,894.0,111.0,2.4,22.0,858.0,1031.73,755.75
2017,5,2,14,15,886.0,109.5,2.4,21.5,827.5,1017.97,749.4
2017,5,2,14,30,878.0,108.0,2.4,21.0,797.0,1000.64,740.83
2017,5,2,14,45,868.0,106.0,2.4,21.0,760.0,977.38,727.01
2017,5,2,15,0,858.0,104.0,2.4,21.0,723.0,950.9,711.11
2017,5,2,15,15,844.5,101.5,2.4,20.5,680.5,917.55,691.89
2017,5,2,15,30,831.0,99.0,2.4,20.0,638.0,890.32,676.71
2017,5,2,15,45,813.5,96.0,2.45,20.0,591.5,847.35,649.56
2017,5,2,16,0,796.0,93.0,2.5,20.0,545.0,802.43,620.74
2017,5,2,16,15,772.0,89.5,2.45,19.5,495.5,749.98,586.48
2017,5,2,16,30,748.0,86.0,2.4,19.0,446.0,696.68,550.88
2017,5,2,16,45,716.0,82.0,2.4,19.0,394.5,636.45,508.49
2017,5,2,17,0,684.0,78.0,2.4,19.0,343.0,579.95,466.83
2017,5,2,17,15,639.0,72.0,2.3,18.0,291.5,510.85,414.53
2017,5,2,17,30,594.0,66.0,2.2,17.0,240.0,444.53,362.26
2017,5,2,17,45,528.0,59.0,2.15,16.5,190.5,369.11,299.96
2017,5,2,18,0,462.0,52.0,2.1,16.0,141.0,299.62,240.28
2017,5,2,18,15,358.0,41.5,2.1,15.5,98.0,216.93,168.76
2017,5,2,18,30,254.0,31.0,2.1,15.0,55.0,146.02,102.87
2017,5,2,18,45,127.0,15.5,2.1,15.0,27.5,63.72,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,72.5,8.0,1.2,15.5,11.5,7.28,0.0
2017,5,3,5,30,145.0,16.0,1.1,16.0,23.0,13.0,0.0
2017,5,3,5,45,277.5,27.5,1.0,16.5,60.0,22.14,12.24
2017,5,3,6,0,410.0,39.0,0.9,17.0,97.0,30.94,21.13
2017,5,3,6,15,490.5,47.0,0.8,17.0,145.0,36.27,26.29
2017,5,3,6,30,571.0,55.0,0.7,17.0,193.0,41.45,31.12
2017,5,3,6,45,623.5,60.5,0.65,17.5,244.5,44.36,33.71
2017,5,3,7,0,676.0,66.0,0.6,18.0,296.0,51.69,40.06
2017,5,3,7,15,712.0,70.5,0.55,18.0,348.0,53.82,41.82
2017,5,3,7,30,748.0,75.0,0.5,18.0,400.0,55.88,43.47
2017,5,3,7,45,774.0,79.0,0.5,18.5,451.5,100.09,54.0
2017,5,3,8,0,800.0,83.0,0.5,19.0,503.0,157.27,88.83
2017,5,3,8,15,819.5,86.0,0.55,19.0,551.5,215.49,134.26
2017,5,3,8,30,839.0,89.0,0.6,19.0,600.0,281.28,189.51
2017,5,3,8,45,853.5,91.5,0.7,19.5,644.5,340.61,240.5
2017,5,3,9,0,868.0,94.0,0.8,20.0,689.0,400.69,291.43
2017,5,3,9,15,879.5,96.0,0.85,20.5,729.5,459.57,339.9
2017,5,3,9,30,891.0,98.0,0.9,21.0,770.0,518.33,386.58
2017,5,3,9,45,900.0,99.0,0.95,21.5,804.5,574.51,429.76
2017,5,3,10,0,909.0,100.0,1.0,22.0,839.0,629.77,470.74
2017,5,3,10,15,915.5,101.5,1.0,22.0,867.0,682.7,509.2
2017,5,3,10,30,922.0,103.0,1.0,22.0,895.0,733.99,545.37
2017,5,3,10,45,926.5,103.5,1.05,22.5,916.0,781.03,576.11
2017,5,3,11,0,931.0,104.0,1.1,23.0,937.0,825.79,604.09
2017,5,3,11,15,934.0,104.5,1.1,23.0,950.5,866.86,629.86
2017,5,3,11,30,937.0,105.0,1.1,23.0,964.0,905.16,653.63
2017,5,3,11,45,938.0,105.0,1.15,23.0,969.5,938.28,674.78
2017,5,3,12,0,939.0,105.0,1.2,23.0,975.0,968.18,693.92
2017,5,3,12,15,939.0,105.0,1.2,23.0,973.5,993.8,709.58
2017,5,3,12,30,939.0,105.0,1.2,23.0,972.0,1015.91,723.1
2017,5,3,12,45,935.0,106.0,1.3,23.0,961.5,1031.49,734.47
2017,5,3,13,0,931.0,107.0,1.4,23.0,951.0,1043.29,743.67
2017,5,3,13,15,927.5,106.0,1.45,23.0,934.0,1049.69,748.82
2017,5,3,13,30,924.0,105.0,1.5,23.0,917.0,1052.21,751.76
2017,5,3,13,45,919.5,103.5,1.6,23.0,893.0,1049.32,752.3
2017,5,3,14,0,915.0,102.0,1.7,23.0,869.0,1042.58,750.55
2017,5,3,14,15,908.0,100.5,1.75,22.5,838.0,1029.55,745.62
2017,5,3,14,30,901.0,99.0,1.8,22.0,807.0,1012.86,738.45
2017,5,3,14,45,892.0,97.0,1.9,22.0,770.0,990.12,726.64
2017,5,3,15,0,883.0,95.0,2.0,22.0,733.0,964.06,712.59
2017,5,3,15,15,870.5,92.5,2.05,21.5,691.0,930.99,694.53
2017,5,3,15,30,858.0,90.0,2.1,21.0,649.0,895.13,674.37
2017,5,3,15,45,842.5,87.0,2.15,20.5,602.5,853.51,649.91
2017,5,3,16,0,827.0,84.0,2.2,20.0,556.0,817.35,628.79
2017,5,3,16,15,805.0,81.0,2.15,19.5,506.0,766.06,595.67
2017,5,3,16,30,783.0,78.0,2.1,19.0,456.0,713.7,561.18
2017,5,3,16,45,754.5,74.0,2.1,18.5,404.5,654.67,521.18
2017,5,3,17,0,726.0,70.0,2.1,18.0,353.0,595.82,479.66
2017,5,3,17,15,684.0,65.0,2.05,17.5,301.0,527.8,427.81
2017,5,3,17,30,642.0,60.0,2.0,17.0,249.0,464.82,377.74
2017,5,3,17,45,581.0,53.5,1.95,16.5,199.0,390.3,316.42
2017,5,3,18,0,520.0,47.0,1.9,16.0,149.0,321.19,257.13
2017,5,3,18,15,420.5,38.0,1.8,15.5,104.5,238.99,185.8
2017,5,3,18,30,321.0,29.0,1.7,15.0,60.0,167.98,119.52
2017,5,3,18,45,160.5,14.5,1.65,14.5,30.0,74.9,0.0
2017,5,3,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,71.0,8.5,1.4,12.0,12.0,7.73,0.0
2017,5,4,5,30,142.0,17.0,1.4,12.0,24.0,13.41,0.0
2017,5,4,5,45,270.5,29.0,1.45,12.5,61.5,23.38,13.73
2017,5,4,6,0,399.0,41.0,1.5,13.0,99.0,32.56,22.97
2017,5,4,6,15,479.0,49.0,1.45,13.0,146.5,37.81,28.13
2017,5,4,6,30,559.0,57.0,1.4,13.0,194.0,42.91,32.95
2017,5,4,6,45,427.5,90.0,1.4,13.5,209.0,65.49,53.11
2017,5,4,7,0,296.0,123.0,1.4,14.0,224.0,90.9,75.4
2017,5,4,7,15,517.5,100.5,1.4,14.0,312.5,69.99,56.76
2017,5,4,7,30,739.0,78.0,1.4,14.0,401.0,58.01,46.04
2017,5,4,7,45,765.5,81.5,1.45,14.5,452.0,102.49,56.84
2017,5,4,8,0,792.0,85.0,1.5,15.0,503.0,158.78,92.1
2017,5,4,8,15,811.5,88.0,1.5,15.0,551.5,216.47,138.33
2017,5,4,8,30,831.0,91.0,1.5,15.0,600.0,276.12,190.19
2017,5,4,8,45,844.5,94.0,1.55,15.5,644.0,340.59,246.57
2017,5,4,9,0,858.0,97.0,1.6,16.0,688.0,400.13,298.32
2017,5,4,9,15,869.0,99.5,1.6,16.0,727.5,458.59,348.37
2017,5,4,9,30,880.0,102.0,1.6,16.0,767.0,516.89,396.73
2017,5,4,9,45,887.5,104.5,1.65,16.0,801.0,572.91,442.07
2017,5,4,10,0,895.0,107.0,1.7,16.0,835.0,627.9,485.26
2017,5,4,10,15,901.0,108.0,1.75,16.0,862.5,679.36,524.72
2017,5,4,10,30,907.0,109.0,1.8,16.0,890.0,729.15,561.99
2017,5,4,10,45,914.5,108.0,1.85,16.5,911.5,776.36,594.5
2017,5,4,11,0,922.0,107.0,1.9,17.0,933.0,821.54,624.11
2017,5,4,11,15,924.5,107.5,1.9,17.0,946.5,861.8,650.74
2017,5,4,11,30,927.0,108.0,1.9,17.0,960.0,899.3,675.32
2017,5,4,11,45,931.5,106.5,1.95,17.0,966.5,933.72,698.29
2017,5,4,12,0,936.0,105.0,2.0,17.0,973.0,965.14,719.23
2017,5,4,12,15,935.5,105.0,2.05,17.0,971.5,990.15,735.97
2017,5,4,12,30,935.0,105.0,2.1,17.0,970.0,1011.65,750.52
2017,5,4,12,45,683.0,243.0,2.15,17.0,871.5,940.18,703.79
2017,5,4,13,0,431.0,381.0,2.2,17.0,773.0,837.85,628.65
2017,5,4,13,15,648.0,260.5,2.25,16.5,837.5,946.67,712.47
2017,5,4,13,30,865.0,140.0,2.3,16.0,902.0,1028.32,768.95
2017,5,4,13,45,852.5,142.5,2.35,16.0,876.5,1033.89,773.08
2017,5,4,14,0,840.0,145.0,2.4,16.0,851.0,1024.02,767.98
2017,5,4,14,15,832.0,143.0,2.35,16.0,820.5,1010.26,759.44
2017,5,4,14,30,824.0,141.0,2.3,16.0,790.0,993.04,748.73
2017,5,4,14,45,807.5,141.0,2.3,16.0,752.5,966.36,732.33
2017,5,4,15,0,791.0,141.0,2.3,16.0,715.0,936.78,714.01
2017,5,4,15,15,775.5,137.5,2.3,15.5,673.0,901.67,693.12
2017,5,4,15,30,760.0,134.0,2.3,15.0,631.0,869.55,674.12
2017,5,4,15,45,739.0,130.5,2.3,15.0,584.5,825.01,644.84
2017,5,4,16,0,718.0,127.0,2.3,15.0,538.0,778.94,614.16
2017,5,4,16,15,549.5,151.5,2.35,14.5,449.5,636.1,511.49
2017,5,4,16,30,381.0,176.0,2.4,14.0,361.0,512.18,416.81
2017,5,4,16,45,338.5,161.0,2.5,13.5,312.0,434.4,358.12
2017,5,4,17,0,296.0,146.0,2.6,13.0,263.0,373.96,310.74
2017,5,4,17,15,260.5,131.0,2.7,12.5,223.0,321.21,268.18
2017,5,4,17,30,225.0,116.0,2.8,12.0,183.0,271.46,226.79
