Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,17,45,194.5,95.5,2.95,12.0,145.5,220.76,183.2
2017,5,4,18,0,164.0,75.0,3.1,12.0,108.0,172.83,140.97
2017,5,4,18,15,116.5,55.5,3.15,11.5,75.5,122.05,96.08
2017,5,4,18,30,69.0,36.0,3.2,11.0,43.0,69.64,49.11
2017,5,4,18,45,34.5,18.0,3.3,11.0,21.5,31.21,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,3.35,10.0,12.5,11.37,0.0
2017,5,5,5,30,0.0,25.0,3.4,10.0,25.0,20.86,0.0
2017,5,5,5,45,177.5,35.5,3.5,10.5,62.0,27.61,17.58
2017,5,5,6,0,355.0,46.0,3.6,11.0,99.0,36.82,26.95
2017,5,5,6,15,436.0,56.0,3.75,11.5,146.5,43.58,33.45
2017,5,5,6,30,517.0,66.0,3.9,12.0,194.0,50.09,39.5
2017,5,5,6,45,320.0,101.5,4.05,12.5,187.0,73.14,60.15
2017,5,5,7,0,123.0,137.0,4.2,13.0,180.0,103.31,86.75
2017,5,5,7,15,146.5,160.0,4.25,13.0,219.0,118.64,100.04
2017,5,5,7,30,170.0,183.0,4.3,13.0,258.0,133.49,112.73
2017,5,5,7,45,192.0,205.5,4.4,13.5,300.0,163.06,125.59
2017,5,5,8,0,214.0,228.0,4.5,14.0,342.0,198.22,150.5
2017,5,5,8,15,240.0,247.5,4.5,14.0,386.5,229.6,174.64
2017,5,5,8,30,266.0,267.0,4.5,14.0,431.0,270.48,207.83
2017,5,5,8,45,293.5,283.0,4.5,14.5,476.5,312.6,242.12
2017,5,5,9,0,321.0,299.0,4.5,15.0,522.0,357.99,279.0
2017,5,5,9,15,283.5,327.5,4.45,15.0,532.5,388.41,304.92
2017,5,5,9,30,246.0,356.0,4.4,15.0,543.0,414.82,326.67
2017,5,5,9,45,564.5,239.5,4.4,15.0,693.0,510.9,403.66
2017,5,5,10,0,883.0,123.0,4.4,15.0,843.0,634.69,502.4
2017,5,5,10,15,891.0,124.5,4.35,15.0,872.0,687.37,543.61
2017,5,5,10,30,899.0,126.0,4.3,15.0,901.0,738.61,582.99
2017,5,5,10,45,900.5,130.0,4.3,15.0,922.0,785.59,618.13
2017,5,5,11,0,902.0,134.0,4.3,15.0,943.0,830.17,649.6
2017,5,5,11,15,672.5,259.0,4.3,15.0,868.0,804.68,627.75
2017,5,5,11,30,443.0,384.0,4.3,15.0,793.0,752.48,584.29
2017,5,5,11,45,672.0,265.5,4.3,15.5,888.5,867.37,672.54
2017,5,5,12,0,901.0,147.0,4.3,16.0,984.0,972.46,745.8
2017,5,5,12,15,902.0,147.0,4.35,15.5,983.5,998.53,764.96
2017,5,5,12,30,903.0,147.0,4.4,15.0,983.0,1021.3,782.57
2017,5,5,12,45,903.0,146.0,4.45,15.0,975.0,1038.7,795.13
2017,5,5,13,0,903.0,145.0,4.5,15.0,967.0,1052.52,805.38
2017,5,5,13,15,715.5,242.0,4.5,15.0,886.0,995.31,766.23
2017,5,5,13,30,528.0,339.0,4.5,15.0,805.0,908.78,701.57
2017,5,5,13,45,698.0,245.5,4.55,15.0,844.0,992.92,767.49
2017,5,5,14,0,868.0,152.0,4.6,15.0,883.0,1059.13,814.26
2017,5,5,14,15,860.0,150.0,4.6,14.5,851.5,1045.23,806.82
2017,5,5,14,30,852.0,148.0,4.6,14.0,820.0,1027.74,797.56
2017,5,5,14,45,826.5,152.0,4.65,14.0,779.5,996.13,777.34
2017,5,5,15,0,801.0,156.0,4.7,14.0,739.0,961.7,755.09
2017,5,5,15,15,784.5,152.5,4.75,13.5,695.5,932.17,737.63
2017,5,5,15,30,768.0,149.0,4.8,13.0,652.0,893.47,713.21
2017,5,5,15,45,699.0,146.0,4.85,13.0,578.5,806.95,651.52
2017,5,5,16,0,630.0,143.0,4.9,13.0,505.0,721.98,589.72
2017,5,5,16,15,511.5,159.0,4.9,12.5,435.5,613.42,506.85
2017,5,5,16,30,393.0,175.0,4.9,12.0,366.0,519.87,432.61
2017,5,5,16,45,425.5,147.5,4.9,11.5,333.5,495.82,416.1
2017,5,5,17,0,458.0,120.0,4.9,11.0,301.0,467.09,394.73
2017,5,5,17,15,372.5,121.5,4.85,10.5,255.0,392.54,332.49
2017,5,5,17,30,287.0,123.0,4.8,10.0,209.0,315.8,267.3
2017,5,5,17,45,227.0,105.0,4.8,10.0,164.5,249.59,209.67
2017,5,5,18,0,167.0,87.0,4.8,10.0,120.0,189.6,156.49
2017,5,5,18,15,110.0,64.0,4.8,10.0,83.0,123.74,98.31
2017,5,5,18,30,53.0,41.0,4.8,10.0,46.0,71.05,51.05
2017,5,5,18,45,26.5,20.5,4.8,10.0,23.0,32.21,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,29.5,11.0,4.1,8.0,12.5,10.01,0.0
2017,5,6,5,30,59.0,22.0,4.1,8.0,25.0,17.85,0.0
2017,5,6,5,45,166.5,39.5,4.15,8.5,62.0,30.7,20.55
2017,5,6,6,0,274.0,57.0,4.2,9.0,99.0,43.72,33.35
2017,5,6,6,15,357.0,69.5,4.1,9.0,145.5,52.45,41.81
2017,5,6,6,30,440.0,82.0,4.0,9.0,192.0,60.9,49.78
2017,5,6,6,45,333.0,107.5,3.95,9.5,202.0,77.46,64.75
2017,5,6,7,0,226.0,133.0,3.9,10.0,212.0,96.95,82.04
2017,5,6,7,15,432.5,124.0,3.75,10.0,305.5,85.82,71.87
2017,5,6,7,30,639.0,115.0,3.6,10.0,399.0,78.47,65.09
2017,5,6,7,45,665.0,123.0,3.45,10.5,449.0,123.38,78.05
2017,5,6,8,0,691.0,131.0,3.3,11.0,499.0,177.56,113.73
2017,5,6,8,15,714.5,136.0,3.15,11.0,547.5,232.17,158.1
2017,5,6,8,30,738.0,141.0,3.0,11.0,596.0,289.41,208.21
2017,5,6,8,45,749.0,148.5,2.85,11.5,639.5,347.15,259.56
2017,5,6,9,0,760.0,156.0,2.7,12.0,683.0,405.6,310.62
2017,5,6,9,15,774.0,159.5,2.6,12.0,723.0,462.52,359.76
2017,5,6,9,30,788.0,163.0,2.5,12.0,763.0,522.6,409.8
2017,5,6,9,45,795.5,168.0,2.4,12.5,796.5,577.16,453.26
2017,5,6,10,0,803.0,173.0,2.3,13.0,830.0,631.0,494.56
2017,5,6,10,15,811.0,175.0,2.3,13.0,858.0,681.64,533.6
2017,5,6,10,30,819.0,177.0,2.3,13.0,886.0,731.11,570.79
2017,5,6,10,45,822.0,180.5,2.3,13.0,906.0,776.84,604.36
2017,5,6,11,0,825.0,184.0,2.3,13.0,926.0,820.55,635.81
2017,5,6,11,15,828.5,185.0,2.3,13.0,939.5,860.22,663.01
2017,5,6,11,30,832.0,186.0,2.3,13.0,953.0,897.51,688.14
2017,5,6,11,45,834.5,185.5,2.35,13.0,959.0,929.96,710.3
2017,5,6,12,0,837.0,185.0,2.4,13.0,965.0,959.58,730.55
2017,5,6,12,15,836.5,185.0,2.45,13.0,963.0,983.88,747.22
2017,5,6,12,30,836.0,185.0,2.5,13.0,961.0,1004.91,761.8
2017,5,6,12,45,835.5,182.5,2.6,13.5,952.0,1020.11,771.67
2017,5,6,13,0,835.0,180.0,2.7,14.0,943.0,1031.78,779.31
2017,5,6,13,15,830.5,179.0,2.75,14.0,925.5,1037.35,783.94
2017,5,6,13,30,826.0,178.0,2.8,14.0,908.0,1039.26,786.31
2017,5,6,13,45,602.0,274.0,2.85,14.0,798.5,923.57,706.87
2017,5,6,14,0,378.0,370.0,2.9,14.0,689.0,780.83,602.46
2017,5,6,14,15,590.0,267.0,2.9,14.0,743.5,900.23,695.19
2017,5,6,14,30,802.0,164.0,2.9,14.0,798.0,994.5,762.29
2017,5,6,14,45,791.0,160.0,2.9,14.0,761.0,969.26,745.39
2017,5,6,15,0,780.0,156.0,2.9,14.0,724.0,947.64,732.17
2017,5,6,15,15,763.5,152.0,2.85,14.0,681.5,911.3,708.22
2017,5,6,15,30,747.0,148.0,2.8,14.0,639.0,872.6,682.6
2017,5,6,15,45,725.0,143.5,2.75,14.0,592.0,826.42,651.42
2017,5,6,16,0,703.0,139.0,2.7,14.0,545.0,778.79,618.87
2017,5,6,16,15,512.0,164.5,2.65,13.5,446.5,619.6,501.26
2017,5,6,16,30,321.0,190.0,2.6,13.0,348.0,466.81,382.46
2017,5,6,16,45,445.0,152.5,2.6,13.0,344.5,515.21,424.24
2017,5,6,17,0,569.0,115.0,2.6,13.0,341.0,541.92,447.03
2017,5,6,17,15,519.0,106.0,2.6,12.5,289.5,467.07,387.77
2017,5,6,17,30,469.0,97.0,2.6,12.0,238.0,401.3,334.23
2017,5,6,17,45,402.0,85.0,2.65,12.0,189.5,327.2,271.48
2017,5,6,18,0,335.0,73.0,2.7,12.0,141.0,259.65,212.52
2017,5,6,18,15,242.5,57.0,2.75,11.5,99.0,183.84,146.32
2017,5,6,18,30,150.0,41.0,2.8,11.0,57.0,111.64,82.26
2017,5,6,18,45,75.0,20.5,2.9,11.0,28.5,50.66,8.66
2017,5,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,57.0,11.0,3.4,9.0,14.5,10.01,0.0
2017,5,7,5,30,114.0,22.0,3.4,9.0,29.0,17.3,0.73
2017,5,7,5,45,235.5,36.0,3.4,9.5,67.0,28.02,18.35
2017,5,7,6,0,357.0,50.0,3.4,10.0,105.0,40.19,30.15
2017,5,7,6,15,436.5,59.5,3.3,10.0,152.5,46.36,36.21
2017,5,7,6,30,516.0,69.0,3.2,10.0,200.0,52.32,41.87
2017,5,7,6,45,569.0,76.5,3.15,10.5,251.5,56.29,45.44
2017,5,7,7,0,622.0,84.0,3.1,11.0,303.0,60.09,48.72
2017,5,7,7,15,660.0,90.0,3.0,11.5,355.0,62.48,50.64
2017,5,7,7,30,698.0,96.0,2.9,12.0,407.0,64.73,52.38
2017,5,7,7,45,722.0,102.0,2.85,12.5,457.0,112.11,65.81
2017,5,7,8,0,746.0,108.0,2.8,13.0,507.0,167.82,102.28
2017,5,7,8,15,767.0,112.0,2.65,13.0,555.5,229.58,152.5
2017,5,7,8,30,788.0,116.0,2.5,13.0,604.0,287.71,203.35
2017,5,7,8,45,800.0,121.0,2.45,13.5,647.5,345.85,255.02
2017,5,7,9,0,812.0,126.0,2.4,14.0,691.0,404.65,306.42
2017,5,7,9,15,824.5,129.0,2.25,14.5,730.5,462.4,355.33
2017,5,7,9,30,837.0,132.0,2.1,15.0,770.0,520.35,402.52
2017,5,7,9,45,847.5,133.5,2.0,15.5,804.0,575.84,446.2
2017,5,7,10,0,858.0,135.0,1.9,16.0,838.0,630.75,487.73
2017,5,7,10,15,864.5,136.5,1.75,16.0,865.5,680.68,524.73
2017,5,7,10,30,871.0,138.0,1.6,16.0,893.0,729.59,559.6
2017,5,7,10,45,873.5,140.5,1.5,16.5,913.0,774.68,589.85
2017,5,7,11,0,876.0,143.0,1.4,17.0,933.0,817.52,616.05
2017,5,7,11,15,879.0,143.5,1.25,17.0,946.0,856.61,639.55
2017,5,7,11,30,882.0,144.0,1.1,17.0,959.0,893.13,660.71
2017,5,7,11,45,881.0,145.5,1.0,17.5,964.0,924.3,677.39
2017,5,7,12,0,880.0,147.0,0.9,18.0,969.0,952.42,691.76
2017,5,7,12,15,879.5,147.0,0.8,18.0,967.0,976.44,704.56
2017,5,7,12,30,879.0,147.0,0.7,18.0,965.0,997.19,715.15
2017,5,7,12,45,876.5,146.5,0.65,18.0,955.5,1012.13,723.19
2017,5,7,13,0,874.0,146.0,0.6,18.0,946.0,1023.53,729.16
2017,5,7,13,15,870.0,145.0,0.65,18.0,929.0,1029.35,734.21
2017,5,7,13,30,866.0,144.0,0.7,18.0,912.0,1031.51,737.23
2017,5,7,13,45,861.5,141.5,0.75,18.5,888.0,1028.01,735.54
2017,5,7,14,0,857.0,139.0,0.8,19.0,864.0,1032.66,739.09
2017,5,7,14,15,849.0,137.5,0.95,18.5,833.0,1019.29,736.35
2017,5,7,14,30,841.0,136.0,1.1,18.0,802.0,1002.42,731.42
2017,5,7,14,45,829.0,133.5,1.25,18.0,765.0,977.17,719.47
2017,5,7,15,0,817.0,131.0,1.4,18.0,728.0,948.83,705.2
2017,5,7,15,15,802.5,128.0,1.55,17.5,686.0,914.7,687.96
2017,5,7,15,30,788.0,125.0,1.7,17.0,644.0,878.02,668.42
2017,5,7,15,45,764.5,123.0,1.9,17.0,597.0,832.2,641.16
2017,5,7,16,0,741.0,121.0,2.1,17.0,550.0,789.74,615.4
2017,5,7,16,15,715.5,116.0,2.2,16.5,500.5,736.4,581.25
2017,5,7,16,30,690.0,111.0,2.3,16.0,451.0,682.48,545.69
2017,5,7,16,45,651.5,106.5,2.45,15.5,399.0,619.44,501.52
2017,5,7,17,0,613.0,102.0,2.6,15.0,347.0,557.63,455.89
2017,5,7,17,15,566.5,94.5,2.6,14.5,296.0,489.1,402.68
2017,5,7,17,30,520.0,87.0,2.6,14.0,245.0,423.48,349.82
2017,5,7,17,45,451.5,77.0,2.6,13.5,195.5,343.6,283.45
2017,5,7,18,0,383.0,67.0,2.6,13.0,146.0,274.99,224.25
2017,5,7,18,15,290.5,53.5,2.55,12.5,103.5,199.32,158.18
2017,5,7,18,30,198.0,40.0,2.5,12.0,61.0,134.3,99.71
2017,5,7,18,45,99.0,20.0,2.45,11.5,30.5,62.67,17.6
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,42.0,12.0,1.2,9.0,14.5,10.91,0.0
2017,5,8,5,30,84.0,24.0,1.2,9.0,29.0,19.44,3.47
2017,5,8,5,45,186.0,40.5,1.3,9.5,66.0,31.42,21.45
2017,5,8,6,0,288.0,57.0,1.4,10.0,103.0,43.63,33.28
2017,5,8,6,15,366.0,69.0,1.3,10.5,149.0,51.96,41.22
2017,5,8,6,30,444.0,81.0,1.2,11.0,195.0,60.03,48.66
2017,5,8,6,45,502.0,89.5,1.2,11.5,246.0,66.57,54.49
2017,5,8,7,0,560.0,98.0,1.2,12.0,297.0,70.71,58.01
2017,5,8,7,15,601.0,105.0,1.1,12.5,348.5,73.36,60.09
2017,5,8,7,30,642.0,112.0,1.0,13.0,400.0,75.86,61.97
2017,5,8,7,45,672.5,118.0,0.9,13.5,450.5,121.43,74.5
2017,5,8,8,0,703.0,124.0,0.8,14.0,501.0,175.0,108.99
2017,5,8,8,15,726.0,128.5,0.75,14.5,549.5,229.71,152.15
2017,5,8,8,30,749.0,133.0,0.7,15.0,598.0,286.94,200.3
2017,5,8,8,45,769.5,135.5,0.7,15.5,643.5,344.09,249.08
2017,5,8,9,0,790.0,138.0,0.7,16.0,689.0,406.85,301.27
2017,5,8,9,15,803.5,140.5,0.65,16.0,728.5,463.37,347.72
2017,5,8,9,30,817.0,143.0,0.6,16.0,768.0,520.22,392.79
2017,5,8,9,45,829.5,144.0,0.6,16.5,803.0,575.32,434.63
2017,5,8,10,0,842.0,145.0,0.6,17.0,838.0,630.08,474.66
2017,5,8,10,15,850.0,147.0,0.6,17.5,866.0,682.23,511.41
2017,5,8,10,30,858.0,149.0,0.6,18.0,894.0,733.1,546.05
2017,5,8,10,45,864.5,149.5,0.65,18.5,915.5,780.0,577.78
2017,5,8,11,0,871.0,150.0,0.7,19.0,937.0,819.46,602.88
2017,5,8,11,15,874.0,151.0,0.85,19.0,950.5,858.8,630.14
2017,5,8,11,30,877.0,152.0,1.0,19.0,964.0,895.61,655.68
2017,5,8,11,45,878.5,152.0,1.15,19.0,969.5,927.52,678.05
2017,5,8,12,0,880.0,152.0,1.3,19.0,975.0,956.51,698.58
2017,5,8,12,15,879.5,152.0,1.45,19.0,973.0,980.56,715.99
2017,5,8,12,30,879.0,152.0,1.6,19.0,971.0,1001.34,731.39
2017,5,8,12,45,883.0,147.5,1.8,19.0,963.0,1018.87,745.49
2017,5,8,13,0,887.0,143.0,2.0,19.0,955.0,1032.9,757.39
2017,5,8,13,15,883.0,142.0,2.1,19.0,938.0,1038.78,762.8
2017,5,8,13,30,879.0,141.0,2.2,19.0,921.0,1040.96,766.02
2017,5,8,13,45,870.0,141.0,2.35,19.0,895.5,1035.43,764.95
2017,5,8,14,0,861.0,141.0,2.5,19.0,870.0,1038.19,769.4
2017,5,8,14,15,852.5,139.0,2.5,18.5,839.0,1023.77,762.4
2017,5,8,14,30,844.0,137.0,2.5,18.0,808.0,1005.83,753.3
2017,5,8,14,45,826.5,138.0,2.55,18.0,769.5,979.04,737.42
2017,5,8,15,0,809.0,139.0,2.6,18.0,731.0,949.33,719.56
2017,5,8,15,15,794.0,135.5,2.6,17.5,689.0,914.39,698.9
2017,5,8,15,30,779.0,132.0,2.6,17.0,647.0,876.93,676.28
2017,5,8,15,45,754.5,130.5,2.6,17.0,600.0,836.28,649.88
2017,5,8,16,0,730.0,129.0,2.6,17.0,553.0,789.19,618.55
2017,5,8,16,15,703.5,123.5,2.55,16.5,503.0,734.85,582.3
2017,5,8,16,30,677.0,118.0,2.5,16.0,453.0,680.03,544.91
2017,5,8,16,45,651.5,109.5,2.5,15.5,403.0,622.44,503.84
2017,5,8,17,0,626.0,101.0,2.5,15.0,353.0,565.04,461.28
2017,5,8,17,15,579.5,93.5,2.4,14.5,301.5,495.97,407.51
2017,5,8,17,30,533.0,86.0,2.3,14.0,250.0,429.81,354.23
2017,5,8,17,45,487.0,74.0,2.2,13.5,202.0,362.59,298.24
2017,5,8,18,0,441.0,62.0,2.1,13.0,154.0,299.29,243.45
2017,5,8,18,15,345.0,50.5,2.1,12.5,110.0,218.07,172.94
2017,5,8,18,30,249.0,39.0,2.1,12.0,66.0,151.0,112.63
2017,5,8,18,45,124.5,19.5,2.15,12.0,33.0,69.89,25.08
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,59.5,12.0,1.45,10.5,16.0,10.91,0.0
2017,5,9,5,30,119.0,24.0,1.5,11.0,32.0,18.84,4.56
2017,5,9,5,45,232.5,38.5,1.55,11.5,70.5,29.89,20.06
2017,5,9,6,0,346.0,53.0,1.6,12.0,109.0,40.65,30.42
2017,5,9,6,15,424.0,63.5,1.5,12.0,157.0,49.55,38.84
2017,5,9,6,30,502.0,74.0,1.4,12.0,205.0,56.22,45.07
2017,5,9,6,45,558.0,81.5,1.3,12.5,256.5,60.02,48.43
2017,5,9,7,0,614.0,89.0,1.2,13.0,308.0,63.67,51.52
2017,5,9,7,15,652.0,95.0,1.15,13.5,360.0,65.9,53.25
2017,5,9,7,30,690.0,101.0,1.1,14.0,412.0,67.99,54.81
2017,5,9,7,45,721.0,105.0,1.1,14.5,464.0,115.66,67.61
2017,5,9,8,0,752.0,109.0,1.1,15.0,516.0,170.64,103.01
2017,5,9,8,15,773.0,113.0,1.1,15.5,564.5,232.71,152.46
2017,5,9,8,30,794.0,117.0,1.1,16.0,613.0,291.08,202.07
2017,5,9,8,45,812.0,119.5,1.15,16.5,658.0,349.26,252.38
2017,5,9,9,0,830.0,122.0,1.2,17.0,703.0,408.76,303.0
2017,5,9,9,15,842.5,124.5,1.2,17.0,743.0,466.94,351.78
2017,5,9,9,30,855.0,127.0,1.2,17.0,783.0,525.27,399.1
2017,5,9,9,45,865.5,128.5,1.25,17.5,817.5,582.33,443.45
2017,5,9,10,0,876.0,130.0,1.3,18.0,852.0,636.96,484.59
2017,5,9,10,15,883.0,131.5,1.3,18.0,880.0,688.4,522.71
2017,5,9,10,30,890.0,133.0,1.3,18.0,908.0,738.32,558.7
2017,5,9,10,45,894.5,134.5,1.3,18.5,928.5,784.67,590.0
2017,5,9,11,0,899.0,136.0,1.3,19.0,949.0,828.87,617.63
2017,5,9,11,15,901.5,136.5,1.3,19.0,962.5,868.22,642.85
2017,5,9,11,30,904.0,137.0,1.3,19.0,976.0,904.9,666.15
2017,5,9,11,45,904.0,138.0,1.3,19.5,981.5,937.02,685.06
2017,5,9,12,0,904.0,139.0,1.3,20.0,987.0,966.06,701.87
2017,5,9,12,15,903.5,139.0,1.4,20.0,984.5,990.49,718.66
2017,5,9,12,30,903.0,139.0,1.5,20.0,982.0,1011.56,733.43
2017,5,9,12,45,896.0,141.5,1.6,20.0,971.0,1025.23,743.63
2017,5,9,13,0,889.0,144.0,1.7,20.0,960.0,1035.24,751.68
2017,5,9,13,15,885.0,143.0,1.85,19.5,943.0,1041.13,759.42
2017,5,9,13,30,881.0,142.0,2.0,19.0,926.0,1043.32,764.89
2017,5,9,13,45,872.5,142.0,2.15,19.0,901.0,1038.3,764.32
2017,5,9,14,0,864.0,142.0,2.3,19.0,876.0,1041.61,769.26
2017,5,9,14,15,856.0,140.0,2.4,18.5,845.0,1027.68,763.77
2017,5,9,14,30,848.0,138.0,2.5,18.0,814.0,1010.21,756.1
2017,5,9,14,45,837.0,135.5,2.6,18.0,776.5,985.87,742.37
2017,5,9,15,0,826.0,133.0,2.7,18.0,739.0,958.38,726.47
2017,5,9,15,15,811.5,130.0,2.7,17.5,697.0,924.11,706.27
2017,5,9,15,30,797.0,127.0,2.7,17.0,655.0,887.25,684.09
2017,5,9,15,45,777.5,123.5,2.75,16.5,608.5,843.11,656.83
2017,5,9,16,0,758.0,120.0,2.8,16.0,562.0,801.86,631.16
2017,5,9,16,15,733.0,115.5,2.75,15.5,512.0,748.98,595.82
2017,5,9,16,30,708.0,111.0,2.7,15.0,462.0,695.43,559.3
2017,5,9,16,45,673.5,105.5,2.65,15.0,410.5,633.5,513.96
2017,5,9,17,0,639.0,100.0,2.6,15.0,359.0,572.45,467.34
2017,5,9,17,15,593.5,93.0,2.5,14.5,307.0,504.02,414.13
2017,5,9,17,30,548.0,86.0,2.4,14.0,255.0,438.35,361.26
2017,5,9,17,45,484.0,76.5,2.35,13.5,205.5,363.43,299.13
2017,5,9,18,0,420.0,67.0,2.3,13.0,156.0,292.0,237.9
2017,5,9,18,15,326.0,54.0,2.25,12.5,112.0,214.2,170.21
2017,5,9,18,30,232.0,41.0,2.2,12.0,68.0,147.09,110.25
2017,5,9,18,45,116.0,20.5,2.15,12.0,34.0,68.98,28.84
2017,5,9,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.5,2.6,10.0,4.5,4.09,0.0
2017,5,10,5,30,0.0,9.0,2.7,10.0,9.0,7.9,0.0
2017,5,10,5,45,0.0,20.5,2.8,10.5,20.5,18.04,9.98
2017,5,10,6,0,0.0,32.0,2.9,11.0,32.0,28.2,19.51
2017,5,10,6,15,0.0,45.5,2.9,11.0,45.5,40.16,30.58
2017,5,10,6,30,0.0,59.0,2.9,11.0,59.0,51.83,41.29
2017,5,10,6,45,0.0,74.0,2.9,11.5,74.0,64.47,52.61
2017,5,10,7,0,0.0,89.0,2.9,12.0,89.0,77.0,63.61
2017,5,10,7,15,0.0,85.5,2.85,12.0,85.5,74.91,61.58
2017,5,10,7,30,0.0,82.0,2.8,12.0,82.0,72.51,59.25
2017,5,10,7,45,0.0,93.0,2.8,12.5,93.0,81.91,64.14
2017,5,10,8,0,0.0,104.0,2.8,13.0,104.0,91.35,71.71
2017,5,10,8,15,21.5,179.5,2.8,13.0,193.0,157.01,124.95
2017,5,10,8,30,43.0,255.0,2.8,13.0,282.0,217.22,172.81
2017,5,10,8,45,74.0,289.5,2.8,13.5,339.5,258.82,204.77
2017,5,10,9,0,105.0,324.0,2.8,14.0,397.0,304.87,240.3
2017,5,10,9,15,66.5,311.0,2.85,14.0,358.5,288.99,228.38
2017,5,10,9,30,28.0,298.0,2.9,14.0,320.0,267.3,211.43
2017,5,10,9,45,23.0,293.0,2.95,14.0,312.0,267.01,211.08
2017,5,10,10,0,18.0,288.0,3.0,14.0,304.0,262.52,207.31
2017,5,10,10,15,32.5,335.0,3.05,14.0,364.0,314.6,248.12
2017,5,10,10,30,47.0,382.0,3.1,14.0,424.0,369.95,290.82
2017,5,10,10,45,40.5,377.5,3.15,14.0,414.0,366.91,288.05
2017,5,10,11,0,34.0,373.0,3.2,14.0,404.0,362.89,284.73
2017,5,10,11,15,57.5,410.5,3.25,14.0,463.5,420.86,329.6
2017,5,10,11,30,81.0,448.0,3.3,14.0,523.0,481.47,375.7
2017,5,10,11,45,52.5,402.0,3.35,14.0,451.5,419.47,328.02
2017,5,10,12,0,24.0,356.0,3.4,14.0,380.0,344.65,270.22
2017,5,10,12,15,27.5,367.0,3.4,14.0,393.5,371.34,291.13
2017,5,10,12,30,31.0,378.0,3.4,14.0,407.0,388.63,304.45
2017,5,10,12,45,58.0,411.5,3.45,14.0,465.5,451.52,353.34
2017,5,10,13,0,85.0,445.0,3.5,14.0,524.0,516.04,402.69
2017,5,10,13,15,64.5,415.5,3.45,14.0,475.0,469.25,366.86
2017,5,10,13,30,44.0,386.0,3.4,14.0,426.0,421.28,330.28
2017,5,10,13,45,46.0,378.5,3.4,14.0,419.0,418.04,328.47
2017,5,10,14,0,48.0,371.0,3.4,14.0,412.0,414.49,326.28
2017,5,10,14,15,77.0,376.0,3.4,13.5,438.5,450.99,356.44
2017,5,10,14,30,106.0,381.0,3.4,13.0,465.0,487.07,386.07
2017,5,10,14,45,138.5,365.5,3.4,13.0,470.0,520.11,412.84
2017,5,10,15,0,171.0,350.0,3.4,13.0,475.0,534.33,425.49
2017,5,10,15,15,184.5,327.5,3.4,13.0,456.0,520.81,416.68
2017,5,10,15,30,198.0,305.0,3.4,13.0,437.0,505.69,406.74
2017,5,10,15,45,201.0,281.5,3.45,13.0,407.5,478.5,387.2
2017,5,10,16,0,204.0,258.0,3.5,13.0,378.0,450.21,366.61
2017,5,10,16,15,300.5,218.0,3.45,12.5,377.0,491.84,403.64
2017,5,10,16,30,397.0,178.0,3.4,12.0,376.0,524.13,432.6
2017,5,10,16,45,222.0,168.0,3.4,12.0,276.5,355.47,295.54
2017,5,10,17,0,47.0,158.0,3.4,12.0,177.0,193.02,159.03
2017,5,10,17,15,38.0,137.0,3.2,11.5,151.5,163.93,135.26
2017,5,10,17,30,29.0,116.0,3.0,11.0,126.0,135.56,111.38
2017,5,10,17,45,204.5,93.5,2.85,11.0,139.5,221.22,184.89
2017,5,10,18,0,380.0,71.0,2.7,11.0,153.0,277.56,228.8
2017,5,10,18,15,289.5,57.0,2.45,10.5,109.5,202.32,162.28
2017,5,10,18,30,199.0,43.0,2.2,10.0,66.0,137.37,104.15
2017,5,10,18,45,105.0,25.5,2.0,9.5,37.0,67.1,31.61
2017,5,10,19,0,11.0,8.0,1.8,9.0,8.0,9.96,0.0
2017,5,10,19,15,5.5,4.0,1.75,9.0,4.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,80.5,12.5,1.85,9.5,18.0,11.37,0.0
2017,5,11,5,30,161.0,25.0,2.0,10.0,36.0,19.63,7.13
2017,5,11,5,45,277.0,37.5,2.15,10.5,75.5,29.13,19.66
2017,5,11,6,0,393.0,50.0,2.3,11.0,115.0,39.67,29.74
2017,5,11,6,15,323.0,73.5,2.35,11.0,139.5,54.98,43.89
2017,5,11,6,30,253.0,97.0,2.4,11.0,164.0,73.43,60.69
2017,5,11,6,45,286.5,112.0,2.5,11.5,203.5,83.68,69.77
2017,5,11,7,0,320.0,127.0,2.6,12.0,243.0,93.56,78.32
2017,5,11,7,15,222.5,159.0,2.5,12.0,245.5,112.9,95.17
2017,5,11,7,30,125.0,191.0,2.4,12.0,248.0,138.08,116.85
2017,5,11,7,45,301.5,185.5,2.35,12.0,344.5,152.63,113.01
2017,5,11,8,0,478.0,180.0,2.3,12.0,441.0,188.89,131.52
2017,5,11,8,15,328.5,232.0,2.25,12.0,419.0,236.92,177.25
2017,5,11,8,30,179.0,284.0,2.2,12.0,397.0,266.62,207.91
2017,5,11,8,45,228.0,299.5,2.2,12.5,453.5,309.51,241.24
2017,5,11,9,0,277.0,315.0,2.2,13.0,510.0,353.98,276.1
2017,5,11,9,15,194.5,340.0,2.2,13.0,481.0,362.98,285.16
2017,5,11,9,30,112.0,365.0,2.2,13.0,452.0,361.24,284.55
2017,5,11,9,45,153.5,384.5,2.25,13.5,509.0,408.32,320.62
2017,5,11,10,0,195.0,404.0,2.3,14.0,566.0,462.47,361.5
2017,5,11,10,15,124.0,397.0,2.3,14.0,501.0,426.61,333.53
2017,5,11,10,30,53.0,390.0,2.3,14.0,436.0,380.86,297.64
2017,5,11,10,45,80.0,419.0,2.35,14.0,490.5,432.36,337.38
2017,5,11,11,0,107.0,448.0,2.4,14.0,545.0,486.77,378.42
2017,5,11,11,15,143.5,459.5,2.45,14.0,592.0,541.11,419.31
2017,5,11,11,30,180.0,471.0,2.5,14.0,639.0,593.75,458.6
2017,5,11,11,45,187.5,467.0,2.55,14.5,642.5,608.33,468.53
2017,5,11,12,0,195.0,463.0,2.6,15.0,646.0,622.37,478.29
2017,5,11,12,15,143.0,461.0,2.7,14.5,595.0,581.87,448.63
2017,5,11,12,30,91.0,459.0,2.8,14.0,544.0,525.87,407.34
2017,5,11,12,45,54.0,382.5,2.9,14.0,433.5,418.48,326.86
2017,5,11,13,0,17.0,306.0,3.0,14.0,323.0,296.75,232.97
2017,5,11,13,15,96.5,376.5,3.05,14.0,463.5,476.19,373.91
2017,5,11,13,30,176.0,447.0,3.1,14.0,604.0,632.95,491.72
2017,5,11,13,45,128.5,424.5,3.2,14.0,537.5,565.46,440.55
2017,5,11,14,0,81.0,402.0,3.3,14.0,471.0,480.19,376.46
2017,5,11,14,15,45.5,314.0,3.35,14.0,352.5,353.63,279.75
2017,5,11,14,30,10.0,226.0,3.4,14.0,234.0,216.98,171.78
2017,5,11,14,45,18.0,253.5,3.45,14.0,267.5,252.03,200.68
2017,5,11,15,0,26.0,281.0,3.5,14.0,301.0,287.79,229.68
2017,5,11,15,15,14.0,227.0,3.5,13.5,238.0,223.19,178.5
2017,5,11,15,30,2.0,173.0,3.5,13.0,175.0,159.73,127.33
2017,5,11,15,45,2.5,173.5,3.5,13.0,175.5,161.2,129.02
2017,5,11,16,0,3.0,174.0,3.5,13.0,176.0,162.85,130.79
2017,5,11,16,15,1.5,112.0,3.5,12.5,113.0,101.7,80.51
2017,5,11,16,30,0.0,50.0,3.5,12.0,50.0,44.16,32.18
2017,5,11,16,45,7.5,97.0,3.55,12.0,100.5,92.34,73.63
2017,5,11,17,0,15.0,144.0,3.6,12.0,151.0,145.82,119.19
2017,5,11,17,15,9.5,125.0,3.5,11.5,129.5,123.73,100.77
2017,5,11,17,30,4.0,106.0,3.4,11.0,108.0,102.11,82.55
2017,5,11,17,45,224.0,85.0,3.35,11.0,134.0,220.76,185.01
2017,5,11,18,0,444.0,64.0,3.3,11.0,160.0,302.54,249.85
2017,5,11,18,15,351.0,52.5,3.15,10.5,116.0,222.3,178.71
2017,5,11,18,30,258.0,41.0,3.0,10.0,72.0,155.83,118.71
2017,5,11,18,45,142.0,25.5,2.85,10.0,41.0,84.31,44.15
2017,5,11,19,0,26.0,10.0,2.7,10.0,10.0,15.44,0.0
2017,5,11,19,15,13.0,5.0,2.7,10.0,5.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,15,80.5,14.0,2.55,8.5,19.5,12.73,0.0
2017,5,12,5,30,161.0,28.0,2.7,9.0,39.0,21.99,9.54
2017,5,12,5,45,281.0,40.5,2.9,9.5,80.0,31.44,21.82
2017,5,12,6,0,401.0,53.0,3.1,10.0,121.0,42.29,32.22
2017,5,12,6,15,477.5,62.0,3.35,10.0,170.0,47.98,37.77
2017,5,12,6,30,554.0,71.0,3.6,10.0,219.0,53.49,42.96
2017,5,12,6,45,610.5,76.5,3.85,10.5,272.0,55.86,45.05
2017,5,12,7,0,667.0,82.0,4.1,11.0,325.0,58.21,47.0
2017,5,12,7,15,704.0,87.5,4.1,11.0,378.5,60.34,48.78
2017,5,12,7,30,741.0,93.0,4.1,11.0,432.0,62.35,50.4
2017,5,12,7,45,772.5,95.5,4.2,11.5,485.0,120.02,69.81
2017,5,12,8,0,804.0,98.0,4.3,12.0,538.0,176.27,107.04
2017,5,12,8,15,824.0,101.5,4.2,12.0,587.0,234.78,155.51
2017,5,12,8,30,844.0,105.0,4.1,12.0,636.0,295.32,209.44
2017,5,12,8,45,862.5,106.0,4.1,12.5,682.5,355.13,263.42
2017,5,12,9,0,881.0,107.0,4.1,13.0,729.0,420.33,321.01
2017,5,12,9,15,892.5,109.0,4.05,13.0,769.0,479.4,373.11
2017,5,12,9,30,904.0,111.0,4.0,13.0,809.0,538.32,423.64
2017,5,12,9,45,913.5,112.0,4.0,13.0,844.0,594.91,471.01
2017,5,12,10,0,923.0,113.0,4.0,13.0,879.0,650.6,516.32
2017,5,12,10,15,929.0,114.5,4.0,13.0,907.0,703.31,558.14
2017,5,12,10,30,935.0,116.0,4.0,13.0,935.0,754.31,597.63
2017,5,12,10,45,936.5,118.5,4.0,13.5,955.0,800.95,630.93
2017,5,12,11,0,938.0,121.0,4.0,14.0,975.0,845.08,660.79
2017,5,12,11,15,940.5,121.5,4.05,14.0,988.0,885.58,689.23
2017,5,12,11,30,943.0,122.0,4.1,14.0,1001.0,923.29,715.57
2017,5,12,11,45,941.0,124.5,4.15,14.0,1006.0,955.94,738.29
2017,5,12,12,0,939.0,127.0,4.2,14.0,1011.0,985.3,758.71
2017,5,12,12,15,938.5,127.0,4.3,14.0,1008.5,1010.32,776.55
2017,5,12,12,30,938.0,127.0,4.4,14.0,1006.0,1031.87,792.37
2017,5,12,12,45,936.5,126.0,4.5,14.0,996.5,1047.89,804.51
2017,5,12,13,0,935.0,125.0,4.6,14.0,987.0,1060.19,814.26
2017,5,12,13,15,931.0,124.0,4.65,14.0,969.5,1066.21,819.33
2017,5,12,13,30,927.0,123.0,4.7,14.0,952.0,1068.36,821.94
2017,5,12,13,45,921.0,122.0,4.8,14.0,927.0,1064.65,821.14
2017,5,12,14,0,915.0,121.0,4.9,14.0,902.0,1057.13,817.84
2017,5,12,14,15,907.5,119.0,4.95,13.5,870.5,1043.33,811.35
2017,5,12,14,30,900.0,117.0,5.0,13.0,839.0,1025.89,802.39
2017,5,12,14,45,890.5,115.0,5.05,13.0,801.5,1003.0,788.06
2017,5,12,15,0,881.0,113.0,5.1,13.0,764.0,976.84,771.39
2017,5,12,15,15,867.5,110.5,5.1,13.0,721.5,952.57,755.71
2017,5,12,15,30,854.0,108.0,5.1,13.0,679.0,915.87,730.92
2017,5,12,15,45,838.0,104.5,5.1,13.0,632.0,873.29,701.67
2017,5,12,16,0,822.0,101.0,5.1,13.0,585.0,828.6,670.57
2017,5,12,16,15,799.5,97.0,5.05,12.5,534.5,776.24,634.2
2017,5,12,16,30,777.0,93.0,5.0,12.0,484.0,722.84,596.36
2017,5,12,16,45,747.5,88.5,5.0,12.0,431.5,663.06,551.84
2017,5,12,17,0,718.0,84.0,5.0,12.0,379.0,606.69,507.86
2017,5,12,17,15,676.5,78.5,4.85,11.5,326.5,539.21,453.46
2017,5,12,17,30,635.0,73.0,4.7,11.0,274.0,474.01,399.19
2017,5,12,17,45,575.0,66.0,4.6,11.0,223.0,399.96,335.22
2017,5,12,18,0,515.0,59.0,4.5,11.0,172.0,331.0,273.74
2017,5,12,18,15,421.5,49.5,4.4,10.5,125.5,250.89,202.41
2017,5,12,18,30,328.0,40.0,4.3,10.0,79.0,180.69,138.41
2017,5,12,18,45,188.5,26.0,4.2,10.0,46.0,99.4,55.81
2017,5,12,19,0,49.0,12.0,4.1,10.0,13.0,22.88,0.0
2017,5,12,19,15,24.5,6.0,4.1,9.5,6.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,98.0,14.0,2.8,7.5,21.5,12.73,0.0
2017,5,13,5,30,196.0,28.0,2.9,8.0,43.0,22.01,10.27
2017,5,13,5,45,317.0,39.5,3.05,8.5,84.5,32.01,22.49
2017,5,13,6,0,438.0,51.0,3.2,9.0,126.0,40.45,30.73
2017,5,13,6,15,512.0,59.0,3.25,9.0,175.5,45.39,35.61
2017,5,13,6,30,586.0,67.0,3.3,9.0,225.0,50.2,40.16
2017,5,13,6,45,639.0,72.5,3.35,9.5,278.0,52.75,42.42
2017,5,13,7,0,692.0,78.0,3.4,10.0,331.0,55.24,44.51
2017,5,13,7,15,727.0,82.5,3.3,10.5,384.0,56.79,45.69
2017,5,13,7,30,762.0,87.0,3.2,11.0,437.0,64.21,52.06
2017,5,13,7,45,787.5,91.0,3.1,11.5,489.0,118.12,67.43
2017,5,13,8,0,813.0,95.0,3.0,12.0,541.0,175.61,105.87
2017,5,13,8,15,832.0,98.5,2.85,12.0,590.0,234.4,154.47
2017,5,13,8,30,851.0,102.0,2.7,12.0,639.0,295.07,208.24
2017,5,13,8,45,864.5,105.0,2.55,12.5,684.0,355.25,262.08
2017,5,13,9,0,878.0,108.0,2.4,13.0,729.0,420.26,318.65
2017,5,13,9,15,889.0,110.0,2.35,13.0,769.0,478.88,369.52
2017,5,13,9,30,900.0,112.0,2.3,13.0,809.0,537.29,418.64
2017,5,13,9,45,909.0,113.5,2.25,13.5,843.5,593.75,463.81
2017,5,13,10,0,918.0,115.0,2.2,14.0,878.0,649.27,506.59
2017,5,13,10,15,924.0,116.5,2.25,14.0,905.5,701.68,547.17
2017,5,13,10,30,930.0,118.0,2.3,14.0,933.0,752.39,585.51
2017,5,13,10,45,933.5,119.5,2.4,14.0,953.5,799.34,619.85
2017,5,13,11,0,937.0,121.0,2.5,14.0,974.0,843.96,651.07
2017,5,13,11,15,939.0,121.5,2.6,14.0,987.0,883.94,678.89
2017,5,13,11,30,941.0,122.0,2.7,14.0,1000.0,921.11,704.7
2017,5,13,11,45,940.5,123.0,2.85,14.0,1005.0,953.59,727.68
2017,5,13,12,0,940.0,124.0,3.0,14.0,1010.0,982.84,748.52
2017,5,13,12,15,939.5,124.0,3.1,14.0,1008.0,1007.81,766.08
2017,5,13,12,30,939.0,124.0,3.2,14.0,1006.0,1029.31,781.4
2017,5,13,12,45,935.5,124.0,3.35,14.0,995.5,1044.31,792.88
2017,5,13,13,0,932.0,124.0,3.5,14.0,985.0,1055.56,801.99
2017,5,13,13,15,928.0,123.0,3.6,14.0,967.5,1061.52,807.25
2017,5,13,13,30,924.0,122.0,3.7,14.0,950.0,1063.63,810.09
2017,5,13,13,45,919.5,120.0,3.8,14.0,925.5,1060.38,809.42
2017,5,13,14,0,915.0,118.0,3.9,14.0,901.0,1053.3,806.31
2017,5,13,14,15,907.5,116.5,3.95,13.5,869.5,1040.0,800.17
2017,5,13,14,30,900.0,115.0,4.0,13.0,838.0,1023.08,791.63
2017,5,13,14,45,889.5,113.0,4.1,13.0,800.5,999.22,777.15
2017,5,13,15,0,879.0,111.0,4.2,13.0,763.0,972.13,760.38
2017,5,13,15,15,866.0,108.5,4.25,13.0,720.5,939.09,739.08
2017,5,13,15,30,853.0,106.0,4.3,13.0,678.0,912.1,722.14
2017,5,13,15,45,835.0,103.5,4.35,13.0,630.5,869.0,693.3
2017,5,13,16,0,817.0,101.0,4.4,13.0,583.0,823.92,662.7
2017,5,13,16,15,794.5,97.0,4.4,12.5,533.0,771.8,627.2
2017,5,13,16,30,772.0,93.0,4.4,12.0,483.0,718.64,590.17
2017,5,13,16,45,741.5,89.0,4.4,12.0,431.0,658.98,546.13
2017,5,13,17,0,711.0,85.0,4.4,12.0,379.0,602.84,502.63
2017,5,13,17,15,669.5,79.5,4.25,11.5,326.5,535.74,448.88
2017,5,13,17,30,628.0,74.0,4.1,11.0,274.0,470.92,395.28
2017,5,13,17,45,568.0,67.0,4.0,11.0,223.0,397.26,332.05
2017,5,13,18,0,508.0,60.0,3.9,11.0,172.0,328.7,271.34
2017,5,13,18,15,416.0,50.0,3.8,10.5,126.0,249.09,200.82
2017,5,13,18,30,324.0,40.0,3.7,10.0,80.0,179.31,137.58
2017,5,13,18,45,190.0,26.5,3.6,10.0,47.0,100.88,59.39
2017,5,13,19,0,56.0,13.0,3.5,10.0,14.0,25.52,0.0
2017,5,13,19,15,28.0,6.5,3.45,9.5,7.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.0,14.0,2.25,7.5,21.5,12.73,0.0
2017,5,14,5,30,198.0,28.0,2.3,8.0,43.0,21.98,10.8
2017,5,14,5,45,311.0,39.5,2.35,8.5,84.0,31.87,22.44
2017,5,14,6,0,424.0,51.0,2.4,9.0,125.0,40.28,30.62
2017,5,14,6,15,496.0,59.5,2.35,9.0,173.5,45.64,35.86
2017,5,14,6,30,568.0,68.0,2.3,9.0,222.0,50.82,40.74
2017,5,14,6,45,618.5,74.0,2.25,9.5,274.0,53.71,43.3
2017,5,14,7,0,669.0,80.0,2.2,10.0,326.0,56.5,45.65
2017,5,14,7,15,704.0,84.5,2.1,10.5,378.5,57.96,46.74
2017,5,14,7,30,739.0,89.0,2.0,11.0,431.0,65.76,53.44
2017,5,14,7,45,764.5,93.5,1.95,11.5,482.0,118.99,68.71
2017,5,14,8,0,790.0,98.0,1.9,12.0,533.0,175.41,106.48
2017,5,14,8,15,809.5,101.5,1.85,12.0,581.5,232.84,153.71
2017,5,14,8,30,829.0,105.0,1.8,12.0,630.0,292.23,205.98
2017,5,14,8,45,843.0,108.0,1.75,12.5,674.5,351.2,258.34
2017,5,14,9,0,857.0,111.0,1.7,13.0,719.0,410.97,310.38
2017,5,14,9,15,869.0,113.0,1.65,13.0,758.5,472.82,363.04
2017,5,14,9,30,881.0,115.0,1.6,13.0,798.0,530.56,410.92
2017,5,14,9,45,881.0,122.0,1.6,13.5,830.5,585.6,454.55
2017,5,14,10,0,881.0,129.0,1.6,14.0,863.0,638.91,495.24
2017,5,14,10,15,888.0,130.5,1.6,14.0,890.5,690.21,534.15
2017,5,14,10,30,895.0,132.0,1.6,14.0,918.0,739.98,570.9
2017,5,14,10,45,899.0,133.5,1.65,14.0,938.5,785.82,604.21
2017,5,14,11,0,903.0,135.0,1.7,14.0,959.0,829.46,633.99
2017,5,14,11,15,906.0,135.5,1.75,14.0,972.5,869.05,660.8
2017,5,14,11,30,909.0,136.0,1.8,14.0,986.0,906.02,685.71
2017,5,14,11,45,910.0,136.5,1.85,14.0,992.0,938.45,707.5
2017,5,14,12,0,911.0,137.0,1.9,14.0,998.0,967.86,727.29
2017,5,14,12,15,911.0,137.0,1.95,14.0,995.5,992.71,744.1
2017,5,14,12,30,911.0,137.0,2.0,14.0,993.0,1014.25,758.8
2017,5,14,12,45,908.0,136.5,2.1,14.0,983.5,1028.93,769.76
2017,5,14,13,0,905.0,136.0,2.2,14.0,974.0,1039.98,778.51
2017,5,14,13,15,901.0,135.0,2.3,14.0,956.5,1045.85,783.99
2017,5,14,13,30,897.0,134.0,2.4,14.0,939.0,1047.99,787.17
2017,5,14,13,45,892.0,132.0,2.55,14.0,914.5,1044.38,787.23
2017,5,14,14,0,887.0,130.0,2.7,14.0,890.0,1037.05,784.89
2017,5,14,14,15,879.0,128.5,2.8,14.0,859.0,1023.6,777.98
2017,5,14,14,30,871.0,127.0,2.9,14.0,828.0,1006.65,768.76
2017,5,14,14,45,861.0,124.5,3.0,14.0,791.0,993.75,762.35
2017,5,14,15,0,851.0,122.0,3.1,14.0,754.0,966.88,746.27
2017,5,14,15,15,837.0,119.0,3.15,13.5,711.5,932.67,726.01
2017,5,14,15,30,823.0,116.0,3.2,13.0,669.0,895.82,703.65
2017,5,14,15,45,806.5,112.0,3.3,13.0,622.5,853.24,675.87
2017,5,14,16,0,790.0,108.0,3.4,13.0,576.0,808.66,646.2
2017,5,14,16,15,766.5,104.5,3.4,13.0,526.5,757.28,610.45
2017,5,14,16,30,743.0,101.0,3.4,13.0,477.0,708.55,576.12
2017,5,14,16,45,713.0,95.5,3.4,13.0,425.5,648.78,532.61
2017,5,14,17,0,683.0,90.0,3.4,13.0,374.0,589.45,486.88
2017,5,14,17,15,640.5,84.5,3.3,12.5,322.0,523.02,434.59
2017,5,14,17,30,598.0,79.0,3.2,12.0,270.0,458.99,382.43
