Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,17,45,537.5,71.0,3.15,11.5,220.0,385.45,320.74
2017,5,14,18,0,477.0,63.0,3.1,11.0,170.0,317.1,261.34
2017,5,14,18,15,386.5,53.0,3.0,10.5,125.0,239.74,193.17
2017,5,14,18,30,296.0,43.0,2.9,10.0,80.0,171.3,131.65
2017,5,14,18,45,171.0,28.0,2.85,10.0,47.5,97.49,59.6
2017,5,14,19,0,46.0,13.0,2.8,10.0,15.0,23.09,0.0
2017,5,14,19,15,23.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,89.0,15.0,1.95,7.5,22.0,13.64,0.0
2017,5,15,5,30,178.0,30.0,2.0,8.0,44.0,23.51,12.41
2017,5,15,5,45,290.5,42.0,2.05,8.5,84.5,32.52,23.08
2017,5,15,6,0,403.0,54.0,2.1,9.0,125.0,42.8,32.91
2017,5,15,6,15,475.5,63.0,2.1,9.5,173.5,48.46,38.35
2017,5,15,6,30,548.0,72.0,2.1,10.0,222.0,53.93,43.39
2017,5,15,6,45,599.5,78.0,2.1,10.5,273.5,56.66,45.78
2017,5,15,7,0,651.0,84.0,2.1,11.0,325.0,59.3,47.98
2017,5,15,7,15,686.5,89.5,2.05,11.0,377.5,61.36,49.68
2017,5,15,7,30,722.0,95.0,2.0,11.0,430.0,64.19,52.03
2017,5,15,7,45,748.0,99.5,2.0,11.5,480.5,116.94,67.37
2017,5,15,8,0,774.0,104.0,2.0,12.0,531.0,178.44,109.68
2017,5,15,8,15,794.0,107.5,1.95,12.5,579.5,234.95,155.83
2017,5,15,8,30,814.0,111.0,1.9,13.0,628.0,293.51,206.84
2017,5,15,8,45,829.5,114.0,1.9,13.5,672.5,352.04,258.6
2017,5,15,9,0,845.0,117.0,1.9,14.0,717.0,411.57,310.32
2017,5,15,9,15,856.5,119.5,1.95,14.0,757.0,469.68,360.38
2017,5,15,9,30,868.0,122.0,2.0,14.0,797.0,529.9,410.54
2017,5,15,9,45,877.0,124.0,2.1,14.5,830.5,585.0,454.85
2017,5,15,10,0,886.0,126.0,2.2,15.0,864.0,639.25,497.14
2017,5,15,10,15,892.5,127.5,2.3,15.0,892.0,690.37,536.92
2017,5,15,10,30,899.0,129.0,2.4,15.0,920.0,739.91,574.65
2017,5,15,10,45,904.0,129.5,2.55,15.0,940.5,785.7,608.94
2017,5,15,11,0,909.0,130.0,2.7,15.0,961.0,829.35,639.88
2017,5,15,11,15,912.0,131.0,2.8,15.0,974.5,869.5,667.89
2017,5,15,11,30,915.0,132.0,2.9,15.0,988.0,907.02,693.98
2017,5,15,11,45,916.5,131.5,3.05,15.0,994.0,939.08,716.66
2017,5,15,12,0,918.0,131.0,3.2,15.0,1000.0,968.1,737.31
2017,5,15,12,15,918.0,131.0,3.3,15.0,998.0,993.02,754.85
2017,5,15,12,30,918.0,131.0,3.4,15.0,996.0,1014.59,770.2
2017,5,15,12,45,920.0,128.0,3.5,15.0,987.5,1031.74,782.68
2017,5,15,13,0,922.0,125.0,3.6,15.0,979.0,1045.29,792.86
2017,5,15,13,15,918.5,124.0,3.7,15.0,962.0,1051.66,798.33
2017,5,15,13,30,915.0,123.0,3.8,15.0,945.0,1054.24,801.43
2017,5,15,13,45,913.0,120.0,3.9,15.0,921.5,1052.47,801.73
2017,5,15,14,0,911.0,117.0,4.0,15.0,898.0,1046.88,799.57
2017,5,15,14,15,904.0,115.5,4.1,14.5,867.5,1034.12,794.11
2017,5,15,14,30,897.0,114.0,4.2,14.0,837.0,1017.76,786.23
2017,5,15,14,45,889.5,111.0,4.3,14.0,801.0,995.81,773.12
2017,5,15,15,0,882.0,108.0,4.4,14.0,765.0,970.51,757.92
2017,5,15,15,15,870.0,105.5,4.45,14.0,723.0,938.38,737.33
2017,5,15,15,30,858.0,103.0,4.5,14.0,681.0,903.48,714.62
2017,5,15,15,45,843.0,100.0,4.55,14.0,635.0,870.97,693.45
2017,5,15,16,0,828.0,97.0,4.6,14.0,589.0,827.69,664.09
2017,5,15,16,15,806.5,93.5,4.6,13.5,539.5,776.68,629.46
2017,5,15,16,30,785.0,90.0,4.6,13.0,490.0,724.54,593.28
2017,5,15,16,45,757.0,86.0,4.6,13.0,438.0,666.3,550.46
2017,5,15,17,0,729.0,82.0,4.6,13.0,386.0,610.94,507.9
2017,5,15,17,15,689.0,77.0,4.5,12.5,333.5,544.68,455.15
2017,5,15,17,30,649.0,72.0,4.4,12.0,281.0,480.51,402.34
2017,5,15,17,45,589.0,65.5,4.35,11.5,230.0,406.49,339.68
2017,5,15,18,0,529.0,59.0,4.3,11.0,179.0,337.52,279.16
2017,5,15,18,15,440.0,50.0,4.2,10.5,132.5,259.17,209.49
2017,5,15,18,30,351.0,41.0,4.1,10.0,86.0,190.16,146.74
2017,5,15,18,45,212.0,28.0,4.05,10.0,51.5,110.33,69.79
2017,5,15,19,0,73.0,15.0,4.0,10.0,17.0,31.55,0.0
2017,5,15,19,15,36.5,7.5,3.95,9.5,8.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,98.0,14.5,3.2,9.0,22.5,13.19,0.0
2017,5,16,5,30,196.0,29.0,3.3,9.0,45.0,22.72,12.09
2017,5,16,5,45,291.5,41.5,3.45,9.5,84.0,32.1,22.63
2017,5,16,6,0,387.0,54.0,3.6,10.0,123.0,42.62,32.62
2017,5,16,6,15,456.5,62.5,3.7,10.0,170.0,47.84,37.7
2017,5,16,6,30,526.0,71.0,3.8,10.0,217.0,52.88,42.43
2017,5,16,6,45,473.0,93.5,3.9,10.5,245.0,67.34,55.4
2017,5,16,7,0,420.0,116.0,4.0,11.0,273.0,81.17,67.57
2017,5,16,7,15,353.0,149.0,4.0,11.0,294.5,107.42,90.7
2017,5,16,7,30,286.0,182.0,4.0,11.0,316.0,127.41,108.01
2017,5,16,7,45,348.5,192.0,4.05,11.5,372.5,161.39,118.67
2017,5,16,8,0,411.0,202.0,4.1,12.0,429.0,196.71,141.14
2017,5,16,8,15,341.5,239.5,4.1,12.0,440.0,245.34,184.22
2017,5,16,8,30,272.0,277.0,4.1,12.0,451.0,280.16,216.63
2017,5,16,8,45,241.5,304.0,4.1,12.0,466.5,317.18,248.83
2017,5,16,9,0,211.0,331.0,4.1,12.0,482.0,345.24,273.07
2017,5,16,9,15,300.5,329.0,4.1,12.0,556.5,396.27,313.71
2017,5,16,9,30,390.0,327.0,4.1,12.0,631.0,460.85,365.33
2017,5,16,9,45,292.0,367.5,4.15,12.5,601.0,466.91,370.24
2017,5,16,10,0,194.0,408.0,4.2,13.0,571.0,464.15,367.16
2017,5,16,10,15,211.5,420.5,4.15,13.0,603.0,501.19,395.89
2017,5,16,10,30,229.0,433.0,4.1,13.0,635.0,539.62,425.22
2017,5,16,10,45,173.5,444.0,4.1,13.0,599.0,524.41,412.59
2017,5,16,11,0,118.0,455.0,4.1,13.0,563.0,504.14,395.96
2017,5,16,11,15,135.0,465.0,4.1,13.0,590.5,537.42,421.52
2017,5,16,11,30,152.0,475.0,4.1,13.0,618.0,571.72,447.47
2017,5,16,11,45,187.5,476.0,4.1,13.0,653.0,614.76,480.41
2017,5,16,12,0,223.0,477.0,4.1,13.0,688.0,659.12,514.06
2017,5,16,12,15,222.5,476.0,4.1,13.0,686.5,668.76,521.08
2017,5,16,12,30,222.0,475.0,4.1,13.0,685.0,677.26,527.47
2017,5,16,12,45,214.0,471.0,4.1,13.0,671.5,674.28,525.32
2017,5,16,13,0,206.0,467.0,4.1,13.0,658.0,669.85,522.21
2017,5,16,13,15,190.5,459.0,4.15,13.0,633.0,652.5,509.61
2017,5,16,13,30,175.0,451.0,4.2,13.0,608.0,633.74,496.08
2017,5,16,13,45,105.0,402.0,4.3,13.0,496.0,516.17,407.01
2017,5,16,14,0,35.0,353.0,4.4,13.0,384.0,381.0,301.95
2017,5,16,14,15,42.0,351.0,4.4,12.5,386.5,387.75,308.91
2017,5,16,14,30,49.0,349.0,4.4,12.0,389.0,394.3,315.36
2017,5,16,14,45,58.5,341.0,4.45,12.0,386.5,396.59,318.17
2017,5,16,15,0,68.0,333.0,4.5,12.0,384.0,398.39,320.67
2017,5,16,15,15,64.5,312.0,4.45,12.0,358.5,373.21,301.38
2017,5,16,15,30,61.0,291.0,4.4,12.0,333.0,347.82,281.89
2017,5,16,15,45,34.5,241.0,4.35,12.0,264.5,270.19,219.43
2017,5,16,16,0,8.0,191.0,4.3,12.0,196.0,183.62,148.48
2017,5,16,16,15,4.0,160.5,4.2,11.5,163.0,150.69,121.86
2017,5,16,16,30,0.0,130.0,4.1,11.0,130.0,118.19,95.09
2017,5,16,16,45,0.0,110.0,4.05,11.0,110.0,99.32,79.47
2017,5,16,17,0,0.0,90.0,4.0,11.0,90.0,80.5,63.7
2017,5,16,17,15,0.0,77.5,3.9,11.0,77.5,68.96,54.0
2017,5,16,17,30,0.0,65.0,3.8,11.0,65.0,57.45,44.18
2017,5,16,17,45,223.5,65.0,3.7,11.0,116.0,206.1,173.12
2017,5,16,18,0,447.0,65.0,3.6,11.0,167.0,304.88,252.49
2017,5,16,18,15,362.5,54.5,3.55,10.5,123.5,228.65,184.8
2017,5,16,18,30,278.0,44.0,3.5,10.0,80.0,165.6,127.97
2017,5,16,18,45,139.0,30.0,3.5,10.0,48.0,91.18,58.96
2017,5,16,19,0,0.0,16.0,3.5,10.0,16.0,14.55,0.0
2017,5,16,19,15,0.0,8.0,3.55,10.0,8.0,7.28,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,98.5,16.0,2.35,8.0,24.0,14.55,0.0
2017,5,17,5,30,197.0,32.0,2.4,8.0,48.0,25.07,14.35
2017,5,17,5,45,302.0,45.0,2.5,8.5,89.5,34.82,25.19
2017,5,17,6,0,407.0,58.0,2.6,9.0,131.0,46.21,36.01
2017,5,17,6,15,479.5,67.0,2.55,9.5,180.5,51.73,41.32
2017,5,17,6,30,552.0,76.0,2.5,10.0,230.0,57.07,46.23
2017,5,17,6,45,607.0,81.5,2.45,10.5,282.5,59.29,48.14
2017,5,17,7,0,662.0,87.0,2.4,11.0,335.0,61.47,49.91
2017,5,17,7,15,697.5,92.5,2.25,11.0,387.5,63.44,51.52
2017,5,17,7,30,733.0,98.0,2.1,11.0,440.0,67.34,54.82
2017,5,17,7,45,759.5,102.0,1.95,11.5,491.5,120.36,69.54
2017,5,17,8,0,786.0,106.0,1.8,12.0,543.0,182.3,112.2
2017,5,17,8,15,805.5,109.5,1.75,12.5,591.5,239.32,158.77
2017,5,17,8,30,825.0,113.0,1.7,13.0,640.0,298.33,210.07
2017,5,17,8,45,840.5,116.0,1.65,13.5,684.5,357.4,262.03
2017,5,17,9,0,856.0,119.0,1.6,14.0,729.0,417.44,313.8
2017,5,17,9,15,867.0,121.0,1.6,14.0,768.5,475.43,363.34
2017,5,17,9,30,878.0,123.0,1.6,14.0,808.0,535.45,412.81
2017,5,17,9,45,901.0,116.5,1.6,14.5,845.5,591.57,457.12
2017,5,17,10,0,924.0,110.0,1.6,15.0,883.0,647.99,500.17
2017,5,17,10,15,929.5,111.5,1.65,15.0,910.5,700.03,539.87
2017,5,17,10,30,935.0,113.0,1.7,15.0,938.0,750.33,577.32
2017,5,17,10,45,941.0,112.5,1.75,15.0,959.5,797.27,610.65
2017,5,17,11,0,947.0,112.0,1.8,15.0,981.0,842.03,641.05
2017,5,17,11,15,950.0,113.0,1.85,15.0,994.5,883.34,668.88
2017,5,17,11,30,953.0,114.0,1.9,15.0,1008.0,921.9,694.71
2017,5,17,11,45,952.0,115.5,1.95,15.5,1013.5,954.51,715.15
2017,5,17,12,0,951.0,117.0,2.0,16.0,1019.0,983.85,733.37
2017,5,17,12,15,951.0,117.0,2.05,16.0,1017.5,1009.34,750.43
2017,5,17,12,30,951.0,117.0,2.1,16.0,1016.0,1031.37,765.31
2017,5,17,12,45,946.5,118.5,2.15,16.0,1005.5,1046.91,776.07
2017,5,17,13,0,942.0,120.0,2.2,16.0,995.0,1058.69,784.58
2017,5,17,13,15,938.5,119.0,2.25,16.0,977.5,1065.17,789.79
2017,5,17,13,30,935.0,118.0,2.3,16.0,960.0,1067.8,792.69
2017,5,17,13,45,932.5,115.0,2.35,16.0,936.5,1065.5,792.55
2017,5,17,14,0,930.0,112.0,2.4,16.0,913.0,1059.31,790.03
2017,5,17,14,15,922.5,110.5,2.45,16.0,881.5,1045.9,782.9
2017,5,17,14,30,915.0,109.0,2.5,16.0,850.0,1028.84,773.48
2017,5,17,14,45,905.5,107.0,2.55,16.0,813.0,1005.78,760.11
2017,5,17,15,0,896.0,105.0,2.6,16.0,776.0,979.4,744.51
2017,5,17,15,15,883.5,103.0,2.7,15.5,733.0,947.1,726.61
2017,5,17,15,30,871.0,101.0,2.8,15.0,690.0,912.02,706.5
2017,5,17,15,45,856.0,97.5,2.9,15.0,643.5,878.51,685.84
2017,5,17,16,0,841.0,94.0,3.0,15.0,597.0,834.32,657.2
2017,5,17,16,15,819.5,90.5,3.05,14.5,546.5,782.96,623.74
2017,5,17,16,30,798.0,87.0,3.1,14.0,496.0,730.45,588.63
2017,5,17,16,45,769.0,83.5,3.2,14.0,444.0,671.67,547.0
2017,5,17,17,0,740.0,80.0,3.3,14.0,392.0,613.03,503.5
2017,5,17,17,15,700.5,75.0,3.35,13.5,339.0,549.21,454.09
2017,5,17,17,30,661.0,70.0,3.4,13.0,286.0,484.9,402.42
2017,5,17,17,45,603.5,64.0,3.45,12.5,234.5,412.31,341.95
2017,5,17,18,0,546.0,58.0,3.5,12.0,183.0,344.48,283.19
2017,5,17,18,15,460.5,49.0,3.35,11.5,136.5,266.77,214.64
2017,5,17,18,30,375.0,40.0,3.2,11.0,90.0,198.04,152.59
2017,5,17,18,45,243.0,28.0,3.05,10.5,55.0,121.96,80.65
2017,5,17,19,0,111.0,16.0,2.9,10.0,20.0,41.87,0.0
2017,5,17,19,15,55.5,8.0,2.8,10.0,10.0,17.85,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,132.0,14.0,1.55,9.5,25.5,11.27,0.0
2017,5,18,5,30,264.0,28.0,1.5,10.0,51.0,22.81,12.68
2017,5,18,5,45,364.0,39.0,1.5,10.5,93.0,31.11,21.79
2017,5,18,6,0,464.0,50.0,1.5,11.0,135.0,39.1,29.43
2017,5,18,6,15,531.5,57.5,1.4,11.5,184.0,43.71,33.82
2017,5,18,6,30,599.0,65.0,1.3,12.0,233.0,48.17,37.9
2017,5,18,6,45,640.5,71.5,1.25,12.5,284.0,51.54,40.84
2017,5,18,7,0,682.0,78.0,1.2,13.0,335.0,54.74,43.53
2017,5,18,7,15,716.0,83.0,1.25,13.5,387.5,56.65,45.0
2017,5,18,7,30,750.0,88.0,1.3,14.0,440.0,66.97,53.84
2017,5,18,7,45,774.0,92.5,1.4,14.5,491.0,120.55,68.21
2017,5,18,8,0,798.0,97.0,1.5,15.0,542.0,177.11,106.05
2017,5,18,8,15,817.0,100.0,1.6,15.5,590.5,234.25,152.4
2017,5,18,8,30,836.0,103.0,1.7,16.0,639.0,293.28,203.45
2017,5,18,8,45,853.0,105.0,1.85,16.5,684.0,352.5,255.44
2017,5,18,9,0,870.0,107.0,2.0,17.0,729.0,417.11,310.85
2017,5,18,9,15,881.0,109.0,2.0,17.0,769.0,474.88,360.11
2017,5,18,9,30,892.0,111.0,2.0,17.0,809.0,532.45,407.74
2017,5,18,9,45,903.0,111.5,2.05,17.5,843.5,588.34,452.02
2017,5,18,10,0,914.0,112.0,2.1,18.0,878.0,643.51,494.29
2017,5,18,10,15,920.0,113.5,2.1,18.0,905.5,695.34,533.52
2017,5,18,10,30,926.0,115.0,2.1,18.0,933.0,745.49,570.48
2017,5,18,10,45,932.5,114.5,2.15,18.5,954.5,792.36,602.67
2017,5,18,11,0,939.0,114.0,2.2,19.0,976.0,837.13,631.79
2017,5,18,11,15,941.0,114.5,2.2,19.0,989.0,876.83,657.95
2017,5,18,11,30,943.0,115.0,2.2,19.0,1002.0,913.74,682.06
2017,5,18,11,45,945.5,114.5,2.25,19.0,1008.0,947.23,704.28
2017,5,18,12,0,948.0,114.0,2.3,19.0,1014.0,977.65,724.45
2017,5,18,12,15,947.5,114.0,2.3,19.0,1012.0,1002.53,740.47
2017,5,18,12,30,947.0,114.0,2.3,19.0,1010.0,1023.94,754.3
2017,5,18,12,45,937.5,118.0,2.35,19.0,998.0,1036.95,763.34
2017,5,18,13,0,928.0,122.0,2.4,19.0,986.0,1046.15,770.1
2017,5,18,13,15,924.5,121.5,2.4,19.0,969.0,1053.03,774.95
2017,5,18,13,30,921.0,121.0,2.4,19.0,952.0,1056.13,777.5
2017,5,18,13,45,916.5,119.5,2.45,19.0,928.0,1053.42,777.03
2017,5,18,14,0,912.0,118.0,2.5,19.0,904.0,1046.93,774.28
2017,5,18,14,15,904.5,116.0,2.5,19.0,873.0,1033.21,766.4
2017,5,18,14,30,897.0,114.0,2.5,19.0,842.0,1015.9,756.31
2017,5,18,14,45,888.0,112.0,2.55,19.0,805.5,993.68,743.57
2017,5,18,15,0,879.0,110.0,2.6,19.0,769.0,968.19,728.65
2017,5,18,15,15,866.0,107.5,2.6,18.5,726.5,935.33,709.6
2017,5,18,15,30,853.0,105.0,2.6,18.0,684.0,908.38,694.47
2017,5,18,15,45,836.5,102.0,2.6,18.0,637.5,866.25,667.31
2017,5,18,16,0,820.0,99.0,2.6,18.0,591.0,822.07,638.5
2017,5,18,16,15,798.0,95.5,2.55,17.5,541.0,771.1,605.23
2017,5,18,16,30,776.0,92.0,2.5,17.0,491.0,719.07,570.53
2017,5,18,16,45,747.0,88.0,2.5,17.0,439.5,660.64,529.53
2017,5,18,17,0,718.0,84.0,2.5,17.0,388.0,605.24,488.67
2017,5,18,17,15,678.5,78.5,2.45,16.5,336.0,539.35,438.51
2017,5,18,17,30,639.0,73.0,2.4,16.0,284.0,475.54,388.16
2017,5,18,17,45,585.5,66.0,2.35,15.5,233.5,405.04,330.53
2017,5,18,18,0,532.0,59.0,2.3,15.0,183.0,338.93,274.36
2017,5,18,18,15,448.5,50.0,2.25,14.5,137.0,262.84,208.58
2017,5,18,18,30,365.0,41.0,2.2,14.0,91.0,195.48,148.89
2017,5,18,18,45,238.0,28.5,2.15,13.5,56.0,120.92,80.26
2017,5,18,19,0,111.0,16.0,2.1,13.0,21.0,51.02,0.0
2017,5,18,19,15,55.5,8.0,2.1,12.5,10.5,17.87,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,140.5,14.0,0.85,12.0,26.5,11.22,0.0
2017,5,19,5,30,281.0,28.0,0.9,12.0,53.0,22.75,12.74
2017,5,19,5,45,384.0,38.0,0.95,12.5,95.5,30.18,20.83
2017,5,19,6,0,487.0,48.0,1.0,13.0,138.0,37.36,27.67
2017,5,19,6,15,552.0,55.0,1.0,13.5,187.0,41.64,31.72
2017,5,19,6,30,617.0,62.0,1.0,14.0,236.0,45.79,35.48
2017,5,19,6,45,662.0,67.0,1.0,14.5,288.0,48.16,37.51
2017,5,19,7,0,707.0,72.0,1.0,15.0,340.0,55.35,43.72
2017,5,19,7,15,739.0,76.5,1.05,15.0,392.0,57.33,45.32
2017,5,19,7,30,771.0,81.0,1.1,15.0,444.0,62.26,49.48
2017,5,19,7,45,795.0,84.5,1.15,15.5,494.5,116.27,63.53
2017,5,19,8,0,819.0,88.0,1.2,16.0,545.0,173.21,101.44
2017,5,19,8,15,837.0,90.5,1.15,16.5,593.5,230.9,148.01
2017,5,19,8,30,855.0,93.0,1.1,17.0,642.0,296.23,203.55
2017,5,19,8,45,868.5,95.5,1.1,17.5,686.0,355.04,254.5
2017,5,19,9,0,882.0,98.0,1.1,18.0,730.0,414.44,304.97
2017,5,19,9,15,893.0,100.0,1.05,18.5,770.0,472.7,352.81
2017,5,19,9,30,904.0,102.0,1.0,19.0,810.0,530.76,398.58
2017,5,19,9,45,912.0,104.0,1.0,19.5,844.0,586.74,441.36
2017,5,19,10,0,920.0,106.0,1.0,20.0,878.0,641.71,481.78
2017,5,19,10,15,926.0,107.0,0.95,20.0,905.5,693.28,518.84
2017,5,19,10,30,932.0,108.0,0.9,20.0,933.0,743.15,553.48
2017,5,19,10,45,936.0,109.5,0.9,20.5,953.5,790.07,583.66
2017,5,19,11,0,940.0,111.0,0.9,21.0,974.0,834.72,610.83
2017,5,19,11,15,942.5,111.5,0.85,21.0,987.5,874.79,634.99
2017,5,19,11,30,945.0,112.0,0.8,21.0,1001.0,912.1,657.08
2017,5,19,11,45,946.0,112.5,0.75,21.5,1007.0,945.19,674.94
2017,5,19,12,0,947.0,113.0,0.7,22.0,1013.0,975.14,690.61
2017,5,19,12,15,946.5,113.0,0.7,22.0,1011.0,999.96,705.39
2017,5,19,12,30,946.0,113.0,0.7,22.0,1009.0,1021.32,718.14
2017,5,19,12,45,943.5,113.0,0.75,22.5,999.0,1037.17,727.39
2017,5,19,13,0,941.0,113.0,0.8,23.0,989.0,1049.31,734.54
2017,5,19,13,15,937.0,112.5,0.9,22.5,972.0,1055.69,742.31
2017,5,19,13,30,933.0,112.0,1.0,22.0,955.0,1058.24,747.94
2017,5,19,13,45,927.5,111.0,1.15,22.0,930.5,1054.95,749.66
2017,5,19,14,0,922.0,110.0,1.3,22.0,906.0,1047.86,749.02
2017,5,19,14,15,915.0,108.5,1.45,21.5,875.5,1035.02,746.13
2017,5,19,14,30,908.0,107.0,1.6,21.0,845.0,1018.57,740.82
2017,5,19,14,45,899.0,105.0,1.75,21.0,808.0,996.13,730.07
2017,5,19,15,0,890.0,103.0,1.9,21.0,771.0,970.4,716.97
2017,5,19,15,15,877.5,100.5,1.95,20.5,729.0,937.74,699.2
2017,5,19,15,30,865.0,98.0,2.0,20.0,687.0,902.31,679.35
2017,5,19,15,45,850.0,95.0,2.15,20.0,641.0,861.6,655.24
2017,5,19,16,0,835.0,92.0,2.3,20.0,595.0,826.17,634.25
2017,5,19,16,15,814.5,89.0,2.3,19.5,545.5,776.54,602.72
2017,5,19,16,30,794.0,86.0,2.3,19.0,496.0,725.7,569.72
2017,5,19,16,45,767.5,82.0,2.3,18.5,444.5,668.45,531.15
2017,5,19,17,0,741.0,78.0,2.3,18.0,393.0,611.16,490.7
2017,5,19,17,15,703.5,73.0,2.25,17.5,341.0,546.08,441.57
2017,5,19,17,30,666.0,68.0,2.2,17.0,289.0,485.26,393.85
2017,5,19,17,45,614.0,62.0,2.15,16.5,238.5,415.46,337.17
2017,5,19,18,0,562.0,56.0,2.1,16.0,188.0,349.86,281.72
2017,5,19,18,15,481.5,48.0,2.0,15.5,141.5,274.59,216.84
2017,5,19,18,30,401.0,40.0,1.9,15.0,95.0,207.65,157.57
2017,5,19,18,45,273.0,28.5,1.85,14.5,59.0,131.64,88.25
2017,5,19,19,0,145.0,17.0,1.8,14.0,23.0,62.0,0.0
2017,5,19,19,15,72.5,8.5,1.75,13.5,11.5,21.59,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.5,15.0,0.8,11.5,27.5,12.07,0.0
2017,5,20,5,30,273.0,30.0,0.7,12.0,55.0,24.52,14.37
2017,5,20,5,45,371.0,40.5,0.65,12.5,97.0,32.31,22.75
2017,5,20,6,0,469.0,51.0,0.6,13.0,139.0,39.82,29.89
2017,5,20,6,15,534.0,58.5,0.5,13.0,187.5,44.39,34.28
2017,5,20,6,30,599.0,66.0,0.4,13.0,236.0,48.82,38.37
2017,5,20,6,45,643.0,72.0,0.35,13.5,287.5,51.79,40.94
2017,5,20,7,0,687.0,78.0,0.3,14.0,339.0,54.63,43.29
2017,5,20,7,15,719.5,82.5,0.3,14.5,390.5,56.18,44.42
2017,5,20,7,30,752.0,87.0,0.3,15.0,442.0,66.92,53.57
2017,5,20,7,45,776.0,90.5,0.3,15.5,492.5,119.73,66.78
2017,5,20,8,0,800.0,94.0,0.3,16.0,543.0,175.49,103.51
2017,5,20,8,15,818.0,97.0,0.3,16.5,590.5,232.41,148.79
2017,5,20,8,30,836.0,100.0,0.3,17.0,638.0,291.08,198.23
2017,5,20,8,45,850.0,103.0,0.35,18.0,681.5,355.09,251.79
2017,5,20,9,0,864.0,106.0,0.4,19.0,725.0,414.03,300.34
2017,5,20,9,15,874.0,108.0,0.35,19.0,764.0,470.87,346.38
2017,5,20,9,30,884.0,110.0,0.3,19.0,803.0,527.42,390.47
2017,5,20,9,45,890.0,112.5,0.3,19.5,835.5,581.69,430.94
2017,5,20,10,0,896.0,115.0,0.3,20.0,868.0,634.78,469.0
2017,5,20,10,15,901.5,116.5,0.3,20.5,895.0,685.31,503.92
2017,5,20,10,30,907.0,118.0,0.3,21.0,922.0,734.16,536.51
2017,5,20,10,45,911.5,118.5,0.3,21.5,942.0,779.53,565.2
2017,5,20,11,0,916.0,119.0,0.3,22.0,962.0,822.71,590.71
2017,5,20,11,15,918.0,120.0,0.35,22.0,975.0,861.94,615.43
2017,5,20,11,30,920.0,121.0,0.4,22.0,988.0,898.47,638.4
2017,5,20,11,45,920.5,121.0,0.5,22.5,993.0,929.94,657.98
2017,5,20,12,0,921.0,121.0,0.6,23.0,998.0,958.33,675.71
2017,5,20,12,15,920.5,121.0,0.7,23.0,996.0,982.59,692.29
2017,5,20,12,30,920.0,121.0,0.8,23.0,994.0,1003.51,706.95
2017,5,20,12,45,916.0,121.5,0.95,23.0,983.5,1018.05,718.85
2017,5,20,13,0,912.0,122.0,1.1,23.0,973.0,1028.96,728.63
2017,5,20,13,15,908.5,121.0,1.25,22.5,956.5,1035.2,736.99
2017,5,20,13,30,905.0,120.0,1.4,22.0,940.0,1037.72,743.11
2017,5,20,13,45,901.5,118.0,1.55,22.0,916.5,1035.48,744.85
2017,5,20,14,0,898.0,116.0,1.7,22.0,893.0,1029.53,744.26
2017,5,20,14,15,891.0,114.5,1.8,21.5,863.0,1016.95,740.16
2017,5,20,14,30,884.0,113.0,1.9,21.0,833.0,1000.85,733.82
2017,5,20,14,45,877.0,110.0,2.0,21.0,797.0,979.72,722.77
2017,5,20,15,0,870.0,107.0,2.1,21.0,761.0,955.28,709.48
2017,5,20,15,15,858.0,104.5,2.15,20.5,720.0,923.61,692.04
2017,5,20,15,30,846.0,102.0,2.2,20.0,679.0,889.22,672.56
2017,5,20,15,45,832.5,98.5,2.3,20.0,634.0,857.88,654.07
2017,5,20,16,0,819.0,95.0,2.4,20.0,589.0,815.88,627.79
2017,5,20,16,15,799.0,91.5,2.35,19.5,540.5,766.69,596.08
2017,5,20,16,30,779.0,88.0,2.3,19.0,492.0,716.3,562.92
2017,5,20,16,45,755.5,83.0,2.25,18.5,441.5,660.74,525.19
2017,5,20,17,0,732.0,78.0,2.2,18.0,391.0,604.94,485.5
2017,5,20,17,15,695.5,73.0,2.1,17.5,339.5,540.98,437.04
2017,5,20,17,30,659.0,68.0,2.0,17.0,288.0,481.14,390.0
2017,5,20,17,45,611.5,61.5,1.9,16.5,238.5,413.54,335.09
2017,5,20,18,0,564.0,55.0,1.8,16.0,189.0,349.69,281.14
2017,5,20,18,15,486.0,47.0,1.7,15.5,143.0,275.42,217.28
2017,5,20,18,30,408.0,39.0,1.6,15.0,97.0,209.23,158.78
2017,5,20,18,45,285.0,28.0,1.55,14.5,60.5,134.84,91.34
2017,5,20,19,0,162.0,17.0,1.5,14.0,24.0,66.67,0.0
2017,5,20,19,15,81.0,8.5,1.5,13.5,12.0,23.25,0.0
2017,5,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,158.0,14.5,0.8,11.5,29.5,11.59,0.0
2017,5,21,5,30,316.0,29.0,0.8,12.0,59.0,23.57,13.75
2017,5,21,5,45,417.0,38.0,0.8,12.5,102.5,30.11,20.84
2017,5,21,6,0,518.0,47.0,0.8,13.0,146.0,36.46,26.91
2017,5,21,6,15,581.5,54.0,0.75,13.5,195.5,40.81,31.01
2017,5,21,6,30,645.0,61.0,0.7,14.0,245.0,45.02,34.81
2017,5,21,6,45,688.5,65.5,0.7,14.5,297.5,51.55,40.54
2017,5,21,7,0,732.0,70.0,0.7,15.0,350.0,53.78,42.32
2017,5,21,7,15,763.0,74.0,0.7,15.5,402.5,55.46,43.58
2017,5,21,7,30,794.0,78.0,0.7,16.0,455.0,60.96,48.14
2017,5,21,7,45,817.0,81.5,0.7,16.5,506.0,116.15,62.15
2017,5,21,8,0,840.0,85.0,0.7,17.0,557.0,174.14,100.6
2017,5,21,8,15,857.0,87.5,0.65,17.5,605.0,239.33,152.69
2017,5,21,8,30,874.0,90.0,0.6,18.0,653.0,298.95,203.1
2017,5,21,8,45,887.5,92.5,0.6,18.5,697.5,358.7,254.14
2017,5,21,9,0,901.0,95.0,0.6,19.0,742.0,419.02,304.55
2017,5,21,9,15,911.0,97.0,0.5,19.5,782.0,477.75,351.45
2017,5,21,9,30,921.0,99.0,0.4,20.0,822.0,536.15,395.88
2017,5,21,9,45,901.5,116.0,0.35,20.5,848.5,590.5,435.68
2017,5,21,10,0,882.0,133.0,0.3,21.0,875.0,641.01,470.9
2017,5,21,10,15,888.5,134.5,0.25,21.0,902.5,691.63,505.92
2017,5,21,10,30,895.0,136.0,0.2,21.0,930.0,740.7,538.71
2017,5,21,10,45,900.5,136.5,0.2,21.5,951.0,786.42,567.95
2017,5,21,11,0,906.0,137.0,0.2,22.0,972.0,830.08,593.57
2017,5,21,11,15,908.5,138.0,0.3,22.0,985.0,869.48,619.09
2017,5,21,11,30,911.0,139.0,0.4,22.0,998.0,906.27,643.11
2017,5,21,11,45,912.0,139.0,0.5,22.5,1003.5,938.09,662.86
2017,5,21,12,0,913.0,139.0,0.6,23.0,1009.0,966.91,680.82
2017,5,21,12,15,912.5,139.0,0.7,23.0,1007.5,991.21,697.4
2017,5,21,12,30,912.0,139.0,0.8,23.0,1006.0,1012.21,712.09
2017,5,21,12,45,917.5,134.0,0.95,23.0,998.5,1030.85,726.51
2017,5,21,13,0,923.0,129.0,1.1,23.0,991.0,1045.96,738.84
2017,5,21,13,15,919.5,128.0,1.2,23.0,974.0,1052.43,744.97
2017,5,21,13,30,916.0,127.0,1.3,23.0,957.0,1055.12,748.99
2017,5,21,13,45,910.5,126.0,1.4,23.0,933.0,1052.06,749.55
2017,5,21,14,0,905.0,125.0,1.5,23.0,909.0,1045.26,747.9
2017,5,21,14,15,898.0,123.5,1.6,22.5,878.5,1032.79,744.18
2017,5,21,14,30,891.0,122.0,1.7,22.0,848.0,1016.76,738.22
2017,5,21,14,45,880.5,120.0,1.8,22.0,811.0,993.37,726.07
2017,5,21,15,0,870.0,118.0,1.9,22.0,774.0,966.79,711.76
2017,5,21,15,15,857.5,115.5,1.9,21.5,732.5,944.12,700.06
2017,5,21,15,30,845.0,113.0,1.9,21.0,691.0,908.98,679.94
2017,5,21,15,45,828.0,110.0,1.95,21.0,644.5,866.8,654.17
2017,5,21,16,0,811.0,107.0,2.0,21.0,598.0,822.61,626.63
2017,5,21,16,15,789.5,103.5,2.0,20.0,548.5,772.5,596.31
2017,5,21,16,30,768.0,100.0,2.0,19.0,499.0,721.27,564.36
2017,5,21,16,45,730.5,88.5,2.05,18.5,437.0,648.75,515.08
2017,5,21,17,0,693.0,77.0,2.1,18.0,375.0,577.17,463.99
2017,5,21,17,15,621.0,84.5,2.05,17.5,325.5,509.72,412.29
2017,5,21,17,30,549.0,92.0,2.0,17.0,276.0,444.08,360.39
2017,5,21,17,45,498.0,82.5,1.95,16.5,228.0,376.53,305.74
2017,5,21,18,0,447.0,73.0,1.9,16.0,180.0,310.21,250.23
2017,5,21,18,15,375.0,60.5,1.85,15.5,136.0,240.67,190.65
2017,5,21,18,30,303.0,48.0,1.8,15.0,92.0,178.89,136.49
2017,5,21,18,45,151.5,35.5,1.8,14.5,57.5,101.13,69.5
2017,5,21,19,0,0.0,23.0,1.8,14.0,23.0,22.55,0.0
2017,5,21,19,15,0.0,11.5,1.8,13.5,11.5,10.46,0.0
2017,5,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,131.5,16.0,1.5,11.5,28.5,12.6,0.0
2017,5,22,5,30,263.0,32.0,1.5,12.0,57.0,26.21,16.03
2017,5,22,5,45,366.0,42.5,1.5,12.5,99.5,33.94,24.2
2017,5,22,6,0,469.0,53.0,1.5,13.0,142.0,41.41,31.29
2017,5,22,6,15,278.5,82.5,1.45,13.0,140.0,60.87,48.95
2017,5,22,6,30,88.0,112.0,1.4,13.0,138.0,85.91,71.32
2017,5,22,6,45,100.0,133.0,1.35,13.5,167.5,100.44,83.92
2017,5,22,7,0,112.0,154.0,1.3,14.0,197.0,114.55,95.88
2017,5,22,7,15,214.5,167.5,1.25,14.5,264.5,117.83,98.22
2017,5,22,7,30,317.0,181.0,1.2,15.0,332.0,128.22,106.63
2017,5,22,7,45,560.5,138.5,1.15,15.5,440.5,133.69,85.8
2017,5,22,8,0,804.0,96.0,1.1,16.0,549.0,177.87,105.72
2017,5,22,8,15,822.0,99.0,1.1,16.0,597.0,234.92,152.02
2017,5,22,8,30,840.0,102.0,1.1,16.0,645.0,293.71,202.8
2017,5,22,8,45,853.5,105.0,1.1,16.5,689.0,352.59,253.9
2017,5,22,9,0,867.0,108.0,1.1,17.0,733.0,416.52,307.78
2017,5,22,9,15,878.0,110.0,1.1,17.0,772.0,473.86,355.82
2017,5,22,9,30,889.0,112.0,1.1,17.0,811.0,531.01,402.21
2017,5,22,9,45,890.5,117.5,1.1,17.5,843.0,585.48,444.22
2017,5,22,10,0,892.0,123.0,1.1,18.0,875.0,638.35,483.47
2017,5,22,10,15,898.5,124.5,1.1,18.5,902.5,689.3,520.03
2017,5,22,10,30,905.0,126.0,1.1,19.0,930.0,738.67,554.28
2017,5,22,10,45,909.0,127.5,1.1,19.5,950.0,784.44,584.72
2017,5,22,11,0,913.0,129.0,1.1,20.0,970.0,828.01,611.6
2017,5,22,11,15,915.5,129.5,1.15,20.0,983.5,867.12,637.09
2017,5,22,11,30,918.0,130.0,1.2,20.0,997.0,903.57,660.77
2017,5,22,11,45,918.5,130.5,1.25,20.0,1002.5,935.49,681.46
2017,5,22,12,0,919.0,131.0,1.3,20.0,1008.0,964.36,700.23
2017,5,22,12,15,918.5,131.0,1.35,20.0,1006.0,988.69,716.14
2017,5,22,12,30,918.0,131.0,1.4,20.0,1004.0,1009.69,730.06
2017,5,22,12,45,908.5,135.5,1.45,20.0,992.0,1022.82,739.13
2017,5,22,13,0,899.0,140.0,1.5,20.0,980.0,1032.28,746.08
2017,5,22,13,15,895.0,139.0,1.55,20.0,963.0,1038.19,750.96
2017,5,22,13,30,891.0,138.0,1.6,20.0,946.0,1040.43,753.68
2017,5,22,13,45,885.0,137.0,1.65,20.0,922.0,1036.99,752.97
2017,5,22,14,0,879.0,136.0,1.7,20.0,898.0,1029.93,750.11
2017,5,22,14,15,871.0,134.0,1.75,19.5,867.5,1016.28,744.59
2017,5,22,14,30,863.0,132.0,1.8,19.0,837.0,999.18,736.91
2017,5,22,14,45,852.5,129.5,1.85,19.0,800.0,986.33,730.65
2017,5,22,15,0,842.0,127.0,1.9,19.0,763.0,959.46,715.14
2017,5,22,15,15,828.5,124.5,1.9,18.5,721.5,926.83,696.56
2017,5,22,15,30,815.0,122.0,1.9,18.0,680.0,891.58,676.05
2017,5,22,15,45,797.5,118.5,1.9,18.0,634.0,849.31,649.23
2017,5,22,16,0,780.0,115.0,1.9,18.0,588.0,805.15,620.79
2017,5,22,16,15,757.5,111.0,1.85,17.5,539.0,758.46,590.83
2017,5,22,16,30,735.0,107.0,1.8,17.0,490.0,707.18,556.98
2017,5,22,16,45,706.0,101.5,1.8,17.0,439.0,648.87,516.3
2017,5,22,17,0,677.0,96.0,1.8,17.0,388.0,590.9,473.65
2017,5,22,17,15,636.5,90.0,1.75,16.5,337.0,525.79,424.67
2017,5,22,17,30,596.0,84.0,1.7,16.0,286.0,462.86,375.63
2017,5,22,17,45,540.5,76.0,1.7,15.5,236.0,392.33,318.89
2017,5,22,18,0,485.0,68.0,1.7,15.0,186.0,326.41,263.75
2017,5,22,18,15,403.5,58.0,1.6,14.5,140.5,252.46,200.48
2017,5,22,18,30,322.0,48.0,1.5,14.0,95.0,185.75,142.26
2017,5,22,18,45,208.0,33.5,1.4,13.5,59.5,115.73,80.36
2017,5,22,19,0,94.0,19.0,1.3,13.0,24.0,51.51,0.0
2017,5,22,19,15,47.0,9.5,1.3,13.0,12.0,17.69,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,15,114.5,16.5,1.4,11.0,28.0,12.97,0.0
2017,5,23,5,30,229.0,33.0,1.4,11.0,56.0,25.76,15.87
2017,5,23,5,45,327.0,45.0,1.45,11.5,97.5,36.05,26.18
2017,5,23,6,0,425.0,57.0,1.5,12.0,139.0,44.71,34.38
2017,5,23,6,15,491.5,65.5,1.45,12.5,187.0,49.89,39.24
2017,5,23,6,30,558.0,74.0,1.4,13.0,235.0,54.87,43.74
2017,5,23,6,45,303.5,111.0,1.4,13.5,201.0,83.02,68.62
2017,5,23,7,0,49.0,148.0,1.4,14.0,167.0,115.5,96.76
2017,5,23,7,15,137.5,172.0,1.35,14.0,235.5,126.6,106.02
2017,5,23,7,30,226.0,196.0,1.3,14.0,304.0,136.2,113.91
2017,5,23,7,45,498.0,151.0,1.3,14.5,422.5,138.61,92.38
2017,5,23,8,0,770.0,106.0,1.3,15.0,541.0,181.15,110.34
2017,5,23,8,15,789.5,109.5,1.3,15.0,588.5,236.83,155.6
2017,5,23,8,30,809.0,113.0,1.3,15.0,636.0,294.48,205.48
2017,5,23,8,45,824.0,116.0,1.35,15.5,680.0,352.03,255.68
2017,5,23,9,0,839.0,119.0,1.4,16.0,724.0,410.52,305.82
2017,5,23,9,15,850.5,121.5,1.45,16.0,763.5,467.76,354.37
2017,5,23,9,30,862.0,124.0,1.5,16.0,803.0,527.25,403.13
2017,5,23,9,45,859.0,133.0,1.55,16.5,833.5,579.74,444.47
2017,5,23,10,0,856.0,142.0,1.6,17.0,864.0,632.61,484.56
2017,5,23,10,15,863.0,143.5,1.65,17.0,891.5,681.77,521.88
2017,5,23,10,30,870.0,145.0,1.7,17.0,919.0,729.98,557.62
2017,5,23,10,45,875.5,146.0,1.75,17.5,939.5,775.02,589.28
2017,5,23,11,0,881.0,147.0,1.8,18.0,960.0,818.08,617.62
2017,5,23,11,15,884.0,147.5,1.85,18.0,973.5,856.54,643.39
2017,5,23,11,30,887.0,148.0,1.9,18.0,987.0,892.49,667.39
2017,5,23,11,45,888.0,148.5,1.95,18.0,992.5,924.04,688.4
2017,5,23,12,0,889.0,149.0,2.0,18.0,998.0,952.71,707.5
2017,5,23,12,15,888.5,149.0,2.05,18.0,996.0,976.53,723.45
2017,5,23,12,30,888.0,149.0,2.1,18.0,994.0,997.15,737.4
2017,5,23,12,45,889.0,146.5,2.15,18.0,985.5,1013.57,748.72
2017,5,23,13,0,890.0,144.0,2.2,18.0,977.0,1026.54,757.94
2017,5,23,13,15,886.0,143.0,2.25,17.5,960.0,1032.44,764.15
2017,5,23,13,30,882.0,142.0,2.3,17.0,943.0,1034.71,768.2
2017,5,23,13,45,875.5,141.0,2.35,17.0,919.0,1030.84,766.95
2017,5,23,14,0,869.0,140.0,2.4,17.0,895.0,1023.37,763.5
2017,5,23,14,15,861.0,138.0,2.4,17.0,864.5,1009.87,755.64
2017,5,23,14,30,853.0,136.0,2.4,17.0,834.0,1004.03,753.03
2017,5,23,14,45,842.0,134.0,2.4,17.0,797.5,980.59,738.7
2017,5,23,15,0,831.0,132.0,2.4,17.0,761.0,954.04,722.46
2017,5,23,15,15,817.0,129.0,2.4,16.5,719.5,920.69,702.89
2017,5,23,15,30,803.0,126.0,2.4,16.0,678.0,884.77,681.36
2017,5,23,15,45,785.0,122.5,2.4,16.0,632.0,842.46,653.85
2017,5,23,16,0,767.0,119.0,2.4,16.0,586.0,798.31,624.73
2017,5,23,16,15,744.5,115.0,2.35,15.5,537.5,752.42,594.7
2017,5,23,16,30,722.0,111.0,2.3,15.0,489.0,701.66,560.53
2017,5,23,16,45,692.0,105.5,2.3,15.0,438.0,643.2,518.62
2017,5,23,17,0,662.0,100.0,2.3,15.0,387.0,585.18,475.09
2017,5,23,17,15,621.5,94.0,2.25,14.5,336.0,520.75,425.8
2017,5,23,17,30,581.0,88.0,2.2,14.0,285.0,458.51,376.53
2017,5,23,17,45,526.0,79.5,2.2,13.5,235.5,388.43,319.3
2017,5,23,18,0,471.0,71.0,2.2,13.0,186.0,322.9,263.79
2017,5,23,18,15,390.5,60.5,2.2,12.5,141.0,247.15,198.48
2017,5,23,18,30,310.0,50.0,2.2,12.0,96.0,183.71,142.4
2017,5,23,18,45,201.0,35.0,2.2,12.0,60.5,115.31,81.38
2017,5,23,19,0,92.0,20.0,2.2,12.0,25.0,52.52,1.53
2017,5,23,19,15,46.0,10.0,2.2,11.5,12.5,17.97,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.5,2.6,10.0,12.5,11.0,0.0
2017,5,24,5,30,0.0,25.0,2.6,10.0,25.0,22.04,12.9
2017,5,24,5,45,0.0,43.5,2.6,10.5,43.5,37.49,27.57
2017,5,24,6,0,0.0,62.0,2.6,11.0,62.0,52.69,41.64
2017,5,24,6,15,5.5,81.5,2.6,11.0,83.5,68.52,56.19
2017,5,24,6,30,11.0,101.0,2.6,11.0,105.0,84.23,70.4
2017,5,24,6,45,17.0,120.5,2.6,11.5,127.0,99.83,84.11
2017,5,24,7,0,23.0,140.0,2.6,12.0,149.0,115.32,97.43
2017,5,24,7,15,11.5,143.0,2.6,12.0,147.5,119.02,100.36
2017,5,24,7,30,0.0,146.0,2.6,12.0,146.0,122.49,103.06
2017,5,24,7,45,13.0,179.0,2.6,12.5,186.5,149.91,120.24
2017,5,24,8,0,26.0,212.0,2.6,13.0,227.0,179.31,143.01
2017,5,24,8,15,71.5,253.0,2.65,13.0,298.5,214.67,169.37
2017,5,24,8,30,117.0,294.0,2.7,13.0,370.0,257.79,202.39
2017,5,24,8,45,144.0,317.0,2.75,13.5,417.0,295.2,231.42
2017,5,24,9,0,171.0,340.0,2.8,14.0,464.0,336.07,263.23
2017,5,24,9,15,232.0,350.5,2.9,14.0,528.0,385.66,302.04
2017,5,24,9,30,293.0,361.0,3.0,14.0,592.0,438.31,343.41
2017,5,24,9,45,387.0,342.0,3.1,14.0,661.0,495.7,388.72
2017,5,24,10,0,481.0,323.0,3.2,14.0,730.0,560.53,439.69
2017,5,24,10,15,533.0,318.5,3.2,14.0,782.0,619.97,485.41
2017,5,24,10,30,585.0,314.0,3.2,14.0,834.0,682.93,533.05
2017,5,24,10,45,543.5,344.0,3.2,14.0,836.0,710.07,552.26
2017,5,24,11,0,502.0,374.0,3.2,14.0,838.0,732.78,567.96
2017,5,24,11,15,441.5,396.5,3.1,14.0,809.0,729.41,563.97
2017,5,24,11,30,381.0,419.0,3.0,14.0,780.0,716.84,553.35
2017,5,24,11,45,427.0,413.0,2.95,14.0,819.5,775.3,596.05
2017,5,24,12,0,473.0,407.0,2.9,14.0,859.0,830.87,635.65
2017,5,24,12,15,379.0,436.5,2.85,14.0,798.0,782.44,598.75
2017,5,24,12,30,285.0,466.0,2.8,14.0,737.0,735.44,563.05
2017,5,24,12,45,220.5,470.0,2.75,14.5,679.0,676.01,518.37
2017,5,24,13,0,156.0,474.0,2.7,15.0,621.0,624.1,478.57
2017,5,24,13,15,125.5,458.5,2.7,15.0,575.0,583.92,449.26
2017,5,24,13,30,95.0,443.0,2.7,15.0,529.0,527.15,407.46
2017,5,24,13,45,207.0,423.5,2.7,15.0,605.0,637.65,492.9
2017,5,24,14,0,319.0,404.0,2.7,15.0,681.0,747.39,574.6
