Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,14,15,316.0,389.5,2.7,14.5,656.0,730.31,563.53
2017,5,24,14,30,313.0,375.0,2.7,14.0,631.0,711.56,552.2
2017,5,24,14,45,276.0,364.5,2.75,14.0,583.5,662.65,517.16
2017,5,24,15,0,239.0,354.0,2.8,14.0,536.0,597.41,469.97
2017,5,24,15,15,235.5,334.0,2.8,14.0,505.0,569.54,450.69
2017,5,24,15,30,232.0,314.0,2.8,14.0,474.0,540.73,430.28
2017,5,24,15,45,201.0,294.0,2.85,14.0,426.0,487.06,390.05
2017,5,24,16,0,170.0,274.0,2.9,14.0,378.0,434.43,350.04
2017,5,24,16,15,153.0,250.5,2.95,13.5,338.5,390.52,317.2
2017,5,24,16,30,136.0,227.0,3.0,13.0,299.0,347.23,284.1
2017,5,24,16,45,86.0,196.0,3.05,13.0,240.5,260.23,213.65
2017,5,24,17,0,36.0,165.0,3.1,13.0,182.0,190.03,155.45
2017,5,24,17,15,30.0,145.5,3.1,12.5,158.0,165.17,135.37
2017,5,24,17,30,24.0,126.0,3.1,12.0,134.0,140.79,115.22
2017,5,24,17,45,17.0,105.5,3.15,12.0,111.0,108.79,88.01
2017,5,24,18,0,10.0,85.0,3.2,12.0,88.0,84.96,67.43
2017,5,24,18,15,5.0,65.5,3.15,11.5,67.0,63.67,48.91
2017,5,24,18,30,0.0,46.0,3.1,11.0,46.0,42.69,30.53
2017,5,24,18,45,0.0,29.0,3.05,10.5,29.0,26.26,15.63
2017,5,24,19,0,0.0,12.0,3.0,10.0,12.0,10.55,0.0
2017,5,24,19,15,0.0,6.0,3.05,10.0,6.0,5.46,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,49.5,21.5,2.65,11.0,26.5,17.97,0.0
2017,5,25,5,30,99.0,43.0,2.7,11.0,53.0,33.85,22.82
2017,5,25,5,45,178.0,62.0,2.75,11.0,92.5,48.12,36.89
2017,5,25,6,0,257.0,81.0,2.8,11.0,132.0,62.09,50.02
2017,5,25,6,15,326.0,95.0,2.85,11.0,178.5,70.28,57.76
2017,5,25,6,30,395.0,109.0,2.9,11.0,225.0,79.19,65.9
2017,5,25,6,45,197.5,103.5,3.0,11.5,161.5,77.29,64.04
2017,5,25,7,0,0.0,98.0,3.1,12.0,98.0,84.46,70.15
2017,5,25,7,15,36.0,147.5,3.05,12.0,164.5,116.85,98.53
2017,5,25,7,30,72.0,197.0,3.0,12.0,231.0,149.92,127.03
2017,5,25,7,45,66.5,216.5,3.0,12.0,251.0,171.49,136.38
2017,5,25,8,0,61.0,236.0,3.0,12.0,271.0,192.6,152.9
2017,5,25,8,15,49.0,247.0,2.95,12.0,276.5,206.16,164.09
2017,5,25,8,30,37.0,258.0,2.9,12.0,282.0,218.03,173.96
2017,5,25,8,45,90.0,299.0,2.9,12.5,362.5,270.69,214.37
2017,5,25,9,0,143.0,340.0,2.9,13.0,443.0,325.49,256.51
2017,5,25,9,15,158.0,360.0,2.85,13.0,480.0,360.71,284.26
2017,5,25,9,30,173.0,380.0,2.8,13.0,517.0,397.74,313.24
2017,5,25,9,45,112.0,375.5,2.8,13.0,466.0,376.4,296.86
2017,5,25,10,0,51.0,371.0,2.8,13.0,415.0,348.86,275.07
2017,5,25,10,15,124.5,407.0,2.75,13.0,517.0,432.01,339.92
2017,5,25,10,30,198.0,443.0,2.7,13.0,619.0,523.9,409.81
2017,5,25,10,45,239.0,446.0,2.7,13.5,663.5,571.11,444.47
2017,5,25,11,0,280.0,449.0,2.7,14.0,708.0,623.72,482.84
2017,5,25,11,15,197.5,461.5,2.7,14.0,645.5,581.83,450.15
2017,5,25,11,30,115.0,474.0,2.7,14.0,583.0,536.18,414.58
2017,5,25,11,45,117.5,475.0,2.7,14.0,587.0,548.81,424.25
2017,5,25,12,0,120.0,476.0,2.7,14.0,591.0,561.01,433.26
2017,5,25,12,15,193.5,473.5,2.7,14.0,658.5,635.43,489.81
2017,5,25,12,30,267.0,471.0,2.7,14.0,726.0,722.62,553.97
2017,5,25,12,45,367.0,432.0,2.75,14.0,779.0,791.76,605.95
2017,5,25,13,0,467.0,393.0,2.8,14.0,832.0,872.0,664.89
2017,5,25,13,15,649.0,287.5,2.8,14.0,885.5,959.65,730.87
2017,5,25,13,30,831.0,182.0,2.8,14.0,939.0,1035.06,783.22
2017,5,25,13,45,625.0,270.5,2.8,14.5,832.0,930.95,709.68
2017,5,25,14,0,419.0,359.0,2.8,15.0,725.0,813.43,622.46
2017,5,25,14,15,411.5,351.5,2.8,14.5,700.0,798.46,614.78
2017,5,25,14,30,404.0,344.0,2.8,14.0,675.0,781.45,604.78
2017,5,25,14,45,396.5,330.0,2.85,14.0,643.5,741.68,578.06
2017,5,25,15,0,389.0,316.0,2.9,14.0,612.0,714.38,559.92
2017,5,25,15,15,362.0,304.0,2.9,14.0,568.0,669.7,528.05
2017,5,25,15,30,335.0,292.0,2.9,14.0,524.0,624.73,495.66
2017,5,25,15,45,267.5,282.5,2.95,14.0,459.5,547.23,437.36
2017,5,25,16,0,200.0,273.0,3.0,14.0,395.0,458.25,369.2
2017,5,25,16,15,438.5,202.5,3.0,13.5,442.0,595.17,482.58
2017,5,25,16,30,677.0,132.0,3.0,13.0,489.0,690.43,560.66
2017,5,25,16,45,400.0,156.5,3.05,13.0,362.0,481.38,395.79
2017,5,25,17,0,123.0,181.0,3.1,13.0,235.0,278.49,229.42
2017,5,25,17,15,107.0,161.5,3.05,12.5,204.0,242.52,200.87
2017,5,25,17,30,91.0,142.0,3.0,12.0,173.0,198.51,164.53
2017,5,25,17,45,254.5,112.5,2.95,12.0,180.0,267.09,222.63
2017,5,25,18,0,418.0,83.0,2.9,12.0,187.0,307.86,253.85
2017,5,25,18,15,338.0,70.5,2.7,11.5,142.0,236.56,191.43
2017,5,25,18,30,258.0,58.0,2.5,11.0,97.0,173.9,136.08
2017,5,25,18,45,163.0,40.5,2.35,11.0,62.0,104.0,74.53
2017,5,25,19,0,68.0,23.0,2.2,11.0,27.0,46.64,9.24
2017,5,25,19,15,34.0,11.5,2.15,11.0,13.5,17.06,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,83.5,19.5,1.4,11.0,28.5,15.99,0.0
2017,5,26,5,30,167.0,39.0,1.4,11.0,57.0,30.32,19.99
2017,5,26,5,45,263.0,53.0,1.45,11.0,97.5,40.64,30.36
2017,5,26,6,0,359.0,67.0,1.5,11.0,138.0,50.65,39.87
2017,5,26,6,15,425.5,77.0,1.5,11.0,185.0,57.27,46.13
2017,5,26,6,30,492.0,87.0,1.5,11.0,232.0,63.68,52.0
2017,5,26,6,45,246.0,73.5,1.5,11.5,146.0,51.5,40.94
2017,5,26,7,0,0.0,60.0,1.5,12.0,60.0,53.0,42.12
2017,5,26,7,15,0.0,85.0,1.5,12.0,85.0,74.8,61.38
2017,5,26,7,30,0.0,110.0,1.5,12.0,110.0,95.25,79.15
2017,5,26,7,45,0.5,137.0,1.5,12.5,137.5,117.43,93.62
2017,5,26,8,0,1.0,164.0,1.5,13.0,165.0,139.83,111.53
2017,5,26,8,15,5.5,186.0,1.5,13.0,189.5,159.42,126.95
2017,5,26,8,30,10.0,208.0,1.5,13.0,214.0,179.77,142.9
2017,5,26,8,45,25.0,252.0,1.55,13.0,269.5,221.57,175.71
2017,5,26,9,0,40.0,296.0,1.6,13.0,325.0,259.22,204.95
2017,5,26,9,15,27.5,278.0,1.6,13.0,298.5,245.65,194.12
2017,5,26,9,30,15.0,260.0,1.6,13.0,272.0,232.49,183.63
2017,5,26,9,45,30.0,311.5,1.65,13.5,336.5,282.73,222.56
2017,5,26,10,0,45.0,363.0,1.7,14.0,401.0,338.62,264.97
2017,5,26,10,15,42.5,370.5,1.7,14.0,408.0,349.12,272.49
2017,5,26,10,30,40.0,378.0,1.7,14.0,415.0,359.3,279.96
2017,5,26,10,45,39.5,385.5,1.75,14.0,422.5,370.68,288.46
2017,5,26,11,0,39.0,393.0,1.8,14.0,430.0,382.0,296.9
2017,5,26,11,15,41.0,403.0,1.8,14.0,442.5,397.54,308.47
2017,5,26,11,30,43.0,413.0,1.8,14.0,455.0,413.29,320.14
2017,5,26,11,45,48.0,424.0,1.85,14.5,470.5,432.77,334.19
2017,5,26,12,0,53.0,435.0,1.9,15.0,486.0,452.58,348.39
2017,5,26,12,15,73.0,451.5,1.9,15.0,521.5,491.87,377.85
2017,5,26,12,30,93.0,468.0,1.9,15.0,557.0,532.15,407.66
2017,5,26,12,45,108.0,469.0,1.95,15.0,571.5,552.93,423.34
2017,5,26,13,0,123.0,470.0,2.0,15.0,586.0,586.91,448.56
2017,5,26,13,15,235.5,444.0,2.05,15.0,661.0,691.2,526.97
2017,5,26,13,30,348.0,418.0,2.1,15.0,736.0,782.66,594.32
2017,5,26,13,45,352.0,403.5,2.15,15.0,718.0,776.13,590.25
2017,5,26,14,0,356.0,389.0,2.2,15.0,700.0,767.62,585.75
2017,5,26,14,15,346.0,378.5,2.2,15.0,672.0,747.5,572.36
2017,5,26,14,30,336.0,368.0,2.2,15.0,644.0,725.77,557.9
2017,5,26,14,45,268.5,364.0,2.2,15.0,579.0,654.02,505.93
2017,5,26,15,0,201.0,360.0,2.2,15.0,514.0,567.15,442.38
2017,5,26,15,15,294.5,319.0,2.2,14.5,530.0,623.09,488.82
2017,5,26,15,30,388.0,278.0,2.2,14.0,546.0,656.82,517.98
2017,5,26,15,45,380.0,262.0,2.25,14.0,510.5,622.5,493.82
2017,5,26,16,0,372.0,246.0,2.3,14.0,475.0,587.14,469.06
2017,5,26,16,15,549.5,177.5,2.3,14.0,484.0,657.11,526.88
2017,5,26,16,30,727.0,109.0,2.3,14.0,493.0,702.72,564.0
2017,5,26,16,45,527.5,135.0,2.3,14.0,399.0,549.62,446.96
2017,5,26,17,0,328.0,161.0,2.3,14.0,305.0,406.6,333.67
2017,5,26,17,15,464.5,122.5,2.3,13.5,298.5,447.21,369.07
2017,5,26,17,30,601.0,84.0,2.3,13.0,292.0,465.96,384.7
2017,5,26,17,45,554.5,75.5,2.3,12.5,243.0,399.59,329.82
2017,5,26,18,0,508.0,67.0,2.3,12.0,194.0,336.89,276.4
2017,5,26,18,15,430.5,58.0,2.15,11.5,148.5,264.52,213.4
2017,5,26,18,30,353.0,49.0,2.0,11.0,103.0,199.99,156.01
2017,5,26,18,45,247.0,35.5,1.85,11.0,67.0,129.78,93.48
2017,5,26,19,0,141.0,22.0,1.7,11.0,31.0,68.18,19.99
2017,5,26,19,15,70.5,11.0,1.7,10.5,15.5,23.74,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,135.5,17.5,1.45,9.5,31.5,13.75,0.0
2017,5,27,5,30,271.0,35.0,1.5,10.0,63.0,28.67,18.77
2017,5,27,5,45,363.0,45.5,1.55,10.5,105.0,36.29,26.61
2017,5,27,6,0,455.0,56.0,1.6,11.0,147.0,43.63,33.61
2017,5,27,6,15,518.5,64.0,1.6,11.0,195.5,48.45,38.22
2017,5,27,6,30,582.0,72.0,1.6,11.0,244.0,53.1,42.5
2017,5,27,6,45,291.0,91.0,1.6,11.5,177.0,63.95,52.12
2017,5,27,7,0,0.0,110.0,1.6,12.0,110.0,93.63,78.25
2017,5,27,7,15,0.0,118.5,1.6,12.0,118.5,101.03,84.48
2017,5,27,7,30,0.0,127.0,1.6,12.0,127.0,108.4,90.64
2017,5,27,7,45,7.0,161.0,1.65,12.5,165.0,136.25,108.99
2017,5,27,8,0,14.0,195.0,1.7,13.0,203.0,165.19,131.74
2017,5,27,8,15,17.5,215.5,1.7,13.0,226.5,184.49,146.82
2017,5,27,8,30,21.0,236.0,1.7,13.0,250.0,204.41,162.4
2017,5,27,8,45,31.5,267.5,1.75,13.5,289.5,229.16,181.29
2017,5,27,9,0,42.0,299.0,1.8,14.0,329.0,262.16,206.62
2017,5,27,9,15,109.5,339.5,1.85,14.0,424.5,324.31,254.36
2017,5,27,9,30,177.0,380.0,1.9,14.0,520.0,399.27,311.77
2017,5,27,9,45,207.5,394.0,1.95,14.5,565.0,441.84,343.67
2017,5,27,10,0,238.0,408.0,2.0,15.0,610.0,487.39,377.64
2017,5,27,10,15,269.0,414.5,2.05,15.0,649.5,529.07,409.16
2017,5,27,10,30,300.0,421.0,2.1,15.0,689.0,574.97,443.5
2017,5,27,10,45,351.0,408.5,2.2,15.0,729.0,621.33,478.64
2017,5,27,11,0,402.0,396.0,2.3,15.0,769.0,672.62,517.07
2017,5,27,11,15,637.5,274.5,2.35,15.0,875.0,778.01,598.06
2017,5,27,11,30,873.0,153.0,2.4,15.0,981.0,882.22,673.37
2017,5,27,11,45,874.0,153.5,2.45,15.5,986.5,913.31,692.59
2017,5,27,12,0,875.0,154.0,2.5,16.0,992.0,941.6,710.51
2017,5,27,12,15,874.5,154.0,2.5,16.0,990.5,965.11,726.08
2017,5,27,12,30,874.0,154.0,2.5,16.0,989.0,985.51,739.61
2017,5,27,12,45,871.0,154.0,2.55,16.0,979.0,1000.26,749.97
2017,5,27,13,0,868.0,154.0,2.6,16.0,969.0,1011.6,758.22
2017,5,27,13,15,864.0,153.0,2.6,16.0,952.5,1017.52,762.5
2017,5,27,13,30,860.0,152.0,2.6,16.0,936.0,1019.9,764.61
2017,5,27,13,45,855.0,149.5,2.65,16.0,913.0,1028.38,771.46
2017,5,27,14,0,850.0,147.0,2.7,16.0,890.0,1021.01,767.82
2017,5,27,14,15,842.0,145.0,2.7,15.5,860.0,1007.64,761.35
2017,5,27,14,30,834.0,143.0,2.7,15.0,830.0,990.85,752.69
2017,5,27,14,45,824.5,140.5,2.7,15.0,794.5,968.8,739.12
2017,5,27,15,0,815.0,138.0,2.7,15.0,759.0,943.65,723.48
2017,5,27,15,15,801.0,135.0,2.7,15.0,718.0,910.86,702.54
2017,5,27,15,30,787.0,132.0,2.7,15.0,677.0,875.55,679.76
2017,5,27,15,45,770.5,128.0,2.75,15.0,632.0,834.68,653.21
2017,5,27,16,0,754.0,124.0,2.8,15.0,587.0,796.17,628.03
2017,5,27,16,15,731.5,119.5,2.8,14.5,539.0,746.37,595.01
2017,5,27,16,30,709.0,115.0,2.8,14.0,491.0,695.73,560.72
2017,5,27,16,45,680.0,109.5,2.85,14.0,441.0,638.71,519.28
2017,5,27,17,0,651.0,104.0,2.9,14.0,391.0,582.06,476.39
2017,5,27,17,15,611.5,97.5,2.85,13.5,340.5,518.36,427.13
2017,5,27,17,30,572.0,91.0,2.8,13.0,290.0,456.75,377.9
2017,5,27,17,45,518.5,82.5,2.8,13.0,241.0,388.02,320.69
2017,5,27,18,0,465.0,74.0,2.8,13.0,192.0,323.66,265.4
2017,5,27,18,15,387.5,63.5,2.65,12.5,147.0,249.5,201.2
2017,5,27,18,30,310.0,53.0,2.5,12.0,102.0,187.18,146.02
2017,5,27,18,45,205.5,38.5,2.45,12.0,66.0,120.53,87.19
2017,5,27,19,0,101.0,24.0,2.4,12.0,30.0,56.49,18.89
2017,5,27,19,15,50.5,12.0,2.4,11.5,15.0,20.78,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,99.0,19.5,2.4,10.0,29.5,15.28,0.22
2017,5,28,5,30,198.0,39.0,2.5,10.0,59.0,30.33,20.22
2017,5,28,5,45,290.5,52.0,2.6,10.5,100.5,39.89,29.78
2017,5,28,6,0,383.0,65.0,2.7,11.0,142.0,49.17,38.55
2017,5,28,6,15,450.0,74.5,2.7,11.5,189.5,55.48,44.43
2017,5,28,6,30,517.0,84.0,2.7,12.0,237.0,62.62,50.85
2017,5,28,6,45,258.5,82.0,2.75,12.5,158.5,57.43,46.07
2017,5,28,7,0,0.0,80.0,2.8,13.0,80.0,70.31,57.33
2017,5,28,7,15,0.0,95.5,2.8,13.0,95.5,83.24,68.58
2017,5,28,7,30,0.0,111.0,2.8,13.0,111.0,96.06,79.6
2017,5,28,7,45,0.0,133.0,2.85,13.5,133.0,114.29,90.79
2017,5,28,8,0,0.0,155.0,2.9,14.0,155.0,132.69,105.5
2017,5,28,8,15,4.5,179.0,2.85,14.0,182.0,153.74,122.2
2017,5,28,8,30,9.0,203.0,2.8,14.0,209.0,175.56,139.42
2017,5,28,8,45,14.5,231.5,2.8,14.5,242.0,202.05,160.01
2017,5,28,9,0,20.0,260.0,2.8,15.0,275.0,229.47,181.16
2017,5,28,9,15,27.5,289.5,2.75,15.0,311.0,254.52,200.56
2017,5,28,9,30,35.0,319.0,2.7,15.0,347.0,286.17,225.06
2017,5,28,9,45,60.0,359.0,2.65,15.5,409.5,337.04,263.81
2017,5,28,10,0,85.0,399.0,2.6,16.0,472.0,391.34,304.57
2017,5,28,10,15,107.0,420.0,2.6,16.0,514.5,431.31,334.71
2017,5,28,10,30,129.0,441.0,2.6,16.0,557.0,474.02,366.74
2017,5,28,10,45,194.0,447.5,2.6,16.0,626.0,538.51,415.51
2017,5,28,11,0,259.0,454.0,2.6,16.0,695.0,610.48,468.96
2017,5,28,11,15,256.0,462.0,2.6,16.0,702.5,632.11,484.08
2017,5,28,11,30,253.0,470.0,2.6,16.0,710.0,652.89,498.8
2017,5,28,11,45,548.0,324.5,2.65,16.5,849.0,798.97,609.79
2017,5,28,12,0,843.0,179.0,2.7,17.0,988.0,945.14,713.08
2017,5,28,12,15,636.0,292.5,2.7,17.0,902.0,890.96,672.61
2017,5,28,12,30,429.0,406.0,2.7,17.0,816.0,820.57,618.77
2017,5,28,12,45,346.5,434.0,2.75,17.0,763.5,772.27,584.25
2017,5,28,13,0,264.0,462.0,2.8,17.0,711.0,729.02,552.33
2017,5,28,13,15,557.0,311.5,2.85,17.0,824.0,888.59,673.85
2017,5,28,13,30,850.0,161.0,2.9,17.0,937.0,1030.81,773.18
2017,5,28,13,45,847.0,157.0,2.95,17.0,914.0,1027.63,770.83
2017,5,28,14,0,844.0,153.0,3.0,17.0,891.0,1020.8,767.6
2017,5,28,14,15,835.0,151.0,3.0,17.0,860.5,1006.56,759.09
2017,5,28,14,30,826.0,149.0,3.0,17.0,830.0,988.95,748.45
2017,5,28,14,45,818.0,145.0,3.05,17.0,794.5,966.92,735.29
2017,5,28,15,0,810.0,141.0,3.1,17.0,759.0,941.76,720.0
2017,5,28,15,15,549.0,223.0,3.1,16.5,632.0,770.75,600.75
2017,5,28,15,30,288.0,305.0,3.1,16.0,505.0,595.62,468.96
2017,5,28,15,45,219.5,291.0,3.1,16.0,437.5,498.73,396.72
2017,5,28,16,0,151.0,277.0,3.1,16.0,370.0,420.7,336.41
2017,5,28,16,15,137.5,253.5,3.1,15.5,333.0,380.37,306.55
2017,5,28,16,30,124.0,230.0,3.1,15.0,296.0,340.45,276.27
2017,5,28,16,45,132.5,206.5,3.15,15.0,271.0,317.05,258.78
2017,5,28,17,0,141.0,183.0,3.2,15.0,246.0,292.41,239.85
2017,5,28,17,15,127.0,163.0,3.15,14.5,214.0,256.3,210.98
2017,5,28,17,30,113.0,143.0,3.1,14.0,182.0,221.2,182.34
2017,5,28,17,45,286.0,109.5,3.1,14.0,187.0,280.0,231.88
2017,5,28,18,0,459.0,76.0,3.1,14.0,192.0,319.62,261.91
2017,5,28,18,15,383.0,65.0,3.05,13.5,147.5,249.4,200.75
2017,5,28,18,30,307.0,54.0,3.0,13.0,103.0,187.27,145.89
2017,5,28,18,45,205.5,39.0,3.0,12.5,67.0,121.06,87.84
2017,5,28,19,0,104.0,24.0,3.0,12.0,31.0,61.92,24.22
2017,5,28,19,15,52.0,12.0,3.0,11.5,15.5,21.11,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,15,110.5,19.0,3.1,10.0,31.0,14.89,0.7
2017,5,29,5,30,221.0,38.0,3.2,10.0,62.0,29.57,19.63
2017,5,29,5,45,316.5,50.0,3.35,10.5,103.5,38.39,28.47
2017,5,29,6,0,412.0,62.0,3.5,11.0,145.0,48.7,38.13
2017,5,29,6,15,206.0,63.5,3.55,11.0,105.0,46.28,36.24
2017,5,29,6,30,0.0,65.0,3.6,11.0,65.0,57.12,46.1
2017,5,29,6,45,0.0,78.5,3.65,11.5,78.5,68.53,56.21
2017,5,29,7,0,0.0,92.0,3.7,12.0,92.0,79.86,66.06
2017,5,29,7,15,3.0,125.0,3.6,12.5,126.5,105.97,88.78
2017,5,29,7,30,6.0,158.0,3.5,13.0,161.0,131.4,110.5
2017,5,29,7,45,3.5,160.5,3.45,13.5,162.5,135.64,108.38
2017,5,29,8,0,1.0,163.0,3.4,14.0,164.0,139.08,110.73
2017,5,29,8,15,29.5,219.5,3.3,14.0,239.0,183.11,145.15
2017,5,29,8,30,58.0,276.0,3.2,14.0,314.0,235.98,186.48
2017,5,29,8,45,48.5,285.5,3.1,14.5,319.0,247.61,195.5
2017,5,29,9,0,39.0,295.0,3.0,15.0,324.0,257.9,203.31
2017,5,29,9,15,40.0,312.5,3.0,15.0,344.0,277.63,218.68
2017,5,29,9,30,41.0,330.0,3.0,15.0,364.0,297.67,234.16
2017,5,29,9,45,177.5,360.0,3.05,15.0,510.5,398.6,312.84
2017,5,29,10,0,314.0,390.0,3.1,15.0,657.0,515.18,402.28
2017,5,29,10,15,368.5,379.5,3.15,15.0,702.0,562.97,438.95
2017,5,29,10,30,423.0,369.0,3.2,15.0,747.0,615.01,478.89
2017,5,29,10,45,646.5,260.5,3.25,15.0,853.0,709.73,553.36
2017,5,29,11,0,870.0,152.0,3.3,15.0,959.0,809.95,629.87
2017,5,29,11,15,658.5,276.5,3.3,15.0,892.5,795.38,614.93
2017,5,29,11,30,447.0,401.0,3.3,15.0,826.0,757.72,582.74
2017,5,29,11,45,665.0,275.5,3.35,15.5,912.0,855.35,657.77
2017,5,29,12,0,883.0,150.0,3.4,16.0,998.0,943.85,719.6
2017,5,29,12,15,485.0,308.0,3.45,16.0,774.0,764.8,588.82
2017,5,29,12,30,87.0,466.0,3.5,16.0,550.0,523.7,402.88
2017,5,29,12,45,132.0,471.0,3.55,16.0,596.5,589.37,454.06
2017,5,29,13,0,177.0,476.0,3.6,16.0,643.0,644.76,495.84
2017,5,29,13,15,165.5,467.0,3.65,16.0,621.5,630.32,485.26
2017,5,29,13,30,154.0,458.0,3.7,16.0,600.0,614.59,474.12
2017,5,29,13,45,212.0,438.5,3.75,16.0,628.0,656.25,507.32
2017,5,29,14,0,270.0,419.0,3.8,16.0,656.0,711.89,549.9
2017,5,29,14,15,309.5,392.5,3.85,16.0,655.0,724.8,561.28
2017,5,29,14,30,349.0,366.0,3.9,16.0,654.0,735.14,571.14
2017,5,29,14,45,347.5,349.0,3.95,16.0,625.0,713.11,556.39
2017,5,29,15,0,346.0,332.0,4.0,16.0,596.0,689.39,540.52
2017,5,29,15,15,326.5,317.0,4.05,15.5,555.5,649.57,513.1
2017,5,29,15,30,307.0,302.0,4.1,15.0,515.0,609.17,484.87
2017,5,29,15,45,182.0,280.5,4.15,15.0,405.0,454.14,364.86
2017,5,29,16,0,57.0,259.0,4.2,15.0,295.0,307.22,247.09
2017,5,29,16,15,28.5,190.5,4.15,14.5,208.5,209.76,169.25
2017,5,29,16,30,0.0,122.0,4.1,14.0,122.0,109.98,86.94
2017,5,29,16,45,0.0,115.0,4.1,14.0,115.0,103.72,82.11
2017,5,29,17,0,0.0,108.0,4.1,14.0,108.0,97.53,77.19
2017,5,29,17,15,0.0,94.5,4.05,13.5,94.5,85.05,67.03
2017,5,29,17,30,0.0,81.0,4.0,13.0,81.0,72.58,56.71
2017,5,29,17,45,257.0,75.5,4.0,13.0,141.5,235.35,196.66
2017,5,29,18,0,514.0,70.0,4.0,13.0,202.0,343.49,283.24
2017,5,29,18,15,438.0,60.5,3.9,12.5,156.0,270.85,219.22
2017,5,29,18,30,362.0,51.0,3.8,12.0,110.0,205.86,161.25
2017,5,29,18,45,249.0,38.0,3.7,12.0,72.0,133.34,97.26
2017,5,29,19,0,136.0,25.0,3.6,12.0,34.0,71.61,31.3
2017,5,29,19,15,68.0,12.5,3.6,11.5,17.0,24.75,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,5,15,131.0,19.0,3.85,10.0,33.0,14.9,1.24
2017,5,30,5,30,262.0,38.0,3.9,10.0,66.0,29.63,19.73
2017,5,30,5,45,356.0,49.5,4.0,10.5,109.0,39.77,29.69
2017,5,30,6,0,450.0,61.0,4.1,11.0,152.0,47.88,37.39
2017,5,30,6,15,225.0,64.5,4.2,11.0,110.0,47.07,36.95
2017,5,30,6,30,0.0,68.0,4.3,11.0,68.0,59.52,48.26
2017,5,30,6,45,0.0,82.0,4.4,11.5,82.0,71.3,58.69
2017,5,30,7,0,0.0,96.0,4.5,12.0,96.0,83.0,68.86
2017,5,30,7,15,101.0,148.5,4.45,12.0,198.0,112.07,94.37
2017,5,30,7,30,202.0,201.0,4.4,12.0,300.0,146.82,124.47
2017,5,30,7,45,119.0,211.5,4.35,12.5,271.5,165.23,129.23
2017,5,30,8,0,36.0,222.0,4.3,13.0,243.0,179.99,143.37
2017,5,30,8,15,101.0,260.0,4.2,13.0,324.5,225.05,176.98
2017,5,30,8,30,166.0,298.0,4.1,13.0,406.0,272.48,213.05
2017,5,30,8,45,177.5,319.0,4.1,13.5,442.0,306.4,240.18
2017,5,30,9,0,189.0,340.0,4.1,14.0,478.0,341.84,268.39
2017,5,30,9,15,270.5,343.0,4.1,14.0,551.5,390.92,306.99
2017,5,30,9,30,352.0,346.0,4.1,14.0,625.0,453.46,356.4
2017,5,30,9,45,450.5,324.5,4.1,14.5,697.5,511.82,402.12
2017,5,30,10,0,549.0,303.0,4.1,15.0,770.0,581.63,456.24
2017,5,30,10,15,694.0,236.0,4.05,15.0,844.5,650.05,510.57
2017,5,30,10,30,839.0,169.0,4.0,15.0,919.0,728.14,571.61
2017,5,30,10,45,594.5,297.0,3.95,15.0,835.0,702.02,548.23
2017,5,30,11,0,350.0,425.0,3.9,15.0,751.0,654.34,508.1
2017,5,30,11,15,318.5,443.5,3.9,14.5,743.0,665.25,516.7
2017,5,30,11,30,287.0,462.0,3.9,14.0,735.0,673.36,522.77
2017,5,30,11,45,226.5,475.0,3.95,14.0,691.5,642.37,498.76
2017,5,30,12,0,166.0,488.0,4.0,14.0,648.0,612.03,475.01
2017,5,30,12,15,196.5,484.5,4.05,14.0,673.0,646.73,501.89
2017,5,30,12,30,227.0,481.0,4.1,14.0,698.0,681.73,528.56
2017,5,30,12,45,187.0,478.5,4.2,14.0,656.0,649.52,504.24
2017,5,30,13,0,147.0,476.0,4.3,14.0,614.0,615.0,478.4
2017,5,30,13,15,137.5,466.0,4.35,14.0,593.5,601.24,468.68
2017,5,30,13,30,128.0,456.0,4.4,14.0,573.0,586.32,457.96
2017,5,30,13,45,189.0,440.0,4.5,14.5,608.5,634.5,495.97
2017,5,30,14,0,250.0,424.0,4.6,15.0,644.0,696.77,543.48
2017,5,30,14,15,342.5,375.5,4.6,15.0,665.5,739.16,578.32
2017,5,30,14,30,435.0,327.0,4.6,15.0,687.0,792.51,620.71
2017,5,30,14,45,298.0,346.0,4.7,15.0,588.0,661.75,522.11
2017,5,30,15,0,161.0,365.0,4.8,15.0,489.0,533.38,422.94
2017,5,30,15,15,304.0,311.5,4.7,14.5,529.0,622.44,497.29
2017,5,30,15,30,447.0,258.0,4.6,14.0,569.0,702.55,562.91
2017,5,30,15,45,405.0,252.0,4.5,14.0,519.5,647.1,520.53
2017,5,30,16,0,363.0,246.0,4.4,14.0,470.0,578.61,468.63
2017,5,30,16,15,231.0,237.5,4.35,13.5,376.5,451.27,368.42
2017,5,30,16,30,99.0,229.0,4.3,13.0,283.0,306.94,251.56
2017,5,30,16,45,93.0,207.5,4.3,13.0,254.0,277.15,228.21
2017,5,30,17,0,87.0,186.0,4.3,13.0,225.0,247.55,204.39
2017,5,30,17,15,82.0,163.0,4.25,12.5,196.0,217.13,179.84
2017,5,30,17,30,77.0,140.0,4.2,12.0,167.0,186.9,154.94
2017,5,30,17,45,66.5,118.5,4.2,12.0,139.0,155.71,128.36
2017,5,30,18,0,56.0,97.0,4.2,12.0,111.0,125.37,102.08
2017,5,30,18,15,41.0,76.5,4.05,11.5,85.5,95.18,75.73
2017,5,30,18,30,26.0,56.0,3.9,11.0,60.0,66.33,50.39
2017,5,30,18,45,13.0,37.5,3.8,11.0,39.5,41.82,28.59
2017,5,30,19,0,0.0,19.0,3.7,11.0,19.0,16.75,4.32
2017,5,30,19,15,0.0,9.5,3.7,11.0,9.5,8.64,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,15,113.5,18.0,1.85,10.0,30.5,14.08,1.31
2017,5,31,5,30,227.0,36.0,1.9,10.0,61.0,27.98,18.39
2017,5,31,5,45,326.5,46.0,1.95,10.5,102.0,36.42,26.77
2017,5,31,6,0,426.0,56.0,2.0,11.0,143.0,43.31,33.35
2017,5,31,6,15,488.5,63.5,1.95,11.5,189.5,47.7,37.47
2017,5,31,6,30,551.0,71.0,1.9,12.0,236.0,51.94,41.29
2017,5,31,6,45,604.0,74.5,1.9,12.5,286.5,52.88,42.01
2017,5,31,7,0,657.0,78.0,1.9,13.0,337.0,53.88,42.71
2017,5,31,7,15,688.5,82.5,1.85,13.5,386.5,55.41,43.84
2017,5,31,7,30,720.0,87.0,1.8,14.0,436.0,67.34,54.1
2017,5,31,7,45,751.0,87.5,1.8,14.5,486.0,115.84,64.65
2017,5,31,8,0,782.0,88.0,1.8,15.0,536.0,168.08,99.33
2017,5,31,8,15,799.5,91.0,1.75,15.0,582.0,223.08,144.41
2017,5,31,8,30,817.0,94.0,1.7,15.0,628.0,285.93,198.83
2017,5,31,8,45,834.0,94.5,1.7,15.5,671.0,341.31,247.59
2017,5,31,9,0,851.0,95.0,1.7,16.0,714.0,397.67,296.47
2017,5,31,9,15,861.5,97.0,1.7,16.0,752.5,453.22,344.12
2017,5,31,9,30,872.0,99.0,1.7,16.0,791.0,508.59,390.19
2017,5,31,9,45,880.0,100.0,1.7,16.5,823.5,561.36,432.1
2017,5,31,10,0,888.0,101.0,1.7,17.0,856.0,613.19,471.84
2017,5,31,10,15,894.0,102.5,1.7,17.0,883.0,663.0,509.71
2017,5,31,10,30,900.0,104.0,1.7,17.0,910.0,711.25,545.43
2017,5,31,10,45,902.5,106.0,1.75,17.5,929.5,755.6,576.16
2017,5,31,11,0,905.0,108.0,1.8,18.0,949.0,797.7,603.68
2017,5,31,11,15,907.5,108.5,1.85,18.0,962.0,836.04,629.52
2017,5,31,11,30,910.0,109.0,1.9,18.0,975.0,871.79,653.51
2017,5,31,11,45,909.5,110.5,2.0,18.0,980.5,903.11,674.98
2017,5,31,12,0,909.0,112.0,2.1,18.0,986.0,931.43,694.49
2017,5,31,12,15,908.5,112.0,2.15,18.0,984.5,955.23,710.52
2017,5,31,12,30,908.0,112.0,2.2,18.0,983.0,975.79,724.5
2017,5,31,12,45,901.0,115.5,2.3,18.0,972.5,990.12,735.03
2017,5,31,13,0,894.0,119.0,2.4,18.0,962.0,1000.92,743.39
2017,5,31,13,15,890.5,118.0,2.45,18.0,946.0,1007.17,748.37
2017,5,31,13,30,887.0,117.0,2.5,18.0,930.0,1009.81,751.14
2017,5,31,13,45,883.5,115.0,2.6,18.0,907.5,1007.82,751.51
2017,5,31,14,0,880.0,113.0,2.7,18.0,885.0,1002.22,749.61
2017,5,31,14,15,646.5,225.0,2.7,17.5,782.5,903.35,685.19
2017,5,31,14,30,413.0,337.0,2.7,17.0,680.0,780.7,596.19
2017,5,31,14,45,631.0,221.5,2.75,17.0,718.5,872.85,669.72
2017,5,31,15,0,849.0,106.0,2.8,17.0,757.0,929.88,710.18
2017,5,31,15,15,837.5,103.5,2.8,16.5,717.0,899.65,691.54
2017,5,31,15,30,826.0,101.0,2.8,16.0,677.0,866.78,671.68
2017,5,31,15,45,483.0,190.0,2.85,16.0,521.5,648.28,513.68
2017,5,31,16,0,140.0,279.0,2.9,16.0,366.0,412.97,328.99
2017,5,31,16,15,142.0,256.0,2.9,16.0,338.0,386.15,310.25
2017,5,31,16,30,144.0,233.0,2.9,16.0,310.0,358.56,289.69
2017,5,31,16,45,126.5,209.0,2.95,16.0,272.0,314.95,255.64
2017,5,31,17,0,109.0,185.0,3.0,16.0,234.0,272.34,221.85
2017,5,31,17,15,103.0,163.0,2.95,15.5,205.0,240.51,196.77
2017,5,31,17,30,97.0,141.0,2.9,15.0,176.0,208.92,171.27
2017,5,31,17,45,319.0,100.5,2.9,14.5,188.5,297.43,245.86
2017,5,31,18,0,541.0,60.0,2.9,14.0,201.0,345.93,283.25
2017,5,31,18,15,469.5,52.5,2.75,13.5,156.0,276.23,222.18
2017,5,31,18,30,398.0,45.0,2.6,13.0,111.0,213.68,166.46
2017,5,31,18,45,289.0,34.5,2.5,13.0,73.5,143.89,104.9
2017,5,31,19,0,180.0,24.0,2.4,13.0,36.0,82.25,40.89
2017,5,31,19,15,90.0,12.0,2.4,12.5,18.0,28.75,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,5,15,118.5,18.5,2.45,11.0,31.5,14.48,1.84
2017,6,1,5,30,237.0,37.0,2.5,11.0,63.0,28.77,19.0
2017,6,1,5,45,323.5,48.5,2.6,11.5,103.5,37.21,27.35
2017,6,1,6,0,410.0,60.0,2.7,12.0,144.0,46.73,36.25
2017,6,1,6,15,474.0,68.5,2.8,12.5,191.0,51.81,40.98
2017,6,1,6,30,538.0,77.0,2.9,13.0,238.0,56.69,45.35
2017,6,1,6,45,326.5,118.0,3.0,13.5,221.0,83.03,68.63
2017,6,1,7,0,115.0,159.0,3.1,14.0,204.0,117.83,98.9
2017,6,1,7,15,171.5,179.0,3.1,14.0,257.0,131.18,110.18
2017,6,1,7,30,228.0,199.0,3.1,14.0,310.0,138.0,115.7
2017,6,1,7,45,489.0,153.5,3.15,14.5,424.0,139.07,93.31
2017,6,1,8,0,750.0,108.0,3.2,15.0,538.0,178.94,109.83
2017,6,1,8,15,769.5,111.5,3.15,15.0,584.5,232.91,154.05
2017,6,1,8,30,789.0,115.0,3.1,15.0,631.0,288.86,203.05
2017,6,1,8,45,805.0,118.0,3.05,15.5,674.5,345.07,252.72
2017,6,1,9,0,821.0,121.0,3.0,16.0,718.0,402.35,302.59
2017,6,1,9,15,833.0,123.5,2.95,16.0,757.0,458.33,350.91
2017,6,1,9,30,845.0,126.0,2.9,16.0,796.0,514.43,397.94
2017,6,1,9,45,844.0,133.5,2.85,16.5,827.0,567.66,440.52
2017,6,1,10,0,843.0,141.0,2.8,17.0,858.0,619.26,480.34
2017,6,1,10,15,850.5,142.5,2.7,17.0,885.0,668.01,517.63
2017,6,1,10,30,858.0,144.0,2.6,17.0,912.0,715.63,553.0
2017,6,1,10,45,867.0,142.5,2.55,17.5,934.0,760.31,584.59
2017,6,1,11,0,876.0,141.0,2.5,18.0,956.0,803.3,612.97
2017,6,1,11,15,879.5,142.0,2.5,18.0,969.5,842.11,639.09
2017,6,1,11,30,883.0,143.0,2.5,18.0,983.0,878.52,663.4
2017,6,1,11,45,887.0,141.0,2.55,18.0,989.5,910.19,684.79
2017,6,1,12,0,891.0,139.0,2.6,18.0,996.0,939.14,704.34
2017,6,1,12,15,891.0,139.0,2.6,18.0,995.0,963.35,720.28
2017,6,1,12,30,891.0,139.0,2.6,18.0,994.0,984.42,734.19
2017,6,1,12,45,891.0,137.5,2.65,18.0,985.5,1000.82,745.56
2017,6,1,13,0,891.0,136.0,2.7,18.0,977.0,1013.82,754.82
2017,6,1,13,15,887.5,135.5,2.75,18.0,961.0,1020.82,760.26
2017,6,1,13,30,884.0,135.0,2.8,18.0,945.0,1024.23,763.51
2017,6,1,13,45,878.0,134.0,2.9,18.0,922.0,1021.07,763.02
2017,6,1,14,0,872.0,133.0,3.0,18.0,899.0,1014.34,760.29
2017,6,1,14,15,865.0,131.5,3.05,17.5,869.5,1002.6,755.31
2017,6,1,14,30,858.0,130.0,3.1,17.0,840.0,987.45,748.12
2017,6,1,14,45,847.0,128.5,3.2,17.0,804.5,975.46,742.12
2017,6,1,15,0,836.0,127.0,3.3,17.0,769.0,949.81,726.74
2017,6,1,15,15,823.5,124.0,3.35,16.5,728.5,918.21,708.21
2017,6,1,15,30,811.0,121.0,3.4,16.0,688.0,883.96,687.63
2017,6,1,15,45,796.0,117.5,3.5,16.0,644.0,844.56,662.1
2017,6,1,16,0,781.0,114.0,3.6,16.0,600.0,803.12,634.75
2017,6,1,16,15,760.5,110.0,3.6,15.5,552.0,754.91,602.67
2017,6,1,16,30,740.0,106.0,3.6,15.0,504.0,708.89,571.61
2017,6,1,16,45,717.5,100.0,3.65,15.0,455.0,655.04,532.99
2017,6,1,17,0,695.0,94.0,3.7,15.0,406.0,600.94,491.95
2017,6,1,17,15,658.5,88.5,3.65,14.5,355.5,538.59,443.7
2017,6,1,17,30,622.0,83.0,3.6,14.0,305.0,477.96,395.24
2017,6,1,17,45,576.5,75.5,3.55,14.0,256.0,412.37,340.47
2017,6,1,18,0,531.0,68.0,3.5,14.0,207.0,350.24,286.88
2017,6,1,18,15,457.0,59.5,3.35,13.5,160.5,278.66,224.69
2017,6,1,18,30,383.0,51.0,3.2,13.0,114.0,214.42,167.63
2017,6,1,18,45,278.0,38.5,3.1,12.5,76.5,143.05,105.02
2017,6,1,19,0,173.0,26.0,3.0,12.0,39.0,83.35,43.84
2017,6,1,19,15,86.5,13.0,2.95,12.0,19.5,29.04,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,5,15,157.5,17.5,2.25,10.5,34.5,13.85,1.84
2017,6,2,5,30,315.0,35.0,2.3,11.0,69.0,28.44,18.76
2017,6,2,5,45,406.0,44.0,2.35,11.5,112.0,34.77,25.21
2017,6,2,6,0,497.0,53.0,2.4,12.0,155.0,40.9,31.06
2017,6,2,6,15,327.0,85.0,2.25,12.5,160.0,62.56,50.6
2017,6,2,6,30,157.0,117.0,2.1,13.0,165.0,89.8,74.8
2017,6,2,6,45,172.5,137.0,2.0,13.5,198.0,103.68,86.79
2017,6,2,7,0,188.0,157.0,1.9,14.0,231.0,117.18,98.19
2017,6,2,7,15,476.5,121.0,1.8,14.0,344.0,82.26,67.34
2017,6,2,7,30,765.0,85.0,1.7,14.0,457.0,66.16,53.02
2017,6,2,7,45,789.0,88.0,1.6,14.5,507.0,118.63,65.68
2017,6,2,8,0,813.0,91.0,1.5,15.0,557.0,174.0,102.71
2017,6,2,8,15,830.0,94.0,1.4,15.5,604.0,230.7,148.66
2017,6,2,8,30,847.0,97.0,1.3,16.0,651.0,295.14,203.61
2017,6,2,8,45,860.5,99.0,1.25,16.5,694.5,352.3,253.33
2017,6,2,9,0,874.0,101.0,1.2,17.0,738.0,410.06,302.62
2017,6,2,9,15,884.5,103.0,1.2,17.0,777.0,466.9,350.57
2017,6,2,9,30,895.0,105.0,1.2,17.0,816.0,523.53,396.83
2017,6,2,9,45,906.0,105.0,1.25,17.5,850.0,578.3,439.76
2017,6,2,10,0,917.0,105.0,1.3,18.0,884.0,632.38,480.73
2017,6,2,10,15,922.5,106.0,1.35,18.0,911.5,682.86,518.81
2017,6,2,10,30,928.0,107.0,1.4,18.0,939.0,731.64,554.75
2017,6,2,10,45,931.5,108.5,1.5,18.5,959.5,777.51,586.55
2017,6,2,11,0,935.0,110.0,1.6,19.0,980.0,821.13,615.13
2017,6,2,11,15,938.0,110.5,1.7,19.0,993.5,861.02,642.16
2017,6,2,11,30,941.0,111.0,1.8,19.0,1007.0,898.27,667.36
2017,6,2,11,45,941.5,112.0,1.9,19.0,1013.0,931.01,689.54
2017,6,2,12,0,942.0,113.0,2.0,19.0,1019.0,960.7,709.74
2017,6,2,12,15,942.0,113.0,2.1,19.0,1018.0,985.83,727.01
2017,6,2,12,30,942.0,113.0,2.2,19.0,1017.0,1007.62,742.21
2017,6,2,12,45,933.0,117.5,2.35,19.0,1006.0,1021.64,753.03
2017,6,2,13,0,924.0,122.0,2.5,19.0,995.0,1031.97,761.59
2017,6,2,13,15,921.0,121.5,2.55,19.0,979.5,1039.62,767.46
2017,6,2,13,30,918.0,121.0,2.6,19.0,964.0,1043.56,771.07
2017,6,2,13,45,915.0,119.0,2.7,19.0,941.5,1042.28,771.93
2017,6,2,14,0,912.0,117.0,2.8,19.0,919.0,1037.26,770.49
2017,6,2,14,15,905.5,115.5,2.8,18.5,889.5,1025.62,765.27
2017,6,2,14,30,899.0,114.0,2.8,18.0,860.0,1010.42,757.83
2017,6,2,14,45,893.0,111.5,2.85,18.0,825.5,991.19,746.79
2017,6,2,15,0,887.0,109.0,2.9,18.0,791.0,968.61,733.52
2017,6,2,15,15,876.0,106.5,2.85,17.5,750.5,938.18,715.42
2017,6,2,15,30,865.0,104.0,2.8,17.0,710.0,904.94,695.32
2017,6,2,15,45,851.5,101.0,2.8,17.0,665.5,874.22,675.92
2017,6,2,16,0,838.0,98.0,2.8,17.0,621.0,832.94,648.87
2017,6,2,16,15,819.0,95.0,2.75,16.5,572.5,785.19,617.77
2017,6,2,16,30,800.0,92.0,2.7,16.0,524.0,736.1,585.15
2017,6,2,16,45,775.0,88.5,2.7,16.0,473.5,681.01,546.6
2017,6,2,17,0,750.0,85.0,2.7,16.0,423.0,625.67,506.13
2017,6,2,17,15,715.5,80.0,2.65,15.5,371.0,565.09,460.18
2017,6,2,17,30,681.0,75.0,2.6,15.0,319.0,503.62,411.98
2017,6,2,17,45,633.0,69.5,2.6,15.0,268.5,436.13,356.61
2017,6,2,18,0,585.0,64.0,2.6,15.0,218.0,372.21,302.27
2017,6,2,18,15,512.5,56.0,2.6,14.5,170.0,299.0,239.41
2017,6,2,18,30,440.0,48.0,2.6,14.0,122.0,232.94,181.07
2017,6,2,18,45,328.5,37.5,2.65,13.5,82.5,159.71,117.02
2017,6,2,19,0,217.0,27.0,2.7,13.0,43.0,96.31,52.68
2017,6,2,19,15,108.5,13.5,2.75,12.5,21.5,33.95,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.0,2.0,10.5,4.0,0.0,0.0
2017,6,3,5,0,0.0,8.0,2.0,11.0,8.0,7.28,0.0
2017,6,3,5,15,82.5,23.5,2.05,11.0,32.5,19.11,5.02
2017,6,3,5,30,165.0,39.0,2.1,11.0,57.0,30.17,20.28
2017,6,3,5,45,224.0,55.0,2.15,11.0,93.0,41.9,31.59
2017,6,3,6,0,283.0,71.0,2.2,11.0,129.0,53.21,42.21
2017,6,3,6,15,322.5,86.5,2.2,11.0,170.0,63.62,51.86
2017,6,3,6,30,362.0,102.0,2.2,11.0,211.0,73.59,60.89
2017,6,3,6,45,404.5,111.0,2.25,11.5,253.5,78.52,65.11
2017,6,3,7,0,447.0,120.0,2.3,12.0,296.0,83.22,69.0
2017,6,3,7,15,336.5,160.0,2.3,12.0,303.0,113.93,95.86
2017,6,3,7,30,226.0,200.0,2.3,12.0,310.0,138.4,116.84
2017,6,3,7,45,282.0,213.5,2.35,12.0,365.5,170.48,127.63
2017,6,3,8,0,338.0,227.0,2.4,12.0,421.0,209.32,154.01
2017,6,3,8,15,360.0,243.0,2.4,12.0,465.0,249.98,186.16
2017,6,3,8,30,382.0,259.0,2.4,12.0,509.0,293.32,221.98
2017,6,3,8,45,196.0,241.0,2.4,12.5,370.0,249.47,194.19
2017,6,3,9,0,10.0,223.0,2.4,13.0,231.0,195.74,155.3
2017,6,3,9,15,82.5,302.5,2.4,13.0,368.5,287.61,227.66
2017,6,3,9,30,155.0,382.0,2.4,13.0,506.0,388.6,305.73
2017,6,3,9,45,292.5,362.0,2.4,13.5,607.0,457.32,358.3
2017,6,3,10,0,430.0,342.0,2.4,14.0,708.0,541.15,422.24
2017,6,3,10,15,659.5,234.5,2.4,14.5,816.0,624.45,486.98
2017,6,3,10,30,889.0,127.0,2.4,15.0,924.0,721.39,561.0
2017,6,3,10,45,899.5,124.5,2.4,15.5,946.0,767.4,593.52
2017,6,3,11,0,910.0,122.0,2.4,16.0,968.0,811.75,622.72
2017,6,3,11,15,913.0,122.5,2.4,16.0,981.5,850.81,649.06
2017,6,3,11,30,916.0,123.0,2.4,16.0,995.0,887.31,673.49
