Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,11,45,921.0,120.5,2.4,16.5,1002.5,920.16,694.0
2017,6,3,12,0,926.0,118.0,2.4,17.0,1010.0,950.22,712.48
2017,6,3,12,15,926.0,118.0,2.45,17.0,1008.5,975.03,729.23
2017,6,3,12,30,926.0,118.0,2.5,17.0,1007.0,996.58,743.91
2017,6,3,12,45,922.5,119.0,2.55,17.5,998.0,1012.33,753.43
2017,6,3,13,0,919.0,120.0,2.6,18.0,989.0,1024.53,760.72
2017,6,3,13,15,915.5,119.0,2.6,18.0,972.5,1031.14,765.4
2017,6,3,13,30,912.0,118.0,2.6,18.0,956.0,1034.06,767.82
2017,6,3,13,45,909.5,115.5,2.65,18.5,933.5,1032.74,766.68
2017,6,3,14,0,907.0,113.0,2.7,19.0,911.0,1027.7,763.26
2017,6,3,14,15,900.0,111.5,2.75,18.5,881.5,1015.59,758.19
2017,6,3,14,30,893.0,110.0,2.8,18.0,852.0,999.96,750.89
2017,6,3,14,45,884.5,108.0,2.85,18.0,816.5,978.94,738.59
2017,6,3,15,0,876.0,106.0,2.9,18.0,781.0,954.69,724.13
2017,6,3,15,15,864.0,104.0,2.95,18.0,740.5,924.14,705.31
2017,6,3,15,30,852.0,102.0,3.0,18.0,700.0,890.88,684.51
2017,6,3,15,45,836.5,99.5,3.05,18.0,655.0,859.31,664.72
2017,6,3,16,0,821.0,97.0,3.1,18.0,610.0,817.45,637.39
2017,6,3,16,15,801.5,94.0,3.1,17.5,562.0,769.96,606.53
2017,6,3,16,30,782.0,91.0,3.1,17.0,514.0,721.21,574.14
2017,6,3,16,45,755.5,87.5,3.15,17.0,463.5,665.83,535.25
2017,6,3,17,0,729.0,84.0,3.2,17.0,413.0,610.39,494.5
2017,6,3,17,15,694.0,79.5,3.2,16.5,362.5,551.01,449.31
2017,6,3,17,30,659.0,75.0,3.2,16.0,312.0,490.92,402.02
2017,6,3,17,45,608.5,69.5,3.25,15.5,262.0,423.23,346.98
2017,6,3,18,0,558.0,64.0,3.3,15.0,212.0,359.43,293.12
2017,6,3,18,15,486.5,56.0,3.25,14.5,165.5,288.12,231.49
2017,6,3,18,30,415.0,48.0,3.2,14.0,119.0,223.89,174.56
2017,6,3,18,45,302.0,37.5,3.2,13.5,80.5,151.57,111.44
2017,6,3,19,0,189.0,27.0,3.2,13.0,42.0,89.46,50.41
2017,6,3,19,15,94.5,13.5,3.25,12.5,21.0,31.23,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2017,6,4,5,15,136.5,24.0,3.75,10.0,39.0,18.85,5.2
2017,6,4,5,30,273.0,38.0,3.8,10.0,68.0,29.59,19.88
2017,6,4,5,45,368.5,48.0,3.9,10.5,111.0,38.19,28.36
2017,6,4,6,0,464.0,58.0,4.0,11.0,154.0,45.05,34.9
2017,6,4,6,15,527.0,65.5,4.05,11.5,202.0,49.41,39.0
2017,6,4,6,30,590.0,73.0,4.1,12.0,250.0,53.63,42.78
2017,6,4,6,45,635.0,78.5,4.15,12.5,301.0,56.03,44.8
2017,6,4,7,0,680.0,84.0,4.2,13.0,352.0,58.33,46.65
2017,6,4,7,15,712.5,88.5,4.2,13.5,404.0,59.7,47.62
2017,6,4,7,30,745.0,93.0,4.2,14.0,456.0,71.49,57.74
2017,6,4,7,45,769.0,97.0,4.2,14.5,506.0,123.43,70.65
2017,6,4,8,0,793.0,101.0,4.2,15.0,556.0,178.33,107.6
2017,6,4,8,15,813.5,104.0,4.2,15.0,605.0,234.49,153.71
2017,6,4,8,30,834.0,107.0,4.2,15.0,654.0,292.71,204.97
2017,6,4,8,45,850.0,109.5,4.2,15.5,699.0,350.94,256.9
2017,6,4,9,0,866.0,112.0,4.2,16.0,744.0,414.69,312.49
2017,6,4,9,15,878.5,114.5,4.15,16.0,784.5,472.39,362.75
2017,6,4,9,30,891.0,117.0,4.1,16.0,825.0,530.11,411.72
2017,6,4,9,45,903.5,117.5,4.05,16.5,861.0,585.98,457.06
2017,6,4,10,0,916.0,118.0,4.0,17.0,897.0,641.32,500.51
2017,6,4,10,15,922.0,119.5,3.95,17.0,925.0,692.59,540.56
2017,6,4,10,30,928.0,121.0,3.9,17.0,953.0,742.22,578.37
2017,6,4,10,45,936.0,119.5,3.85,17.5,975.0,788.89,611.71
2017,6,4,11,0,944.0,118.0,3.8,18.0,997.0,833.61,641.31
2017,6,4,11,15,946.5,119.0,3.8,18.0,1010.5,873.97,668.95
2017,6,4,11,30,949.0,120.0,3.8,18.0,1024.0,911.63,694.54
2017,6,4,11,45,953.5,117.5,3.85,18.0,1031.0,945.06,717.39
2017,6,4,12,0,958.0,115.0,3.9,18.0,1038.0,975.55,738.21
2017,6,4,12,15,958.0,115.0,3.95,18.0,1037.0,1001.14,755.7
2017,6,4,12,30,958.0,115.0,4.0,18.0,1036.0,1023.35,770.98
2017,6,4,12,45,951.5,118.0,4.05,18.0,1025.5,1038.69,781.72
2017,6,4,13,0,945.0,121.0,4.1,18.0,1015.0,1050.32,790.11
2017,6,4,13,15,942.0,120.5,4.2,17.5,999.0,1058.23,798.0
2017,6,4,13,30,939.0,120.0,4.3,17.0,983.0,1062.37,803.51
2017,6,4,13,45,934.5,119.0,4.4,17.0,960.0,1060.73,803.89
2017,6,4,14,0,930.0,118.0,4.5,17.0,937.0,1055.31,802.11
2017,6,4,14,15,923.5,116.5,4.55,16.5,907.5,1043.67,797.25
2017,6,4,14,30,917.0,115.0,4.6,16.0,878.0,1028.42,789.99
2017,6,4,14,45,908.0,114.0,4.7,16.0,842.0,1007.78,777.96
2017,6,4,15,0,899.0,113.0,4.8,16.0,806.0,983.85,763.6
2017,6,4,15,15,888.0,110.5,4.8,16.0,765.0,953.32,743.71
2017,6,4,15,30,877.0,108.0,4.8,16.0,724.0,919.93,721.73
2017,6,4,15,45,861.5,106.0,4.8,16.0,678.5,888.55,701.09
2017,6,4,16,0,846.0,104.0,4.8,16.0,633.0,846.51,672.52
2017,6,4,16,15,826.5,100.5,4.7,15.5,584.0,797.61,639.24
2017,6,4,16,30,807.0,97.0,4.6,15.0,535.0,747.35,604.46
2017,6,4,16,45,780.0,94.0,4.55,15.0,483.5,691.12,563.65
2017,6,4,17,0,753.0,91.0,4.5,15.0,432.0,637.52,522.97
2017,6,4,17,15,717.5,86.0,4.4,14.5,379.5,573.85,473.44
2017,6,4,17,30,682.0,81.0,4.3,14.0,327.0,511.66,423.56
2017,6,4,17,45,628.5,75.5,4.2,13.5,275.0,441.06,365.18
2017,6,4,18,0,575.0,70.0,4.1,13.0,223.0,374.53,308.27
2017,6,4,18,15,500.5,61.5,4.0,12.5,175.0,300.26,243.53
2017,6,4,18,30,426.0,53.0,3.9,12.0,127.0,233.28,183.74
2017,6,4,18,45,309.0,41.5,3.8,11.5,86.0,156.71,116.6
2017,6,4,19,0,192.0,30.0,3.7,11.0,45.0,94.37,55.47
2017,6,4,19,15,96.0,15.0,3.65,11.0,22.5,32.98,0.0
2017,6,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,2.2,10.0,10.0,9.1,0.0
2017,6,5,5,15,116.5,26.0,2.25,10.5,39.0,20.41,6.37
2017,6,5,5,30,233.0,42.0,2.3,11.0,68.0,32.65,22.45
2017,6,5,5,45,327.5,54.0,2.4,11.5,110.5,41.4,31.1
2017,6,5,6,0,422.0,66.0,2.5,12.0,153.0,49.93,39.12
2017,6,5,6,15,448.5,79.0,2.35,12.0,194.5,58.64,47.19
2017,6,5,6,30,475.0,92.0,2.2,12.0,236.0,66.95,54.73
2017,6,5,6,45,559.0,85.0,2.1,12.5,284.5,60.58,48.87
2017,6,5,7,0,643.0,78.0,2.0,13.0,333.0,53.66,42.5
2017,6,5,7,15,682.5,91.0,1.85,13.5,394.5,61.21,48.97
2017,6,5,7,30,722.0,104.0,1.7,14.0,456.0,72.15,58.31
2017,6,5,7,45,751.0,106.5,1.6,14.5,506.5,122.61,70.52
2017,6,5,8,0,780.0,109.0,1.5,15.0,557.0,182.43,111.01
2017,6,5,8,15,798.5,112.5,1.4,15.5,604.5,237.81,155.46
2017,6,5,8,30,817.0,116.0,1.3,16.0,652.0,295.05,204.3
2017,6,5,8,45,833.5,118.0,1.2,16.5,696.0,352.08,253.44
2017,6,5,9,0,850.0,120.0,1.1,17.0,740.0,410.21,302.46
2017,6,5,9,15,861.0,122.0,1.0,17.5,778.5,466.83,348.77
2017,6,5,9,30,872.0,124.0,0.9,18.0,817.0,525.94,394.88
2017,6,5,9,45,879.0,126.5,0.85,18.5,850.0,579.53,435.45
2017,6,5,10,0,886.0,129.0,0.8,19.0,883.0,632.11,473.64
2017,6,5,10,15,892.0,130.5,0.8,19.0,910.0,682.0,510.0
2017,6,5,10,30,898.0,132.0,0.8,19.0,937.0,730.33,544.23
2017,6,5,10,45,902.0,133.0,0.8,19.5,957.5,775.03,574.04
2017,6,5,11,0,906.0,134.0,0.8,20.0,978.0,817.59,600.2
2017,6,5,11,15,908.5,135.0,0.9,20.0,991.0,856.65,626.33
2017,6,5,11,30,911.0,136.0,1.0,20.0,1004.0,893.16,650.75
2017,6,5,11,45,910.5,137.0,1.15,20.0,1009.5,924.36,672.56
2017,6,5,12,0,910.0,138.0,1.3,20.0,1015.0,952.6,692.51
2017,6,5,12,15,909.5,138.0,1.45,20.0,1013.5,976.86,709.95
2017,6,5,12,30,909.0,138.0,1.6,20.0,1012.0,997.92,725.43
2017,6,5,12,45,902.0,140.5,1.75,20.0,1001.0,1011.74,736.35
2017,6,5,13,0,895.0,143.0,1.9,20.0,990.0,1022.01,745.13
2017,6,5,13,15,891.0,142.0,1.95,20.0,974.0,1028.32,750.16
2017,6,5,13,30,887.0,141.0,2.0,20.0,958.0,1031.02,753.03
2017,6,5,13,45,880.5,140.5,2.15,20.0,934.5,1028.12,753.7
2017,6,5,14,0,874.0,140.0,2.3,20.0,911.0,1021.65,752.11
2017,6,5,14,15,866.5,138.5,2.35,19.5,881.5,1009.68,747.3
2017,6,5,14,30,859.0,137.0,2.4,19.0,852.0,1005.24,747.54
2017,6,5,14,45,847.0,135.5,2.5,19.0,816.0,981.94,734.39
2017,6,5,15,0,835.0,134.0,2.6,19.0,780.0,955.58,719.25
2017,6,5,15,15,822.0,131.5,2.65,18.5,739.5,924.32,701.56
2017,6,5,15,30,809.0,129.0,2.7,18.0,699.0,890.43,681.85
2017,6,5,15,45,790.0,127.0,2.75,18.0,653.5,849.43,655.63
2017,6,5,16,0,771.0,125.0,2.8,18.0,608.0,806.6,627.78
2017,6,5,16,15,749.5,120.5,2.8,17.5,560.0,761.58,598.77
2017,6,5,16,30,728.0,116.0,2.8,17.0,512.0,711.47,565.44
2017,6,5,16,45,698.0,111.5,2.8,17.0,462.0,654.5,524.65
2017,6,5,17,0,668.0,107.0,2.8,17.0,412.0,597.89,482.35
2017,6,5,17,15,630.0,101.0,2.75,16.5,361.0,535.22,434.84
2017,6,5,17,30,592.0,95.0,2.7,16.0,310.0,474.39,387.21
2017,6,5,17,45,540.5,87.5,2.7,15.5,260.5,406.92,332.72
2017,6,5,18,0,489.0,80.0,2.7,15.0,211.0,343.41,279.61
2017,6,5,18,15,415.0,69.5,2.6,14.5,164.5,269.34,216.4
2017,6,5,18,30,341.0,59.0,2.5,14.0,118.0,206.41,161.33
2017,6,5,18,45,239.5,45.0,2.45,13.5,80.0,138.89,102.88
2017,6,5,19,0,138.0,31.0,2.4,13.0,42.0,81.93,48.84
2017,6,5,19,15,69.0,15.5,2.4,12.5,21.0,28.05,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,6.5,4.5,2.2,9.5,4.5,0.0,0.0
2017,6,6,5,0,13.0,9.0,2.3,10.0,9.0,8.19,0.0
2017,6,6,5,15,112.0,26.0,2.35,10.0,38.0,20.4,6.61
2017,6,6,5,30,211.0,43.0,2.4,10.0,67.0,33.38,23.2
2017,6,6,5,45,299.0,56.0,2.5,10.5,108.5,42.85,32.52
2017,6,6,6,0,387.0,69.0,2.6,11.0,150.0,52.05,41.18
2017,6,6,6,15,261.0,95.5,2.65,11.0,156.5,72.42,59.74
2017,6,6,6,30,135.0,122.0,2.7,11.0,163.0,92.84,78.11
2017,6,6,6,45,158.5,140.0,2.75,11.5,196.5,105.48,89.08
2017,6,6,7,0,182.0,158.0,2.8,12.0,230.0,117.78,99.55
2017,6,6,7,15,432.0,137.0,2.8,12.5,339.5,92.53,76.83
2017,6,6,7,30,682.0,116.0,2.8,13.0,449.0,79.85,65.3
2017,6,6,7,45,707.5,121.5,2.85,13.5,498.5,129.82,78.51
2017,6,6,8,0,733.0,127.0,2.9,14.0,548.0,182.98,114.28
2017,6,6,8,15,753.5,131.0,2.9,14.0,595.5,237.04,158.34
2017,6,6,8,30,774.0,135.0,2.9,14.0,643.0,293.24,207.34
2017,6,6,8,45,790.5,138.0,2.9,14.5,686.5,354.23,260.61
2017,6,6,9,0,807.0,141.0,2.9,15.0,730.0,410.8,309.8
2017,6,6,9,15,819.5,144.0,2.9,15.0,769.5,466.61,357.96
2017,6,6,9,30,832.0,147.0,2.9,15.0,809.0,522.65,405.01
2017,6,6,9,45,835.5,152.5,2.9,15.5,841.0,575.96,447.82
2017,6,6,10,0,839.0,158.0,2.9,16.0,873.0,628.11,488.32
2017,6,6,10,15,846.0,160.0,2.9,16.0,900.0,678.14,527.03
2017,6,6,10,30,853.0,162.0,2.9,16.0,927.0,726.89,563.85
2017,6,6,10,45,862.0,160.5,2.9,16.5,948.5,772.53,596.57
2017,6,6,11,0,871.0,159.0,2.9,17.0,970.0,816.53,626.96
2017,6,6,11,15,874.0,159.5,2.9,17.0,983.5,848.98,648.88
2017,6,6,11,30,877.0,160.0,2.9,17.0,997.0,884.53,672.92
2017,6,6,11,45,880.5,158.5,2.95,17.0,1003.0,916.27,694.55
2017,6,6,12,0,884.0,157.0,3.0,17.0,1009.0,945.33,714.35
2017,6,6,12,15,883.5,157.0,3.05,17.0,1007.5,969.22,730.66
2017,6,6,12,30,883.0,157.0,3.1,17.0,1006.0,990.02,744.98
2017,6,6,12,45,882.0,155.5,3.15,17.0,997.5,1005.75,755.99
2017,6,6,13,0,881.0,154.0,3.2,17.0,989.0,1018.1,764.87
2017,6,6,13,15,877.0,153.0,3.25,17.0,972.5,1024.48,769.9
2017,6,6,13,30,873.0,152.0,3.3,17.0,956.0,1027.29,772.71
2017,6,6,13,45,868.0,150.0,3.4,17.0,933.0,1024.58,772.37
2017,6,6,14,0,863.0,148.0,3.5,17.0,910.0,1030.15,777.77
2017,6,6,14,15,855.0,146.5,3.5,17.0,880.5,1017.71,770.27
2017,6,6,14,30,847.0,145.0,3.5,17.0,851.0,1001.82,760.68
2017,6,6,14,45,837.5,142.5,3.55,17.0,815.5,980.11,747.56
2017,6,6,15,0,828.0,140.0,3.6,17.0,780.0,955.26,732.32
2017,6,6,15,15,814.5,137.0,3.6,16.5,739.5,923.21,713.04
2017,6,6,15,30,801.0,134.0,3.6,16.0,699.0,888.56,691.79
2017,6,6,15,45,784.5,130.0,3.65,16.0,654.0,847.85,664.97
2017,6,6,16,0,768.0,126.0,3.7,16.0,609.0,805.19,636.43
2017,6,6,16,15,746.0,122.0,3.7,15.5,561.0,760.54,606.96
2017,6,6,16,30,724.0,118.0,3.7,15.0,513.0,710.79,573.1
2017,6,6,16,45,696.5,112.5,3.7,15.0,462.5,654.7,532.05
2017,6,6,17,0,669.0,107.0,3.7,15.0,412.0,598.77,489.48
2017,6,6,17,15,630.5,101.0,3.7,14.5,361.5,535.77,440.96
2017,6,6,17,30,592.0,95.0,3.7,14.0,311.0,474.66,392.37
2017,6,6,17,45,541.0,87.0,3.7,13.5,261.0,406.95,336.77
2017,6,6,18,0,490.0,79.0,3.7,13.0,211.0,343.21,282.65
2017,6,6,18,15,416.0,69.0,3.6,12.5,165.0,269.4,218.81
2017,6,6,18,30,342.0,59.0,3.5,12.0,119.0,206.94,163.46
2017,6,6,18,45,239.0,45.0,3.4,12.0,81.0,138.79,103.72
2017,6,6,19,0,136.0,31.0,3.3,12.0,43.0,81.77,49.9
2017,6,6,19,15,68.0,15.5,3.25,11.5,21.5,27.9,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.5,2.9,9.5,3.5,0.0,0.0
2017,6,7,5,0,0.0,7.0,3.0,10.0,7.0,6.37,0.0
2017,6,7,5,15,34.5,23.5,3.05,10.0,27.5,19.73,6.38
2017,6,7,5,30,69.0,40.0,3.1,10.0,48.0,32.81,22.72
2017,6,7,5,45,108.5,59.0,3.15,10.0,78.5,47.43,36.65
2017,6,7,6,0,148.0,78.0,3.2,10.0,109.0,59.74,48.25
2017,6,7,6,15,174.5,98.0,3.25,10.0,144.0,73.71,61.13
2017,6,7,6,30,201.0,118.0,3.3,10.0,179.0,87.19,73.35
2017,6,7,6,45,231.5,134.0,3.35,10.5,216.5,97.63,82.45
2017,6,7,7,0,262.0,150.0,3.4,11.0,254.0,107.67,91.01
2017,6,7,7,15,204.5,178.0,3.4,11.5,266.0,130.91,111.02
2017,6,7,7,30,147.0,206.0,3.4,12.0,278.0,148.44,125.68
2017,6,7,7,45,192.5,226.0,3.45,12.5,330.5,178.85,137.77
2017,6,7,8,0,238.0,246.0,3.5,13.0,383.0,207.59,156.74
2017,6,7,8,15,204.5,272.5,3.5,13.5,397.0,245.84,188.71
2017,6,7,8,30,171.0,299.0,3.5,14.0,411.0,273.2,212.18
2017,6,7,8,45,255.5,305.5,3.5,14.5,485.5,313.74,242.57
2017,6,7,9,0,340.0,312.0,3.5,15.0,560.0,370.02,286.24
2017,6,7,9,15,287.5,344.0,3.5,15.0,561.5,396.47,309.04
2017,6,7,9,30,235.0,376.0,3.5,15.0,563.0,421.46,329.54
2017,6,7,9,45,238.5,392.5,3.5,15.5,589.0,454.22,354.59
2017,6,7,10,0,242.0,409.0,3.5,16.0,615.0,484.83,377.54
2017,6,7,10,15,288.5,411.0,3.4,16.0,664.5,534.27,415.29
2017,6,7,10,30,335.0,413.0,3.3,16.0,714.0,587.4,455.28
2017,6,7,10,45,307.5,432.0,3.25,16.0,713.0,604.81,467.41
2017,6,7,11,0,280.0,451.0,3.2,16.0,712.0,619.57,477.47
2017,6,7,11,15,213.5,466.5,3.1,16.0,667.5,594.49,457.42
2017,6,7,11,30,147.0,482.0,3.0,16.0,623.0,566.08,434.79
2017,6,7,11,45,224.0,473.5,2.9,16.0,689.5,635.86,487.5
2017,6,7,12,0,301.0,465.0,2.8,16.0,756.0,716.08,546.01
2017,6,7,12,15,307.0,465.5,2.8,16.0,762.0,736.21,559.96
2017,6,7,12,30,313.0,466.0,2.8,16.0,768.0,755.21,573.52
2017,6,7,12,45,238.5,472.5,2.8,16.0,701.5,690.5,526.06
2017,6,7,13,0,164.0,479.0,2.8,16.0,635.0,632.08,482.73
2017,6,7,13,15,486.5,330.5,2.85,15.5,781.5,832.91,637.78
2017,6,7,13,30,809.0,182.0,2.9,15.0,928.0,1005.79,762.39
2017,6,7,13,45,574.5,294.0,2.95,15.0,817.0,894.8,683.1
2017,6,7,14,0,340.0,406.0,3.0,15.0,706.0,764.69,586.56
2017,6,7,14,15,328.5,393.0,3.0,15.0,675.5,741.01,571.32
2017,6,7,14,30,317.0,380.0,3.0,15.0,645.0,715.76,554.08
2017,6,7,14,45,171.0,336.0,3.0,15.0,478.5,510.83,401.31
2017,6,7,15,0,25.0,292.0,3.0,15.0,312.0,294.94,232.67
2017,6,7,15,15,28.0,283.0,2.9,14.5,304.0,303.94,241.38
2017,6,7,15,30,31.0,274.0,2.8,14.0,296.0,298.08,237.78
2017,6,7,15,45,15.5,145.0,2.75,14.0,156.0,151.43,120.41
2017,6,7,16,0,0.0,16.0,2.7,14.0,16.0,14.13,6.28
2017,6,7,16,15,8.5,104.5,2.65,13.5,109.5,99.98,78.92
2017,6,7,16,30,17.0,193.0,2.6,13.0,203.0,192.73,156.15
2017,6,7,16,45,8.5,100.5,2.55,13.0,105.5,95.93,75.92
2017,6,7,17,0,0.0,8.0,2.5,13.0,8.0,7.04,0.39
2017,6,7,17,15,0.0,58.0,2.45,12.5,58.0,51.23,38.46
2017,6,7,17,30,0.0,108.0,2.4,12.0,108.0,99.04,79.47
2017,6,7,17,45,0.0,91.5,2.35,12.0,91.5,83.65,66.42
2017,6,7,18,0,0.0,75.0,2.3,12.0,75.0,68.24,53.22
2017,6,7,18,15,0.0,58.5,2.1,12.0,58.5,52.79,39.79
2017,6,7,18,30,0.0,42.0,1.9,12.0,42.0,37.28,26.18
2017,6,7,18,45,0.0,28.5,1.75,12.0,28.5,25.12,15.36
2017,6,7,19,0,0.0,15.0,1.6,12.0,15.0,13.19,4.1
2017,6,7,19,15,0.0,7.5,1.5,11.5,7.5,6.82,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,5.0,1.75,12.0,5.0,0.0,0.0
2017,6,8,5,0,0.0,10.0,1.8,12.0,10.0,9.1,0.0
2017,6,8,5,15,142.0,22.0,1.85,12.0,38.5,17.24,4.92
2017,6,8,5,30,284.0,34.0,1.9,12.0,67.0,27.29,17.82
2017,6,8,5,45,364.0,44.0,1.95,12.0,107.0,34.5,24.97
2017,6,8,6,0,444.0,54.0,2.0,12.0,147.0,41.43,31.56
2017,6,8,6,15,222.0,49.0,2.0,12.0,95.5,35.71,26.63
2017,6,8,6,30,0.0,44.0,2.0,12.0,44.0,38.8,29.48
2017,6,8,6,45,0.0,53.0,2.05,12.5,53.0,46.78,36.54
2017,6,8,7,0,0.0,62.0,2.1,13.0,62.0,54.78,43.5
2017,6,8,7,15,0.0,41.0,2.1,13.0,41.0,36.17,26.78
2017,6,8,7,30,0.0,20.0,2.1,13.0,20.0,17.63,10.13
2017,6,8,7,45,0.0,51.5,2.15,13.0,51.5,45.51,33.16
2017,6,8,8,0,0.0,83.0,2.2,13.0,83.0,73.52,56.61
2017,6,8,8,15,0.5,122.5,2.2,13.0,123.0,107.32,84.53
2017,6,8,8,30,1.0,162.0,2.2,13.0,163.0,140.52,111.54
2017,6,8,8,45,5.5,192.5,2.25,13.0,197.0,167.71,133.23
2017,6,8,9,0,10.0,223.0,2.3,13.0,231.0,195.64,155.38
2017,6,8,9,15,18.0,262.0,2.25,13.0,276.5,232.76,184.62
2017,6,8,9,30,26.0,301.0,2.2,13.0,322.0,266.64,210.99
2017,6,8,9,45,24.5,307.5,2.2,13.5,328.0,278.89,219.87
2017,6,8,10,0,23.0,314.0,2.2,14.0,334.0,286.38,225.03
2017,6,8,10,15,29.0,341.5,2.15,14.0,367.5,314.67,246.73
2017,6,8,10,30,35.0,369.0,2.1,14.0,401.0,346.51,270.89
2017,6,8,10,45,25.0,326.0,2.05,14.0,349.0,306.74,239.9
2017,6,8,11,0,15.0,283.0,2.0,14.0,297.0,262.52,205.46
2017,6,8,11,15,30.5,351.5,1.95,14.0,380.5,340.98,266.28
2017,6,8,11,30,46.0,420.0,1.9,14.0,464.0,420.01,325.69
2017,6,8,11,45,49.0,420.5,1.85,14.0,467.5,428.11,331.22
2017,6,8,12,0,52.0,421.0,1.8,14.0,471.0,436.12,337.1
2017,6,8,12,15,34.0,359.0,1.75,14.0,391.5,365.33,283.58
2017,6,8,12,30,16.0,297.0,1.7,14.0,312.0,283.87,221.27
2017,6,8,12,45,17.0,309.5,1.65,14.5,326.0,297.41,231.65
2017,6,8,13,0,18.0,322.0,1.6,15.0,340.0,311.05,241.62
2017,6,8,13,15,15.5,290.0,1.55,15.0,305.5,279.48,217.43
2017,6,8,13,30,13.0,258.0,1.5,15.0,271.0,247.62,193.03
2017,6,8,13,45,9.5,219.0,1.5,15.0,228.5,208.06,162.37
2017,6,8,14,0,6.0,180.0,1.5,15.0,186.0,168.5,131.33
2017,6,8,14,15,19.5,257.5,1.5,15.0,274.0,266.34,208.99
2017,6,8,14,30,33.0,335.0,1.5,15.0,362.0,359.56,280.65
2017,6,8,14,45,21.5,281.0,1.5,15.0,298.5,280.19,219.53
2017,6,8,15,0,10.0,227.0,1.5,15.0,235.0,217.33,170.77
2017,6,8,15,15,21.0,252.0,1.5,15.0,267.5,252.26,199.26
2017,6,8,15,30,32.0,277.0,1.5,15.0,300.0,302.08,238.77
2017,6,8,15,45,16.0,203.5,1.5,15.0,215.0,200.9,159.08
2017,6,8,16,0,0.0,130.0,1.5,15.0,130.0,116.83,91.29
2017,6,8,16,15,0.0,116.5,1.5,15.0,116.5,104.33,81.48
2017,6,8,16,30,0.0,103.0,1.5,15.0,103.0,91.86,71.45
2017,6,8,16,45,0.0,110.5,1.5,15.0,110.5,99.21,77.83
2017,6,8,17,0,0.0,118.0,1.5,15.0,118.0,106.97,84.54
2017,6,8,17,15,0.0,100.0,1.45,14.5,100.0,90.12,70.86
2017,6,8,17,30,0.0,82.0,1.4,14.0,82.0,73.3,57.01
2017,6,8,17,45,253.0,77.0,1.35,14.0,146.0,235.29,194.79
2017,6,8,18,0,506.0,72.0,1.3,14.0,210.0,344.4,280.22
2017,6,8,18,15,438.5,63.0,1.2,13.5,165.0,276.3,221.32
2017,6,8,18,30,371.0,54.0,1.1,13.0,120.0,214.83,167.75
2017,6,8,18,45,277.5,42.0,1.05,13.0,82.5,147.7,109.46
2017,6,8,19,0,184.0,30.0,1.0,13.0,45.0,93.82,58.54
2017,6,8,19,15,92.0,15.0,1.0,12.5,22.5,32.47,0.0
2017,6,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.5,5.5,1.85,10.5,6.0,0.0,0.0
2017,6,9,5,0,85.0,11.0,1.9,11.0,12.0,10.01,0.0
2017,6,9,5,15,222.5,22.0,2.0,11.0,43.0,17.89,5.46
2017,6,9,5,30,360.0,33.0,2.1,11.0,74.0,26.53,17.25
2017,6,9,5,45,446.0,41.0,2.25,11.5,117.0,32.11,22.9
2017,6,9,6,0,532.0,49.0,2.4,12.0,160.0,37.53,28.07
2017,6,9,6,15,589.5,55.0,2.45,12.0,208.5,41.05,31.43
2017,6,9,6,30,647.0,61.0,2.5,12.0,257.0,44.46,34.56
2017,6,9,6,45,381.5,110.5,2.65,12.5,231.5,77.95,64.38
2017,6,9,7,0,116.0,160.0,2.8,13.0,206.0,118.51,99.85
2017,6,9,7,15,449.0,119.5,2.8,13.0,333.5,80.95,66.48
2017,6,9,7,30,782.0,79.0,2.8,13.0,461.0,59.71,47.54
2017,6,9,7,45,805.0,82.0,2.85,13.5,511.0,112.75,61.2
2017,6,9,8,0,828.0,85.0,2.9,14.0,561.0,168.56,98.35
2017,6,9,8,15,845.0,88.0,2.9,14.0,608.5,232.7,150.98
2017,6,9,8,30,862.0,91.0,2.9,14.0,656.0,290.96,202.37
2017,6,9,8,45,876.0,92.5,2.95,14.5,700.0,348.4,253.81
2017,6,9,9,0,890.0,94.0,3.0,15.0,744.0,406.49,305.19
2017,6,9,9,15,900.5,96.0,3.0,15.0,783.5,463.92,355.42
2017,6,9,9,30,911.0,98.0,3.0,15.0,823.0,521.14,404.07
2017,6,9,9,45,921.0,98.5,3.05,15.0,857.5,576.38,449.95
2017,6,9,10,0,931.0,99.0,3.1,15.0,892.0,630.83,493.94
2017,6,9,10,15,936.5,100.0,3.1,15.0,920.0,681.83,534.0
2017,6,9,10,30,942.0,101.0,3.1,15.0,948.0,731.13,571.77
2017,6,9,10,45,948.0,101.5,3.15,15.5,969.5,778.44,605.59
2017,6,9,11,0,954.0,102.0,3.2,16.0,991.0,823.67,636.04
2017,6,9,11,15,956.5,102.5,3.25,16.0,1004.5,863.81,663.82
2017,6,9,11,30,959.0,103.0,3.3,16.0,1018.0,901.25,689.58
2017,6,9,11,45,700.0,257.5,3.35,16.0,928.0,862.31,660.92
2017,6,9,12,0,441.0,412.0,3.4,16.0,838.0,797.12,608.37
2017,6,9,12,15,702.0,257.5,3.45,16.0,934.0,912.06,697.71
2017,6,9,12,30,963.0,103.0,3.5,16.0,1030.0,1013.54,767.31
2017,6,9,12,45,948.0,111.5,3.6,16.0,1018.0,1026.17,775.93
2017,6,9,13,0,933.0,120.0,3.7,16.0,1006.0,1034.95,782.83
2017,6,9,13,15,930.0,119.5,3.75,16.0,990.0,1042.94,788.98
2017,6,9,13,30,927.0,119.0,3.8,16.0,974.0,1047.21,792.75
2017,6,9,13,45,928.0,114.5,3.85,16.0,952.5,1047.66,794.09
2017,6,9,14,0,929.0,110.0,3.9,16.0,931.0,1044.26,792.99
2017,6,9,14,15,922.5,108.5,3.95,15.5,901.5,1032.79,788.0
2017,6,9,14,30,916.0,107.0,4.0,15.0,872.0,1017.7,780.66
2017,6,9,14,45,909.5,104.0,4.1,15.0,837.5,997.51,768.71
2017,6,9,15,0,903.0,101.0,4.2,15.0,803.0,973.91,754.39
2017,6,9,15,15,892.0,99.0,4.25,14.5,762.0,944.0,736.6
2017,6,9,15,30,881.0,97.0,4.3,14.0,721.0,911.23,716.93
2017,6,9,15,45,867.5,94.5,4.4,14.0,676.0,873.08,692.14
2017,6,9,16,0,854.0,92.0,4.5,14.0,631.0,832.64,665.33
2017,6,9,16,15,835.5,89.0,4.5,13.5,583.0,792.27,638.76
2017,6,9,16,30,817.0,86.0,4.5,13.0,535.0,743.33,605.24
2017,6,9,16,45,793.0,82.5,4.55,13.0,484.0,688.66,565.8
2017,6,9,17,0,769.0,79.0,4.6,13.0,433.0,633.63,524.75
2017,6,9,17,15,736.5,75.0,4.55,12.5,382.0,572.56,476.95
2017,6,9,17,30,704.0,71.0,4.5,12.0,331.0,512.58,428.47
2017,6,9,17,45,659.5,66.0,4.45,12.0,280.0,448.53,374.22
2017,6,9,18,0,615.0,61.0,4.4,12.0,229.0,385.72,319.4
2017,6,9,18,15,548.5,54.0,4.25,11.5,181.0,314.62,256.74
2017,6,9,18,30,482.0,47.0,4.1,11.0,133.0,249.93,198.2
2017,6,9,18,45,375.5,38.0,4.0,11.0,92.5,177.09,133.03
2017,6,9,19,0,269.0,29.0,3.9,11.0,52.0,116.3,74.24
2017,6,9,19,15,134.5,14.5,3.85,11.0,26.0,48.94,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,27.5,5.5,2.6,10.0,6.0,0.0,0.0
2017,6,10,5,0,55.0,11.0,2.6,10.0,12.0,10.01,0.0
2017,6,10,5,15,185.5,23.5,2.75,10.5,42.0,18.48,5.91
2017,6,10,5,30,316.0,36.0,2.9,11.0,72.0,29.18,19.53
2017,6,10,5,45,408.5,44.5,3.1,11.5,115.0,35.06,25.5
2017,6,10,6,0,501.0,53.0,3.3,12.0,158.0,40.77,30.96
2017,6,10,6,15,560.0,60.0,3.4,12.0,206.0,44.94,34.91
2017,6,10,6,30,619.0,67.0,3.5,12.0,254.0,48.95,38.58
2017,6,10,6,45,661.5,71.5,3.65,12.5,304.5,50.82,40.14
2017,6,10,7,0,704.0,76.0,3.8,13.0,355.0,57.81,46.19
2017,6,10,7,15,733.5,80.0,3.8,13.0,406.0,59.29,47.35
2017,6,10,7,30,763.0,84.0,3.8,13.0,457.0,62.75,50.24
2017,6,10,7,45,785.0,87.5,3.8,13.5,506.0,114.94,63.89
2017,6,10,8,0,807.0,91.0,3.8,14.0,555.0,169.81,100.43
2017,6,10,8,15,824.5,94.0,3.75,14.0,602.0,225.9,146.5
2017,6,10,8,30,842.0,97.0,3.7,14.0,649.0,289.93,202.6
2017,6,10,8,45,854.5,99.5,3.65,14.5,692.5,346.58,253.42
2017,6,10,9,0,867.0,102.0,3.6,15.0,736.0,403.75,304.08
2017,6,10,9,15,580.5,232.0,3.55,15.0,666.5,429.74,332.37
2017,6,10,9,30,294.0,362.0,3.5,15.0,597.0,434.01,338.93
2017,6,10,9,45,596.0,238.0,3.5,15.0,738.0,514.18,402.98
2017,6,10,10,0,898.0,114.0,3.5,15.0,879.0,623.48,489.74
2017,6,10,10,15,904.0,115.5,3.5,15.0,906.5,673.75,529.11
2017,6,10,10,30,910.0,117.0,3.5,15.0,934.0,722.46,566.66
2017,6,10,10,45,917.0,116.0,3.55,15.5,955.5,767.97,600.01
2017,6,10,11,0,924.0,115.0,3.6,16.0,977.0,811.53,629.57
2017,6,10,11,15,927.0,116.0,3.65,16.0,991.0,851.52,657.49
2017,6,10,11,30,930.0,117.0,3.7,16.0,1005.0,888.95,683.48
2017,6,10,11,45,933.5,115.5,3.8,16.0,1012.0,921.84,706.51
2017,6,10,12,0,937.0,114.0,3.9,16.0,1019.0,951.87,727.55
2017,6,10,12,15,937.5,114.0,3.95,16.0,1018.5,977.52,745.31
2017,6,10,12,30,938.0,114.0,4.0,16.0,1018.0,999.92,760.9
2017,6,10,12,45,929.0,118.5,4.1,16.0,1007.5,1014.14,771.31
2017,6,10,13,0,920.0,123.0,4.2,16.0,997.0,1024.72,779.39
2017,6,10,13,15,916.5,122.5,4.2,16.0,981.0,1032.17,784.84
2017,6,10,13,30,913.0,122.0,4.2,16.0,965.0,1035.95,787.94
2017,6,10,13,45,914.0,117.0,4.25,16.0,944.0,1035.97,788.95
2017,6,10,14,0,915.0,112.0,4.3,16.0,923.0,1032.18,787.5
2017,6,10,14,15,908.5,111.0,4.3,15.5,893.5,1021.39,782.48
2017,6,10,14,30,902.0,110.0,4.3,15.0,864.0,1007.05,775.27
2017,6,10,14,45,897.5,105.5,4.35,15.0,830.0,987.45,763.46
2017,6,10,15,0,893.0,101.0,4.4,15.0,796.0,964.39,749.26
2017,6,10,15,15,882.0,99.0,4.4,15.0,755.5,934.74,729.96
2017,6,10,15,30,871.0,97.0,4.4,15.0,715.0,902.27,708.6
2017,6,10,15,45,859.5,93.5,4.45,15.0,671.0,865.07,684.07
2017,6,10,16,0,848.0,90.0,4.5,15.0,627.0,825.47,657.53
2017,6,10,16,15,830.0,87.5,4.5,14.5,579.0,786.27,631.86
2017,6,10,16,30,812.0,85.0,4.5,14.0,531.0,738.56,599.32
2017,6,10,16,45,789.5,81.0,4.5,14.0,481.0,684.65,560.33
2017,6,10,17,0,767.0,77.0,4.5,14.0,431.0,630.28,519.84
2017,6,10,17,15,735.5,73.0,4.4,13.5,380.0,569.99,472.73
2017,6,10,17,30,704.0,69.0,4.3,13.0,329.0,510.73,424.95
2017,6,10,17,45,660.0,64.0,4.25,13.0,279.0,446.81,371.13
2017,6,10,18,0,616.0,59.0,4.2,13.0,229.0,384.27,316.85
2017,6,10,18,15,551.0,52.5,4.05,12.5,181.5,314.37,255.5
2017,6,10,18,30,486.0,46.0,3.9,12.0,134.0,250.71,198.1
2017,6,10,18,45,383.5,37.0,3.8,12.0,93.5,178.92,133.99
2017,6,10,19,0,281.0,28.0,3.7,12.0,53.0,118.77,76.19
2017,6,10,19,15,140.5,14.0,3.65,11.5,26.5,49.93,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,39.0,5.5,3.9,9.5,6.5,0.0,0.0
2017,6,11,5,0,78.0,11.0,4.0,10.0,13.0,10.01,0.0
2017,6,11,5,15,218.5,22.5,4.15,10.0,44.0,18.34,5.88
2017,6,11,5,30,359.0,34.0,4.3,10.0,75.0,27.42,18.09
2017,6,11,5,45,449.5,41.5,4.45,10.5,118.5,32.54,23.36
2017,6,11,6,0,540.0,49.0,4.6,11.0,162.0,37.55,28.18
2017,6,11,6,15,597.0,55.0,4.6,11.0,210.5,41.08,31.56
2017,6,11,6,30,654.0,61.0,4.6,11.0,259.0,44.5,34.71
2017,6,11,6,45,695.0,65.5,4.65,11.5,310.5,51.0,40.46
2017,6,11,7,0,736.0,70.0,4.7,12.0,362.0,53.26,42.29
2017,6,11,7,15,764.0,73.5,4.6,12.0,413.0,54.56,43.32
2017,6,11,7,30,792.0,77.0,4.5,12.0,464.0,57.44,45.72
2017,6,11,7,45,814.0,79.5,4.45,12.5,513.5,110.54,59.6
2017,6,11,8,0,836.0,82.0,4.4,13.0,563.0,173.75,102.91
2017,6,11,8,15,852.0,85.0,4.3,13.0,610.0,230.66,149.9
2017,6,11,8,30,868.0,88.0,4.2,13.0,657.0,288.96,201.86
2017,6,11,8,45,880.0,90.0,4.15,13.5,700.5,346.43,253.9
2017,6,11,9,0,892.0,92.0,4.1,14.0,744.0,404.33,305.69
2017,6,11,9,15,901.5,94.0,4.05,14.0,782.5,461.39,356.25
2017,6,11,9,30,911.0,96.0,4.0,14.0,821.0,518.13,405.16
2017,6,11,9,45,911.5,101.5,4.0,14.5,852.5,572.45,450.01
2017,6,11,10,0,912.0,107.0,4.0,15.0,884.0,625.1,492.06
2017,6,11,10,15,917.0,108.0,4.0,15.0,911.0,674.94,531.73
2017,6,11,10,30,922.0,109.0,4.0,15.0,938.0,723.08,569.15
2017,6,11,10,45,924.0,111.5,4.05,15.0,957.5,768.45,603.52
2017,6,11,11,0,926.0,114.0,4.1,15.0,977.0,811.51,634.14
2017,6,11,11,15,928.5,114.5,4.1,15.0,990.5,850.74,661.59
2017,6,11,11,30,931.0,115.0,4.1,15.0,1004.0,887.35,687.02
2017,6,11,11,45,929.5,117.0,4.2,15.0,1009.5,919.11,709.44
2017,6,11,12,0,928.0,119.0,4.3,15.0,1015.0,947.79,729.79
2017,6,11,12,15,927.5,119.0,4.35,15.0,1014.0,972.4,747.14
2017,6,11,12,30,927.0,119.0,4.4,15.0,1013.0,993.75,762.32
2017,6,11,12,45,916.5,124.5,4.45,15.0,1002.0,1007.37,772.26
2017,6,11,13,0,906.0,130.0,4.5,15.0,991.0,1017.37,779.86
2017,6,11,13,15,903.0,129.5,4.5,15.0,975.5,1025.32,785.72
2017,6,11,13,30,900.0,129.0,4.5,15.0,960.0,1029.66,789.22
2017,6,11,13,45,897.0,126.5,4.5,15.0,938.0,1028.39,789.01
2017,6,11,14,0,894.0,124.0,4.5,15.0,916.0,1023.44,786.43
2017,6,11,14,15,887.5,122.0,4.45,15.0,887.0,1011.94,778.97
2017,6,11,14,30,881.0,120.0,4.4,15.0,858.0,996.94,769.25
2017,6,11,14,45,875.0,117.0,4.4,15.0,824.0,977.98,757.34
2017,6,11,15,0,869.0,114.0,4.4,15.0,790.0,955.72,743.19
2017,6,11,15,15,857.5,111.5,4.35,14.5,749.5,925.75,724.56
2017,6,11,15,30,846.0,109.0,4.3,14.0,709.0,901.5,709.99
2017,6,11,15,45,831.0,106.0,4.25,14.0,664.5,862.21,683.09
2017,6,11,16,0,816.0,103.0,4.2,14.0,620.0,820.79,654.54
2017,6,11,16,15,493.0,171.0,4.15,14.0,476.5,603.55,490.28
2017,6,11,16,30,170.0,239.0,4.1,14.0,333.0,383.99,312.91
2017,6,11,16,45,141.0,215.5,4.05,14.0,288.5,331.6,271.79
2017,6,11,17,0,112.0,192.0,4.0,14.0,244.0,281.12,231.0
2017,6,11,17,15,205.5,162.5,3.9,13.5,244.0,304.5,252.89
2017,6,11,17,30,299.0,133.0,3.8,13.0,244.0,328.28,273.79
2017,6,11,17,45,413.5,103.0,3.75,13.0,231.5,352.51,293.24
2017,6,11,18,0,528.0,73.0,3.7,13.0,219.0,357.24,294.61
2017,6,11,18,15,458.0,64.5,3.55,12.5,172.5,287.31,233.65
2017,6,11,18,30,388.0,56.0,3.4,12.0,126.0,224.16,177.55
2017,6,11,18,45,282.5,44.0,3.25,12.0,87.0,152.13,114.41
2017,6,11,19,0,177.0,32.0,3.1,12.0,48.0,94.66,61.54
2017,6,11,19,15,88.5,16.0,3.0,11.5,24.0,40.32,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,19.5,5.5,2.4,9.5,6.0,0.0,0.0
2017,6,12,5,0,39.0,11.0,2.4,10.0,12.0,10.01,0.0
2017,6,12,5,15,161.5,24.5,2.5,10.0,41.0,19.25,6.49
2017,6,12,5,30,284.0,38.0,2.6,10.0,70.0,29.58,19.98
2017,6,12,5,45,379.0,47.5,2.75,10.5,113.0,37.65,27.92
2017,6,12,6,0,474.0,57.0,2.9,11.0,156.0,44.11,34.09
2017,6,12,6,15,535.5,64.0,2.9,11.0,204.0,48.11,37.92
2017,6,12,6,30,597.0,71.0,2.9,11.0,252.0,51.99,41.49
2017,6,12,6,45,641.0,76.5,2.9,11.5,302.5,54.47,43.59
2017,6,12,7,0,685.0,82.0,2.9,12.0,353.0,56.84,45.51
2017,6,12,7,15,474.0,138.5,2.8,12.5,338.0,93.86,78.07
2017,6,12,7,30,263.0,195.0,2.7,13.0,323.0,134.36,112.97
2017,6,12,7,45,527.5,147.0,2.65,13.5,438.5,134.3,89.04
2017,6,12,8,0,792.0,99.0,2.6,14.0,554.0,172.86,103.45
2017,6,12,8,15,810.0,102.0,2.5,14.0,601.0,228.15,148.45
2017,6,12,8,30,828.0,105.0,2.4,14.0,648.0,285.21,198.4
2017,6,12,8,45,527.5,220.5,2.3,14.5,575.0,328.91,246.37
2017,6,12,9,0,227.0,336.0,2.2,15.0,502.0,350.04,270.87
2017,6,12,9,15,136.5,336.5,2.15,15.0,437.5,330.69,257.93
2017,6,12,9,30,46.0,337.0,2.1,15.0,373.0,304.12,238.01
2017,6,12,9,45,59.5,365.0,2.1,15.5,414.5,339.66,264.9
2017,6,12,10,0,73.0,393.0,2.1,16.0,456.0,377.11,292.68
2017,6,12,10,15,478.5,264.0,2.1,16.0,692.5,530.77,413.53
2017,6,12,10,30,884.0,135.0,2.1,16.0,929.0,718.53,555.29
2017,6,12,10,45,891.0,134.5,2.15,16.0,950.5,763.56,587.45
2017,6,12,11,0,898.0,134.0,2.2,16.0,972.0,806.72,617.67
2017,6,12,11,15,900.5,135.0,2.25,16.0,985.5,845.54,644.17
2017,6,12,11,30,903.0,136.0,2.3,16.0,999.0,881.84,668.84
2017,6,12,11,45,905.5,135.5,2.35,16.5,1006.0,914.19,689.45
2017,6,12,12,0,908.0,135.0,2.4,17.0,1013.0,943.76,708.09
2017,6,12,12,15,908.0,135.0,2.45,17.0,1011.5,968.57,724.86
2017,6,12,12,30,908.0,135.0,2.5,17.0,1010.0,990.24,739.62
2017,6,12,12,45,890.5,145.0,2.6,17.0,997.5,1001.15,747.84
2017,6,12,13,0,873.0,155.0,2.7,17.0,985.0,1008.34,753.8
2017,6,12,13,15,869.5,154.0,2.8,16.5,969.0,1015.41,761.25
2017,6,12,13,30,866.0,153.0,2.9,16.0,953.0,1018.96,766.48
2017,6,12,13,45,865.0,149.0,3.05,16.0,932.0,1018.56,768.21
2017,6,12,14,0,864.0,145.0,3.2,16.0,911.0,1014.56,767.61
2017,6,12,14,15,856.5,143.0,3.25,16.0,882.0,1013.96,768.6
2017,6,12,14,30,849.0,141.0,3.3,16.0,853.0,998.31,759.45
2017,6,12,14,45,845.0,136.0,3.4,16.0,819.5,979.47,748.67
2017,6,12,15,0,841.0,131.0,3.5,16.0,786.0,957.27,735.57
2017,6,12,15,15,828.5,128.5,3.55,15.5,746.0,926.73,717.6
2017,6,12,15,30,816.0,126.0,3.6,15.0,706.0,893.51,697.6
2017,6,12,15,45,803.5,121.0,3.7,15.0,662.0,855.09,672.63
2017,6,12,16,0,791.0,116.0,3.8,15.0,618.0,814.44,645.71
2017,6,12,16,15,770.0,112.5,3.75,14.5,570.0,766.58,613.56
2017,6,12,16,30,749.0,109.0,3.7,14.0,522.0,720.86,582.49
2017,6,12,16,45,722.5,104.5,3.7,14.0,472.5,665.93,542.84
2017,6,12,17,0,696.0,100.0,3.7,14.0,423.0,611.0,500.99
2017,6,12,17,15,660.0,94.5,3.6,13.5,372.0,549.19,453.16
2017,6,12,17,30,624.0,89.0,3.5,13.0,321.0,488.97,405.14
2017,6,12,17,45,576.0,82.0,3.45,13.0,271.5,422.56,349.95
2017,6,12,18,0,528.0,75.0,3.4,13.0,222.0,359.73,296.12
2017,6,12,18,15,458.0,66.0,3.15,12.5,175.0,289.2,234.99
2017,6,12,18,30,388.0,57.0,2.9,12.0,128.0,225.46,178.51
2017,6,12,18,45,289.0,45.0,2.7,12.0,89.0,155.59,117.13
2017,6,12,19,0,190.0,33.0,2.5,12.0,50.0,99.4,65.22
2017,6,12,19,15,95.0,16.5,2.4,11.5,25.0,42.45,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.5,5.0,1.9,9.5,5.0,0.0,0.0
2017,6,13,5,0,21.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,6,13,5,15,129.0,25.0,1.9,10.0,38.5,19.6,6.72
2017,6,13,5,30,237.0,40.0,1.9,10.0,67.0,31.05,21.26
2017,6,13,5,45,332.5,50.5,1.95,10.5,108.5,38.7,28.86
2017,6,13,6,0,428.0,61.0,2.0,11.0,150.0,47.45,37.1
2017,6,13,6,15,490.5,69.0,1.9,11.5,197.5,52.11,41.45
2017,6,13,6,30,553.0,77.0,1.8,12.0,245.0,56.59,45.46
2017,6,13,6,45,602.5,82.0,1.75,12.5,295.5,58.46,46.99
2017,6,13,7,0,652.0,87.0,1.7,13.0,346.0,60.29,48.4
2017,6,13,7,15,684.0,92.0,1.65,13.5,396.0,61.91,49.58
2017,6,13,7,30,716.0,97.0,1.6,14.0,446.0,63.96,51.11
2017,6,13,7,45,745.0,99.0,1.55,14.5,496.0,119.32,68.99
2017,6,13,8,0,774.0,101.0,1.5,15.0,546.0,171.49,102.53
2017,6,13,8,15,792.5,104.5,1.45,15.0,593.0,226.17,146.46
2017,6,13,8,30,811.0,108.0,1.4,15.0,640.0,282.71,195.24
2017,6,13,8,45,829.0,109.0,1.35,15.5,683.5,338.73,244.03
2017,6,13,9,0,847.0,110.0,1.3,16.0,727.0,400.72,296.63
2017,6,13,9,15,858.0,112.0,1.3,16.5,766.0,456.09,343.04
2017,6,13,9,30,869.0,114.0,1.3,17.0,805.0,511.35,387.82
2017,6,13,9,45,876.5,116.0,1.3,17.5,838.0,564.43,429.4
2017,6,13,10,0,884.0,118.0,1.3,18.0,871.0,616.58,468.79
2017,6,13,10,15,890.5,119.5,1.35,18.0,898.5,666.52,506.62
2017,6,13,10,30,897.0,121.0,1.4,18.0,926.0,714.99,542.46
