Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,10,45,902.5,121.5,1.5,18.0,947.0,760.2,575.75
2017,6,13,11,0,908.0,122.0,1.6,18.0,968.0,803.43,605.52
2017,6,13,11,15,910.5,122.5,1.7,18.0,982.0,842.09,631.93
2017,6,13,11,30,913.0,123.0,1.8,18.0,996.0,878.2,656.56
2017,6,13,11,45,915.0,123.0,1.95,18.5,1002.5,910.75,678.05
2017,6,13,12,0,917.0,123.0,2.1,19.0,1009.0,940.45,697.58
2017,6,13,12,15,917.0,123.0,2.2,19.0,1008.0,965.36,714.75
2017,6,13,12,30,917.0,123.0,2.3,19.0,1007.0,987.09,729.93
2017,6,13,12,45,913.0,124.0,2.45,19.0,998.5,1002.63,741.68
2017,6,13,13,0,909.0,125.0,2.6,19.0,990.0,1014.67,751.27
2017,6,13,13,15,906.0,124.5,2.7,19.0,974.5,1022.67,757.83
2017,6,13,13,30,903.0,124.0,2.8,19.0,959.0,1027.06,762.16
2017,6,13,13,45,896.5,123.5,2.95,19.0,936.0,1024.35,762.4
2017,6,13,14,0,890.0,123.0,3.1,19.0,913.0,1018.03,760.35
2017,6,13,14,15,883.5,121.5,3.15,18.5,884.5,1007.16,755.93
2017,6,13,14,30,877.0,120.0,3.2,18.0,856.0,992.82,749.27
2017,6,13,14,45,868.5,118.5,3.3,18.0,821.5,973.2,738.04
2017,6,13,15,0,860.0,117.0,3.4,18.0,787.0,950.41,724.65
2017,6,13,15,15,848.5,114.5,3.4,17.5,747.5,920.76,707.13
2017,6,13,15,30,837.0,112.0,3.4,17.0,708.0,896.98,693.63
2017,6,13,15,45,825.0,108.0,3.45,17.0,664.5,859.54,669.33
2017,6,13,16,0,813.0,104.0,3.5,17.0,621.0,819.79,643.2
2017,6,13,16,15,794.5,101.0,3.5,16.5,574.0,773.85,613.13
2017,6,13,16,30,776.0,98.0,3.5,16.0,527.0,726.56,581.51
2017,6,13,16,45,755.5,93.0,3.5,16.0,478.0,674.49,544.61
2017,6,13,17,0,735.0,88.0,3.5,16.0,429.0,621.84,505.67
2017,6,13,17,15,702.0,83.0,3.45,15.5,378.5,563.24,460.9
2017,6,13,17,30,669.0,78.0,3.4,15.0,328.0,503.57,413.88
2017,6,13,17,45,627.5,72.0,3.4,14.5,278.5,439.75,361.96
2017,6,13,18,0,586.0,66.0,3.4,14.0,229.0,378.82,310.49
2017,6,13,18,15,519.5,58.5,3.3,13.5,182.0,308.53,249.7
2017,6,13,18,30,453.0,51.0,3.2,13.0,135.0,244.62,192.89
2017,6,13,18,45,351.5,41.0,3.1,12.5,94.5,173.59,130.44
2017,6,13,19,0,250.0,31.0,3.0,12.0,54.0,114.04,75.16
2017,6,13,19,15,125.0,15.5,2.95,12.0,27.0,47.7,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,26.5,5.0,1.55,9.5,6.0,0.0,0.0
2017,6,14,5,0,53.0,10.0,1.5,10.0,12.0,9.1,0.0
2017,6,14,5,15,183.5,23.0,1.45,10.5,41.5,18.08,5.71
2017,6,14,5,30,314.0,36.0,1.4,11.0,71.0,29.18,19.56
2017,6,14,5,45,404.5,45.0,1.4,11.5,114.0,35.49,25.92
2017,6,14,6,0,495.0,54.0,1.4,12.0,157.0,41.61,31.74
2017,6,14,6,15,554.5,60.5,1.3,12.5,205.0,45.33,35.23
2017,6,14,6,30,614.0,67.0,1.2,13.0,253.0,48.94,38.45
2017,6,14,6,45,656.0,72.0,1.2,13.5,303.5,51.17,40.32
2017,6,14,7,0,698.0,77.0,1.2,14.0,354.0,53.32,42.04
2017,6,14,7,15,728.5,81.0,1.2,14.5,404.5,60.05,47.75
2017,6,14,7,30,759.0,85.0,1.2,15.0,455.0,61.44,48.69
2017,6,14,7,45,782.0,88.5,1.2,15.5,504.5,113.31,62.64
2017,6,14,8,0,805.0,92.0,1.2,16.0,554.0,167.99,97.89
2017,6,14,8,15,822.0,94.5,1.2,16.5,601.0,223.37,141.96
2017,6,14,8,30,839.0,97.0,1.2,17.0,648.0,286.68,195.57
2017,6,14,8,45,852.5,99.5,1.3,17.5,691.0,343.37,244.93
2017,6,14,9,0,866.0,102.0,1.4,18.0,734.0,400.72,294.27
2017,6,14,9,15,876.0,104.0,1.4,18.0,772.5,456.62,341.67
2017,6,14,9,30,886.0,106.0,1.4,18.0,811.0,512.29,387.45
2017,6,14,9,45,891.0,109.5,1.45,18.5,843.5,566.1,429.86
2017,6,14,10,0,896.0,113.0,1.5,19.0,876.0,618.71,469.94
2017,6,14,10,15,902.0,114.0,1.55,19.0,903.5,668.47,507.71
2017,6,14,10,30,908.0,115.0,1.6,19.0,931.0,716.67,543.43
2017,6,14,10,45,913.5,115.5,1.7,19.5,952.0,762.32,575.87
2017,6,14,11,0,919.0,116.0,1.8,20.0,973.0,805.95,604.55
2017,6,14,11,15,921.5,116.5,1.9,20.0,986.5,844.99,631.07
2017,6,14,11,30,924.0,117.0,2.0,20.0,1000.0,881.45,655.78
2017,6,14,11,45,926.5,116.5,2.15,20.0,1007.0,914.29,678.55
2017,6,14,12,0,929.0,116.0,2.3,20.0,1014.0,944.27,699.44
2017,6,14,12,15,929.5,116.0,2.4,20.0,1013.5,969.88,717.01
2017,6,14,12,30,930.0,116.0,2.5,20.0,1013.0,992.28,732.56
2017,6,14,12,45,930.0,114.5,2.6,20.0,1005.5,1009.44,744.77
2017,6,14,13,0,930.0,113.0,2.7,20.0,998.0,1023.09,754.83
2017,6,14,13,15,927.5,112.5,2.75,20.0,983.0,1031.66,761.22
2017,6,14,13,30,925.0,112.0,2.8,20.0,968.0,1036.55,765.37
2017,6,14,13,45,923.0,109.5,2.85,20.0,946.5,1036.2,766.25
2017,6,14,14,0,921.0,107.0,2.9,20.0,925.0,1032.09,764.82
2017,6,14,14,15,915.0,105.5,2.9,19.5,896.5,1021.38,760.18
2017,6,14,14,30,909.0,104.0,2.9,19.0,868.0,1007.09,753.29
2017,6,14,14,45,903.0,102.0,2.95,19.0,833.5,988.79,742.81
2017,6,14,15,0,897.0,100.0,3.0,19.0,799.0,967.12,730.1
2017,6,14,15,15,886.5,98.0,3.0,19.0,759.5,938.05,711.97
2017,6,14,15,30,876.0,96.0,3.0,19.0,720.0,906.12,691.86
2017,6,14,15,45,863.0,93.5,3.0,19.0,676.0,868.78,667.86
2017,6,14,16,0,850.0,91.0,3.0,19.0,632.0,829.15,642.06
2017,6,14,16,15,832.5,88.0,3.0,18.5,584.0,789.9,617.42
2017,6,14,16,30,815.0,85.0,3.0,18.0,536.0,742.07,586.09
2017,6,14,16,45,790.0,82.0,3.0,17.5,486.0,687.53,549.15
2017,6,14,17,0,765.0,79.0,3.0,17.0,436.0,632.71,510.69
2017,6,14,17,15,733.5,75.0,3.0,16.5,385.0,572.6,465.51
2017,6,14,17,30,702.0,71.0,3.0,16.0,334.0,513.48,419.5
2017,6,14,17,45,655.0,66.5,3.0,15.5,283.0,448.72,367.18
2017,6,14,18,0,608.0,62.0,3.0,15.0,232.0,385.5,314.24
2017,6,14,18,15,542.5,55.0,2.95,14.5,184.5,315.1,253.75
2017,6,14,18,30,477.0,48.0,2.9,14.0,137.0,250.98,196.99
2017,6,14,18,45,375.0,39.0,2.9,13.5,96.0,179.52,134.35
2017,6,14,19,0,273.0,30.0,2.9,13.0,55.0,119.54,78.85
2017,6,14,19,15,136.5,15.0,2.95,12.5,27.5,51.26,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,4,45,20.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,6,15,5,0,41.0,10.0,2.4,11.0,11.0,9.1,0.0
2017,6,15,5,15,160.5,23.5,2.4,11.0,40.0,18.45,5.86
2017,6,15,5,30,280.0,37.0,2.4,11.0,69.0,30.05,20.28
2017,6,15,5,45,369.0,46.5,2.4,11.5,110.5,36.74,27.0
2017,6,15,6,0,458.0,56.0,2.4,12.0,152.0,43.21,33.14
2017,6,15,6,15,517.0,63.5,2.35,12.0,198.5,47.64,37.35
2017,6,15,6,30,576.0,71.0,2.3,12.0,245.0,51.91,41.25
2017,6,15,6,45,636.5,68.5,2.25,12.5,294.0,48.45,38.03
2017,6,15,7,0,697.0,66.0,2.2,13.0,343.0,49.87,39.12
2017,6,15,7,15,611.0,102.0,2.2,13.0,368.5,68.59,55.61
2017,6,15,7,30,525.0,138.0,2.2,13.0,394.0,91.81,75.84
2017,6,15,7,45,646.5,117.0,2.25,13.5,465.5,118.16,71.97
2017,6,15,8,0,768.0,96.0,2.3,14.0,537.0,165.69,98.68
2017,6,15,8,15,785.0,99.0,2.25,14.0,582.5,219.25,142.11
2017,6,15,8,30,802.0,102.0,2.2,14.0,628.0,274.48,190.43
2017,6,15,8,45,815.5,104.5,2.2,14.5,669.5,329.69,239.46
2017,6,15,9,0,829.0,107.0,2.2,15.0,711.0,390.53,292.24
2017,6,15,9,15,839.5,109.0,2.1,15.5,748.5,444.61,338.36
2017,6,15,9,30,850.0,111.0,2.0,16.0,786.0,498.58,382.79
2017,6,15,9,45,848.0,118.5,1.95,16.5,816.0,550.07,423.84
2017,6,15,10,0,846.0,126.0,1.9,17.0,846.0,599.78,461.98
2017,6,15,10,15,852.0,127.5,1.9,17.5,872.5,647.64,497.8
2017,6,15,10,30,858.0,129.0,1.9,18.0,899.0,694.08,531.48
2017,6,15,10,45,865.5,127.5,1.9,18.5,920.0,737.44,562.11
2017,6,15,11,0,873.0,126.0,1.9,19.0,941.0,779.04,589.51
2017,6,15,11,15,875.5,126.5,1.95,19.0,954.0,816.44,614.8
2017,6,15,11,30,878.0,127.0,2.0,19.0,967.0,851.41,638.33
2017,6,15,11,45,885.0,123.5,2.15,19.5,974.5,884.14,659.98
2017,6,15,12,0,892.0,120.0,2.3,20.0,982.0,914.35,679.86
2017,6,15,12,15,891.5,120.0,2.4,20.0,981.0,938.2,696.34
2017,6,15,12,30,891.0,120.0,2.5,20.0,980.0,958.94,710.87
2017,6,15,12,45,901.5,111.5,2.65,20.5,975.0,978.85,724.04
2017,6,15,13,0,912.0,103.0,2.8,21.0,970.0,995.4,735.02
2017,6,15,13,15,909.0,102.0,2.9,21.0,955.0,1002.69,740.96
2017,6,15,13,30,906.0,101.0,3.0,21.0,940.0,1006.34,744.7
2017,6,15,13,45,902.5,99.5,3.15,21.0,918.5,1005.35,745.92
2017,6,15,14,0,899.0,98.0,3.3,21.0,897.0,1000.73,744.82
2017,6,15,14,15,893.0,97.0,3.4,20.5,868.5,990.59,741.16
2017,6,15,14,30,887.0,96.0,3.5,20.0,840.0,976.97,735.24
2017,6,15,14,45,880.0,93.5,3.6,20.0,806.5,957.39,723.88
2017,6,15,15,0,873.0,91.0,3.7,20.0,773.0,934.55,710.3
2017,6,15,15,15,863.0,89.5,3.75,20.0,734.5,906.94,693.08
2017,6,15,15,30,853.0,88.0,3.8,20.0,696.0,876.56,673.86
2017,6,15,15,45,841.0,85.0,3.85,20.0,653.5,840.12,650.22
2017,6,15,16,0,829.0,82.0,3.9,20.0,611.0,801.41,624.73
2017,6,15,16,15,812.0,79.5,3.85,19.5,564.5,757.17,595.67
2017,6,15,16,30,795.0,77.0,3.8,19.0,518.0,717.48,569.5
2017,6,15,16,45,774.0,73.5,3.8,19.0,470.0,666.15,533.25
2017,6,15,17,0,753.0,70.0,3.8,19.0,422.0,614.28,495.91
2017,6,15,17,15,723.5,66.5,3.7,18.5,372.5,556.71,452.09
2017,6,15,17,30,694.0,63.0,3.6,18.0,323.0,500.02,407.53
2017,6,15,17,45,654.5,58.5,3.55,17.5,275.0,437.92,357.21
2017,6,15,18,0,615.0,54.0,3.5,17.0,227.0,378.43,307.17
2017,6,15,18,15,555.5,48.0,3.45,16.5,181.0,313.04,250.75
2017,6,15,18,30,496.0,42.0,3.4,16.0,135.0,251.85,196.4
2017,6,15,18,45,405.0,34.0,3.35,15.5,95.0,184.13,136.69
2017,6,15,19,0,314.0,26.0,3.3,15.0,55.0,126.71,82.99
2017,6,15,19,15,157.0,13.0,3.25,14.5,27.5,53.52,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,49.5,5.0,2.3,13.0,6.0,0.0,0.0
2017,6,16,5,0,99.0,10.0,2.3,13.0,12.0,9.1,0.0
2017,6,16,5,15,227.5,20.0,2.2,13.5,41.0,16.07,4.21
2017,6,16,5,30,356.0,30.0,2.1,14.0,70.0,23.84,14.71
2017,6,16,5,45,439.0,37.5,2.05,14.5,111.5,29.1,19.95
2017,6,16,6,0,522.0,45.0,2.0,15.0,153.0,34.21,24.77
2017,6,16,6,15,576.5,50.0,1.95,15.0,199.5,37.07,27.49
2017,6,16,6,30,631.0,55.0,1.9,15.0,246.0,43.52,33.3
2017,6,16,6,45,669.5,59.0,1.85,15.5,295.0,45.61,35.05
2017,6,16,7,0,708.0,63.0,1.8,16.0,344.0,47.64,36.68
2017,6,16,7,15,736.0,66.5,1.8,16.5,393.0,49.14,37.79
2017,6,16,7,30,764.0,70.0,1.8,17.0,442.0,50.56,38.82
2017,6,16,7,45,785.0,73.0,1.8,17.5,490.0,100.86,52.22
2017,6,16,8,0,806.0,76.0,1.8,18.0,538.0,162.43,92.88
2017,6,16,8,15,822.0,78.0,1.85,18.5,583.5,216.55,135.82
2017,6,16,8,30,838.0,80.0,1.9,19.0,629.0,272.08,183.47
2017,6,16,8,45,850.5,82.0,1.95,19.5,671.5,327.74,232.23
2017,6,16,9,0,863.0,84.0,2.0,20.0,714.0,383.95,280.9
2017,6,16,9,15,873.0,86.0,2.0,20.5,751.5,439.44,327.72
2017,6,16,9,30,883.0,88.0,2.0,21.0,789.0,494.73,372.85
2017,6,16,9,45,889.5,89.5,2.05,21.5,821.5,547.33,414.63
2017,6,16,10,0,896.0,91.0,2.1,22.0,854.0,598.89,454.26
2017,6,16,10,15,902.0,92.0,2.1,22.0,881.0,648.44,491.87
2017,6,16,10,30,908.0,93.0,2.1,22.0,908.0,696.44,527.37
2017,6,16,10,45,912.5,93.5,2.15,22.0,928.5,741.18,559.46
2017,6,16,11,0,917.0,94.0,2.2,22.0,949.0,783.82,588.33
2017,6,16,11,15,919.5,94.5,2.3,22.0,963.0,822.61,614.75
2017,6,16,11,30,922.0,95.0,2.4,22.0,977.0,858.81,639.35
2017,6,16,11,45,923.0,96.0,2.55,22.5,983.5,891.47,660.65
2017,6,16,12,0,924.0,97.0,2.7,23.0,990.0,921.2,679.94
2017,6,16,12,15,924.0,97.0,2.8,22.5,989.5,946.04,698.25
2017,6,16,12,30,924.0,97.0,2.9,22.0,989.0,967.66,714.59
2017,6,16,12,45,919.0,99.0,3.05,22.0,980.0,983.12,726.02
2017,6,16,13,0,914.0,101.0,3.2,22.0,971.0,995.05,735.25
2017,6,16,13,15,911.0,100.5,3.25,22.0,956.0,1002.87,741.12
2017,6,16,13,30,908.0,100.0,3.3,22.0,941.0,1007.08,744.75
2017,6,16,13,45,903.5,99.0,3.35,22.0,919.5,1005.66,744.8
2017,6,16,14,0,899.0,98.0,3.4,22.0,898.0,1000.62,742.62
2017,6,16,14,15,893.0,97.0,3.45,22.0,870.0,990.53,737.2
2017,6,16,14,30,887.0,96.0,3.5,22.0,842.0,976.97,729.58
2017,6,16,14,45,880.0,94.0,3.55,22.0,808.0,957.98,718.39
2017,6,16,15,0,873.0,92.0,3.6,22.0,774.0,935.76,705.04
2017,6,16,15,15,862.5,90.5,3.55,21.5,735.5,907.75,688.45
2017,6,16,15,30,852.0,89.0,3.5,21.0,697.0,876.98,669.88
2017,6,16,15,45,840.0,86.0,3.5,21.0,654.0,840.63,646.28
2017,6,16,16,0,828.0,83.0,3.5,21.0,611.0,802.0,620.88
2017,6,16,16,15,811.0,80.5,3.45,20.5,565.0,757.85,592.15
2017,6,16,16,30,794.0,78.0,3.4,20.0,519.0,718.27,566.31
2017,6,16,16,45,772.5,74.5,3.35,20.0,471.0,666.65,530.01
2017,6,16,17,0,751.0,71.0,3.3,20.0,423.0,614.52,492.67
2017,6,16,17,15,721.0,67.5,3.25,19.5,373.5,556.72,449.22
2017,6,16,17,30,691.0,64.0,3.2,19.0,324.0,499.85,405.02
2017,6,16,17,45,650.5,59.5,3.15,18.5,275.5,437.35,354.78
2017,6,16,18,0,610.0,55.0,3.1,18.0,227.0,379.09,306.09
2017,6,16,18,15,550.0,49.0,3.05,17.5,181.0,312.24,248.95
2017,6,16,18,30,490.0,43.0,3.0,17.0,135.0,251.1,195.04
2017,6,16,18,45,397.0,35.0,3.0,16.5,95.5,182.99,135.46
2017,6,16,19,0,304.0,27.0,3.0,16.0,56.0,125.36,82.27
2017,6,16,19,15,152.0,13.5,3.0,15.5,28.0,53.3,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,55.0,5.0,1.8,13.5,6.0,0.0,0.0
2017,6,17,5,0,110.0,10.0,1.9,14.0,12.0,9.1,0.0
2017,6,17,5,15,244.0,19.5,1.85,14.5,42.0,15.65,3.82
2017,6,17,5,30,378.0,29.0,1.8,15.0,72.0,23.01,13.93
2017,6,17,5,45,460.5,36.0,1.8,15.5,113.5,27.91,18.82
2017,6,17,6,0,543.0,43.0,1.8,16.0,155.0,32.67,23.3
2017,6,17,6,15,596.5,48.0,1.7,16.0,202.0,38.83,28.94
2017,6,17,6,30,650.0,53.0,1.6,16.0,249.0,41.98,31.79
2017,6,17,6,45,687.5,57.0,1.55,16.5,298.0,44.14,33.61
2017,6,17,7,0,725.0,61.0,1.5,17.0,347.0,46.24,35.3
2017,6,17,7,15,752.0,64.0,1.45,17.5,396.5,47.44,36.15
2017,6,17,7,30,779.0,67.0,1.4,18.0,446.0,48.58,36.94
2017,6,17,7,45,799.5,69.5,1.4,18.5,494.0,106.65,56.49
2017,6,17,8,0,820.0,72.0,1.4,19.0,542.0,160.57,90.35
2017,6,17,8,15,835.5,74.0,1.4,19.5,587.5,215.34,133.5
2017,6,17,8,30,851.0,76.0,1.4,20.0,633.0,271.46,181.27
2017,6,17,8,45,862.5,78.5,1.4,20.5,675.0,327.89,230.24
2017,6,17,9,0,874.0,81.0,1.4,21.0,717.0,384.78,278.88
2017,6,17,9,15,883.5,82.5,1.4,21.5,755.0,440.23,325.14
2017,6,17,9,30,893.0,84.0,1.4,22.0,793.0,495.41,369.59
2017,6,17,9,45,888.0,92.5,1.45,22.5,823.0,548.36,411.0
2017,6,17,10,0,883.0,101.0,1.5,23.0,853.0,599.16,449.34
2017,6,17,10,15,888.5,102.5,1.55,23.0,879.5,648.31,486.3
2017,6,17,10,30,894.0,104.0,1.6,23.0,906.0,695.9,521.24
2017,6,17,10,45,898.0,105.0,1.7,23.5,926.5,740.23,552.3
2017,6,17,11,0,902.0,106.0,1.8,24.0,947.0,782.48,579.79
2017,6,17,11,15,904.5,106.5,1.9,24.0,960.5,820.84,605.59
2017,6,17,11,30,907.0,107.0,2.0,24.0,974.0,856.68,629.65
2017,6,17,11,45,908.0,107.5,2.1,24.0,980.5,888.56,651.05
2017,6,17,12,0,909.0,108.0,2.2,24.0,987.0,917.57,670.6
2017,6,17,12,15,909.0,108.0,2.25,24.0,986.5,942.22,686.85
2017,6,17,12,30,909.0,108.0,2.3,24.0,986.0,963.72,701.13
2017,6,17,12,45,909.5,106.5,2.4,24.0,978.5,980.98,713.27
2017,6,17,13,0,910.0,105.0,2.5,24.0,971.0,994.83,723.32
2017,6,17,13,15,907.0,104.5,2.5,24.0,956.0,1002.72,728.68
2017,6,17,13,30,904.0,104.0,2.5,24.0,941.0,1007.02,731.89
2017,6,17,13,45,899.0,103.5,2.55,24.0,919.5,1005.72,732.15
2017,6,17,14,0,894.0,103.0,2.6,24.0,898.0,1000.83,730.24
2017,6,17,14,15,888.0,101.5,2.6,24.0,870.0,990.36,724.36
2017,6,17,14,30,882.0,100.0,2.6,24.0,842.0,976.41,716.37
2017,6,17,14,45,873.0,99.0,2.6,24.0,808.0,956.76,704.72
2017,6,17,15,0,864.0,98.0,2.6,24.0,774.0,933.96,691.08
2017,6,17,15,15,853.0,96.0,2.6,23.5,735.0,905.24,674.79
2017,6,17,15,30,842.0,94.0,2.6,23.0,696.0,873.78,656.57
2017,6,17,15,45,828.0,92.0,2.6,23.0,653.0,837.19,633.39
2017,6,17,16,0,814.0,90.0,2.6,23.0,610.0,798.47,608.55
2017,6,17,16,15,796.0,87.0,2.55,22.5,563.5,760.13,584.52
2017,6,17,16,30,778.0,84.0,2.5,22.0,517.0,713.39,554.09
2017,6,17,16,45,754.0,81.0,2.45,22.0,468.5,661.17,518.12
2017,6,17,17,0,730.0,78.0,2.4,22.0,420.0,608.68,480.88
2017,6,17,17,15,699.0,74.0,2.3,21.5,371.0,550.56,437.85
2017,6,17,17,30,668.0,70.0,2.2,21.0,322.0,495.18,395.48
2017,6,17,17,45,625.0,65.0,2.15,20.5,273.5,431.89,345.64
2017,6,17,18,0,582.0,60.0,2.1,20.0,225.0,371.66,296.42
2017,6,17,18,15,520.0,53.5,2.05,19.0,179.0,304.74,240.76
2017,6,17,18,30,458.0,47.0,2.0,18.0,133.0,243.74,188.26
2017,6,17,18,45,364.0,38.0,2.0,17.5,94.0,175.81,129.71
2017,6,17,19,0,270.0,29.0,2.0,17.0,55.0,118.5,77.91
2017,6,17,19,15,135.0,14.5,1.95,16.5,27.5,51.1,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,60.5,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,121.0,10.0,1.6,17.0,12.0,9.1,0.0
2017,6,18,5,15,255.5,19.5,1.65,17.5,42.5,15.68,3.62
2017,6,18,5,30,390.0,29.0,1.7,18.0,73.0,23.05,13.74
2017,6,18,5,45,469.5,36.0,1.75,18.5,114.5,27.95,18.58
2017,6,18,6,0,549.0,43.0,1.8,19.0,156.0,35.66,25.59
2017,6,18,6,15,602.5,48.0,1.8,19.0,203.5,38.87,28.59
2017,6,18,6,30,656.0,53.0,1.8,19.0,251.0,42.02,31.41
2017,6,18,6,45,691.5,57.5,1.8,19.5,300.0,44.58,33.55
2017,6,18,7,0,727.0,62.0,1.8,20.0,349.0,47.03,35.53
2017,6,18,7,15,754.0,65.0,1.75,20.5,398.5,48.2,36.34
2017,6,18,7,30,781.0,68.0,1.7,21.0,448.0,49.32,37.09
2017,6,18,7,45,800.5,71.0,1.7,21.5,496.0,107.12,56.38
2017,6,18,8,0,820.0,74.0,1.7,22.0,544.0,161.36,90.01
2017,6,18,8,15,835.5,76.5,1.65,22.5,590.0,216.53,132.95
2017,6,18,8,30,851.0,79.0,1.6,23.0,636.0,273.07,180.51
2017,6,18,8,45,862.5,81.5,1.55,23.5,678.0,329.55,228.94
2017,6,18,9,0,874.0,84.0,1.5,24.0,720.0,386.47,277.01
2017,6,18,9,15,883.5,85.5,1.4,24.5,758.0,441.96,322.5
2017,6,18,9,30,893.0,87.0,1.3,25.0,796.0,497.19,366.0
2017,6,18,9,45,900.5,88.0,1.2,25.5,829.0,550.43,406.26
2017,6,18,10,0,908.0,89.0,1.1,26.0,862.0,602.71,444.05
2017,6,18,10,15,913.5,90.0,1.0,26.5,889.0,652.54,478.5
2017,6,18,10,30,919.0,91.0,0.9,27.0,916.0,700.77,510.36
2017,6,18,10,45,922.0,92.5,0.8,27.5,936.0,745.83,538.17
2017,6,18,11,0,925.0,94.0,0.7,28.0,956.0,788.67,562.32
2017,6,18,11,15,927.5,94.5,0.7,28.0,970.0,827.83,586.23
2017,6,18,11,30,930.0,95.0,0.7,28.0,984.0,864.38,608.32
2017,6,18,11,45,930.0,96.0,0.75,28.5,990.0,896.5,627.17
2017,6,18,12,0,930.0,97.0,0.8,29.0,996.0,925.63,644.12
2017,6,18,12,15,930.0,97.0,0.9,28.5,995.5,950.7,662.11
2017,6,18,12,30,930.0,97.0,1.0,28.0,995.0,972.54,678.29
2017,6,18,12,45,919.5,102.5,1.15,28.0,984.5,986.35,689.22
2017,6,18,13,0,909.0,108.0,1.3,28.0,974.0,996.54,698.04
2017,6,18,13,15,906.0,107.5,1.4,28.0,959.0,1004.52,704.79
2017,6,18,13,30,903.0,107.0,1.5,28.0,944.0,1008.91,709.42
2017,6,18,13,45,896.5,107.5,1.6,28.0,921.5,1007.24,710.42
2017,6,18,14,0,890.0,108.0,1.7,28.0,899.0,1002.02,709.33
2017,6,18,14,15,883.5,106.5,1.75,27.5,871.0,991.2,705.56
2017,6,18,14,30,877.0,105.0,1.8,27.0,843.0,976.93,699.7
2017,6,18,14,45,866.5,104.5,1.9,27.0,808.5,956.54,689.2
2017,6,18,15,0,856.0,104.0,2.0,27.0,774.0,933.08,676.68
2017,6,18,15,15,845.0,102.0,2.0,26.5,735.0,904.63,661.07
2017,6,18,15,30,834.0,100.0,2.0,26.0,696.0,873.47,643.57
2017,6,18,15,45,818.5,98.0,2.05,25.5,653.0,835.87,622.01
2017,6,18,16,0,803.0,96.0,2.1,25.0,610.0,803.55,603.69
2017,6,18,16,15,785.0,93.0,2.1,24.5,563.5,758.57,575.85
2017,6,18,16,30,767.0,90.0,2.1,24.0,517.0,712.25,546.59
2017,6,18,16,45,741.5,86.5,2.1,24.0,468.5,658.78,510.53
2017,6,18,17,0,716.0,83.0,2.1,24.0,420.0,605.18,473.0
2017,6,18,17,15,684.5,79.0,2.05,23.0,370.5,549.29,433.15
2017,6,18,17,30,653.0,75.0,2.0,22.0,321.0,492.65,391.21
2017,6,18,17,45,606.0,70.0,2.0,21.5,272.5,427.85,340.72
2017,6,18,18,0,559.0,65.0,2.0,21.0,224.0,366.49,291.09
2017,6,18,18,15,496.0,58.0,1.85,20.0,178.5,299.66,235.76
2017,6,18,18,30,433.0,51.0,1.7,19.0,133.0,238.82,183.77
2017,6,18,18,45,336.5,41.0,1.6,18.5,93.5,170.23,125.28
2017,6,18,19,0,240.0,31.0,1.5,18.0,54.0,111.0,72.95
2017,6,18,19,15,120.0,15.5,1.45,17.5,27.0,47.55,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.4,14.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.4,14.0,9.0,8.19,0.0
2017,6,19,5,15,109.0,23.5,1.35,14.0,36.0,18.4,5.22
2017,6,19,5,30,218.0,38.0,1.3,14.0,63.0,29.47,19.48
2017,6,19,5,45,306.5,49.5,1.3,14.5,103.0,37.89,27.65
2017,6,19,6,0,395.0,61.0,1.3,15.0,143.0,46.08,35.27
2017,6,19,6,15,456.5,69.5,1.25,15.5,188.5,52.5,41.12
2017,6,19,6,30,518.0,78.0,1.2,16.0,234.0,57.34,45.39
2017,6,19,6,45,567.0,83.5,1.2,16.5,283.0,59.53,47.17
2017,6,19,7,0,616.0,89.0,1.2,17.0,332.0,61.65,48.81
2017,6,19,7,15,648.5,94.5,1.2,17.5,381.0,63.54,50.2
2017,6,19,7,30,681.0,100.0,1.2,18.0,430.0,65.28,51.43
2017,6,19,7,45,708.0,103.5,1.25,18.5,479.0,110.33,62.82
2017,6,19,8,0,735.0,107.0,1.3,19.0,528.0,167.44,99.54
2017,6,19,8,15,754.0,110.5,1.35,19.0,573.5,219.79,140.47
2017,6,19,8,30,773.0,114.0,1.4,19.0,619.0,274.1,186.48
2017,6,19,8,45,787.5,117.0,1.45,19.5,661.5,328.38,233.23
2017,6,19,9,0,802.0,120.0,1.5,20.0,704.0,383.63,280.26
2017,6,19,9,15,813.5,122.5,1.55,20.0,742.0,437.96,326.14
2017,6,19,9,30,825.0,125.0,1.6,20.0,780.0,492.42,370.91
2017,6,19,9,45,825.0,132.0,1.65,20.5,811.0,544.53,411.85
2017,6,19,10,0,825.0,139.0,1.7,21.0,842.0,595.21,450.35
2017,6,19,10,15,832.5,141.0,1.75,21.0,869.0,643.85,487.22
2017,6,19,10,30,840.0,143.0,1.8,21.0,896.0,690.99,522.15
2017,6,19,10,45,846.0,143.5,1.85,21.5,917.5,734.39,552.7
2017,6,19,11,0,852.0,144.0,1.9,22.0,939.0,776.02,580.79
2017,6,19,11,15,855.5,145.0,1.9,22.0,953.0,814.13,605.84
2017,6,19,11,30,859.0,146.0,1.9,22.0,967.0,849.97,629.19
2017,6,19,11,45,862.0,145.5,1.95,22.0,974.0,881.68,650.16
2017,6,19,12,0,865.0,145.0,2.0,22.0,981.0,910.8,669.43
2017,6,19,12,15,865.0,145.0,2.0,22.0,981.0,934.91,684.89
2017,6,19,12,30,865.0,145.0,2.0,22.0,981.0,956.07,698.48
2017,6,19,12,45,857.5,148.5,2.05,22.0,971.5,970.18,708.14
2017,6,19,13,0,850.0,152.0,2.1,22.0,962.0,980.95,715.81
2017,6,19,13,15,847.0,151.0,2.15,22.0,947.0,988.56,721.57
2017,6,19,13,30,844.0,150.0,2.2,22.0,932.0,992.76,725.28
2017,6,19,13,45,841.0,147.5,2.25,22.0,911.0,992.08,725.97
2017,6,19,14,0,838.0,145.0,2.3,22.0,890.0,987.94,724.57
2017,6,19,14,15,830.5,143.0,2.3,22.0,862.0,987.81,725.41
2017,6,19,14,30,823.0,141.0,2.3,22.0,834.0,972.76,716.57
2017,6,19,14,45,816.0,137.5,2.3,22.0,801.0,953.34,705.08
2017,6,19,15,0,809.0,134.0,2.3,22.0,768.0,930.8,691.58
2017,6,19,15,15,797.0,131.0,2.3,21.5,729.0,901.17,674.65
2017,6,19,15,30,785.0,128.0,2.3,21.0,690.0,868.94,655.86
2017,6,19,15,45,771.0,124.0,2.3,21.0,647.5,831.48,632.04
2017,6,19,16,0,757.0,120.0,2.3,21.0,605.0,791.96,606.59
2017,6,19,16,15,737.0,116.0,2.3,20.5,558.5,749.23,579.66
2017,6,19,16,30,717.0,112.0,2.3,20.0,512.0,701.89,548.9
2017,6,19,16,45,692.0,107.0,2.3,20.0,464.0,648.94,512.13
2017,6,19,17,0,667.0,102.0,2.3,20.0,416.0,595.93,473.43
2017,6,19,17,15,633.0,96.5,2.25,19.5,366.5,536.81,429.59
2017,6,19,17,30,599.0,91.0,2.2,19.0,317.0,479.12,385.44
2017,6,19,17,45,552.5,83.5,2.2,18.5,269.0,414.19,334.2
2017,6,19,18,0,506.0,76.0,2.2,18.0,221.0,352.72,283.93
2017,6,19,18,15,441.5,67.0,2.1,17.5,175.5,285.58,227.45
2017,6,19,18,30,377.0,58.0,2.0,17.0,130.0,222.17,172.87
2017,6,19,18,45,286.5,46.0,1.95,16.5,91.0,157.34,117.18
2017,6,19,19,0,196.0,34.0,1.9,16.0,52.0,102.91,68.84
2017,6,19,19,15,98.0,17.0,1.9,15.5,26.0,44.87,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,14.0,4.0,1.65,12.5,4.5,0.0,0.0
2017,6,20,5,0,28.0,8.0,1.7,13.0,9.0,7.28,0.0
2017,6,20,5,15,130.5,23.0,1.65,13.0,36.5,18.04,4.85
2017,6,20,5,30,233.0,38.0,1.6,13.0,64.0,29.51,19.57
2017,6,20,5,45,319.0,50.0,1.6,13.5,104.5,38.32,28.13
2017,6,20,6,0,405.0,62.0,1.6,14.0,145.0,46.88,36.11
2017,6,20,6,15,466.0,70.5,1.5,14.5,191.5,53.43,42.11
2017,6,20,6,30,527.0,79.0,1.4,15.0,238.0,58.25,46.37
2017,6,20,6,45,571.5,86.0,1.35,15.5,287.0,61.56,49.16
2017,6,20,7,0,616.0,93.0,1.3,16.0,336.0,64.7,51.7
2017,6,20,7,15,649.0,98.5,1.25,16.5,385.5,66.47,52.97
2017,6,20,7,30,682.0,104.0,1.2,17.0,435.0,68.11,54.1
2017,6,20,7,45,708.0,108.5,1.15,17.5,483.5,113.19,65.62
2017,6,20,8,0,734.0,113.0,1.1,18.0,532.0,165.08,98.02
2017,6,20,8,15,753.5,116.5,1.05,18.5,578.5,223.72,143.59
2017,6,20,8,30,773.0,120.0,1.0,19.0,625.0,278.14,188.94
2017,6,20,8,45,789.0,122.5,1.0,19.5,668.0,332.52,235.26
2017,6,20,9,0,805.0,125.0,1.0,20.0,711.0,388.03,281.89
2017,6,20,9,15,816.5,127.5,0.95,20.5,749.0,442.58,326.41
2017,6,20,9,30,828.0,130.0,0.9,21.0,787.0,497.26,369.38
2017,6,20,9,45,849.0,125.0,0.9,21.5,823.5,552.41,411.39
2017,6,20,10,0,870.0,120.0,0.9,22.0,860.0,605.38,450.49
2017,6,20,10,15,876.5,121.5,0.9,22.5,887.5,654.76,485.66
2017,6,20,10,30,883.0,123.0,0.9,23.0,915.0,702.72,518.7
2017,6,20,10,45,887.5,124.0,0.95,23.5,935.5,747.19,549.01
2017,6,20,11,0,892.0,125.0,1.0,24.0,956.0,789.66,576.06
2017,6,20,11,15,894.5,125.5,1.05,24.0,969.5,827.94,600.81
2017,6,20,11,30,897.0,126.0,1.1,24.0,983.0,863.73,623.86
2017,6,20,11,45,898.0,126.5,1.2,24.0,989.5,895.62,645.08
2017,6,20,12,0,899.0,127.0,1.3,24.0,996.0,924.69,664.54
2017,6,20,12,15,899.0,127.0,1.45,24.0,995.5,949.48,682.03
2017,6,20,12,30,899.0,127.0,1.6,24.0,995.0,971.17,697.64
2017,6,20,12,45,895.5,127.5,1.75,24.0,986.5,986.77,709.45
2017,6,20,13,0,892.0,128.0,1.9,24.0,978.0,998.94,719.21
2017,6,20,13,15,889.0,127.5,2.0,23.5,963.5,1007.16,727.34
2017,6,20,13,30,886.0,127.0,2.1,23.0,949.0,1011.84,733.37
2017,6,20,13,45,882.5,125.0,2.25,23.0,927.5,1010.96,735.13
2017,6,20,14,0,879.0,123.0,2.4,23.0,906.0,1006.5,734.65
2017,6,20,14,15,872.5,121.5,2.5,22.5,878.0,996.04,731.23
2017,6,20,14,30,866.0,120.0,2.6,22.0,850.0,982.17,725.62
2017,6,20,14,45,858.5,117.5,2.75,22.0,816.0,962.95,715.53
2017,6,20,15,0,851.0,115.0,2.9,22.0,782.0,940.55,703.23
2017,6,20,15,15,840.0,113.0,2.95,21.5,743.0,912.4,687.49
2017,6,20,15,30,829.0,111.0,3.0,21.0,704.0,890.1,675.64
2017,6,20,15,45,816.5,107.0,3.05,21.0,661.0,852.74,651.92
2017,6,20,16,0,804.0,103.0,3.1,21.0,618.0,813.13,626.44
2017,6,20,16,15,785.5,100.0,3.1,20.5,571.5,767.77,597.4
2017,6,20,16,30,767.0,97.0,3.1,20.0,525.0,721.06,566.84
2017,6,20,16,45,744.5,92.5,3.15,20.0,476.5,668.67,530.62
2017,6,20,17,0,722.0,88.0,3.2,20.0,428.0,615.86,492.56
2017,6,20,17,15,690.0,83.0,3.15,19.5,378.0,558.53,449.62
2017,6,20,17,30,658.0,78.0,3.1,19.0,328.0,500.1,404.49
2017,6,20,17,45,614.5,72.5,3.1,18.5,279.0,436.32,353.63
2017,6,20,18,0,571.0,67.0,3.1,18.0,230.0,375.6,303.4
2017,6,20,18,15,508.5,59.5,3.05,17.5,183.5,307.67,245.74
2017,6,20,18,30,446.0,52.0,3.0,17.0,137.0,245.67,191.56
2017,6,20,18,45,351.0,42.0,2.95,16.5,97.0,176.67,131.75
2017,6,20,19,0,256.0,32.0,2.9,16.0,57.0,118.34,79.33
2017,6,20,19,15,128.0,16.0,2.9,15.5,28.5,50.25,0.0
2017,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,16.5,4.5,0.8,13.5,4.5,0.0,0.0
2017,6,21,5,0,33.0,9.0,0.8,14.0,9.0,8.19,0.0
2017,6,21,5,15,142.5,23.0,0.8,14.5,37.0,18.06,4.58
2017,6,21,5,30,252.0,37.0,0.8,15.0,65.0,28.77,18.77
2017,6,21,5,45,340.5,48.0,0.8,15.5,105.5,38.17,27.78
2017,6,21,6,0,429.0,59.0,0.8,16.0,146.0,45.87,34.94
2017,6,21,6,15,489.5,67.0,0.8,16.0,192.5,50.59,39.36
2017,6,21,6,30,550.0,75.0,0.8,16.0,239.0,55.13,43.45
2017,6,21,6,45,594.5,81.0,0.85,16.5,288.5,57.82,45.68
2017,6,21,7,0,639.0,87.0,0.9,17.0,338.0,60.38,47.71
2017,6,21,7,15,671.5,92.0,0.9,17.5,387.5,61.99,48.86
2017,6,21,7,30,704.0,97.0,0.9,18.0,437.0,63.49,49.88
2017,6,21,7,45,729.5,100.5,0.95,18.5,486.0,108.29,60.87
2017,6,21,8,0,755.0,104.0,1.0,19.0,535.0,166.23,97.7
2017,6,21,8,15,773.5,107.5,1.0,19.0,581.5,219.64,139.18
2017,6,21,8,30,792.0,111.0,1.0,19.0,628.0,274.93,185.76
2017,6,21,8,45,807.5,113.5,1.0,19.5,671.5,330.2,232.97
2017,6,21,9,0,823.0,116.0,1.0,20.0,715.0,386.52,280.41
2017,6,21,9,15,834.5,118.5,1.0,20.5,753.5,441.99,326.01
2017,6,21,9,30,846.0,121.0,1.0,21.0,792.0,500.49,372.18
2017,6,21,9,45,845.5,128.0,1.05,21.5,823.0,552.3,412.26
2017,6,21,10,0,845.0,135.0,1.1,22.0,854.0,602.49,449.8
2017,6,21,10,15,852.0,137.0,1.15,22.0,881.5,651.54,486.34
2017,6,21,10,30,859.0,139.0,1.2,22.0,909.0,699.27,521.05
2017,6,21,10,45,863.5,140.0,1.25,22.5,930.0,742.87,551.13
2017,6,21,11,0,868.0,141.0,1.3,23.0,951.0,784.54,578.56
2017,6,21,11,15,871.0,142.0,1.35,23.0,965.0,822.91,603.71
2017,6,21,11,30,874.0,143.0,1.4,23.0,979.0,858.92,627.2
2017,6,21,11,45,875.5,143.5,1.5,23.5,985.5,890.73,647.26
2017,6,21,12,0,877.0,144.0,1.6,24.0,992.0,919.84,665.52
2017,6,21,12,15,876.5,144.0,1.7,24.0,991.5,943.88,681.83
2017,6,21,12,30,876.0,144.0,1.8,24.0,991.0,964.89,696.3
2017,6,21,12,45,880.5,139.5,1.9,24.0,984.5,983.39,709.27
2017,6,21,13,0,885.0,135.0,2.0,24.0,978.0,998.62,720.27
2017,6,21,13,15,881.5,134.0,2.05,24.0,962.5,1005.94,725.76
2017,6,21,13,30,878.0,133.0,2.1,24.0,947.0,1009.73,729.2
2017,6,21,13,45,871.5,132.5,2.2,24.0,925.0,1007.49,729.51
2017,6,21,14,0,865.0,132.0,2.3,24.0,903.0,1001.74,727.7
2017,6,21,14,15,858.0,130.5,2.35,23.5,874.5,991.04,723.65
2017,6,21,14,30,851.0,129.0,2.4,23.0,846.0,976.96,717.5
2017,6,21,14,45,841.0,127.0,2.45,23.0,811.5,956.2,705.63
2017,6,21,15,0,831.0,125.0,2.5,23.0,777.0,942.18,698.26
2017,6,21,15,15,818.5,122.5,2.5,22.5,737.5,912.25,681.12
2017,6,21,15,30,806.0,120.0,2.5,22.0,698.0,879.68,662.17
2017,6,21,15,45,791.0,117.0,2.5,22.0,654.5,841.95,638.23
2017,6,21,16,0,776.0,114.0,2.5,22.0,611.0,802.16,612.65
2017,6,21,16,15,756.0,110.5,2.45,21.5,564.5,755.95,583.04
2017,6,21,16,30,736.0,107.0,2.4,21.0,518.0,711.62,554.29
2017,6,21,16,45,711.5,102.0,2.35,21.0,469.5,658.33,517.43
2017,6,21,17,0,687.0,97.0,2.3,21.0,421.0,604.91,478.52
2017,6,21,17,15,653.0,92.0,2.25,20.5,371.5,545.52,434.74
2017,6,21,17,30,619.0,87.0,2.2,20.0,322.0,487.53,390.59
2017,6,21,17,45,572.5,80.5,2.15,19.5,273.0,422.75,339.6
2017,6,21,18,0,526.0,74.0,2.1,19.0,224.0,361.37,289.56
2017,6,21,18,15,461.0,65.5,2.0,18.5,178.5,293.45,232.73
2017,6,21,18,30,396.0,57.0,1.9,18.0,133.0,231.74,179.69
2017,6,21,18,45,301.5,45.5,1.85,17.5,94.0,162.17,120.41
2017,6,21,19,0,207.0,34.0,1.8,17.0,55.0,106.2,71.13
2017,6,21,19,15,103.5,17.0,1.75,16.5,27.5,46.37,0.0
2017,6,21,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,14.5,4.0,0.65,15.5,4.5,0.0,0.0
2017,6,22,5,0,29.0,8.0,0.7,16.0,9.0,7.28,0.0
2017,6,22,5,15,134.5,22.0,0.7,16.5,36.0,17.26,3.8
2017,6,22,5,30,240.0,36.0,0.7,17.0,63.0,27.97,17.9
2017,6,22,5,45,327.5,47.0,0.75,17.5,103.0,36.06,25.71
2017,6,22,6,0,415.0,58.0,0.8,18.0,143.0,44.98,33.86
2017,6,22,6,15,476.5,66.5,0.75,18.0,189.0,50.15,38.64
2017,6,22,6,30,538.0,75.0,0.7,18.0,235.0,55.11,43.06
2017,6,22,6,45,584.5,80.5,0.65,18.5,284.5,57.4,44.94
2017,6,22,7,0,631.0,86.0,0.6,19.0,334.0,59.61,46.65
2017,6,22,7,15,663.5,91.5,0.6,19.5,383.5,61.61,48.12
2017,6,22,7,30,696.0,97.0,0.6,20.0,433.0,63.45,49.44
2017,6,22,7,45,722.5,100.5,0.6,20.5,482.0,107.15,59.85
2017,6,22,8,0,749.0,104.0,0.6,21.0,531.0,164.8,95.89
2017,6,22,8,15,768.0,107.0,0.6,21.5,577.5,217.53,135.96
2017,6,22,8,30,787.0,110.0,0.6,22.0,624.0,272.22,180.91
2017,6,22,8,45,802.5,113.0,0.65,23.0,667.0,327.58,226.98
2017,6,22,9,0,818.0,116.0,0.7,24.0,710.0,384.01,273.17
2017,6,22,9,15,829.5,118.5,0.75,24.0,748.5,439.21,318.43
2017,6,22,9,30,841.0,121.0,0.8,24.0,787.0,497.47,364.53
2017,6,22,9,45,841.5,127.5,0.85,24.5,818.5,549.16,403.89
2017,6,22,10,0,842.0,134.0,0.9,25.0,850.0,599.34,440.84
2017,6,22,10,15,849.0,136.0,0.95,25.0,877.5,648.26,476.71
2017,6,22,10,30,856.0,138.0,1.0,25.0,905.0,695.87,510.79
2017,6,22,10,45,860.0,140.0,1.1,25.5,926.0,739.83,541.15
2017,6,22,11,0,864.0,142.0,1.2,26.0,947.0,781.84,569.01
2017,6,22,11,15,867.5,142.5,1.35,26.0,961.0,820.08,594.9
2017,6,22,11,30,871.0,143.0,1.5,26.0,975.0,856.0,619.25
2017,6,22,11,45,872.5,143.5,1.65,26.0,982.5,887.75,640.87
2017,6,22,12,0,874.0,144.0,1.8,26.0,990.0,916.82,660.79
2017,6,22,12,15,874.0,144.0,1.9,25.5,989.5,941.28,678.58
2017,6,22,12,30,874.0,144.0,2.0,25.0,989.0,962.76,694.61
2017,6,22,12,45,878.0,140.5,2.1,25.0,983.0,981.71,707.79
2017,6,22,13,0,882.0,137.0,2.2,25.0,977.0,997.43,719.02
2017,6,22,13,15,879.0,136.5,2.25,24.5,962.5,1005.78,726.54
2017,6,22,13,30,876.0,136.0,2.3,24.0,948.0,1010.62,732.03
2017,6,22,13,45,871.0,134.5,2.4,24.0,926.5,1008.97,732.62
2017,6,22,14,0,866.0,133.0,2.5,24.0,905.0,1003.78,731.07
2017,6,22,14,15,859.5,131.5,2.5,23.5,877.0,993.62,726.83
2017,6,22,14,30,853.0,130.0,2.5,23.0,849.0,980.08,720.49
2017,6,22,14,45,844.0,128.0,2.55,23.0,815.0,960.32,709.23
2017,6,22,15,0,835.0,126.0,2.6,23.0,781.0,947.32,702.51
2017,6,22,15,15,823.0,123.5,2.6,22.5,742.0,917.82,685.64
2017,6,22,15,30,811.0,121.0,2.6,22.0,703.0,885.64,666.95
2017,6,22,15,45,797.0,117.5,2.6,21.5,660.0,848.12,644.39
2017,6,22,16,0,783.0,114.0,2.6,21.0,617.0,808.47,620.04
2017,6,22,16,15,763.5,110.5,2.55,20.5,570.0,762.46,590.47
2017,6,22,16,30,744.0,107.0,2.5,20.0,523.0,715.21,559.51
2017,6,22,16,45,721.0,101.5,2.45,19.5,474.5,665.2,525.91
2017,6,22,17,0,698.0,96.0,2.4,19.0,426.0,611.84,487.86
2017,6,22,17,15,664.5,91.0,2.3,18.5,376.0,552.3,443.44
2017,6,22,17,30,631.0,86.0,2.2,18.0,326.0,494.07,398.66
2017,6,22,17,45,588.5,79.0,2.15,18.0,277.5,430.34,347.52
2017,6,22,18,0,546.0,72.0,2.1,18.0,229.0,369.61,297.18
2017,6,22,18,15,482.0,64.0,1.95,17.5,182.5,301.61,239.98
2017,6,22,18,30,418.0,56.0,1.8,17.0,136.0,239.67,186.43
2017,6,22,18,45,327.0,44.5,1.7,16.5,96.0,171.81,128.1
2017,6,22,19,0,236.0,33.0,1.6,16.0,56.0,113.11,76.06
2017,6,22,19,15,118.0,16.5,1.6,15.5,28.0,49.04,0.56
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,18.5,4.5,1.55,13.0,4.5,0.0,0.0
2017,6,23,5,0,37.0,9.0,1.6,13.0,9.0,8.19,0.0
2017,6,23,5,15,154.0,22.5,1.65,13.5,37.0,17.69,3.82
2017,6,23,5,30,271.0,36.0,1.7,14.0,65.0,28.05,18.16
2017,6,23,5,45,361.5,46.0,1.75,14.5,106.5,36.49,26.38
2017,6,23,6,0,452.0,56.0,1.8,15.0,148.0,43.4,32.87
