Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,6,15,512.5,63.5,1.8,15.0,195.0,47.83,37.05
2017,6,23,6,30,573.0,71.0,1.8,15.0,242.0,52.1,40.92
2017,6,23,6,45,616.0,77.0,1.8,15.5,291.5,54.93,43.31
2017,6,23,7,0,659.0,83.0,1.8,16.0,341.0,57.62,45.48
2017,6,23,7,15,690.5,87.5,1.8,16.5,391.0,59.01,46.46
2017,6,23,7,30,722.0,92.0,1.8,17.0,441.0,60.31,47.33
2017,6,23,7,45,745.5,96.0,1.8,17.5,490.0,110.66,63.14
2017,6,23,8,0,769.0,100.0,1.8,18.0,539.0,163.43,95.57
2017,6,23,8,15,787.5,103.5,1.8,18.0,585.0,217.62,138.0
2017,6,23,8,30,806.0,107.0,1.8,18.0,631.0,273.7,185.81
2017,6,23,8,45,820.0,109.5,1.8,18.5,674.0,329.3,234.15
2017,6,23,9,0,834.0,112.0,1.8,19.0,717.0,385.77,282.67
2017,6,23,9,15,845.0,114.5,1.8,19.0,756.0,445.6,333.12
2017,6,23,9,30,856.0,117.0,1.8,19.0,795.0,500.63,378.61
2017,6,23,9,45,859.5,121.5,1.85,19.5,827.0,553.09,420.28
2017,6,23,10,0,863.0,126.0,1.9,20.0,859.0,604.3,459.61
2017,6,23,10,15,869.5,127.5,1.95,20.0,886.5,653.48,497.24
2017,6,23,10,30,876.0,129.0,2.0,20.0,914.0,701.25,532.94
2017,6,23,10,45,881.0,130.0,2.05,20.5,935.0,745.93,564.6
2017,6,23,11,0,886.0,131.0,2.1,21.0,956.0,788.68,593.18
2017,6,23,11,15,888.5,131.5,2.1,21.0,970.0,826.9,618.43
2017,6,23,11,30,891.0,132.0,2.1,21.0,984.0,862.67,641.87
2017,6,23,11,45,893.0,132.0,2.15,21.0,991.0,894.98,663.33
2017,6,23,12,0,895.0,132.0,2.2,21.0,998.0,924.55,682.97
2017,6,23,12,15,895.5,132.0,2.2,21.0,997.5,949.89,699.32
2017,6,23,12,30,896.0,132.0,2.2,21.0,997.0,972.19,713.71
2017,6,23,12,45,892.0,133.0,2.25,21.0,989.0,987.94,724.45
2017,6,23,13,0,888.0,134.0,2.3,21.0,981.0,1000.28,733.14
2017,6,23,13,15,885.0,133.5,2.3,21.0,966.0,1008.7,738.87
2017,6,23,13,30,882.0,133.0,2.3,21.0,951.0,1013.59,742.47
2017,6,23,13,45,877.5,131.5,2.35,21.0,929.5,1012.46,742.87
2017,6,23,14,0,873.0,130.0,2.4,21.0,908.0,1007.77,741.12
2017,6,23,14,15,866.5,128.5,2.4,20.5,880.0,997.59,736.81
2017,6,23,14,30,860.0,127.0,2.4,20.0,852.0,984.0,730.39
2017,6,23,14,45,851.0,125.0,2.45,20.0,818.0,964.17,719.02
2017,6,23,15,0,842.0,123.0,2.5,20.0,784.0,941.22,705.61
2017,6,23,15,15,830.5,120.5,2.5,19.5,745.0,921.75,695.42
2017,6,23,15,30,819.0,118.0,2.5,19.0,706.0,889.88,676.69
2017,6,23,15,45,804.0,115.5,2.5,19.0,662.5,852.42,652.73
2017,6,23,16,0,789.0,113.0,2.5,19.0,619.0,812.86,627.11
2017,6,23,16,15,770.0,109.0,2.45,18.5,572.5,766.53,597.18
2017,6,23,16,30,751.0,105.0,2.4,18.0,526.0,718.91,565.81
2017,6,23,16,45,727.0,100.5,2.35,18.0,477.0,668.92,531.07
2017,6,23,17,0,703.0,96.0,2.3,18.0,428.0,615.8,492.21
2017,6,23,17,15,670.0,91.0,2.25,17.5,378.5,556.35,448.02
2017,6,23,17,30,637.0,86.0,2.2,17.0,329.0,498.16,403.34
2017,6,23,17,45,593.5,79.0,2.15,17.0,279.5,433.56,351.38
2017,6,23,18,0,550.0,72.0,2.1,17.0,230.0,372.05,300.27
2017,6,23,18,15,488.0,63.5,1.95,16.5,183.5,304.16,242.96
2017,6,23,18,30,426.0,55.0,1.8,16.0,137.0,242.16,189.11
2017,6,23,18,45,336.5,44.0,1.65,16.0,97.0,174.8,130.61
2017,6,23,19,0,247.0,33.0,1.5,16.0,57.0,116.33,78.37
2017,6,23,19,15,123.5,16.5,1.5,15.5,28.5,50.39,1.71
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,5,15,109.0,18.5,2.55,12.5,30.5,14.47,1.83
2017,6,24,5,30,218.0,37.0,2.6,13.0,61.0,28.74,18.78
2017,6,24,5,45,297.0,50.0,2.65,13.5,100.0,38.31,28.06
2017,6,24,6,0,376.0,63.0,2.7,14.0,139.0,47.58,36.69
2017,6,24,6,15,435.0,73.0,2.7,14.0,184.5,54.27,42.91
2017,6,24,6,30,494.0,83.0,2.7,14.0,230.0,61.59,49.52
2017,6,24,6,45,254.5,110.0,2.7,14.5,186.5,82.0,67.45
2017,6,24,7,0,15.0,137.0,2.7,15.0,143.0,113.36,94.62
2017,6,24,7,15,31.0,163.0,2.65,15.0,177.5,126.7,105.86
2017,6,24,7,30,47.0,189.0,2.6,15.0,212.0,144.31,120.67
2017,6,24,7,45,94.5,219.0,2.55,15.5,271.0,172.68,134.9
2017,6,24,8,0,142.0,249.0,2.5,16.0,330.0,200.94,153.71
2017,6,24,8,15,174.0,270.5,2.45,16.5,378.0,235.01,178.69
2017,6,24,8,30,206.0,292.0,2.4,17.0,426.0,273.16,207.66
2017,6,24,8,45,237.5,308.5,2.4,17.5,473.5,311.71,237.42
2017,6,24,9,0,269.0,325.0,2.4,18.0,521.0,348.15,265.74
2017,6,24,9,15,294.0,338.5,2.4,18.0,563.0,389.49,298.38
2017,6,24,9,30,319.0,352.0,2.4,18.0,605.0,433.41,332.67
2017,6,24,9,45,569.0,248.0,2.4,18.5,722.5,500.73,384.53
2017,6,24,10,0,819.0,144.0,2.4,19.0,840.0,592.85,455.29
2017,6,24,10,15,826.0,146.0,2.4,19.0,867.0,641.89,492.7
2017,6,24,10,30,833.0,148.0,2.4,19.0,894.0,689.74,528.56
2017,6,24,10,45,834.0,152.0,2.4,19.0,913.5,733.68,560.72
2017,6,24,11,0,835.0,156.0,2.4,19.0,933.0,775.57,590.75
2017,6,24,11,15,838.0,157.0,2.4,19.0,947.0,814.14,616.87
2017,6,24,11,30,841.0,158.0,2.4,19.0,961.0,850.45,641.13
2017,6,24,11,45,837.0,162.0,2.4,19.5,966.0,881.1,660.15
2017,6,24,12,0,833.0,166.0,2.4,20.0,971.0,908.85,677.12
2017,6,24,12,15,832.5,166.0,2.4,19.5,970.5,933.06,694.29
2017,6,24,12,30,832.0,166.0,2.4,19.0,970.0,954.26,709.56
2017,6,24,12,45,597.0,297.0,2.45,19.0,872.0,880.9,658.21
2017,6,24,13,0,362.0,428.0,2.5,19.0,774.0,782.83,585.53
2017,6,24,13,15,409.5,404.5,2.5,19.0,789.5,824.98,616.94
2017,6,24,13,30,457.0,381.0,2.5,19.0,805.0,856.77,640.13
2017,6,24,13,45,640.5,265.5,2.55,19.0,845.0,931.98,697.71
2017,6,24,14,0,824.0,150.0,2.6,19.0,885.0,991.1,738.65
2017,6,24,14,15,816.5,148.0,2.6,18.5,857.0,979.75,732.78
2017,6,24,14,30,809.0,146.0,2.6,18.0,829.0,965.09,725.46
2017,6,24,14,45,798.0,144.5,2.65,18.0,795.0,944.4,713.22
2017,6,24,15,0,787.0,143.0,2.7,18.0,761.0,920.75,699.01
2017,6,24,15,15,663.5,186.5,2.7,18.0,690.0,843.92,647.49
2017,6,24,15,30,540.0,230.0,2.7,18.0,619.0,756.8,585.74
2017,6,24,15,45,519.0,220.0,2.75,18.0,575.0,713.57,556.66
2017,6,24,16,0,498.0,210.0,2.8,18.0,531.0,669.5,526.08
2017,6,24,16,15,385.0,221.0,2.8,17.5,457.5,572.35,454.07
2017,6,24,16,30,272.0,232.0,2.8,17.0,384.0,469.19,375.74
2017,6,24,16,45,380.5,187.0,2.8,17.0,379.0,502.51,405.07
2017,6,24,17,0,489.0,142.0,2.8,17.0,374.0,512.32,415.21
2017,6,24,17,15,418.0,136.0,2.75,16.5,318.5,437.07,356.46
2017,6,24,17,30,347.0,130.0,2.7,16.0,263.0,367.27,300.93
2017,6,24,17,45,313.5,116.0,2.65,16.0,223.0,305.17,250.3
2017,6,24,18,0,280.0,102.0,2.6,16.0,183.0,257.22,209.84
2017,6,24,18,15,324.5,80.5,2.5,15.5,156.5,246.91,199.27
2017,6,24,18,30,369.0,59.0,2.4,15.0,130.0,221.77,174.65
2017,6,24,18,45,277.5,47.0,2.35,15.0,91.5,156.69,117.99
2017,6,24,19,0,186.0,35.0,2.3,15.0,53.0,102.12,69.55
2017,6,24,19,15,93.0,17.5,2.3,14.5,26.5,45.12,1.85
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,5,15,149.5,16.5,2.4,12.0,33.0,13.0,0.78
2017,6,25,5,30,299.0,33.0,2.5,12.0,66.0,26.66,17.06
2017,6,25,5,45,386.5,43.0,2.6,12.5,107.5,33.95,24.34
2017,6,25,6,0,474.0,53.0,2.7,13.0,149.0,40.96,30.96
2017,6,25,6,15,533.5,60.5,2.75,13.5,196.5,45.51,35.19
2017,6,25,6,30,593.0,68.0,2.8,14.0,244.0,49.89,39.11
2017,6,25,6,45,296.5,74.0,2.85,14.5,162.0,52.12,40.98
2017,6,25,7,0,0.0,80.0,2.9,15.0,80.0,70.3,56.88
2017,6,25,7,15,0.0,90.5,2.9,15.0,90.5,79.24,64.54
2017,6,25,7,30,0.0,101.0,2.9,15.0,101.0,88.12,72.07
2017,6,25,7,45,0.0,108.5,2.95,15.5,108.5,94.72,73.9
2017,6,25,8,0,0.0,116.0,3.0,16.0,116.0,101.34,78.96
2017,6,25,8,15,0.0,130.5,3.0,16.0,130.5,113.72,88.88
2017,6,25,8,30,0.0,145.0,3.0,16.0,145.0,126.19,98.78
2017,6,25,8,45,3.0,169.5,3.0,16.5,172.0,147.89,115.79
2017,6,25,9,0,6.0,194.0,3.0,17.0,199.0,170.1,133.03
2017,6,25,9,15,8.5,212.5,3.05,17.0,219.5,187.66,146.73
2017,6,25,9,30,11.0,231.0,3.1,17.0,240.0,205.65,160.73
2017,6,25,9,45,15.5,264.5,3.15,17.5,277.5,237.68,185.35
2017,6,25,10,0,20.0,298.0,3.2,18.0,315.0,270.49,210.27
2017,6,25,10,15,24.0,322.5,3.25,18.0,344.0,294.42,228.53
2017,6,25,10,30,28.0,347.0,3.3,18.0,373.0,321.75,249.32
2017,6,25,10,45,24.0,336.0,3.35,18.0,358.5,313.58,242.81
2017,6,25,11,0,20.0,325.0,3.4,18.0,344.0,302.74,234.35
2017,6,25,11,15,29.0,364.0,3.45,18.0,392.0,349.7,270.33
2017,6,25,11,30,38.0,403.0,3.5,18.0,440.0,396.36,305.55
2017,6,25,11,45,91.5,445.5,3.55,18.0,534.0,485.99,373.79
2017,6,25,12,0,145.0,488.0,3.6,18.0,628.0,586.99,448.8
2017,6,25,12,15,295.5,449.5,3.6,18.0,735.0,705.71,538.35
2017,6,25,12,30,446.0,411.0,3.6,18.0,842.0,830.16,629.47
2017,6,25,12,45,690.5,262.5,3.6,18.0,923.5,937.94,711.16
2017,6,25,13,0,935.0,114.0,3.6,18.0,1005.0,1026.5,771.14
2017,6,25,13,15,932.0,113.5,3.55,18.0,990.0,1035.23,776.26
2017,6,25,13,30,929.0,113.0,3.5,18.0,975.0,1040.26,779.7
2017,6,25,13,45,928.5,109.5,3.5,18.0,954.0,1041.0,780.81
2017,6,25,14,0,928.0,106.0,3.5,18.0,933.0,1037.93,779.54
2017,6,25,14,15,922.0,104.5,3.5,18.0,904.5,1027.75,773.66
2017,6,25,14,30,916.0,103.0,3.5,18.0,876.0,1013.97,765.5
2017,6,25,14,45,913.5,98.5,3.5,18.0,843.0,996.8,755.17
2017,6,25,15,0,911.0,94.0,3.5,18.0,810.0,976.03,742.47
2017,6,25,15,15,486.0,202.5,3.5,17.5,583.0,688.87,539.85
2017,6,25,15,30,61.0,311.0,3.5,17.0,356.0,364.02,286.32
2017,6,25,15,45,468.0,196.5,3.5,17.0,500.5,643.53,512.75
2017,6,25,16,0,875.0,82.0,3.5,17.0,645.0,844.18,662.03
2017,6,25,16,15,859.0,79.5,3.45,17.0,597.5,799.52,629.88
2017,6,25,16,30,843.0,77.0,3.4,17.0,550.0,753.2,598.02
2017,6,25,16,45,541.5,133.5,3.4,17.0,427.0,569.94,460.13
2017,6,25,17,0,240.0,190.0,3.4,17.0,304.0,379.95,308.36
2017,6,25,17,15,155.0,169.5,3.4,16.5,240.0,280.85,229.38
2017,6,25,17,30,70.0,149.0,3.4,16.0,176.0,191.48,155.84
2017,6,25,17,45,64.5,128.5,3.4,15.5,150.5,164.51,133.89
2017,6,25,18,0,59.0,108.0,3.4,15.0,125.0,137.91,111.61
2017,6,25,18,15,309.5,75.5,3.3,14.5,138.0,234.85,190.99
2017,6,25,18,30,560.0,43.0,3.2,14.0,151.0,280.3,221.31
2017,6,25,18,45,468.5,35.5,3.15,14.0,108.0,210.56,158.55
2017,6,25,19,0,377.0,28.0,3.1,14.0,65.0,149.11,101.33
2017,6,25,19,15,188.5,14.0,3.05,13.5,32.5,63.83,5.31
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,5,15,174.5,15.5,2.95,12.0,34.0,12.18,0.04
2017,6,26,5,30,349.0,31.0,3.0,12.0,68.0,24.96,15.57
2017,6,26,5,45,439.5,39.0,3.15,12.5,110.5,30.62,21.38
2017,6,26,6,0,530.0,47.0,3.3,13.0,153.0,36.12,26.62
2017,6,26,6,15,587.5,53.0,3.25,13.0,201.5,39.7,30.05
2017,6,26,6,30,645.0,59.0,3.2,13.0,250.0,43.18,33.25
2017,6,26,6,45,327.0,95.5,3.2,13.5,193.0,67.34,54.72
2017,6,26,7,0,9.0,132.0,3.2,14.0,136.0,109.73,91.85
2017,6,26,7,15,20.5,156.5,3.15,14.5,166.0,128.66,107.83
2017,6,26,7,30,32.0,181.0,3.1,15.0,196.0,139.31,116.44
2017,6,26,7,45,42.0,205.5,3.05,15.5,228.0,160.96,127.12
2017,6,26,8,0,52.0,230.0,3.0,16.0,260.0,185.22,145.11
2017,6,26,8,15,65.0,256.5,2.95,16.0,296.5,213.0,166.37
2017,6,26,8,30,78.0,283.0,2.9,16.0,333.0,242.83,189.47
2017,6,26,8,45,136.5,309.5,2.85,16.5,405.0,282.0,218.35
2017,6,26,9,0,195.0,336.0,2.8,17.0,477.0,334.94,258.45
2017,6,26,9,15,155.5,354.5,2.75,17.0,471.5,348.99,270.45
2017,6,26,9,30,116.0,373.0,2.7,17.0,466.0,358.73,278.49
2017,6,26,9,45,104.0,386.5,2.7,17.5,472.0,378.07,292.8
2017,6,26,10,0,92.0,400.0,2.7,18.0,478.0,391.85,302.53
2017,6,26,10,15,98.0,416.5,2.7,18.0,502.5,417.97,322.11
2017,6,26,10,30,104.0,433.0,2.7,18.0,527.0,444.74,341.97
2017,6,26,10,45,189.5,441.0,2.75,18.0,616.0,522.1,400.68
2017,6,26,11,0,275.0,449.0,2.8,18.0,705.0,608.19,464.69
2017,6,26,11,15,599.5,282.5,2.85,18.0,851.5,738.42,565.81
2017,6,26,11,30,924.0,116.0,2.9,18.0,998.0,874.78,664.62
2017,6,26,11,45,927.5,115.0,2.95,18.5,1005.5,908.51,685.39
2017,6,26,12,0,931.0,114.0,3.0,19.0,1013.0,939.44,704.98
2017,6,26,12,15,931.0,114.0,3.05,19.0,1012.5,965.16,722.38
2017,6,26,12,30,931.0,114.0,3.1,19.0,1012.0,987.67,737.69
2017,6,26,12,45,928.0,114.0,3.15,19.0,1004.0,1003.98,748.95
2017,6,26,13,0,925.0,114.0,3.2,19.0,996.0,1016.75,758.01
2017,6,26,13,15,922.5,113.5,3.25,19.0,981.5,1025.91,764.81
2017,6,26,13,30,920.0,113.0,3.3,19.0,967.0,1031.42,769.33
2017,6,26,13,45,918.5,110.0,3.35,19.0,946.0,1031.7,770.52
2017,6,26,14,0,917.0,107.0,3.4,19.0,925.0,1028.22,769.39
2017,6,26,14,15,911.0,106.0,3.45,18.5,897.0,1018.69,765.79
2017,6,26,14,30,905.0,105.0,3.5,18.0,869.0,1005.59,759.91
2017,6,26,14,45,900.5,101.5,3.55,18.0,835.5,987.79,749.46
2017,6,26,15,0,896.0,98.0,3.6,18.0,802.0,966.53,736.71
2017,6,26,15,15,885.5,96.0,3.6,18.0,762.5,938.02,718.63
2017,6,26,15,30,875.0,94.0,3.6,18.0,723.0,906.61,698.53
2017,6,26,15,45,865.0,90.5,3.65,18.0,680.0,871.28,675.84
2017,6,26,16,0,855.0,87.0,3.7,18.0,637.0,833.41,651.13
2017,6,26,16,15,838.0,84.5,3.75,17.5,590.0,788.69,622.33
2017,6,26,16,30,821.0,82.0,3.8,17.0,543.0,748.58,596.4
2017,6,26,16,45,800.5,78.5,3.85,17.0,493.5,696.82,560.11
2017,6,26,17,0,780.0,75.0,3.9,17.0,444.0,644.34,522.6
2017,6,26,17,15,751.0,71.0,3.9,16.5,393.5,585.34,478.15
2017,6,26,17,30,722.0,67.0,3.9,16.0,343.0,527.05,432.57
2017,6,26,17,45,683.0,62.0,3.95,15.5,293.0,463.14,380.88
2017,6,26,18,0,644.0,57.0,4.0,15.0,243.0,401.66,329.2
2017,6,26,18,15,584.5,51.0,3.85,14.5,195.0,334.51,270.94
2017,6,26,18,30,525.0,45.0,3.7,14.0,147.0,271.24,214.42
2017,6,26,18,45,434.0,37.0,3.6,14.0,105.0,201.08,151.79
2017,6,26,19,0,343.0,29.0,3.5,14.0,63.0,141.05,96.16
2017,6,26,19,15,171.5,14.5,3.4,13.5,31.5,60.89,5.4
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,5,15,182.5,15.0,2.8,12.5,34.0,11.77,0.0
2017,6,27,5,30,365.0,30.0,2.9,13.0,68.0,24.13,14.75
2017,6,27,5,45,455.0,37.5,3.05,13.5,111.0,29.4,20.21
2017,6,27,6,0,545.0,45.0,3.2,14.0,154.0,34.54,25.11
2017,6,27,6,15,602.0,50.5,3.2,14.0,202.0,41.27,31.33
2017,6,27,6,30,659.0,56.0,3.2,14.0,250.0,44.77,34.53
2017,6,27,6,45,329.5,63.0,3.25,14.5,160.0,42.78,32.67
2017,6,27,7,0,0.0,70.0,3.3,15.0,70.0,61.89,49.45
2017,6,27,7,15,0.0,103.5,3.25,15.0,103.5,89.49,73.55
2017,6,27,7,30,0.0,137.0,3.2,15.0,137.0,115.8,96.18
2017,6,27,7,45,6.5,164.5,3.15,15.5,168.0,138.31,109.71
2017,6,27,8,0,13.0,192.0,3.1,16.0,199.0,162.04,128.09
2017,6,27,8,15,24.5,223.5,3.05,16.0,239.0,190.76,150.35
2017,6,27,8,30,36.0,255.0,3.0,16.0,279.0,213.37,167.66
2017,6,27,8,45,33.0,267.0,2.95,16.5,290.0,227.07,178.1
2017,6,27,9,0,30.0,279.0,2.9,17.0,301.0,240.37,188.11
2017,6,27,9,15,32.0,298.0,2.9,17.0,322.5,260.74,203.86
2017,6,27,9,30,34.0,317.0,2.9,17.0,344.0,281.6,219.86
2017,6,27,9,45,46.5,347.5,2.9,17.5,386.5,317.51,246.94
2017,6,27,10,0,59.0,378.0,2.9,18.0,429.0,355.31,275.13
2017,6,27,10,15,73.0,402.0,2.9,18.0,466.0,390.53,301.67
2017,6,27,10,30,87.0,426.0,2.9,18.0,503.0,427.49,329.32
2017,6,27,10,45,160.5,442.0,2.9,18.0,589.5,502.22,385.96
2017,6,27,11,0,234.0,458.0,2.9,18.0,676.0,583.6,446.47
2017,6,27,11,15,195.0,469.5,2.95,18.0,653.0,577.79,441.12
2017,6,27,11,30,156.0,481.0,3.0,18.0,630.0,568.73,433.73
2017,6,27,11,45,234.5,473.5,3.05,18.5,699.0,640.43,486.87
2017,6,27,12,0,313.0,466.0,3.1,19.0,768.0,722.25,545.65
2017,6,27,12,15,258.0,476.5,3.15,19.0,725.5,696.59,525.93
2017,6,27,12,30,203.0,487.0,3.2,19.0,683.0,658.33,497.87
2017,6,27,12,45,186.0,484.0,3.25,19.0,662.5,648.04,490.72
2017,6,27,13,0,169.0,481.0,3.3,19.0,642.0,636.09,482.18
2017,6,27,13,15,268.5,446.0,3.35,18.5,697.5,717.65,545.0
2017,6,27,13,30,368.0,411.0,3.4,18.0,753.0,787.24,598.38
2017,6,27,13,45,364.5,403.5,3.45,18.0,735.5,781.17,594.43
2017,6,27,14,0,361.0,396.0,3.5,18.0,718.0,773.22,589.73
2017,6,27,14,15,411.0,360.5,3.5,18.0,716.0,800.51,611.34
2017,6,27,14,30,461.0,325.0,3.5,18.0,714.0,812.72,622.37
2017,6,27,14,45,338.0,348.5,3.55,18.0,627.5,700.33,540.29
2017,6,27,15,0,215.0,372.0,3.6,18.0,541.0,589.6,457.77
2017,6,27,15,15,152.0,348.5,3.6,17.5,465.0,503.77,394.47
2017,6,27,15,30,89.0,325.0,3.6,17.0,389.0,404.64,319.23
2017,6,27,15,45,469.0,208.0,3.65,17.0,513.5,657.51,523.03
2017,6,27,16,0,849.0,91.0,3.7,17.0,638.0,833.36,655.11
2017,6,27,16,15,832.0,88.0,3.75,17.0,590.5,795.03,628.12
2017,6,27,16,30,815.0,85.0,3.8,17.0,543.0,747.98,595.91
2017,6,27,16,45,487.0,141.5,3.85,17.0,408.0,532.32,431.71
2017,6,27,17,0,159.0,198.0,3.9,17.0,273.0,321.13,260.75
2017,6,27,17,15,165.5,174.5,3.9,16.5,245.0,293.63,240.32
2017,6,27,17,30,172.0,151.0,3.9,16.0,217.0,265.0,217.81
2017,6,27,17,45,159.5,131.0,3.95,15.5,185.5,228.75,188.07
2017,6,27,18,0,147.0,111.0,4.0,15.0,154.0,193.39,158.34
2017,6,27,18,15,331.5,79.0,3.85,14.5,150.5,249.22,202.85
2017,6,27,18,30,516.0,47.0,3.7,14.0,147.0,270.42,214.13
2017,6,27,18,45,423.5,38.5,3.6,14.0,105.5,199.59,150.84
2017,6,27,19,0,331.0,30.0,3.5,14.0,64.0,139.04,95.0
2017,6,27,19,15,165.5,15.0,3.45,13.5,32.0,60.34,5.64
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,155.5,16.5,2.85,12.0,33.0,13.08,0.0
2017,6,28,5,30,311.0,33.0,2.9,12.0,66.0,26.82,17.05
2017,6,28,5,45,402.5,42.5,3.0,12.5,108.0,33.68,24.05
2017,6,28,6,0,494.0,52.0,3.1,13.0,150.0,40.31,30.35
2017,6,28,6,15,555.5,58.5,3.05,13.0,198.0,44.09,33.98
2017,6,28,6,30,617.0,65.0,3.0,13.0,246.0,47.77,37.37
2017,6,28,6,45,318.0,101.0,2.95,13.5,195.5,71.23,58.18
2017,6,28,7,0,19.0,137.0,2.9,14.0,145.0,113.24,94.93
2017,6,28,7,15,55.5,167.5,2.85,14.5,193.5,129.5,108.55
2017,6,28,7,30,92.0,198.0,2.8,15.0,242.0,149.82,125.46
2017,6,28,7,45,448.5,145.5,2.8,15.5,395.0,120.77,82.09
2017,6,28,8,0,805.0,93.0,2.8,16.0,548.0,158.54,91.27
2017,6,28,8,15,823.0,96.0,2.75,16.0,595.5,214.35,135.1
2017,6,28,8,30,841.0,99.0,2.7,16.0,643.0,271.96,184.82
2017,6,28,8,45,560.0,210.0,2.65,16.0,583.0,322.64,238.69
2017,6,28,9,0,279.0,321.0,2.6,16.0,523.0,347.62,267.28
2017,6,28,9,15,585.5,214.5,2.6,16.0,667.5,408.45,312.77
2017,6,28,9,30,892.0,108.0,2.6,16.0,812.0,506.79,389.68
2017,6,28,9,45,897.0,111.5,2.6,16.5,845.5,561.23,433.59
2017,6,28,10,0,902.0,115.0,2.6,17.0,879.0,614.51,475.32
2017,6,28,10,15,909.0,116.5,2.6,17.0,907.5,665.99,515.34
2017,6,28,10,30,916.0,118.0,2.6,17.0,936.0,716.04,553.25
2017,6,28,10,45,922.0,118.5,2.6,17.5,958.5,762.88,586.85
2017,6,28,11,0,928.0,119.0,2.6,18.0,981.0,807.77,616.73
2017,6,28,11,15,931.0,119.5,2.6,18.0,996.0,848.13,643.9
2017,6,28,11,30,934.0,120.0,2.6,18.0,1011.0,885.94,669.14
2017,6,28,11,45,937.5,119.0,2.6,18.5,1019.5,920.15,690.47
2017,6,28,12,0,941.0,118.0,2.6,19.0,1028.0,951.54,709.73
2017,6,28,12,15,941.5,118.0,2.6,19.0,1027.5,978.13,727.08
2017,6,28,12,30,942.0,118.0,2.6,19.0,1027.0,1001.51,742.33
2017,6,28,12,45,931.0,124.0,2.65,19.0,1017.0,1016.24,752.46
2017,6,28,13,0,920.0,130.0,2.7,19.0,1007.0,1027.29,760.35
2017,6,28,13,15,916.5,129.5,2.7,19.0,992.0,1035.77,766.2
2017,6,28,13,30,913.0,129.0,2.7,19.0,977.0,1040.59,769.8
2017,6,28,13,45,909.5,127.5,2.75,19.0,955.0,1040.74,771.01
2017,6,28,14,0,906.0,126.0,2.8,19.0,933.0,1037.2,769.96
2017,6,28,14,15,899.5,124.5,2.8,19.0,904.5,1027.06,764.21
2017,6,28,14,30,893.0,123.0,2.8,19.0,876.0,1013.37,756.28
2017,6,28,14,45,885.5,120.0,2.85,19.0,842.0,993.7,744.93
2017,6,28,15,0,878.0,117.0,2.9,19.0,808.0,970.7,731.39
2017,6,28,15,15,867.0,115.0,2.9,18.5,768.0,942.35,715.16
2017,6,28,15,30,856.0,113.0,2.9,18.0,728.0,919.87,702.89
2017,6,28,15,45,844.5,109.0,2.9,18.0,684.5,882.94,679.16
2017,6,28,16,0,833.0,105.0,2.9,18.0,641.0,843.58,653.61
2017,6,28,16,15,814.5,101.5,2.9,17.5,593.0,796.86,623.71
2017,6,28,16,30,796.0,98.0,2.9,17.0,545.0,748.67,592.2
2017,6,28,16,45,776.0,93.0,2.95,17.0,495.5,696.52,556.25
2017,6,28,17,0,756.0,88.0,3.0,17.0,446.0,643.63,518.57
2017,6,28,17,15,724.0,83.5,3.0,16.5,395.0,585.34,475.04
2017,6,28,17,30,692.0,79.0,3.0,16.0,344.0,525.84,429.1
2017,6,28,17,45,652.0,72.5,3.05,16.0,293.5,461.0,376.65
2017,6,28,18,0,612.0,66.0,3.1,16.0,243.0,398.8,324.5
2017,6,28,18,15,549.0,59.0,3.05,15.5,195.0,328.72,264.78
2017,6,28,18,30,486.0,52.0,3.0,15.0,147.0,264.52,208.33
2017,6,28,18,45,390.5,42.5,2.95,14.5,105.0,193.04,145.77
2017,6,28,19,0,295.0,33.0,2.9,14.0,63.0,132.17,90.6
2017,6,28,19,15,147.5,16.5,2.9,13.5,31.5,58.23,5.46
2017,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,147.0,17.0,2.45,11.5,32.5,13.55,0.0
2017,6,29,5,30,294.0,34.0,2.4,12.0,65.0,27.78,17.81
2017,6,29,5,45,390.0,44.0,2.4,12.5,107.0,35.05,25.25
2017,6,29,6,0,486.0,54.0,2.4,13.0,149.0,42.07,31.91
2017,6,29,6,15,302.0,84.0,2.3,13.0,149.0,61.95,49.92
2017,6,29,6,30,118.0,114.0,2.2,13.0,149.0,87.44,72.71
2017,6,29,6,45,132.5,134.0,2.1,13.5,180.0,101.34,84.76
2017,6,29,7,0,147.0,154.0,2.0,14.0,211.0,114.86,96.23
2017,6,29,7,15,176.0,175.0,1.95,14.5,252.5,128.68,107.73
2017,6,29,7,30,205.0,196.0,1.9,15.0,294.0,142.08,118.66
2017,6,29,7,45,507.0,145.5,1.85,15.5,422.5,123.52,82.76
2017,6,29,8,0,809.0,95.0,1.8,16.0,551.0,159.73,91.98
2017,6,29,8,15,827.0,98.0,1.8,16.0,599.0,215.8,135.7
2017,6,29,8,30,845.0,101.0,1.8,16.0,647.0,273.69,185.31
2017,6,29,8,45,859.5,103.0,1.8,16.5,691.0,337.04,240.22
2017,6,29,9,0,874.0,105.0,1.8,17.0,735.0,394.89,290.37
2017,6,29,9,15,884.5,107.0,1.85,17.0,775.0,451.68,339.35
2017,6,29,9,30,895.0,109.0,1.9,17.0,815.0,508.32,386.89
2017,6,29,9,45,895.0,115.5,1.95,17.5,847.0,562.81,430.61
2017,6,29,10,0,895.0,122.0,2.0,18.0,879.0,615.67,471.57
2017,6,29,10,15,901.5,123.5,2.05,18.0,907.5,666.61,510.85
2017,6,29,10,30,908.0,125.0,2.1,18.0,936.0,716.09,548.09
2017,6,29,10,45,913.5,125.5,2.15,18.5,957.5,762.35,581.12
2017,6,29,11,0,919.0,126.0,2.2,19.0,979.0,806.62,610.79
2017,6,29,11,15,922.0,126.5,2.25,19.0,994.0,846.76,637.86
2017,6,29,11,30,925.0,127.0,2.3,19.0,1009.0,884.38,663.1
2017,6,29,11,45,928.0,126.0,2.35,19.5,1016.5,918.01,684.26
2017,6,29,12,0,931.0,125.0,2.4,20.0,1024.0,948.82,703.43
2017,6,29,12,15,930.5,125.0,2.45,20.0,1024.0,974.39,720.45
2017,6,29,12,30,930.0,125.0,2.5,20.0,1024.0,996.74,735.43
2017,6,29,12,45,929.0,124.5,2.65,20.0,1016.5,1014.79,748.69
2017,6,29,13,0,928.0,124.0,2.8,20.0,1009.0,1029.35,759.79
2017,6,29,13,15,925.0,123.0,2.85,20.0,994.0,1037.88,766.12
2017,6,29,13,30,922.0,122.0,2.9,20.0,979.0,1042.71,770.2
2017,6,29,13,45,919.5,120.0,3.0,20.0,957.5,1043.32,772.14
2017,6,29,14,0,917.0,118.0,3.1,20.0,936.0,1040.2,771.77
2017,6,29,14,15,911.0,116.5,3.15,19.5,907.5,1030.44,768.15
2017,6,29,14,30,905.0,115.0,3.2,19.0,879.0,1017.08,762.27
2017,6,29,14,45,899.0,111.5,3.25,19.0,845.0,998.11,751.23
2017,6,29,15,0,893.0,108.0,3.3,19.0,811.0,975.71,737.94
2017,6,29,15,15,882.5,106.0,3.35,19.0,771.0,947.47,720.65
2017,6,29,15,30,872.0,104.0,3.4,19.0,731.0,916.34,701.29
2017,6,29,15,45,557.0,193.5,3.45,19.0,585.0,726.5,567.24
2017,6,29,16,0,242.0,283.0,3.5,19.0,439.0,517.69,407.37
2017,6,29,16,15,201.5,264.0,3.55,18.5,387.5,442.94,352.59
2017,6,29,16,30,161.0,245.0,3.6,18.0,336.0,384.79,308.45
2017,6,29,16,45,83.0,199.0,3.65,18.0,246.0,259.17,208.47
2017,6,29,17,0,5.0,153.0,3.7,18.0,156.0,144.85,114.65
2017,6,29,17,15,2.5,131.5,3.75,17.5,133.0,122.59,96.99
2017,6,29,17,30,0.0,110.0,3.8,17.0,110.0,100.56,79.1
2017,6,29,17,45,0.0,94.0,3.85,16.5,94.0,85.67,66.95
2017,6,29,18,0,0.0,78.0,3.9,16.0,78.0,70.77,54.55
2017,6,29,18,15,257.5,63.5,3.8,15.5,113.5,198.61,161.09
2017,6,29,18,30,515.0,49.0,3.7,15.0,149.0,273.1,215.75
2017,6,29,18,45,417.5,40.5,3.65,14.5,106.5,200.42,151.45
2017,6,29,19,0,320.0,32.0,3.6,14.0,64.0,138.5,94.96
2017,6,29,19,15,160.0,16.0,3.55,13.5,32.0,60.58,5.75
2017,6,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,153.5,16.0,2.8,11.5,32.0,12.69,0.0
2017,6,30,5,30,307.0,32.0,2.8,12.0,64.0,25.99,16.23
2017,6,30,5,45,399.0,41.5,2.85,12.5,105.5,32.88,23.32
2017,6,30,6,0,491.0,51.0,2.9,13.0,147.0,39.54,29.65
2017,6,30,6,15,262.5,78.5,2.8,13.0,131.5,57.72,46.15
2017,6,30,6,30,34.0,106.0,2.7,13.0,116.0,84.95,70.51
2017,6,30,6,45,40.5,126.0,2.65,13.5,140.5,99.74,83.38
2017,6,30,7,0,47.0,146.0,2.6,14.0,165.0,114.25,95.76
2017,6,30,7,15,66.0,171.0,2.55,14.5,200.5,131.59,110.35
2017,6,30,7,30,85.0,196.0,2.5,15.0,236.0,148.5,124.3
2017,6,30,7,45,446.0,143.5,2.45,15.5,391.0,118.32,80.48
2017,6,30,8,0,807.0,91.0,2.4,16.0,546.0,155.66,88.94
2017,6,30,8,15,824.5,94.0,2.35,16.0,593.0,211.51,132.56
2017,6,30,8,30,842.0,97.0,2.3,16.0,640.0,269.1,182.12
2017,6,30,8,45,856.0,99.5,2.3,16.5,684.0,332.6,237.46
2017,6,30,9,0,870.0,102.0,2.3,17.0,728.0,390.44,287.95
2017,6,30,9,15,880.5,104.0,2.35,17.0,768.0,446.99,337.1
2017,6,30,9,30,891.0,106.0,2.4,17.0,808.0,503.42,384.86
2017,6,30,9,45,889.5,113.0,2.45,17.5,839.5,557.36,428.55
2017,6,30,10,0,888.0,120.0,2.5,18.0,871.0,609.52,469.39
2017,6,30,10,15,894.5,121.5,2.55,18.0,899.5,660.14,508.83
2017,6,30,10,30,901.0,123.0,2.6,18.0,928.0,709.32,546.22
2017,6,30,10,45,906.5,123.5,2.65,18.5,950.0,755.29,579.42
2017,6,30,11,0,912.0,124.0,2.7,19.0,972.0,799.3,609.24
2017,6,30,11,15,915.0,125.0,2.75,19.0,986.5,839.63,636.76
2017,6,30,11,30,918.0,126.0,2.8,19.0,1001.0,877.47,662.43
2017,6,30,11,45,920.5,126.0,2.9,19.0,1008.5,911.38,685.68
2017,6,30,12,0,923.0,126.0,3.0,19.0,1016.0,942.48,707.04
2017,6,30,12,15,923.0,126.0,3.05,19.0,1016.0,968.36,724.53
2017,6,30,12,30,923.0,126.0,3.1,19.0,1016.0,991.07,739.96
2017,6,30,12,45,920.0,126.5,3.2,19.0,1008.0,1008.09,752.09
2017,6,30,13,0,917.0,127.0,3.3,19.0,1000.0,1021.62,762.05
2017,6,30,13,15,914.0,126.5,3.35,19.0,985.5,1030.61,768.72
2017,6,30,13,30,911.0,126.0,3.4,19.0,971.0,1035.96,773.13
2017,6,30,13,45,907.5,124.0,3.45,19.0,949.5,1035.65,773.92
2017,6,30,14,0,904.0,122.0,3.5,19.0,928.0,1031.65,772.43
2017,6,30,14,15,898.0,120.5,3.55,19.0,900.0,1022.05,767.31
2017,6,30,14,30,892.0,119.0,3.6,19.0,872.0,1008.89,759.95
2017,6,30,14,45,885.5,116.0,3.65,19.0,838.0,990.22,748.93
2017,6,30,15,0,879.0,113.0,3.7,19.0,804.0,968.2,735.68
2017,6,30,15,15,868.0,110.5,3.7,18.5,764.5,939.31,718.76
2017,6,30,15,30,857.0,108.0,3.7,18.0,725.0,907.58,699.77
2017,6,30,15,45,845.5,104.5,3.75,18.0,681.5,879.71,682.32
2017,6,30,16,0,834.0,101.0,3.8,18.0,638.0,840.92,656.92
2017,6,30,16,15,815.5,97.5,3.8,17.5,590.0,794.2,626.48
2017,6,30,16,30,797.0,94.0,3.8,17.0,542.0,746.01,594.44
2017,6,30,16,45,775.5,90.0,3.85,17.0,492.5,693.86,557.88
2017,6,30,17,0,754.0,86.0,3.9,17.0,443.0,641.1,519.83
2017,6,30,17,15,722.5,81.5,3.9,16.5,392.0,580.92,474.37
2017,6,30,17,30,691.0,77.0,3.9,16.0,341.0,523.96,429.85
2017,6,30,17,45,648.0,71.5,3.9,15.5,290.5,458.64,377.08
2017,6,30,18,0,605.0,66.0,3.9,15.0,240.0,396.25,324.81
2017,6,30,18,15,542.0,59.0,3.8,14.5,192.5,326.46,264.74
2017,6,30,18,30,479.0,52.0,3.7,14.0,145.0,262.55,208.08
2017,6,30,18,45,383.5,42.0,3.65,13.5,103.0,190.82,144.93
2017,6,30,19,0,288.0,32.0,3.6,13.0,61.0,129.78,89.38
2017,6,30,19,15,144.0,16.0,3.6,12.5,30.5,57.14,4.94
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.0,3.8,11.0,29.5,13.35,0.0
2017,7,1,5,30,247.0,34.0,3.8,11.0,59.0,26.54,16.69
2017,7,1,5,45,340.0,45.5,3.85,11.5,100.0,36.41,26.5
2017,7,1,6,0,433.0,57.0,3.9,12.0,141.0,44.66,34.31
2017,7,1,6,15,231.0,81.0,3.8,12.5,127.0,62.3,50.31
2017,7,1,6,30,29.0,105.0,3.7,13.0,113.0,84.22,69.87
2017,7,1,6,45,36.0,125.0,3.6,13.5,137.0,99.02,82.79
2017,7,1,7,0,43.0,145.0,3.5,14.0,161.0,113.55,95.21
2017,7,1,7,15,156.5,166.0,3.35,14.0,238.0,123.14,103.28
2017,7,1,7,30,270.0,187.0,3.2,14.0,315.0,129.39,108.35
2017,7,1,7,45,251.5,213.0,3.1,14.5,342.5,160.49,121.41
2017,7,1,8,0,233.0,239.0,3.0,15.0,370.0,203.45,152.81
2017,7,1,8,15,518.0,175.0,2.9,15.5,499.0,213.67,147.73
2017,7,1,8,30,803.0,111.0,2.8,16.0,628.0,270.23,184.63
2017,7,1,8,45,818.5,113.0,2.75,16.5,672.0,325.84,233.58
2017,7,1,9,0,834.0,115.0,2.7,17.0,716.0,382.52,283.09
2017,7,1,9,15,845.5,117.5,2.65,17.0,755.0,442.71,334.78
2017,7,1,9,30,857.0,120.0,2.6,17.0,794.0,498.26,381.58
2017,7,1,9,45,854.5,128.5,2.55,17.5,825.0,551.18,424.18
2017,7,1,10,0,852.0,137.0,2.5,18.0,856.0,602.28,463.82
2017,7,1,10,15,859.0,138.5,2.5,18.0,884.0,651.65,502.08
2017,7,1,10,30,866.0,140.0,2.5,18.0,912.0,699.7,538.37
2017,7,1,10,45,874.0,139.0,2.5,18.5,934.0,744.87,570.73
2017,7,1,11,0,882.0,138.0,2.5,19.0,956.0,788.35,600.44
2017,7,1,11,15,885.0,139.0,2.55,19.0,970.5,827.7,627.26
2017,7,1,11,30,888.0,140.0,2.6,19.0,985.0,864.65,652.32
2017,7,1,11,45,891.0,139.0,2.65,19.5,993.0,897.35,673.1
2017,7,1,12,0,894.0,138.0,2.7,20.0,1001.0,927.35,691.97
2017,7,1,12,15,894.0,138.0,2.7,20.0,1000.5,952.69,708.58
2017,7,1,12,30,894.0,138.0,2.7,20.0,1000.0,974.97,723.2
2017,7,1,12,45,897.5,134.0,2.75,20.5,994.0,993.68,734.58
2017,7,1,13,0,901.0,130.0,2.8,21.0,988.0,1009.05,743.82
2017,7,1,13,15,898.0,129.0,2.85,21.0,973.5,1017.47,750.04
2017,7,1,13,30,895.0,128.0,2.9,21.0,959.0,1022.29,754.1
2017,7,1,13,45,890.0,127.5,2.95,21.0,937.0,1022.02,754.96
2017,7,1,14,0,885.0,127.0,3.0,21.0,915.0,1018.16,753.62
2017,7,1,14,15,878.5,125.0,3.05,21.0,887.0,1007.74,748.09
2017,7,1,14,30,872.0,123.0,3.1,21.0,859.0,993.83,740.37
2017,7,1,14,45,863.5,121.0,3.15,21.0,825.5,974.61,729.18
2017,7,1,15,0,855.0,119.0,3.2,21.0,792.0,952.19,715.89
2017,7,1,15,15,844.0,116.5,3.2,20.5,752.5,923.87,699.55
2017,7,1,15,30,833.0,114.0,3.2,20.0,713.0,901.55,687.29
2017,7,1,15,45,820.5,110.5,3.25,20.0,670.0,865.0,664.01
2017,7,1,16,0,808.0,107.0,3.3,20.0,627.0,826.14,638.95
2017,7,1,16,15,789.5,103.5,3.35,19.5,580.0,780.29,609.71
2017,7,1,16,30,771.0,100.0,3.4,19.0,533.0,733.03,578.88
2017,7,1,16,45,749.5,95.0,3.45,18.5,484.5,680.76,543.6
2017,7,1,17,0,728.0,90.0,3.5,18.0,436.0,627.94,506.48
2017,7,1,17,15,695.5,85.5,3.55,17.5,385.5,570.71,463.61
2017,7,1,17,30,663.0,81.0,3.6,17.0,335.0,512.19,418.3
2017,7,1,17,45,620.0,75.0,3.65,16.5,285.5,447.6,366.49
2017,7,1,18,0,577.0,69.0,3.7,16.0,236.0,385.98,315.2
2017,7,1,18,15,513.5,61.5,3.6,15.5,188.5,316.78,255.98
2017,7,1,18,30,450.0,54.0,3.5,15.0,141.0,253.55,200.29
2017,7,1,18,45,353.5,43.5,3.45,14.5,100.0,182.47,138.18
2017,7,1,19,0,257.0,33.0,3.4,14.0,59.0,122.22,83.94
2017,7,1,19,15,128.5,16.5,3.35,13.5,29.5,52.51,3.6
2017,7,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,131.0,16.5,1.75,11.5,29.5,12.97,0.0
2017,7,2,5,30,262.0,33.0,1.7,12.0,59.0,26.97,16.92
2017,7,2,5,45,357.0,43.0,1.7,12.5,99.5,34.24,24.49
2017,7,2,6,0,452.0,53.0,1.7,13.0,140.0,41.26,31.17
2017,7,2,6,15,515.0,60.5,1.6,13.0,187.5,45.79,35.5
2017,7,2,6,30,578.0,68.0,1.5,13.0,235.0,50.16,39.52
2017,7,2,6,45,620.5,74.5,1.45,13.5,284.5,53.46,42.38
2017,7,2,7,0,663.0,81.0,1.4,14.0,334.0,56.6,44.98
2017,7,2,7,15,695.0,85.5,1.35,14.5,384.5,58.05,46.03
2017,7,2,7,30,727.0,90.0,1.3,15.0,435.0,65.57,52.38
2017,7,2,7,45,751.5,94.0,1.3,15.5,484.5,102.74,59.5
2017,7,2,8,0,776.0,98.0,1.3,16.0,534.0,155.93,90.47
2017,7,2,8,15,794.5,101.0,1.3,16.0,581.0,210.18,132.24
2017,7,2,8,30,813.0,104.0,1.3,16.0,628.0,266.33,179.97
2017,7,2,8,45,828.5,106.5,1.3,16.5,671.5,322.89,229.13
2017,7,2,9,0,844.0,109.0,1.3,17.0,715.0,385.41,282.38
2017,7,2,9,15,855.0,111.0,1.35,17.0,754.5,440.86,329.88
2017,7,2,9,30,866.0,113.0,1.4,17.0,794.0,496.27,376.1
2017,7,2,9,45,875.0,114.5,1.5,17.5,828.0,549.97,419.2
2017,7,2,10,0,884.0,116.0,1.6,18.0,862.0,602.95,460.39
2017,7,2,10,15,890.5,117.5,1.65,18.0,890.0,653.42,499.16
2017,7,2,10,30,897.0,119.0,1.7,18.0,918.0,702.47,535.92
2017,7,2,10,45,901.5,120.0,1.75,18.5,939.5,748.04,568.33
2017,7,2,11,0,906.0,121.0,1.8,19.0,961.0,791.59,597.34
2017,7,2,11,15,909.0,121.5,1.85,19.0,976.0,831.33,624.03
2017,7,2,11,30,912.0,122.0,1.9,19.0,991.0,868.59,648.92
2017,7,2,11,45,913.5,122.5,1.95,19.0,998.5,901.95,671.1
2017,7,2,12,0,915.0,123.0,2.0,19.0,1006.0,932.47,691.39
2017,7,2,12,15,915.0,123.0,2.05,19.0,1006.0,958.21,708.53
2017,7,2,12,30,915.0,123.0,2.1,19.0,1006.0,980.81,723.69
2017,7,2,12,45,901.5,130.5,2.15,19.0,995.0,994.3,733.0
2017,7,2,13,0,888.0,138.0,2.2,19.0,984.0,1004.15,740.13
2017,7,2,13,15,885.0,137.0,2.2,19.0,969.5,1012.59,745.91
2017,7,2,13,30,882.0,136.0,2.2,19.0,955.0,1017.49,749.51
2017,7,2,13,45,876.5,135.0,2.25,19.0,933.0,1016.33,749.92
2017,7,2,14,0,871.0,134.0,2.3,19.0,911.0,1011.62,748.18
2017,7,2,14,15,864.5,132.5,2.35,18.5,883.0,1001.9,744.69
2017,7,2,14,30,858.0,131.0,2.4,18.0,855.0,988.75,739.05
2017,7,2,14,45,848.5,129.0,2.45,18.0,821.0,968.86,727.56
2017,7,2,15,0,839.0,127.0,2.5,18.0,787.0,955.83,720.76
2017,7,2,15,15,827.0,124.5,2.5,17.5,747.5,926.59,703.81
2017,7,2,15,30,815.0,122.0,2.5,17.0,708.0,894.62,684.98
2017,7,2,15,45,799.0,119.0,2.55,17.0,664.5,856.05,660.5
2017,7,2,16,0,783.0,116.0,2.6,17.0,621.0,815.42,634.28
2017,7,2,16,15,763.5,112.5,2.6,16.5,574.0,769.56,604.74
2017,7,2,16,30,744.0,109.0,2.6,16.0,527.0,725.66,576.1
2017,7,2,16,45,719.0,104.5,2.6,16.0,478.0,672.33,538.78
2017,7,2,17,0,694.0,100.0,2.6,16.0,429.0,618.82,499.49
2017,7,2,17,15,660.0,94.5,2.6,15.5,378.5,558.42,454.33
2017,7,2,17,30,626.0,89.0,2.6,15.0,328.0,499.37,408.68
2017,7,2,17,45,584.5,81.5,2.65,14.5,279.0,435.62,357.75
2017,7,2,18,0,543.0,74.0,2.7,14.0,230.0,374.75,307.23
2017,7,2,18,15,479.5,65.5,2.65,13.5,183.5,306.11,248.58
2017,7,2,18,30,416.0,57.0,2.6,13.0,137.0,243.49,193.5
2017,7,2,18,45,327.0,45.5,2.6,13.0,97.0,173.71,132.15
2017,7,2,19,0,238.0,34.0,2.6,13.0,57.0,117.04,80.61
2017,7,2,19,15,119.0,17.0,2.55,12.5,28.5,51.11,2.82
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
