Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,143.0,15.5,1.6,10.5,29.5,12.34,0.0
2017,7,3,5,30,286.0,31.0,1.6,11.0,59.0,25.2,15.44
2017,7,3,5,45,382.5,40.5,1.65,11.5,100.5,32.12,22.72
2017,7,3,6,0,479.0,50.0,1.7,12.0,142.0,38.81,29.11
2017,7,3,6,15,259.5,78.0,1.7,12.0,129.5,57.45,46.08
2017,7,3,6,30,40.0,106.0,1.7,12.0,117.0,84.81,70.64
2017,7,3,6,45,47.5,126.0,1.7,12.5,142.0,99.62,83.55
2017,7,3,7,0,55.0,146.0,1.7,13.0,167.0,114.15,95.97
2017,7,3,7,15,165.5,165.5,1.65,13.5,241.0,122.86,103.07
2017,7,3,7,30,276.0,185.0,1.6,14.0,315.0,128.28,107.19
2017,7,3,7,45,539.0,138.0,1.6,14.5,427.5,116.79,77.5
2017,7,3,8,0,802.0,91.0,1.6,15.0,540.0,152.73,87.23
2017,7,3,8,15,819.5,94.0,1.6,15.0,587.5,208.32,130.32
2017,7,3,8,30,837.0,97.0,1.6,15.0,635.0,265.69,179.5
2017,7,3,8,45,851.5,99.0,1.6,15.5,679.0,328.73,234.29
2017,7,3,9,0,866.0,101.0,1.6,16.0,723.0,386.19,284.27
2017,7,3,9,15,876.5,103.5,1.6,16.0,762.5,443.01,333.27
2017,7,3,9,30,887.0,106.0,1.6,16.0,802.0,499.73,380.77
2017,7,3,9,45,880.5,116.0,1.6,16.5,832.5,553.47,423.72
2017,7,3,10,0,874.0,126.0,1.6,17.0,863.0,604.94,463.32
2017,7,3,10,15,880.5,127.5,1.65,17.0,891.0,655.08,501.95
2017,7,3,10,30,887.0,129.0,1.7,17.0,919.0,703.8,538.58
2017,7,3,10,45,893.5,129.0,1.75,17.5,941.0,749.66,571.31
2017,7,3,11,0,900.0,129.0,1.8,18.0,963.0,793.67,601.03
2017,7,3,11,15,903.0,130.0,1.85,18.0,977.5,833.74,628.03
2017,7,3,11,30,906.0,131.0,1.9,18.0,992.0,871.37,653.24
2017,7,3,11,45,909.0,130.0,1.95,18.5,1000.0,904.65,674.16
2017,7,3,12,0,912.0,129.0,2.0,19.0,1008.0,935.16,693.15
2017,7,3,12,15,912.5,129.0,2.05,19.0,1008.5,961.42,710.62
2017,7,3,12,30,913.0,129.0,2.1,19.0,1009.0,984.56,726.12
2017,7,3,12,45,910.0,129.5,2.2,19.0,1001.5,1001.59,738.3
2017,7,3,13,0,907.0,130.0,2.3,19.0,994.0,1015.15,748.37
2017,7,3,13,15,904.5,129.0,2.35,18.5,979.5,1024.23,756.53
2017,7,3,13,30,902.0,128.0,2.4,18.0,965.0,1029.69,762.52
2017,7,3,13,45,900.0,126.0,2.5,18.0,944.5,1031.01,765.07
2017,7,3,14,0,898.0,124.0,2.6,18.0,924.0,1028.66,765.34
2017,7,3,14,15,892.0,122.5,2.65,17.5,896.0,1019.23,761.98
2017,7,3,14,30,886.0,121.0,2.7,17.0,868.0,1006.26,756.4
2017,7,3,14,45,703.5,196.5,2.75,17.0,775.0,917.67,698.11
2017,7,3,15,0,521.0,272.0,2.8,17.0,682.0,807.34,620.33
2017,7,3,15,15,687.0,191.0,2.8,16.5,702.5,873.97,673.89
2017,7,3,15,30,853.0,110.0,2.8,16.0,723.0,907.64,699.55
2017,7,3,15,45,841.5,106.0,2.8,16.0,680.0,879.51,681.24
2017,7,3,16,0,830.0,102.0,2.8,16.0,637.0,840.31,655.57
2017,7,3,16,15,812.0,99.0,2.8,15.5,589.5,794.73,626.27
2017,7,3,16,30,794.0,96.0,2.8,15.0,542.0,747.64,595.34
2017,7,3,16,45,773.0,91.5,2.8,15.0,492.5,695.4,558.87
2017,7,3,17,0,752.0,87.0,2.8,15.0,443.0,642.49,520.93
2017,7,3,17,15,720.5,82.5,2.75,14.5,392.0,582.35,475.67
2017,7,3,17,30,689.0,78.0,2.7,14.0,341.0,525.52,431.43
2017,7,3,17,45,648.0,71.5,2.65,14.0,290.5,460.15,378.16
2017,7,3,18,0,607.0,65.0,2.6,14.0,240.0,397.53,325.38
2017,7,3,18,15,544.5,58.0,2.45,13.5,192.0,327.74,265.58
2017,7,3,18,30,482.0,51.0,2.3,13.0,144.0,263.8,209.07
2017,7,3,18,45,390.5,41.0,2.15,12.5,102.5,193.08,146.77
2017,7,3,19,0,299.0,31.0,2.0,12.0,61.0,132.64,91.35
2017,7,3,19,15,149.5,15.5,1.95,11.5,30.5,58.07,2.95
2017,7,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,158.0,14.5,1.65,10.5,29.5,11.5,0.0
2017,7,4,5,30,316.0,29.0,1.7,11.0,59.0,23.46,13.89
2017,7,4,5,45,412.0,37.5,1.75,11.5,101.0,29.59,20.47
2017,7,4,6,0,508.0,46.0,1.8,12.0,143.0,35.55,26.19
2017,7,4,6,15,569.0,52.5,1.8,12.0,191.0,39.54,30.03
2017,7,4,6,30,630.0,59.0,1.8,12.0,239.0,43.41,33.62
2017,7,4,6,45,321.0,95.0,1.8,12.5,187.5,67.26,54.89
2017,7,4,7,0,12.0,131.0,1.8,13.0,136.0,108.71,91.28
2017,7,4,7,15,394.5,104.0,1.75,13.5,289.5,70.84,57.48
2017,7,4,7,30,777.0,77.0,1.7,14.0,443.0,56.28,44.39
2017,7,4,7,45,801.0,79.5,1.65,14.5,493.0,92.83,50.83
2017,7,4,8,0,825.0,82.0,1.6,15.0,543.0,147.72,82.29
2017,7,4,8,15,842.0,84.5,1.6,15.5,590.5,211.27,131.48
2017,7,4,8,30,859.0,87.0,1.6,16.0,638.0,268.84,180.42
2017,7,4,8,45,873.5,88.5,1.65,16.5,682.5,326.26,230.87
2017,7,4,9,0,888.0,90.0,1.7,17.0,727.0,384.48,281.67
2017,7,4,9,15,898.0,92.0,1.7,17.0,766.5,441.84,331.21
2017,7,4,9,30,908.0,94.0,1.7,17.0,806.0,499.02,379.16
2017,7,4,9,45,917.5,94.5,1.75,17.5,840.5,554.27,423.62
2017,7,4,10,0,927.0,95.0,1.8,18.0,875.0,608.77,466.0
2017,7,4,10,15,932.5,96.0,1.85,18.0,903.5,660.22,505.75
2017,7,4,10,30,938.0,97.0,1.9,18.0,932.0,710.06,543.3
2017,7,4,10,45,943.5,97.0,1.95,18.5,954.0,757.2,576.83
2017,7,4,11,0,949.0,97.0,2.0,19.0,976.0,802.27,606.32
2017,7,4,11,15,951.5,97.5,2.05,19.0,990.5,843.16,633.82
2017,7,4,11,30,954.0,98.0,2.1,19.0,1005.0,881.41,659.39
2017,7,4,11,45,956.5,97.0,2.2,19.0,1012.5,915.47,682.54
2017,7,4,12,0,959.0,96.0,2.3,19.0,1020.0,946.55,703.72
2017,7,4,12,15,959.0,96.0,2.35,19.0,1020.0,973.2,721.49
2017,7,4,12,30,959.0,96.0,2.4,19.0,1020.0,996.5,737.13
2017,7,4,12,45,943.5,105.0,2.5,19.0,1008.5,1010.33,747.16
2017,7,4,13,0,928.0,114.0,2.6,19.0,997.0,1020.29,754.86
2017,7,4,13,15,925.0,113.5,2.65,18.5,982.0,1029.4,763.09
2017,7,4,13,30,922.0,113.0,2.7,18.0,967.0,1034.83,769.04
2017,7,4,13,45,920.0,110.0,2.8,18.0,946.0,1035.0,770.74
2017,7,4,14,0,918.0,107.0,2.9,18.0,925.0,1031.4,770.09
2017,7,4,14,15,912.0,106.0,2.95,17.5,897.0,1022.21,766.83
2017,7,4,14,30,906.0,105.0,3.0,17.0,869.0,1009.43,761.29
2017,7,4,14,45,901.5,101.5,3.05,17.0,836.0,991.92,751.19
2017,7,4,15,0,897.0,98.0,3.1,17.0,803.0,970.93,738.79
2017,7,4,15,15,887.0,96.0,3.1,16.5,763.5,943.1,722.68
2017,7,4,15,30,877.0,94.0,3.1,16.0,724.0,912.34,704.46
2017,7,4,15,45,868.0,90.0,3.1,16.0,681.5,877.45,681.89
2017,7,4,16,0,859.0,86.0,3.1,16.0,639.0,839.93,657.29
2017,7,4,16,15,842.0,83.5,3.05,16.0,591.5,795.16,626.93
2017,7,4,16,30,825.0,81.0,3.0,16.0,544.0,755.04,599.65
2017,7,4,16,45,807.0,77.0,3.0,16.0,495.0,704.41,564.41
2017,7,4,17,0,789.0,73.0,3.0,16.0,446.0,652.82,527.84
2017,7,4,17,15,759.5,69.0,2.95,15.5,395.0,593.02,483.43
2017,7,4,17,30,730.0,65.0,2.9,15.0,344.0,533.94,437.56
2017,7,4,17,45,692.5,60.0,2.9,14.5,294.0,470.3,386.47
2017,7,4,18,0,655.0,55.0,2.9,14.0,244.0,408.92,335.18
2017,7,4,18,15,596.5,49.5,2.8,13.5,196.0,340.07,275.82
2017,7,4,18,30,538.0,44.0,2.7,13.0,148.0,278.56,220.78
2017,7,4,18,45,449.0,36.0,2.6,13.0,105.5,207.84,157.52
2017,7,4,19,0,360.0,28.0,2.5,13.0,63.0,147.07,100.56
2017,7,4,19,15,180.0,14.0,2.45,12.5,31.5,63.21,2.2
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,160.5,14.5,2.4,11.0,29.5,11.53,0.0
2017,7,5,5,30,321.0,29.0,2.5,11.0,59.0,23.53,13.83
2017,7,5,5,45,414.0,37.5,2.65,11.5,100.5,29.65,20.48
2017,7,5,6,0,507.0,46.0,2.8,12.0,142.0,35.6,26.2
2017,7,5,6,15,567.0,52.5,2.8,12.0,189.5,39.58,30.04
2017,7,5,6,30,627.0,59.0,2.8,12.0,237.0,43.45,33.63
2017,7,5,6,45,315.5,92.0,2.8,12.5,182.0,65.16,53.01
2017,7,5,7,0,4.0,125.0,2.8,13.0,127.0,104.34,87.5
2017,7,5,7,15,13.5,147.5,2.75,13.5,154.0,121.94,102.43
2017,7,5,7,30,23.0,170.0,2.7,14.0,181.0,139.34,116.96
2017,7,5,7,45,21.5,185.0,2.7,14.5,196.0,153.37,122.14
2017,7,5,8,0,20.0,200.0,2.7,15.0,211.0,168.2,133.3
2017,7,5,8,15,32.0,229.5,2.65,15.0,249.0,188.05,148.34
2017,7,5,8,30,44.0,259.0,2.6,15.0,287.0,217.28,171.04
2017,7,5,8,45,63.5,290.0,2.55,15.5,333.5,251.74,197.3
2017,7,5,9,0,83.0,321.0,2.5,16.0,380.0,289.09,225.74
2017,7,5,9,15,486.0,208.0,2.45,16.5,585.5,361.07,276.92
2017,7,5,9,30,889.0,95.0,2.4,17.0,791.0,490.56,375.64
2017,7,5,9,45,880.0,105.5,2.4,17.5,820.0,543.65,418.32
2017,7,5,10,0,871.0,116.0,2.4,18.0,849.0,594.21,457.89
2017,7,5,10,15,877.0,117.5,2.35,18.0,876.5,643.89,496.28
2017,7,5,10,30,883.0,119.0,2.3,18.0,904.0,692.12,532.5
2017,7,5,10,45,887.0,120.0,2.3,18.5,925.0,736.88,564.5
2017,7,5,11,0,891.0,121.0,2.3,19.0,946.0,779.61,593.15
2017,7,5,11,15,894.0,122.0,2.3,19.0,960.5,819.37,619.85
2017,7,5,11,30,897.0,123.0,2.3,19.0,975.0,856.7,644.68
2017,7,5,11,45,898.5,122.5,2.35,19.0,982.5,888.85,666.29
2017,7,5,12,0,900.0,122.0,2.4,19.0,990.0,918.18,686.01
2017,7,5,12,15,900.5,122.0,2.4,19.0,990.0,944.14,703.01
2017,7,5,12,30,901.0,122.0,2.4,19.0,990.0,967.01,717.99
2017,7,5,12,45,910.0,115.0,2.45,19.5,986.0,988.12,730.97
2017,7,5,13,0,919.0,108.0,2.5,20.0,982.0,1005.89,741.79
2017,7,5,13,15,917.0,107.5,2.55,20.0,968.0,1015.83,749.01
2017,7,5,13,30,915.0,107.0,2.6,20.0,954.0,1022.14,754.05
2017,7,5,13,45,915.0,103.5,2.65,20.0,934.5,1023.69,756.14
2017,7,5,14,0,915.0,100.0,2.7,20.0,915.0,1021.48,755.93
2017,7,5,14,15,909.5,99.0,2.75,19.5,887.5,1012.73,753.0
2017,7,5,14,30,904.0,98.0,2.8,19.0,860.0,1000.41,747.83
2017,7,5,14,45,900.0,95.0,2.85,19.0,827.5,983.87,738.49
2017,7,5,15,0,896.0,92.0,2.9,19.0,795.0,963.86,726.89
2017,7,5,15,15,886.5,90.0,2.9,19.0,756.5,936.47,709.88
2017,7,5,15,30,877.0,88.0,2.9,19.0,718.0,906.13,690.85
2017,7,5,15,45,866.5,85.0,2.95,19.0,675.5,870.99,668.76
2017,7,5,16,0,856.0,82.0,3.0,19.0,633.0,833.33,644.68
2017,7,5,16,15,840.5,79.5,3.0,18.5,586.5,789.86,617.03
2017,7,5,16,30,825.0,77.0,3.0,18.0,540.0,744.7,587.68
2017,7,5,16,45,806.0,73.5,3.0,18.0,491.5,700.05,557.05
2017,7,5,17,0,787.0,70.0,3.0,18.0,443.0,648.4,520.61
2017,7,5,17,15,759.0,66.5,2.95,17.5,392.5,590.27,477.88
2017,7,5,17,30,731.0,63.0,2.9,17.0,342.0,532.72,433.49
2017,7,5,17,45,693.5,58.5,2.9,17.0,292.5,469.61,382.43
2017,7,5,18,0,656.0,54.0,2.9,17.0,243.0,408.75,331.38
2017,7,5,18,15,599.0,48.5,2.8,16.0,195.0,340.51,273.66
2017,7,5,18,30,542.0,43.0,2.7,15.0,147.0,279.35,219.77
2017,7,5,18,45,453.0,35.0,2.6,14.5,105.0,208.37,156.99
2017,7,5,19,0,364.0,27.0,2.5,14.0,63.0,147.37,100.17
2017,7,5,19,15,182.0,13.5,2.5,13.5,31.5,63.11,0.49
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,148.0,14.5,2.4,12.0,28.0,11.56,0.0
2017,7,6,5,30,296.0,29.0,2.4,12.0,56.0,23.55,13.66
2017,7,6,5,45,390.0,38.0,2.45,12.5,97.0,30.09,20.76
2017,7,6,6,0,484.0,47.0,2.5,13.0,138.0,36.43,26.81
2017,7,6,6,15,283.5,77.5,2.5,13.5,134.5,57.31,45.64
2017,7,6,6,30,83.0,108.0,2.5,14.0,131.0,83.19,68.66
2017,7,6,6,45,92.5,128.5,2.5,14.5,159.5,97.45,81.06
2017,7,6,7,0,102.0,149.0,2.5,15.0,188.0,111.3,92.85
2017,7,6,7,15,99.5,171.5,2.5,15.5,213.5,125.83,104.99
2017,7,6,7,30,97.0,194.0,2.5,16.0,239.0,147.1,122.71
2017,7,6,7,45,451.0,138.5,2.5,16.5,385.0,112.31,76.29
2017,7,6,8,0,805.0,83.0,2.5,17.0,531.0,144.69,80.3
2017,7,6,8,15,822.5,86.0,2.5,17.5,578.5,207.55,128.63
2017,7,6,8,30,840.0,89.0,2.5,18.0,626.0,264.54,176.9
2017,7,6,8,45,854.5,91.0,2.5,18.5,669.5,321.34,226.72
2017,7,6,9,0,869.0,93.0,2.5,19.0,713.0,378.97,276.97
2017,7,6,9,15,879.0,94.5,2.5,19.5,752.5,434.98,324.98
2017,7,6,9,30,889.0,96.0,2.5,20.0,792.0,490.83,371.36
2017,7,6,9,45,894.0,99.5,2.5,20.5,825.0,545.38,415.17
2017,7,6,10,0,899.0,103.0,2.5,21.0,858.0,598.79,456.59
2017,7,6,10,15,905.0,104.0,2.5,21.0,886.0,649.36,495.54
2017,7,6,10,30,911.0,105.0,2.5,21.0,914.0,698.42,532.35
2017,7,6,10,45,916.0,105.5,2.5,21.5,936.0,744.63,565.14
2017,7,6,11,0,921.0,106.0,2.5,22.0,958.0,788.81,594.0
2017,7,6,11,15,923.5,106.5,2.5,22.0,972.5,828.82,620.61
2017,7,6,11,30,926.0,107.0,2.5,22.0,987.0,866.27,645.28
2017,7,6,11,45,928.0,107.0,2.55,22.0,994.5,900.12,667.81
2017,7,6,12,0,930.0,107.0,2.6,22.0,1002.0,931.09,688.39
2017,7,6,12,15,930.0,107.0,2.65,22.0,1002.0,957.23,705.77
2017,7,6,12,30,930.0,107.0,2.7,22.0,1002.0,980.14,721.09
2017,7,6,12,45,927.5,107.0,2.75,22.5,994.5,997.32,731.33
2017,7,6,13,0,925.0,107.0,2.8,23.0,987.0,1010.97,739.36
2017,7,6,13,15,922.0,106.5,2.8,23.0,972.5,1020.02,745.5
2017,7,6,13,30,919.0,106.0,2.8,23.0,958.0,1025.41,749.42
2017,7,6,13,45,916.0,104.5,2.85,23.0,937.0,1026.08,750.89
2017,7,6,14,0,913.0,103.0,2.9,23.0,916.0,1023.04,750.12
2017,7,6,14,15,907.0,102.0,2.9,22.5,888.5,1013.88,746.5
2017,7,6,14,30,901.0,101.0,2.9,22.0,861.0,1001.16,740.67
2017,7,6,14,45,894.5,98.5,2.95,22.0,827.5,982.85,730.23
2017,7,6,15,0,888.0,96.0,3.0,22.0,794.0,961.17,717.61
2017,7,6,15,15,878.0,94.5,3.05,22.0,755.5,934.09,701.34
2017,7,6,15,30,868.0,93.0,3.1,22.0,717.0,904.11,683.05
2017,7,6,15,45,856.0,90.5,3.15,22.0,673.5,868.52,660.77
2017,7,6,16,0,844.0,88.0,3.2,22.0,630.0,830.54,636.6
2017,7,6,16,15,827.0,85.0,3.25,21.5,583.5,785.71,608.45
2017,7,6,16,30,810.0,82.0,3.3,21.0,537.0,745.63,583.18
2017,7,6,16,45,788.5,79.0,3.35,20.5,488.0,694.16,548.96
2017,7,6,17,0,767.0,76.0,3.4,20.0,439.0,642.04,513.44
2017,7,6,17,15,737.5,72.0,3.4,19.5,388.5,583.17,470.06
2017,7,6,17,30,708.0,68.0,3.4,19.0,338.0,525.04,425.43
2017,7,6,17,45,668.0,63.0,3.45,18.5,288.5,460.99,374.53
2017,7,6,18,0,628.0,58.0,3.5,18.0,239.0,401.32,325.12
2017,7,6,18,15,568.5,52.0,3.5,17.5,191.5,332.93,266.9
2017,7,6,18,30,509.0,46.0,3.5,17.0,144.0,270.06,211.57
2017,7,6,18,45,417.5,37.5,3.5,16.5,102.5,199.4,149.57
2017,7,6,19,0,326.0,29.0,3.5,16.0,61.0,138.98,93.92
2017,7,6,19,15,163.0,14.5,3.55,15.5,30.5,60.08,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,162.5,13.5,2.35,13.0,28.5,10.72,0.0
2017,7,7,5,30,325.0,27.0,2.3,13.0,57.0,21.82,12.06
2017,7,7,5,45,422.0,35.5,2.3,13.5,98.5,28.03,18.84
2017,7,7,6,0,519.0,44.0,2.3,14.0,140.0,34.05,24.59
2017,7,7,6,15,579.5,50.0,2.25,14.5,188.0,37.72,28.06
2017,7,7,6,30,640.0,56.0,2.2,15.0,236.0,45.11,34.69
2017,7,7,6,45,684.5,60.0,2.15,16.0,287.0,47.16,36.37
2017,7,7,7,0,729.0,64.0,2.1,17.0,338.0,49.19,37.93
2017,7,7,7,15,759.0,67.5,2.0,17.5,389.0,50.68,39.03
2017,7,7,7,30,789.0,71.0,1.9,18.0,440.0,52.1,40.06
2017,7,7,7,45,812.5,73.5,1.8,18.5,490.0,86.54,45.63
2017,7,7,8,0,836.0,76.0,1.7,19.0,540.0,149.67,82.48
2017,7,7,8,15,853.0,78.5,1.7,19.5,588.0,206.31,125.03
2017,7,7,8,30,870.0,81.0,1.7,20.0,636.0,264.52,173.81
2017,7,7,8,45,883.5,82.5,1.7,21.0,680.0,322.32,223.5
2017,7,7,9,0,897.0,84.0,1.7,22.0,724.0,380.8,273.23
2017,7,7,9,15,907.0,85.5,1.75,22.5,764.0,438.33,321.66
2017,7,7,9,30,917.0,87.0,1.8,23.0,804.0,495.67,368.42
2017,7,7,9,45,915.5,93.5,1.85,24.0,836.0,550.89,411.19
2017,7,7,10,0,914.0,100.0,1.9,25.0,868.0,604.3,450.9
2017,7,7,10,15,920.0,101.5,2.0,25.0,896.5,656.07,490.2
2017,7,7,10,30,926.0,103.0,2.1,25.0,925.0,706.31,527.46
2017,7,7,10,45,932.0,103.0,2.25,25.5,947.5,753.5,561.07
2017,7,7,11,0,938.0,103.0,2.4,26.0,970.0,798.7,590.82
2017,7,7,11,15,940.5,103.5,2.5,26.0,985.0,839.41,618.05
2017,7,7,11,30,943.0,104.0,2.6,26.0,1000.0,877.51,643.45
2017,7,7,11,45,946.0,103.0,2.75,26.0,1008.0,911.89,666.71
2017,7,7,12,0,949.0,102.0,2.9,26.0,1016.0,943.36,688.07
2017,7,7,12,15,949.0,102.5,2.95,26.0,1016.0,970.46,705.84
2017,7,7,12,30,949.0,103.0,3.0,26.0,1016.0,994.28,721.52
2017,7,7,12,45,946.5,103.0,3.15,26.5,1008.5,1011.81,732.59
2017,7,7,13,0,944.0,103.0,3.3,27.0,1001.0,1025.74,741.42
2017,7,7,13,15,941.0,102.5,3.4,27.0,986.0,1034.99,748.44
2017,7,7,13,30,938.0,102.0,3.5,27.0,971.0,1040.51,753.19
2017,7,7,13,45,936.0,99.5,3.6,27.0,950.0,1041.18,754.96
2017,7,7,14,0,934.0,97.0,3.7,27.0,929.0,1038.04,754.4
2017,7,7,14,15,928.0,96.0,3.75,26.5,900.5,1028.74,751.1
2017,7,7,14,30,922.0,95.0,3.8,26.0,872.0,1015.8,745.53
2017,7,7,14,45,917.0,92.0,3.85,26.0,838.5,998.09,735.42
2017,7,7,15,0,912.0,89.0,3.9,26.0,805.0,976.86,723.03
2017,7,7,15,15,902.0,87.5,3.9,25.5,765.5,949.25,707.48
2017,7,7,15,30,892.0,86.0,3.9,25.0,726.0,918.66,689.82
2017,7,7,15,45,881.0,83.0,3.9,25.0,683.0,882.68,666.99
2017,7,7,16,0,870.0,80.0,3.9,25.0,640.0,844.14,642.24
2017,7,7,16,15,854.0,77.5,3.8,24.5,592.5,799.77,613.88
2017,7,7,16,30,838.0,75.0,3.7,24.0,545.0,753.7,583.9
2017,7,7,16,45,818.5,72.0,3.65,24.0,495.5,703.01,549.15
2017,7,7,17,0,799.0,69.0,3.6,24.0,446.0,656.75,517.09
2017,7,7,17,15,771.0,65.5,3.45,23.0,395.5,598.04,475.46
2017,7,7,17,30,743.0,62.0,3.3,22.0,345.0,539.88,431.95
2017,7,7,17,45,704.5,57.5,3.15,21.5,294.5,475.56,381.16
2017,7,7,18,0,666.0,53.0,3.0,21.0,244.0,413.57,330.37
2017,7,7,18,15,608.5,47.5,2.85,20.5,195.5,344.5,272.22
2017,7,7,18,30,551.0,42.0,2.7,20.0,147.0,280.58,216.54
2017,7,7,18,45,460.0,34.5,2.55,19.5,105.0,210.8,155.75
2017,7,7,19,0,369.0,27.0,2.4,19.0,63.0,149.31,99.16
2017,7,7,19,15,184.5,13.5,2.35,18.5,31.5,63.76,0.0
2017,7,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,158.0,13.5,2.6,15.5,27.5,10.75,0.0
2017,7,8,5,30,316.0,27.0,2.6,16.0,55.0,21.87,11.76
2017,7,8,5,45,410.5,35.5,2.6,16.5,96.0,28.06,18.57
2017,7,8,6,0,505.0,44.0,2.6,17.0,137.0,34.06,24.25
2017,7,8,6,15,566.0,50.0,2.55,17.0,184.0,37.71,27.74
2017,7,8,6,30,627.0,56.0,2.5,17.0,231.0,41.26,30.99
2017,7,8,6,45,668.0,61.0,2.45,17.5,281.0,47.94,36.82
2017,7,8,7,0,709.0,66.0,2.4,18.0,331.0,50.69,39.08
2017,7,8,7,15,739.0,69.5,2.3,18.5,381.5,52.1,40.11
2017,7,8,7,30,769.0,73.0,2.2,19.0,432.0,53.44,41.05
2017,7,8,7,45,791.0,76.5,2.15,19.5,481.0,86.91,46.66
2017,7,8,8,0,813.0,80.0,2.1,20.0,530.0,141.77,76.85
2017,7,8,8,15,830.0,82.5,2.15,20.5,577.0,204.7,124.42
2017,7,8,8,30,847.0,85.0,2.2,21.0,624.0,261.66,172.05
2017,7,8,8,45,860.0,87.5,2.3,21.5,668.0,318.85,221.72
2017,7,8,9,0,873.0,90.0,2.4,22.0,712.0,376.72,271.76
2017,7,8,9,15,883.0,91.5,2.45,22.5,751.0,433.02,319.57
2017,7,8,9,30,893.0,93.0,2.5,23.0,790.0,489.15,365.81
2017,7,8,9,45,884.5,104.0,2.6,23.5,820.0,543.31,409.13
2017,7,8,10,0,876.0,115.0,2.7,24.0,850.0,595.0,449.11
2017,7,8,10,15,882.5,116.5,2.8,24.0,878.0,645.39,487.97
2017,7,8,10,30,889.0,118.0,2.9,24.0,906.0,694.39,524.91
2017,7,8,10,45,893.5,119.0,3.0,24.0,927.5,739.93,558.65
2017,7,8,11,0,898.0,120.0,3.1,24.0,949.0,783.48,589.26
2017,7,8,11,15,901.0,121.0,3.15,24.0,964.0,823.69,616.45
2017,7,8,11,30,904.0,122.0,3.2,24.0,979.0,861.44,641.82
2017,7,8,11,45,905.5,122.0,3.25,24.0,986.5,894.43,663.88
2017,7,8,12,0,907.0,122.0,3.3,24.0,994.0,924.59,684.01
2017,7,8,12,15,907.0,122.0,3.35,23.5,994.5,950.43,702.64
2017,7,8,12,30,907.0,122.0,3.4,23.0,995.0,973.13,719.31
2017,7,8,12,45,910.0,119.0,3.45,23.0,989.0,992.59,732.53
2017,7,8,13,0,913.0,116.0,3.5,23.0,983.0,1008.67,743.63
2017,7,8,13,15,910.5,115.0,3.5,22.5,969.0,1017.81,751.37
2017,7,8,13,30,908.0,114.0,3.5,22.0,955.0,1023.31,756.9
2017,7,8,13,45,906.5,111.5,3.55,22.0,934.5,1024.61,758.72
2017,7,8,14,0,905.0,109.0,3.6,22.0,914.0,1022.2,758.24
2017,7,8,14,15,899.0,107.5,3.6,21.5,886.5,1012.7,754.29
2017,7,8,14,30,893.0,106.0,3.6,21.0,859.0,999.63,748.09
2017,7,8,14,45,888.0,103.5,3.65,21.0,826.0,983.0,738.48
2017,7,8,15,0,883.0,101.0,3.7,21.0,793.0,962.96,726.64
2017,7,8,15,15,873.0,99.0,3.7,20.5,754.5,935.51,710.8
2017,7,8,15,30,863.0,97.0,3.7,20.0,716.0,905.16,692.88
2017,7,8,15,45,851.0,94.0,3.7,20.0,673.0,869.19,669.58
2017,7,8,16,0,839.0,91.0,3.7,20.0,630.0,830.83,644.42
2017,7,8,16,15,822.5,88.0,3.65,19.5,583.5,793.48,620.7
2017,7,8,16,30,806.0,85.0,3.6,19.0,537.0,747.2,590.1
2017,7,8,16,45,784.0,82.0,3.6,19.0,488.0,695.47,554.06
2017,7,8,17,0,762.0,79.0,3.6,19.0,439.0,643.13,516.89
2017,7,8,17,15,732.0,75.0,3.55,18.5,388.5,584.06,472.9
2017,7,8,17,30,702.0,71.0,3.5,18.0,338.0,525.78,427.81
2017,7,8,17,45,660.0,66.0,3.5,17.5,288.0,462.76,377.37
2017,7,8,18,0,618.0,61.0,3.5,17.0,238.0,400.68,325.85
2017,7,8,18,15,557.0,54.5,3.4,16.5,190.0,331.4,266.66
2017,7,8,18,30,496.0,48.0,3.3,16.0,142.0,267.81,210.57
2017,7,8,18,45,398.5,39.0,3.25,15.5,100.5,195.09,146.9
2017,7,8,19,0,301.0,30.0,3.2,15.0,59.0,133.31,90.11
2017,7,8,19,15,150.5,15.0,3.2,14.5,29.5,57.87,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,5,15,143.0,14.5,2.65,12.0,27.0,11.68,0.0
2017,7,9,5,30,286.0,29.0,2.6,12.0,54.0,23.75,13.36
2017,7,9,5,45,393.5,38.0,2.6,12.5,96.5,30.3,20.85
2017,7,9,6,0,501.0,47.0,2.6,13.0,139.0,36.67,26.99
2017,7,9,6,15,324.5,77.0,2.5,13.5,143.5,57.24,45.55
2017,7,9,6,30,148.0,107.0,2.4,14.0,148.0,82.74,68.26
2017,7,9,6,45,164.0,126.5,2.35,14.5,180.5,96.5,80.23
2017,7,9,7,0,180.0,146.0,2.3,15.0,213.0,109.9,91.63
2017,7,9,7,15,484.0,112.0,2.3,15.5,328.5,77.14,62.59
2017,7,9,7,30,788.0,78.0,2.3,16.0,444.0,57.37,45.0
2017,7,9,7,45,812.5,81.0,2.3,16.5,495.0,90.42,50.0
2017,7,9,8,0,837.0,84.0,2.3,17.0,546.0,146.53,80.8
2017,7,9,8,15,855.0,86.5,2.25,17.5,594.5,211.09,129.92
2017,7,9,8,30,873.0,89.0,2.2,18.0,643.0,269.88,179.45
2017,7,9,8,45,887.5,90.5,2.2,18.5,688.5,328.37,230.6
2017,7,9,9,0,902.0,92.0,2.2,19.0,734.0,387.65,282.17
2017,7,9,9,15,912.0,94.0,2.2,19.0,774.0,446.08,332.62
2017,7,9,9,30,922.0,96.0,2.2,19.0,814.0,504.33,381.49
2017,7,9,9,45,921.0,102.5,2.2,19.5,846.5,560.25,426.28
2017,7,9,10,0,920.0,109.0,2.2,20.0,879.0,614.4,468.08
2017,7,9,10,15,926.0,110.0,2.2,20.0,908.0,666.27,507.8
2017,7,9,10,30,932.0,111.0,2.2,20.0,937.0,716.58,545.3
2017,7,9,10,45,936.0,112.5,2.25,20.5,959.0,764.14,579.11
2017,7,9,11,0,940.0,114.0,2.3,21.0,981.0,809.56,609.08
2017,7,9,11,15,942.5,114.5,2.35,21.0,996.0,850.59,636.57
2017,7,9,11,30,945.0,115.0,2.4,21.0,1011.0,889.01,662.15
2017,7,9,11,45,946.0,115.5,2.45,21.0,1018.5,923.36,684.92
2017,7,9,12,0,947.0,116.0,2.5,21.0,1026.0,954.73,705.68
2017,7,9,12,15,947.0,116.0,2.55,21.0,1026.0,981.61,723.48
2017,7,9,12,30,947.0,116.0,2.6,21.0,1026.0,1005.19,739.2
2017,7,9,12,45,947.0,114.5,2.65,21.0,1019.5,1023.93,751.84
2017,7,9,13,0,947.0,113.0,2.7,21.0,1013.0,1039.1,762.29
2017,7,9,13,15,944.5,112.5,2.7,21.0,998.0,1049.13,769.04
2017,7,9,13,30,942.0,112.0,2.7,21.0,983.0,1055.4,773.52
2017,7,9,13,45,939.5,110.0,2.75,21.0,962.0,1056.36,775.24
2017,7,9,14,0,937.0,108.0,2.8,21.0,941.0,1053.48,774.64
2017,7,9,14,15,931.0,106.5,2.85,21.0,912.5,1043.87,769.8
2017,7,9,14,30,925.0,105.0,2.9,21.0,884.0,1030.56,762.69
2017,7,9,14,45,919.5,102.0,2.95,21.0,850.0,1012.52,752.55
2017,7,9,15,0,914.0,99.0,3.0,21.0,816.0,990.96,740.12
2017,7,9,15,15,904.0,97.5,3.0,20.5,776.5,963.46,724.7
2017,7,9,15,30,894.0,96.0,3.0,20.0,737.0,932.94,707.16
2017,7,9,15,45,883.0,92.5,3.05,20.0,693.0,896.46,684.4
2017,7,9,16,0,872.0,89.0,3.1,20.0,649.0,857.41,659.63
2017,7,9,16,15,855.0,86.5,3.15,19.5,601.0,812.21,631.38
2017,7,9,16,30,838.0,84.0,3.2,19.0,553.0,771.77,606.02
2017,7,9,16,45,819.0,79.5,3.25,19.0,503.0,719.23,570.08
2017,7,9,17,0,800.0,75.0,3.3,19.0,453.0,665.75,532.73
2017,7,9,17,15,770.0,71.5,3.3,18.5,401.0,605.56,488.79
2017,7,9,17,30,740.0,68.0,3.3,18.0,349.0,546.07,443.2
2017,7,9,17,45,701.5,62.5,3.3,17.5,298.0,480.58,391.15
2017,7,9,18,0,663.0,57.0,3.3,17.0,247.0,417.4,338.89
2017,7,9,18,15,601.5,51.5,3.2,16.5,197.5,348.52,279.96
2017,7,9,18,30,540.0,46.0,3.1,16.0,148.0,283.47,222.52
2017,7,9,18,45,444.5,37.5,3.05,15.5,105.0,209.5,157.48
2017,7,9,19,0,349.0,29.0,3.0,15.0,62.0,146.22,98.42
2017,7,9,19,15,174.5,14.5,3.0,14.5,31.0,62.74,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,5,15,152.5,13.5,2.5,12.0,26.5,10.83,0.0
2017,7,10,5,30,305.0,27.0,2.5,12.0,53.0,21.98,11.77
2017,7,10,5,45,409.0,35.5,2.5,12.5,95.0,28.18,18.97
2017,7,10,6,0,513.0,44.0,2.5,13.0,137.0,34.21,24.79
2017,7,10,6,15,576.5,50.0,2.45,13.5,185.0,37.86,28.29
2017,7,10,6,30,640.0,56.0,2.4,14.0,233.0,45.28,34.98
2017,7,10,6,45,684.0,60.5,2.35,14.5,284.0,47.73,37.1
2017,7,10,7,0,728.0,65.0,2.3,15.0,335.0,50.12,39.08
2017,7,10,7,15,758.0,69.0,2.25,15.5,386.0,51.96,40.5
2017,7,10,7,30,788.0,73.0,2.2,16.0,437.0,53.7,41.81
2017,7,10,7,45,811.0,75.5,2.2,16.5,487.5,85.5,46.34
2017,7,10,8,0,834.0,78.0,2.2,17.0,538.0,148.54,82.7
2017,7,10,8,15,850.5,80.5,2.15,17.5,585.5,205.13,125.29
2017,7,10,8,30,867.0,83.0,2.1,18.0,633.0,263.24,174.35
2017,7,10,8,45,879.5,85.0,2.05,18.5,677.0,321.15,225.07
2017,7,10,9,0,892.0,87.0,2.0,19.0,721.0,379.64,275.96
2017,7,10,9,15,901.5,89.0,1.95,19.0,760.5,437.3,325.64
2017,7,10,9,30,911.0,91.0,1.9,19.0,800.0,494.73,373.64
2017,7,10,9,45,903.0,101.0,1.85,19.5,830.0,549.43,417.17
2017,7,10,10,0,895.0,111.0,1.8,20.0,860.0,601.67,457.07
2017,7,10,10,15,901.0,112.0,1.8,20.0,888.0,652.37,495.71
2017,7,10,10,30,907.0,113.0,1.8,20.0,916.0,701.57,532.17
2017,7,10,10,45,911.0,114.5,1.85,20.5,937.5,748.08,565.1
2017,7,10,11,0,915.0,116.0,1.9,21.0,959.0,792.52,594.46
2017,7,10,11,15,917.0,116.5,1.95,21.0,973.5,832.25,620.98
2017,7,10,11,30,919.0,117.0,2.0,21.0,988.0,869.4,645.65
2017,7,10,11,45,919.5,117.5,2.1,21.5,995.0,902.54,666.77
2017,7,10,12,0,920.0,118.0,2.2,22.0,1002.0,932.75,685.88
2017,7,10,12,15,919.5,118.0,2.3,22.0,1002.0,958.53,703.41
2017,7,10,12,30,919.0,118.0,2.4,22.0,1002.0,981.09,718.93
2017,7,10,12,45,921.0,115.5,2.55,22.0,995.5,1000.32,732.88
2017,7,10,13,0,923.0,113.0,2.7,22.0,989.0,1016.11,744.69
2017,7,10,13,15,920.0,112.0,2.8,21.5,974.5,1024.91,753.05
2017,7,10,13,30,917.0,111.0,2.9,21.0,960.0,1030.02,759.21
2017,7,10,13,45,912.0,110.5,3.0,21.0,938.5,1029.94,760.65
2017,7,10,14,0,907.0,110.0,3.1,21.0,917.0,1026.18,759.82
2017,7,10,14,15,901.0,109.0,3.15,21.0,889.0,1017.26,755.28
2017,7,10,14,30,895.0,108.0,3.2,21.0,861.0,1004.78,748.5
2017,7,10,14,45,886.0,106.5,3.3,21.0,827.0,985.38,737.58
2017,7,10,15,0,877.0,105.0,3.4,21.0,793.0,962.71,724.47
2017,7,10,15,15,867.0,103.0,3.45,20.5,754.0,935.45,709.2
2017,7,10,15,30,857.0,101.0,3.5,20.0,715.0,905.28,691.81
2017,7,10,15,45,841.5,99.5,3.55,20.0,671.5,868.1,668.03
2017,7,10,16,0,826.0,98.0,3.6,20.0,628.0,836.37,647.9
2017,7,10,16,15,808.5,95.0,3.6,19.5,581.0,791.31,618.91
2017,7,10,16,30,791.0,92.0,3.6,19.0,534.0,744.7,588.33
2017,7,10,16,45,767.0,88.5,3.65,19.0,484.5,691.41,551.28
2017,7,10,17,0,743.0,85.0,3.7,19.0,435.0,637.68,513.11
2017,7,10,17,15,711.5,80.5,3.7,18.5,384.5,577.78,468.31
2017,7,10,17,30,680.0,76.0,3.7,18.0,334.0,521.18,424.49
2017,7,10,17,45,635.0,71.0,3.7,17.5,283.5,455.54,371.93
2017,7,10,18,0,590.0,66.0,3.7,17.0,233.0,393.02,319.99
2017,7,10,18,15,525.5,58.5,3.65,16.5,185.5,322.29,259.68
2017,7,10,18,30,461.0,51.0,3.6,16.0,138.0,257.67,202.89
2017,7,10,18,45,361.5,41.0,3.55,15.5,97.0,184.96,139.4
2017,7,10,19,0,262.0,31.0,3.5,15.0,56.0,123.49,83.04
2017,7,10,19,15,131.0,15.5,3.45,14.5,28.0,53.93,0.0
2017,7,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,91.5,16.0,2.75,11.5,23.5,14.55,0.0
2017,7,11,5,30,183.0,32.0,2.8,12.0,47.0,25.06,13.96
2017,7,11,5,45,290.5,44.0,2.85,12.5,87.0,34.04,24.03
2017,7,11,6,0,398.0,56.0,2.9,13.0,127.0,44.51,33.88
2017,7,11,6,15,468.0,64.5,2.85,13.0,173.5,49.7,38.9
2017,7,11,6,30,538.0,73.0,2.8,13.0,220.0,54.73,43.57
2017,7,11,6,45,590.0,78.5,2.75,13.5,270.5,57.05,45.57
2017,7,11,7,0,642.0,84.0,2.7,14.0,321.0,59.32,47.42
2017,7,11,7,15,676.5,89.0,2.65,14.5,371.5,61.02,48.69
2017,7,11,7,30,711.0,94.0,2.6,15.0,422.0,62.61,49.82
2017,7,11,7,45,738.5,97.5,2.55,15.5,472.0,91.84,53.94
2017,7,11,8,0,766.0,101.0,2.5,16.0,522.0,150.6,87.66
2017,7,11,8,15,785.0,104.5,2.45,16.0,569.5,204.97,128.78
2017,7,11,8,30,804.0,108.0,2.4,16.0,617.0,261.35,176.66
2017,7,11,8,45,821.5,109.5,2.4,16.5,661.5,317.51,225.91
2017,7,11,9,0,839.0,111.0,2.4,17.0,706.0,374.99,276.11
2017,7,11,9,15,850.0,113.5,2.4,17.0,745.0,435.78,328.46
2017,7,11,9,30,861.0,116.0,2.4,17.0,784.0,491.78,375.84
2017,7,11,9,45,871.0,116.5,2.4,17.5,818.5,545.43,419.34
2017,7,11,10,0,881.0,117.0,2.4,18.0,853.0,598.45,460.87
2017,7,11,10,15,887.0,118.5,2.4,18.0,881.0,648.99,500.15
2017,7,11,10,30,893.0,120.0,2.4,18.0,909.0,698.07,537.28
2017,7,11,10,45,898.0,120.5,2.45,18.5,931.0,743.94,570.44
2017,7,11,11,0,903.0,121.0,2.5,19.0,953.0,787.82,600.29
2017,7,11,11,15,905.5,121.5,2.55,19.0,967.5,827.59,627.39
2017,7,11,11,30,908.0,122.0,2.6,19.0,982.0,864.84,652.64
2017,7,11,11,45,910.0,121.5,2.65,19.0,989.0,898.12,675.09
2017,7,11,12,0,912.0,121.0,2.7,19.0,996.0,928.57,695.6
2017,7,11,12,15,911.5,121.0,2.75,19.0,996.0,954.23,712.91
2017,7,11,12,30,911.0,121.0,2.8,19.0,996.0,976.7,728.15
2017,7,11,12,45,915.0,116.5,2.85,19.0,990.0,995.87,741.29
2017,7,11,13,0,919.0,112.0,2.9,19.0,984.0,1011.61,752.26
2017,7,11,13,15,915.5,111.5,2.95,19.0,969.0,1020.39,758.77
2017,7,11,13,30,912.0,111.0,3.0,19.0,954.0,1025.5,763.03
2017,7,11,13,45,909.0,108.5,3.05,19.0,932.5,1025.37,763.98
2017,7,11,14,0,906.0,106.0,3.1,19.0,911.0,1021.51,762.62
2017,7,11,14,15,899.0,105.0,3.15,19.0,882.5,1011.58,757.35
2017,7,11,14,30,892.0,104.0,3.2,19.0,854.0,998.1,749.84
2017,7,11,14,45,884.5,101.5,3.25,19.0,820.0,979.07,738.67
2017,7,11,15,0,877.0,99.0,3.3,19.0,786.0,956.71,725.29
2017,7,11,15,15,866.0,97.0,3.35,18.5,747.0,928.45,709.2
2017,7,11,15,30,855.0,95.0,3.4,18.0,708.0,897.34,690.99
2017,7,11,15,45,841.5,92.5,3.45,18.0,664.5,860.8,667.47
2017,7,11,16,0,828.0,90.0,3.5,18.0,621.0,821.98,642.1
2017,7,11,16,15,810.0,87.5,3.55,17.5,574.0,784.34,618.44
2017,7,11,16,30,792.0,85.0,3.6,17.0,527.0,737.89,587.83
2017,7,11,16,45,769.0,81.5,3.65,17.0,478.0,685.31,550.96
2017,7,11,17,0,746.0,78.0,3.7,17.0,429.0,632.26,512.97
2017,7,11,17,15,715.5,74.0,3.7,16.5,379.0,573.51,468.86
2017,7,11,17,30,685.0,70.0,3.7,16.0,329.0,515.62,423.66
2017,7,11,17,45,641.0,65.5,3.7,16.0,279.5,452.81,372.08
2017,7,11,18,0,597.0,61.0,3.7,16.0,230.0,391.18,319.85
2017,7,11,18,15,534.0,54.5,3.6,15.5,183.0,321.97,260.39
2017,7,11,18,30,471.0,48.0,3.5,15.0,136.0,258.7,204.34
2017,7,11,18,45,371.5,39.0,3.45,14.5,95.5,186.53,140.94
2017,7,11,19,0,272.0,30.0,3.4,14.0,55.0,125.57,84.33
2017,7,11,19,15,136.0,15.0,3.35,13.5,27.5,54.46,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,107.5,14.5,2.1,11.5,23.5,13.19,0.0
2017,7,12,5,30,215.0,29.0,2.1,12.0,47.0,22.75,11.91
2017,7,12,5,45,324.5,39.5,2.1,12.5,86.5,31.74,22.01
2017,7,12,6,0,434.0,50.0,2.1,13.0,126.0,39.31,29.28
2017,7,12,6,15,502.0,57.0,2.0,13.0,173.0,43.48,33.36
2017,7,12,6,30,570.0,64.0,1.9,13.0,220.0,47.56,37.17
2017,7,12,6,45,620.0,69.0,1.85,13.5,270.0,49.84,39.16
2017,7,12,7,0,670.0,74.0,1.8,14.0,320.0,52.07,40.99
2017,7,12,7,15,703.0,78.5,1.75,14.5,370.5,59.09,47.0
2017,7,12,7,30,736.0,83.0,1.7,15.0,421.0,60.9,48.33
2017,7,12,7,45,763.5,85.5,1.65,15.5,471.5,89.31,51.6
2017,7,12,8,0,791.0,88.0,1.6,16.0,522.0,142.52,79.99
2017,7,12,8,15,809.5,91.0,1.55,16.0,569.5,197.87,121.68
2017,7,12,8,30,828.0,94.0,1.5,16.0,617.0,255.13,170.16
2017,7,12,8,45,844.5,95.0,1.5,16.5,661.5,317.79,224.35
2017,7,12,9,0,861.0,96.0,1.5,17.0,706.0,375.08,274.09
2017,7,12,9,15,872.0,98.0,1.5,17.5,745.5,431.8,322.38
2017,7,12,9,30,883.0,100.0,1.5,18.0,785.0,488.5,369.08
2017,7,12,9,45,883.5,106.0,1.55,18.5,817.5,542.88,412.63
2017,7,12,10,0,884.0,112.0,1.6,19.0,850.0,595.72,453.48
2017,7,12,10,15,890.5,113.5,1.65,19.0,878.5,646.73,492.66
2017,7,12,10,30,897.0,115.0,1.7,19.0,907.0,696.33,529.79
2017,7,12,10,45,903.5,115.0,1.75,19.0,929.5,743.0,564.05
2017,7,12,11,0,910.0,115.0,1.8,19.0,952.0,787.82,595.01
2017,7,12,11,15,913.0,115.5,1.85,19.0,967.5,828.25,622.18
2017,7,12,11,30,916.0,116.0,1.9,19.0,983.0,866.19,647.53
2017,7,12,11,45,919.0,115.5,1.95,19.5,991.5,900.57,669.13
2017,7,12,12,0,922.0,115.0,2.0,20.0,1000.0,932.15,688.75
2017,7,12,12,15,922.5,115.0,2.05,20.0,1000.5,958.97,706.52
2017,7,12,12,30,923.0,115.0,2.1,20.0,1001.0,982.59,722.27
2017,7,12,12,45,919.0,116.5,2.2,20.0,993.0,1000.04,734.67
2017,7,12,13,0,915.0,118.0,2.3,20.0,985.0,1013.97,744.93
2017,7,12,13,15,912.5,117.5,2.35,19.5,971.0,1023.82,753.56
2017,7,12,13,30,910.0,117.0,2.4,19.0,957.0,1030.02,760.0
2017,7,12,13,45,907.0,115.5,2.45,19.0,936.5,1031.04,761.79
2017,7,12,14,0,904.0,114.0,2.5,19.0,916.0,1028.36,761.33
2017,7,12,14,15,898.0,112.5,2.5,19.0,888.5,1019.03,756.13
2017,7,12,14,30,892.0,111.0,2.5,19.0,861.0,1006.13,748.75
2017,7,12,14,45,885.0,109.0,2.55,19.0,827.5,988.24,738.68
2017,7,12,15,0,878.0,107.0,2.6,19.0,794.0,967.01,726.44
2017,7,12,15,15,867.5,104.5,2.6,18.5,754.5,938.74,710.35
2017,7,12,15,30,857.0,102.0,2.6,18.0,715.0,907.57,692.2
2017,7,12,15,45,843.5,99.5,2.65,18.0,671.5,871.05,669.28
2017,7,12,16,0,830.0,97.0,2.7,18.0,628.0,839.83,649.87
2017,7,12,16,15,812.5,94.0,2.7,17.5,581.0,794.61,621.05
2017,7,12,16,30,795.0,91.0,2.7,17.0,534.0,747.83,590.66
2017,7,12,16,45,772.0,87.0,2.75,17.0,484.5,694.5,553.98
2017,7,12,17,0,749.0,83.0,2.8,17.0,435.0,640.66,516.11
2017,7,12,17,15,717.0,79.0,2.8,16.5,384.0,580.68,471.55
2017,7,12,17,30,685.0,75.0,2.8,16.0,333.0,523.97,427.81
2017,7,12,17,45,641.0,69.5,2.8,16.0,283.0,457.99,374.4
2017,7,12,18,0,597.0,64.0,2.8,16.0,233.0,395.05,321.65
2017,7,12,18,15,532.5,57.0,2.7,15.5,185.0,324.45,261.5
2017,7,12,18,30,468.0,50.0,2.6,15.0,137.0,259.94,204.79
2017,7,12,18,45,369.5,40.0,2.55,14.5,96.0,187.09,141.1
2017,7,12,19,0,271.0,30.0,2.5,14.0,55.0,125.43,83.74
2017,7,12,19,15,135.5,15.0,2.5,13.5,27.5,54.28,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
