Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,125.5,13.5,2.0,11.5,23.5,12.28,0.0
2017,7,13,5,30,251.0,27.0,2.0,12.0,47.0,22.13,11.14
2017,7,13,5,45,357.0,36.5,2.05,12.5,87.0,29.16,19.73
2017,7,13,6,0,463.0,46.0,2.1,13.0,127.0,35.97,26.3
2017,7,13,6,15,254.0,73.0,2.05,13.0,119.5,54.15,42.85
2017,7,13,6,30,45.0,100.0,2.0,13.0,112.0,80.28,66.31
2017,7,13,6,45,53.0,120.5,2.0,13.5,137.5,95.5,79.66
2017,7,13,7,0,61.0,141.0,2.0,14.0,163.0,110.44,92.47
2017,7,13,7,15,49.5,158.0,1.95,14.5,177.5,122.82,102.79
2017,7,13,7,30,38.0,175.0,1.9,15.0,192.0,134.91,112.67
2017,7,13,7,45,110.0,205.5,1.85,15.5,263.5,153.92,120.07
2017,7,13,8,0,182.0,236.0,1.8,16.0,335.0,192.65,145.72
2017,7,13,8,15,248.0,248.5,1.8,16.0,397.0,221.3,164.68
2017,7,13,8,30,314.0,261.0,1.8,16.0,459.0,265.08,197.44
2017,7,13,8,45,591.5,178.0,1.8,16.5,584.5,300.14,218.27
2017,7,13,9,0,869.0,95.0,1.8,17.0,710.0,376.49,275.65
2017,7,13,9,15,879.5,97.0,1.8,17.0,749.5,433.52,324.99
2017,7,13,9,30,890.0,99.0,1.8,17.0,789.0,490.45,372.96
2017,7,13,9,45,897.0,101.5,1.85,17.5,823.5,545.69,417.6
2017,7,13,10,0,904.0,104.0,1.9,18.0,858.0,600.0,460.0
2017,7,13,10,15,910.5,105.0,1.95,18.0,886.5,651.57,500.0
2017,7,13,10,30,917.0,106.0,2.0,18.0,915.0,701.67,537.9
2017,7,13,10,45,921.5,107.0,2.1,18.5,937.0,748.68,571.97
2017,7,13,11,0,926.0,108.0,2.2,19.0,959.0,793.63,602.23
2017,7,13,11,15,929.0,108.5,2.25,19.0,974.5,834.69,630.02
2017,7,13,11,30,932.0,109.0,2.3,19.0,990.0,873.2,655.92
2017,7,13,11,45,933.5,109.0,2.4,19.0,997.5,907.26,679.16
2017,7,13,12,0,935.0,109.0,2.5,19.0,1005.0,938.38,700.43
2017,7,13,12,15,935.5,109.0,2.6,19.0,1005.5,965.51,719.07
2017,7,13,12,30,936.0,109.0,2.7,19.0,1006.0,989.4,735.64
2017,7,13,12,45,931.5,111.0,2.8,19.0,998.5,1007.08,748.19
2017,7,13,13,0,927.0,113.0,2.9,19.0,991.0,1021.18,758.53
2017,7,13,13,15,924.5,112.0,2.95,19.0,977.0,1030.63,765.49
2017,7,13,13,30,922.0,111.0,3.0,19.0,963.0,1036.37,770.17
2017,7,13,13,45,918.5,110.0,3.1,19.0,942.0,1037.39,772.33
2017,7,13,14,0,915.0,109.0,3.2,19.0,921.0,1034.67,772.17
2017,7,13,14,15,909.5,107.5,3.25,19.0,893.0,1025.75,767.58
2017,7,13,14,30,904.0,106.0,3.3,19.0,865.0,1013.2,760.71
2017,7,13,14,45,897.0,104.0,3.35,19.0,831.5,995.11,750.21
2017,7,13,15,0,890.0,102.0,3.4,19.0,798.0,973.64,737.48
2017,7,13,15,15,879.5,100.0,3.4,18.5,759.0,945.64,721.31
2017,7,13,15,30,869.0,98.0,3.4,18.0,720.0,914.7,703.03
2017,7,13,15,45,856.5,95.5,3.45,18.0,676.0,878.7,680.04
2017,7,13,16,0,844.0,93.0,3.5,18.0,632.0,840.29,655.13
2017,7,13,16,15,826.5,90.0,3.45,17.5,585.0,802.07,630.74
2017,7,13,16,30,809.0,87.0,3.4,17.0,538.0,754.77,599.34
2017,7,13,16,45,786.0,83.5,3.4,17.0,488.0,701.45,562.05
2017,7,13,17,0,763.0,80.0,3.4,17.0,438.0,647.6,523.63
2017,7,13,17,15,732.0,76.0,3.35,16.5,387.0,587.65,478.85
2017,7,13,17,30,701.0,72.0,3.3,16.0,336.0,528.54,432.91
2017,7,13,17,45,657.0,67.0,3.3,16.0,285.0,464.44,380.61
2017,7,13,18,0,613.0,62.0,3.3,16.0,234.0,401.26,327.37
2017,7,13,18,15,549.0,55.0,3.15,15.5,186.0,330.02,266.37
2017,7,13,18,30,485.0,48.0,3.0,15.0,138.0,264.84,208.78
2017,7,13,18,45,386.5,38.5,2.9,14.5,96.5,191.57,144.41
2017,7,13,19,0,288.0,29.0,2.8,14.0,55.0,129.5,85.92
2017,7,13,19,15,144.0,14.5,2.75,13.5,27.5,55.57,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,121.5,13.5,2.35,11.5,23.0,12.28,0.0
2017,7,14,5,30,243.0,27.0,2.4,12.0,46.0,22.2,10.86
2017,7,14,5,45,349.0,37.0,2.45,12.5,86.0,29.68,20.13
2017,7,14,6,0,455.0,47.0,2.5,13.0,126.0,36.9,27.1
2017,7,14,6,15,287.0,75.0,2.5,13.0,130.5,55.83,44.33
2017,7,14,6,30,119.0,103.0,2.5,13.0,135.0,79.79,65.87
2017,7,14,6,45,134.0,123.0,2.5,13.5,166.0,93.9,78.27
2017,7,14,7,0,149.0,143.0,2.5,14.0,197.0,107.64,90.07
2017,7,14,7,15,449.5,112.5,2.5,14.5,310.5,77.51,63.21
2017,7,14,7,30,750.0,82.0,2.5,15.0,424.0,60.39,47.87
2017,7,14,7,45,775.5,85.0,2.5,15.5,474.5,87.98,51.0
2017,7,14,8,0,801.0,88.0,2.5,16.0,525.0,142.14,79.61
2017,7,14,8,15,819.0,91.0,2.45,16.5,572.5,198.09,121.5
2017,7,14,8,30,837.0,94.0,2.4,17.0,620.0,255.91,170.3
2017,7,14,8,45,852.5,95.5,2.4,17.5,665.0,319.29,225.37
2017,7,14,9,0,868.0,97.0,2.4,18.0,710.0,377.22,276.02
2017,7,14,9,15,878.5,99.0,2.4,18.0,749.5,434.27,325.67
2017,7,14,9,30,889.0,101.0,2.4,18.0,789.0,491.24,373.9
2017,7,14,9,45,886.5,109.0,2.4,18.5,821.0,546.22,418.36
2017,7,14,10,0,884.0,117.0,2.4,19.0,853.0,599.34,459.77
2017,7,14,10,15,890.5,118.5,2.4,19.0,881.5,650.53,499.39
2017,7,14,10,30,897.0,120.0,2.4,19.0,910.0,700.31,536.88
2017,7,14,10,45,905.0,119.0,2.4,19.0,933.0,747.37,571.58
2017,7,14,11,0,913.0,118.0,2.4,19.0,956.0,792.68,603.04
2017,7,14,11,15,916.0,119.0,2.4,19.0,971.5,833.83,630.63
2017,7,14,11,30,919.0,120.0,2.4,19.0,987.0,872.49,656.31
2017,7,14,11,45,923.0,118.0,2.45,19.5,995.5,906.65,677.92
2017,7,14,12,0,927.0,116.0,2.5,20.0,1004.0,938.0,697.55
2017,7,14,12,15,927.0,116.0,2.55,20.0,1004.5,964.61,715.31
2017,7,14,12,30,927.0,116.0,2.6,20.0,1005.0,987.98,731.0
2017,7,14,12,45,922.0,118.0,2.7,20.0,996.5,1005.13,743.17
2017,7,14,13,0,917.0,120.0,2.8,20.0,988.0,1018.72,753.15
2017,7,14,13,15,914.0,119.5,2.85,20.0,973.5,1028.2,760.1
2017,7,14,13,30,911.0,119.0,2.9,20.0,959.0,1034.01,764.81
2017,7,14,13,45,909.0,116.5,2.95,20.0,938.5,1035.1,766.57
2017,7,14,14,0,907.0,114.0,3.0,20.0,918.0,1032.45,766.04
2017,7,14,14,15,901.0,112.5,3.0,20.0,890.0,1023.15,760.83
2017,7,14,14,30,895.0,111.0,3.0,20.0,862.0,1010.25,753.39
2017,7,14,14,45,889.5,107.5,3.05,20.0,828.5,992.19,743.05
2017,7,14,15,0,884.0,104.0,3.1,20.0,795.0,970.68,730.46
2017,7,14,15,15,873.5,102.0,3.1,19.5,755.5,942.81,714.54
2017,7,14,15,30,863.0,100.0,3.1,19.0,716.0,912.03,696.54
2017,7,14,15,45,852.5,96.5,3.15,19.0,673.0,876.86,674.36
2017,7,14,16,0,842.0,93.0,3.2,19.0,630.0,839.15,650.19
2017,7,14,16,15,824.0,90.0,3.15,18.5,582.5,800.58,625.75
2017,7,14,16,30,806.0,87.0,3.1,18.0,535.0,752.95,594.36
2017,7,14,16,45,786.5,82.5,3.1,18.0,486.0,701.18,558.52
2017,7,14,17,0,767.0,78.0,3.1,18.0,437.0,648.59,521.36
2017,7,14,17,15,736.0,74.0,3.05,17.5,386.0,588.44,476.88
2017,7,14,17,30,705.0,70.0,3.0,17.0,335.0,529.15,431.12
2017,7,14,17,45,665.5,64.5,2.95,17.0,284.5,466.61,380.32
2017,7,14,18,0,626.0,59.0,2.9,17.0,234.0,404.7,328.34
2017,7,14,18,15,563.0,52.5,2.85,16.5,186.0,333.82,268.05
2017,7,14,18,30,500.0,46.0,2.8,16.0,138.0,268.88,210.91
2017,7,14,18,45,404.5,36.5,2.75,15.5,96.5,195.81,146.78
2017,7,14,19,0,309.0,27.0,2.7,15.0,55.0,133.67,87.56
2017,7,14,19,15,154.5,13.5,2.7,14.5,27.5,56.74,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,132.0,12.0,2.1,12.5,22.5,10.91,0.0
2017,7,15,5,30,264.0,24.0,2.1,13.0,45.0,19.5,8.46
2017,7,15,5,45,369.5,33.5,2.15,13.5,84.5,26.65,17.39
2017,7,15,6,0,475.0,43.0,2.2,14.0,124.0,33.56,24.02
2017,7,15,6,15,541.0,49.5,2.1,14.0,171.0,37.61,27.96
2017,7,15,6,30,607.0,56.0,2.0,14.0,218.0,41.55,31.64
2017,7,15,6,45,653.5,60.5,1.95,14.5,268.5,47.85,37.22
2017,7,15,7,0,700.0,65.0,1.9,15.0,319.0,50.22,39.19
2017,7,15,7,15,732.0,69.0,1.85,15.5,370.0,52.03,40.6
2017,7,15,7,30,764.0,73.0,1.8,16.0,421.0,53.77,41.9
2017,7,15,7,45,788.0,76.0,1.8,17.0,471.0,81.05,45.04
2017,7,15,8,0,812.0,79.0,1.8,18.0,521.0,135.78,73.39
2017,7,15,8,15,830.0,82.0,1.8,18.5,569.0,199.42,120.97
2017,7,15,8,30,848.0,85.0,1.8,19.0,617.0,257.3,169.24
2017,7,15,8,45,861.5,87.0,1.8,19.5,661.5,314.66,219.13
2017,7,15,9,0,875.0,89.0,1.8,20.0,706.0,372.76,269.44
2017,7,15,9,15,886.0,91.0,1.8,20.5,746.0,430.37,318.27
2017,7,15,9,30,897.0,93.0,1.8,21.0,786.0,487.95,365.5
2017,7,15,9,45,900.5,97.0,1.8,21.5,819.5,543.11,409.29
2017,7,15,10,0,904.0,101.0,1.8,22.0,853.0,597.0,450.5
2017,7,15,10,15,910.5,102.5,1.85,22.0,882.0,649.1,490.23
2017,7,15,10,30,917.0,104.0,1.9,22.0,911.0,699.74,527.87
2017,7,15,10,45,923.5,103.5,1.95,22.5,933.5,746.95,561.21
2017,7,15,11,0,930.0,103.0,2.0,23.0,956.0,792.24,590.68
2017,7,15,11,15,932.5,103.5,2.05,23.0,971.5,833.14,617.82
2017,7,15,11,30,935.0,104.0,2.1,23.0,987.0,871.44,643.09
2017,7,15,11,45,937.5,103.5,2.15,23.5,995.0,906.06,664.53
2017,7,15,12,0,940.0,103.0,2.2,24.0,1003.0,937.76,683.94
2017,7,15,12,15,940.0,103.0,2.3,24.0,1003.0,964.59,701.99
2017,7,15,12,30,940.0,103.0,2.4,24.0,1003.0,988.13,717.98
2017,7,15,12,45,933.5,106.0,2.5,24.5,994.0,1004.95,728.33
2017,7,15,13,0,927.0,109.0,2.6,25.0,985.0,1018.13,736.46
2017,7,15,13,15,924.0,108.5,2.65,25.0,970.5,1027.6,743.27
2017,7,15,13,30,921.0,108.0,2.7,25.0,956.0,1033.35,747.86
2017,7,15,13,45,916.0,107.0,2.8,25.0,934.5,1032.87,749.08
2017,7,15,14,0,911.0,106.0,2.9,25.0,913.0,1028.67,748.06
2017,7,15,14,15,904.5,105.0,2.95,24.5,885.0,1019.28,744.81
2017,7,15,14,30,898.0,104.0,3.0,24.0,857.0,1006.32,739.33
2017,7,15,14,45,890.0,102.5,3.1,24.0,823.0,987.86,729.28
2017,7,15,15,0,882.0,101.0,3.2,24.0,789.0,966.08,717.03
2017,7,15,15,15,649.0,189.0,3.25,24.0,681.5,842.53,635.16
2017,7,15,15,30,416.0,277.0,3.3,24.0,574.0,701.56,533.5
2017,7,15,15,45,625.0,184.5,3.35,24.0,599.0,785.03,600.37
2017,7,15,16,0,834.0,92.0,3.4,24.0,624.0,831.7,634.47
2017,7,15,16,15,816.5,89.0,3.45,23.5,577.0,793.77,610.71
2017,7,15,16,30,799.0,86.0,3.5,23.0,530.0,746.79,580.63
2017,7,15,16,45,776.0,82.5,3.55,22.5,480.5,693.82,545.52
2017,7,15,17,0,753.0,79.0,3.6,22.0,431.0,640.33,509.14
2017,7,15,17,15,486.5,111.0,3.55,21.0,328.5,461.7,372.25
2017,7,15,17,30,220.0,143.0,3.5,20.0,226.0,299.45,242.39
2017,7,15,17,45,203.5,124.0,3.5,19.5,191.5,258.49,209.75
2017,7,15,18,0,187.0,105.0,3.5,19.0,157.0,218.75,176.82
2017,7,15,18,15,331.5,76.0,3.45,18.5,145.5,250.98,201.25
2017,7,15,18,30,476.0,47.0,3.4,18.0,134.0,260.58,203.46
2017,7,15,18,45,378.0,37.5,3.35,17.5,93.5,187.94,139.95
2017,7,15,19,0,280.0,28.0,3.3,17.0,53.0,126.51,81.68
2017,7,15,19,15,140.0,14.0,3.25,16.5,26.5,53.87,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,142.5,11.5,2.15,14.5,22.0,10.46,0.0
2017,7,16,5,30,285.0,23.0,2.1,15.0,44.0,18.68,7.38
2017,7,16,5,45,396.5,31.5,2.05,16.0,85.0,25.01,15.74
2017,7,16,6,0,508.0,40.0,2.0,17.0,126.0,31.16,21.6
2017,7,16,6,15,573.0,46.0,1.9,17.5,173.5,34.94,25.19
2017,7,16,6,30,638.0,52.0,1.8,18.0,221.0,42.16,31.64
2017,7,16,6,45,682.5,56.0,1.75,18.5,271.5,44.32,33.5
2017,7,16,7,0,727.0,60.0,1.7,19.0,322.0,46.45,35.25
2017,7,16,7,15,757.5,63.5,1.7,19.5,373.0,48.05,36.46
2017,7,16,7,30,788.0,67.0,1.7,20.0,424.0,49.59,37.59
2017,7,16,7,45,811.0,70.0,1.7,20.5,474.5,84.75,47.34
2017,7,16,8,0,834.0,73.0,1.7,21.0,525.0,140.38,75.46
2017,7,16,8,15,851.0,75.0,1.65,21.5,573.0,196.86,116.57
2017,7,16,8,30,868.0,77.0,1.6,22.0,621.0,254.93,164.51
2017,7,16,8,45,881.5,79.0,1.6,23.0,665.5,313.41,214.36
2017,7,16,9,0,895.0,81.0,1.6,24.0,710.0,372.62,264.38
2017,7,16,9,15,905.0,82.5,1.65,24.0,750.0,430.53,313.49
2017,7,16,9,30,915.0,84.0,1.7,24.0,790.0,488.26,361.12
2017,7,16,9,45,915.0,89.5,1.75,24.5,822.5,543.89,404.96
2017,7,16,10,0,915.0,95.0,1.8,25.0,855.0,597.87,446.01
2017,7,16,10,15,921.0,96.5,1.9,25.0,883.5,650.22,485.79
2017,7,16,10,30,927.0,98.0,2.0,25.0,912.0,701.04,523.5
2017,7,16,10,45,932.5,98.0,2.1,25.5,934.5,748.45,556.97
2017,7,16,11,0,938.0,98.0,2.2,26.0,957.0,793.82,586.4
2017,7,16,11,15,940.5,98.5,2.3,26.0,972.5,835.05,613.93
2017,7,16,11,30,943.0,99.0,2.4,26.0,988.0,873.65,639.61
2017,7,16,11,45,945.5,98.5,2.5,26.0,996.0,908.54,662.78
2017,7,16,12,0,948.0,98.0,2.6,26.0,1004.0,940.47,684.01
2017,7,16,12,15,948.0,98.0,2.65,25.5,1004.5,967.5,703.03
2017,7,16,12,30,948.0,98.0,2.7,25.0,1005.0,991.19,720.01
2017,7,16,12,45,946.0,98.5,2.8,25.0,998.0,1010.01,733.01
2017,7,16,13,0,944.0,99.0,2.9,25.0,991.0,1025.23,743.82
2017,7,16,13,15,941.0,98.5,2.95,25.0,976.5,1034.77,750.66
2017,7,16,13,30,938.0,98.0,3.0,25.0,962.0,1040.54,755.24
2017,7,16,13,45,934.5,96.5,3.1,25.0,940.5,1040.97,756.99
2017,7,16,14,0,931.0,95.0,3.2,25.0,919.0,1037.59,756.41
2017,7,16,14,15,925.0,94.0,3.2,25.0,891.0,1028.49,751.42
2017,7,16,14,30,919.0,93.0,3.2,25.0,863.0,1015.73,744.2
2017,7,16,14,45,912.5,91.0,3.25,25.0,829.0,997.8,734.1
2017,7,16,15,0,906.0,89.0,3.3,25.0,795.0,976.4,721.78
2017,7,16,15,15,895.5,87.0,3.3,24.5,755.5,947.92,705.77
2017,7,16,15,30,885.0,85.0,3.3,24.0,716.0,916.46,687.66
2017,7,16,15,45,873.5,82.5,3.35,24.0,672.0,880.74,665.48
2017,7,16,16,0,862.0,80.0,3.4,24.0,628.0,842.51,641.34
2017,7,16,16,15,845.0,77.5,3.35,23.5,581.0,797.46,612.79
2017,7,16,16,30,828.0,75.0,3.3,23.0,534.0,750.78,582.62
2017,7,16,16,45,806.5,72.0,3.3,23.0,484.0,704.65,551.43
2017,7,16,17,0,785.0,69.0,3.3,23.0,434.0,651.56,514.49
2017,7,16,17,15,755.5,65.5,3.2,22.5,383.0,592.19,471.66
2017,7,16,17,30,726.0,62.0,3.1,22.0,332.0,533.53,427.0
2017,7,16,17,45,684.5,57.5,3.05,21.5,282.0,467.98,375.45
2017,7,16,18,0,643.0,53.0,3.0,21.0,232.0,405.09,324.02
2017,7,16,18,15,581.5,47.0,2.95,20.0,184.0,334.4,265.05
2017,7,16,18,30,520.0,41.0,2.9,19.0,136.0,271.58,210.44
2017,7,16,18,45,420.0,33.0,2.85,18.5,94.5,197.56,146.0
2017,7,16,19,0,320.0,25.0,2.8,18.0,53.0,135.02,85.72
2017,7,16,19,15,160.0,12.5,2.85,17.5,26.5,47.88,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,129.0,11.5,2.75,13.5,21.0,10.46,0.0
2017,7,17,5,30,258.0,23.0,2.8,14.0,42.0,18.72,7.0
2017,7,17,5,45,364.5,33.0,2.9,14.5,82.0,26.34,16.93
2017,7,17,6,0,471.0,43.0,3.0,15.0,122.0,33.69,23.98
2017,7,17,6,15,539.5,50.0,3.0,15.0,169.5,38.15,28.28
2017,7,17,6,30,608.0,57.0,3.0,15.0,217.0,42.48,32.31
2017,7,17,6,45,656.0,62.0,3.05,15.5,268.5,45.01,34.54
2017,7,17,7,0,704.0,67.0,3.1,16.0,320.0,52.0,40.59
2017,7,17,7,15,736.5,71.0,3.1,16.5,371.5,53.74,41.93
2017,7,17,7,30,769.0,75.0,3.1,17.0,423.0,55.42,43.17
2017,7,17,7,45,794.0,78.0,3.1,17.5,473.5,81.31,45.84
2017,7,17,8,0,819.0,81.0,3.1,18.0,524.0,136.61,74.14
2017,7,17,8,15,837.0,84.0,3.1,18.5,572.5,200.73,122.07
2017,7,17,8,30,855.0,87.0,3.1,19.0,621.0,259.18,171.08
2017,7,17,8,45,869.5,89.0,3.15,19.5,666.0,317.4,222.13
2017,7,17,9,0,884.0,91.0,3.2,20.0,711.0,376.46,273.86
2017,7,17,9,15,894.5,93.0,3.2,20.0,751.5,434.55,324.48
2017,7,17,9,30,905.0,95.0,3.2,20.0,792.0,492.54,373.7
2017,7,17,9,45,902.0,103.0,3.25,20.0,824.0,548.33,419.9
2017,7,17,10,0,899.0,111.0,3.3,20.0,856.0,602.19,463.22
2017,7,17,10,15,905.5,112.5,3.3,20.0,885.0,654.28,503.93
2017,7,17,10,30,912.0,114.0,3.3,20.0,914.0,704.92,542.5
2017,7,17,10,45,918.0,114.0,3.35,20.5,937.0,752.24,576.9
2017,7,17,11,0,924.0,114.0,3.4,21.0,960.0,797.62,607.67
2017,7,17,11,15,927.0,115.0,3.4,21.0,975.5,839.37,636.0
2017,7,17,11,30,930.0,116.0,3.4,21.0,991.0,878.58,662.36
2017,7,17,11,45,934.0,114.5,3.45,21.0,1000.0,913.68,686.07
2017,7,17,12,0,938.0,113.0,3.5,21.0,1009.0,945.94,707.82
2017,7,17,12,15,938.0,113.0,3.5,21.0,1009.5,972.95,725.68
2017,7,17,12,30,938.0,113.0,3.5,21.0,1010.0,996.67,741.37
2017,7,17,12,45,941.0,110.0,3.55,21.0,1004.5,1016.95,755.2
2017,7,17,13,0,944.0,107.0,3.6,21.0,999.0,1033.7,766.79
2017,7,17,13,15,942.0,106.5,3.6,21.0,985.0,1044.39,774.12
2017,7,17,13,30,940.0,106.0,3.6,21.0,971.0,1051.31,779.13
2017,7,17,13,45,939.0,103.0,3.65,21.0,950.5,1052.84,781.12
2017,7,17,14,0,938.0,100.0,3.7,21.0,930.0,1050.5,780.72
2017,7,17,14,15,932.5,99.0,3.7,21.0,902.0,1041.95,775.99
2017,7,17,14,30,927.0,98.0,3.7,21.0,874.0,1029.7,768.95
2017,7,17,14,45,921.5,95.5,3.75,21.0,840.5,1012.17,758.85
2017,7,17,15,0,916.0,93.0,3.8,21.0,807.0,991.1,746.44
2017,7,17,15,15,906.5,91.0,3.8,20.5,767.0,963.41,730.63
2017,7,17,15,30,897.0,89.0,3.8,20.0,727.0,932.65,712.63
2017,7,17,15,45,885.0,86.5,3.8,20.0,683.0,896.2,689.18
2017,7,17,16,0,873.0,84.0,3.8,20.0,639.0,857.21,663.78
2017,7,17,16,15,856.5,81.5,3.75,19.5,591.0,812.22,634.79
2017,7,17,16,30,840.0,79.0,3.7,19.0,543.0,765.51,604.11
2017,7,17,16,45,817.5,76.0,3.7,19.0,492.5,718.26,571.55
2017,7,17,17,0,795.0,73.0,3.7,19.0,442.0,663.92,533.06
2017,7,17,17,15,765.5,69.5,3.65,18.5,390.5,604.01,489.15
2017,7,17,17,30,736.0,66.0,3.6,18.0,339.0,544.76,443.37
2017,7,17,17,45,691.5,61.5,3.55,17.5,287.5,476.88,389.03
2017,7,17,18,0,647.0,57.0,3.5,17.0,236.0,411.89,334.97
2017,7,17,18,15,583.5,50.5,3.45,16.5,187.0,341.67,274.76
2017,7,17,18,30,520.0,44.0,3.4,16.0,138.0,275.32,216.04
2017,7,17,18,45,415.0,35.5,3.35,15.5,95.5,198.87,148.79
2017,7,17,19,0,310.0,27.0,3.3,15.0,53.0,134.4,85.6
2017,7,17,19,15,155.0,13.5,3.3,14.5,26.5,47.67,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,90.5,13.0,3.55,11.0,19.5,11.82,0.0
2017,7,18,5,30,181.0,26.0,3.6,11.0,39.0,20.45,7.73
2017,7,18,5,45,292.0,38.5,3.7,11.5,78.0,31.33,21.42
2017,7,18,6,0,403.0,51.0,3.8,12.0,117.0,40.71,30.48
2017,7,18,6,15,477.0,59.5,3.8,12.5,164.5,46.07,35.65
2017,7,18,6,30,551.0,68.0,3.8,13.0,212.0,51.27,40.44
2017,7,18,6,45,275.5,72.5,3.85,13.5,144.5,51.74,40.83
2017,7,18,7,0,0.0,77.0,3.9,14.0,77.0,67.5,54.72
2017,7,18,7,15,0.0,107.0,3.9,14.0,107.0,91.66,75.91
2017,7,18,7,30,0.0,137.0,3.9,14.0,137.0,115.1,96.18
2017,7,18,7,45,10.5,165.5,3.9,14.5,171.5,137.91,110.09
2017,7,18,8,0,21.0,194.0,3.9,15.0,206.0,162.91,129.38
2017,7,18,8,15,170.0,225.0,3.85,15.0,330.5,199.35,151.92
2017,7,18,8,30,319.0,256.0,3.8,15.0,455.0,261.63,196.47
2017,7,18,8,45,589.0,181.5,3.75,15.5,581.5,300.65,220.94
2017,7,18,9,0,859.0,107.0,3.7,16.0,708.0,380.16,281.88
2017,7,18,9,15,870.5,109.0,3.65,16.0,748.5,437.5,332.47
2017,7,18,9,30,882.0,111.0,3.6,16.0,789.0,494.87,381.86
2017,7,18,9,45,890.0,113.5,3.6,16.5,824.0,550.65,427.91
2017,7,18,10,0,898.0,116.0,3.6,17.0,859.0,605.62,471.78
2017,7,18,10,15,904.5,117.5,3.6,17.0,888.5,657.79,513.13
2017,7,18,10,30,911.0,119.0,3.6,17.0,918.0,708.5,552.31
2017,7,18,10,45,918.0,118.5,3.6,17.5,941.0,756.18,587.3
2017,7,18,11,0,925.0,118.0,3.6,18.0,964.0,801.99,618.72
2017,7,18,11,15,928.0,118.5,3.6,18.0,979.5,843.44,647.22
2017,7,18,11,30,931.0,119.0,3.6,18.0,995.0,882.34,673.75
2017,7,18,11,45,934.0,118.5,3.6,18.0,1003.5,917.62,697.61
2017,7,18,12,0,937.0,118.0,3.6,18.0,1012.0,950.03,719.42
2017,7,18,12,15,937.0,118.0,3.6,18.0,1012.5,977.14,737.57
2017,7,18,12,30,937.0,118.0,3.6,18.0,1013.0,1000.95,753.52
2017,7,18,12,45,939.5,115.5,3.6,18.5,1007.0,1021.34,765.77
2017,7,18,13,0,942.0,113.0,3.6,19.0,1001.0,1038.21,775.7
2017,7,18,13,15,939.0,112.5,3.6,19.0,986.5,1048.0,782.48
2017,7,18,13,30,936.0,112.0,3.6,19.0,972.0,1054.02,786.93
2017,7,18,13,45,934.5,109.5,3.6,19.0,951.0,1055.68,788.65
2017,7,18,14,0,933.0,107.0,3.6,19.0,930.0,1053.49,787.97
2017,7,18,14,15,927.0,105.5,3.6,19.0,902.0,1044.04,782.61
2017,7,18,14,30,921.0,104.0,3.6,19.0,874.0,1030.89,774.94
2017,7,18,14,45,915.0,101.5,3.6,19.0,840.0,1013.04,764.23
2017,7,18,15,0,909.0,99.0,3.6,19.0,806.0,991.67,751.22
2017,7,18,15,15,898.5,97.0,3.6,19.0,766.0,963.23,733.44
2017,7,18,15,30,888.0,95.0,3.6,19.0,726.0,931.79,713.57
2017,7,18,15,45,876.5,92.0,3.65,19.0,682.0,895.5,690.52
2017,7,18,16,0,865.0,89.0,3.7,19.0,638.0,856.66,665.45
2017,7,18,16,15,848.0,86.0,3.65,18.5,590.0,810.95,635.87
2017,7,18,16,30,831.0,83.0,3.6,18.0,542.0,770.14,609.41
2017,7,18,16,45,810.0,79.5,3.6,18.0,491.5,717.3,572.63
2017,7,18,17,0,789.0,76.0,3.6,18.0,441.0,663.68,534.62
2017,7,18,17,15,758.0,72.0,3.55,17.5,389.0,602.38,489.4
2017,7,18,17,30,727.0,68.0,3.5,17.0,337.0,541.89,442.53
2017,7,18,17,45,684.0,63.0,3.5,16.5,285.5,474.63,388.62
2017,7,18,18,0,641.0,58.0,3.5,16.0,234.0,412.45,336.62
2017,7,18,18,15,576.0,51.5,3.4,15.5,185.0,339.66,274.1
2017,7,18,18,30,511.0,45.0,3.3,15.0,136.0,273.03,214.95
2017,7,18,18,45,404.5,36.0,3.2,14.5,93.5,195.95,146.98
2017,7,18,19,0,298.0,27.0,3.1,14.0,51.0,130.61,82.32
2017,7,18,19,15,149.0,13.5,3.1,13.5,25.5,46.3,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,120.5,11.5,2.35,11.5,19.5,10.46,0.0
2017,7,19,5,30,241.0,23.0,2.4,12.0,39.0,18.85,6.0
2017,7,19,5,45,354.0,33.5,2.45,12.5,79.5,26.93,17.5
2017,7,19,6,0,467.0,44.0,2.5,13.0,120.0,34.72,25.06
2017,7,19,6,15,537.5,51.0,2.45,13.5,168.0,39.12,29.32
2017,7,19,6,30,608.0,58.0,2.4,14.0,216.0,43.41,33.28
2017,7,19,6,45,438.0,93.5,2.35,14.5,220.0,67.67,54.83
2017,7,19,7,0,268.0,129.0,2.3,15.0,224.0,94.58,78.34
2017,7,19,7,15,519.5,103.5,2.25,15.0,323.5,71.58,57.91
2017,7,19,7,30,771.0,78.0,2.2,15.0,423.0,57.84,45.67
2017,7,19,7,45,796.0,81.0,2.15,15.5,474.5,82.23,47.72
2017,7,19,8,0,821.0,84.0,2.1,16.0,526.0,137.76,75.75
2017,7,19,8,15,839.5,87.0,2.1,16.5,574.5,195.21,118.18
2017,7,19,8,30,858.0,90.0,2.1,17.0,623.0,261.01,173.12
2017,7,19,8,45,872.5,92.5,2.1,17.5,668.5,319.97,224.69
2017,7,19,9,0,887.0,95.0,2.1,18.0,714.0,379.79,276.88
2017,7,19,9,15,898.0,97.0,2.05,18.0,755.0,438.45,327.61
2017,7,19,9,30,909.0,99.0,2.0,18.0,796.0,497.05,376.81
2017,7,19,9,45,913.5,102.5,2.0,18.5,830.5,553.31,422.05
2017,7,19,10,0,918.0,106.0,2.0,19.0,865.0,608.35,464.71
2017,7,19,10,15,924.5,107.0,2.05,19.0,894.0,661.07,505.45
2017,7,19,10,30,931.0,108.0,2.1,19.0,923.0,712.28,544.03
2017,7,19,10,45,937.0,108.0,2.15,19.5,946.0,760.54,578.52
2017,7,19,11,0,943.0,108.0,2.2,20.0,969.0,806.8,609.08
2017,7,19,11,15,945.5,108.5,2.25,20.0,984.5,848.54,637.11
2017,7,19,11,30,948.0,109.0,2.3,20.0,1000.0,887.62,663.2
2017,7,19,11,45,950.5,108.5,2.4,20.5,1008.5,922.98,685.82
2017,7,19,12,0,953.0,108.0,2.5,21.0,1017.0,955.37,706.38
2017,7,19,12,15,953.0,108.0,2.6,21.0,1017.0,982.82,725.02
2017,7,19,12,30,953.0,108.0,2.7,21.0,1017.0,1006.91,741.54
2017,7,19,12,45,951.5,108.0,2.8,21.0,1010.0,1026.08,754.95
2017,7,19,13,0,950.0,108.0,2.9,21.0,1003.0,1041.62,766.12
2017,7,19,13,15,947.0,107.0,2.95,21.0,988.0,1050.95,772.93
2017,7,19,13,30,944.0,106.0,3.0,21.0,973.0,1056.46,777.43
2017,7,19,13,45,941.5,104.0,3.05,21.0,951.5,1057.59,779.23
2017,7,19,14,0,939.0,102.0,3.1,21.0,930.0,1054.85,778.67
2017,7,19,14,15,932.5,101.0,3.1,20.5,901.5,1045.35,774.88
2017,7,19,14,30,926.0,100.0,3.1,20.0,873.0,1032.15,768.78
2017,7,19,14,45,920.0,97.0,3.15,20.0,838.5,1013.62,758.21
2017,7,19,15,0,914.0,94.0,3.2,20.0,804.0,991.55,745.33
2017,7,19,15,15,903.5,92.5,3.25,20.0,764.0,963.51,728.41
2017,7,19,15,30,893.0,91.0,3.3,20.0,724.0,932.45,709.38
2017,7,19,15,45,881.0,88.0,3.35,20.0,679.5,895.52,686.13
2017,7,19,16,0,869.0,85.0,3.4,20.0,635.0,856.04,660.89
2017,7,19,16,15,851.5,82.0,3.4,19.5,586.5,809.72,631.38
2017,7,19,16,30,834.0,79.0,3.4,19.0,538.0,761.76,600.15
2017,7,19,16,45,813.0,75.5,3.45,19.0,487.5,715.24,568.46
2017,7,19,17,0,792.0,72.0,3.5,19.0,437.0,661.48,530.66
2017,7,19,17,15,761.0,68.0,3.5,18.5,385.5,600.04,485.85
2017,7,19,17,30,730.0,64.0,3.5,18.0,334.0,539.42,439.16
2017,7,19,17,45,689.0,59.0,3.5,17.5,282.5,473.18,386.18
2017,7,19,18,0,648.0,54.0,3.5,17.0,231.0,409.54,333.17
2017,7,19,18,15,584.0,48.0,3.4,16.5,182.5,339.36,272.82
2017,7,19,18,30,520.0,42.0,3.3,16.0,134.0,273.38,214.25
2017,7,19,18,45,417.5,33.5,3.25,15.5,92.0,197.8,147.5
2017,7,19,19,0,315.0,25.0,3.2,15.0,50.0,133.11,82.04
2017,7,19,19,15,157.5,12.5,3.2,14.5,25.0,47.33,0.0
2017,7,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,131.0,10.5,3.2,12.0,19.5,9.55,0.0
2017,7,20,5,30,262.0,21.0,3.2,12.0,39.0,17.09,4.21
2017,7,20,5,45,374.5,30.5,3.25,12.5,78.5,24.35,15.22
2017,7,20,6,0,487.0,40.0,3.3,13.0,118.0,31.37,22.08
2017,7,20,6,15,555.5,46.5,3.3,13.5,165.5,35.52,26.09
2017,7,20,6,30,624.0,53.0,3.3,14.0,213.0,43.23,33.1
2017,7,20,6,45,670.0,57.5,3.35,14.5,264.0,45.74,35.32
2017,7,20,7,0,716.0,62.0,3.4,15.0,315.0,48.2,37.4
2017,7,20,7,15,747.5,66.0,3.35,15.5,366.5,50.11,38.91
2017,7,20,7,30,779.0,70.0,3.3,16.0,418.0,51.94,40.31
2017,7,20,7,45,803.0,73.0,3.25,16.5,468.5,75.87,42.49
2017,7,20,8,0,827.0,76.0,3.2,17.0,519.0,139.16,76.61
2017,7,20,8,15,844.5,78.5,3.15,17.0,567.0,195.97,118.61
2017,7,20,8,30,862.0,81.0,3.1,17.0,615.0,254.46,168.25
2017,7,20,8,45,875.5,83.0,3.05,17.5,659.5,312.91,219.94
2017,7,20,9,0,889.0,85.0,3.0,18.0,704.0,372.09,272.2
2017,7,20,9,15,899.5,86.5,2.95,18.5,744.5,430.18,322.58
2017,7,20,9,30,910.0,88.0,2.9,19.0,785.0,488.16,371.29
2017,7,20,9,45,918.0,89.5,2.85,19.5,820.0,544.52,417.07
2017,7,20,10,0,926.0,91.0,2.8,20.0,855.0,600.0,460.51
2017,7,20,10,15,932.0,92.0,2.8,20.0,884.0,652.71,501.55
2017,7,20,10,30,938.0,93.0,2.8,20.0,913.0,703.86,540.31
2017,7,20,10,45,942.5,94.0,2.8,20.5,935.5,752.17,574.82
2017,7,20,11,0,947.0,95.0,2.8,21.0,958.0,798.35,605.07
2017,7,20,11,15,949.5,95.5,2.85,21.0,973.5,840.17,633.43
2017,7,20,11,30,952.0,96.0,2.9,21.0,989.0,879.31,659.8
2017,7,20,11,45,953.5,96.0,3.0,21.0,997.5,914.3,683.61
2017,7,20,12,0,955.0,96.0,3.1,21.0,1006.0,946.25,705.36
2017,7,20,12,15,955.5,96.0,3.15,21.0,1006.5,974.09,724.01
2017,7,20,12,30,956.0,96.0,3.2,21.0,1007.0,998.57,740.48
2017,7,20,12,45,946.5,101.5,3.3,21.0,997.5,1015.43,752.37
2017,7,20,13,0,937.0,107.0,3.4,21.0,988.0,1028.5,761.93
2017,7,20,13,15,934.5,106.5,3.45,21.0,974.0,1038.68,769.34
2017,7,20,13,30,932.0,106.0,3.5,21.0,960.0,1045.11,774.41
2017,7,20,13,45,930.5,103.5,3.6,21.0,939.5,1046.68,776.83
2017,7,20,14,0,929.0,101.0,3.7,21.0,919.0,1044.42,776.85
2017,7,20,14,15,923.5,99.5,3.75,20.5,891.5,1035.41,773.65
2017,7,20,14,30,918.0,98.0,3.8,20.0,864.0,1022.69,768.1
2017,7,20,14,45,914.0,95.0,3.9,20.0,831.0,1006.19,758.93
2017,7,20,15,0,910.0,92.0,4.0,20.0,798.0,986.09,747.37
2017,7,20,15,15,900.0,90.0,4.05,20.0,758.5,958.0,730.01
2017,7,20,15,30,890.0,88.0,4.1,20.0,719.0,926.87,710.51
2017,7,20,15,45,881.0,84.5,4.15,20.0,675.5,892.05,688.31
2017,7,20,16,0,872.0,81.0,4.2,20.0,632.0,854.51,663.99
2017,7,20,16,15,856.0,78.5,4.2,19.5,584.5,809.85,635.26
2017,7,20,16,30,840.0,76.0,4.2,19.0,537.0,763.43,604.78
2017,7,20,16,45,822.0,72.0,4.25,19.0,487.5,712.27,569.21
2017,7,20,17,0,804.0,68.0,4.3,19.0,438.0,665.56,536.33
2017,7,20,17,15,775.0,64.5,4.3,18.5,386.5,605.49,492.41
2017,7,20,17,30,746.0,61.0,4.3,18.0,335.0,546.03,446.25
2017,7,20,17,45,707.5,56.0,4.3,17.5,284.0,480.39,393.37
2017,7,20,18,0,669.0,51.0,4.3,17.0,233.0,417.09,340.26
2017,7,20,18,15,606.5,45.5,4.15,16.5,184.0,344.93,277.8
2017,7,20,18,30,544.0,40.0,4.0,16.0,135.0,278.47,218.36
2017,7,20,18,45,442.0,32.0,3.9,15.5,93.0,204.66,152.46
2017,7,20,19,0,340.0,24.0,3.8,15.0,51.0,138.86,83.89
2017,7,20,19,15,170.0,12.0,3.75,14.5,25.5,49.72,0.0
2017,7,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,131.5,10.5,2.45,11.5,18.5,9.55,0.0
2017,7,21,5,30,263.0,21.0,2.4,12.0,37.0,17.17,3.42
2017,7,21,5,45,375.5,30.5,2.4,12.5,77.0,24.43,15.22
2017,7,21,6,0,488.0,40.0,2.4,13.0,117.0,31.45,22.13
2017,7,21,6,15,557.5,46.5,2.35,13.5,165.0,35.6,26.16
2017,7,21,6,30,627.0,53.0,2.3,14.0,213.0,43.31,33.18
2017,7,21,6,45,673.0,58.0,2.25,14.5,264.5,46.24,35.78
2017,7,21,7,0,719.0,63.0,2.2,15.0,316.0,49.09,38.21
2017,7,21,7,15,751.5,67.0,2.1,15.5,368.0,50.98,39.69
2017,7,21,7,30,784.0,71.0,2.0,16.0,420.0,52.78,41.07
2017,7,21,7,45,809.0,74.0,1.95,16.5,471.0,76.13,42.98
2017,7,21,8,0,834.0,77.0,1.9,17.0,522.0,139.92,76.96
2017,7,21,8,15,851.5,79.5,1.8,17.5,571.0,197.24,118.75
2017,7,21,8,30,869.0,82.0,1.7,18.0,620.0,256.23,167.92
2017,7,21,8,45,883.0,84.0,1.65,18.5,665.0,315.32,219.34
2017,7,21,9,0,897.0,86.0,1.6,19.0,710.0,375.2,271.2
2017,7,21,9,15,907.5,88.0,1.6,19.0,751.0,434.25,321.98
2017,7,21,9,30,918.0,90.0,1.6,19.0,792.0,493.19,371.2
2017,7,21,9,45,919.0,95.5,1.65,19.5,825.5,549.92,416.61
2017,7,21,10,0,920.0,101.0,1.7,20.0,859.0,605.08,459.21
2017,7,21,10,15,926.0,102.0,1.75,20.0,888.5,657.67,499.54
2017,7,21,10,30,932.0,103.0,1.8,20.0,918.0,708.71,537.67
2017,7,21,10,45,938.0,103.5,1.9,20.5,941.0,757.54,572.63
2017,7,21,11,0,944.0,104.0,2.0,21.0,964.0,804.36,603.61
2017,7,21,11,15,946.5,104.5,2.1,21.0,979.5,846.23,631.95
2017,7,21,11,30,949.0,105.0,2.2,21.0,995.0,885.43,658.4
2017,7,21,11,45,951.5,105.0,2.35,21.5,1003.5,921.34,681.75
2017,7,21,12,0,954.0,105.0,2.5,22.0,1012.0,954.29,703.04
2017,7,21,12,15,954.0,105.0,2.6,21.5,1012.5,981.81,723.05
2017,7,21,12,30,954.0,105.0,2.7,21.0,1013.0,1005.97,741.0
2017,7,21,12,45,950.0,106.5,2.8,21.0,1005.5,1024.26,753.84
2017,7,21,13,0,946.0,108.0,2.9,21.0,998.0,1038.86,764.41
2017,7,21,13,15,943.5,107.5,2.95,21.0,983.5,1049.19,771.88
2017,7,21,13,30,941.0,107.0,3.0,21.0,969.0,1055.73,777.04
2017,7,21,13,45,938.0,105.5,3.1,21.0,948.0,1056.91,779.33
2017,7,21,14,0,935.0,104.0,3.2,21.0,927.0,1054.24,779.26
2017,7,21,14,15,929.0,103.0,3.25,21.0,898.5,1045.29,774.76
2017,7,21,14,30,923.0,102.0,3.3,21.0,870.0,1032.63,767.95
2017,7,21,14,45,916.0,99.5,3.35,21.0,836.0,1013.74,757.1
2017,7,21,15,0,909.0,97.0,3.4,21.0,802.0,991.33,743.97
2017,7,21,15,15,899.0,95.5,3.4,20.5,762.0,963.87,728.46
2017,7,21,15,30,889.0,94.0,3.4,20.0,722.0,933.36,710.79
2017,7,21,15,45,876.5,91.0,3.4,20.0,677.5,896.07,686.94
2017,7,21,16,0,864.0,88.0,3.4,20.0,633.0,856.28,661.17
2017,7,21,16,15,846.5,85.5,3.4,19.5,584.5,810.66,632.18
2017,7,21,16,30,829.0,83.0,3.4,19.0,536.0,770.04,606.3
2017,7,21,16,45,806.0,79.5,3.4,19.0,485.5,715.65,568.62
2017,7,21,17,0,783.0,76.0,3.4,19.0,435.0,660.65,529.8
2017,7,21,17,15,751.5,72.0,3.35,18.5,383.0,599.15,484.66
2017,7,21,17,30,720.0,68.0,3.3,18.0,331.0,538.5,437.89
2017,7,21,17,45,675.5,62.5,3.25,17.5,279.5,470.02,383.15
2017,7,21,18,0,631.0,57.0,3.2,17.0,228.0,406.86,330.52
2017,7,21,18,15,564.0,50.5,3.1,16.5,179.0,333.58,267.84
2017,7,21,18,30,497.0,44.0,3.0,16.0,130.0,266.72,208.73
2017,7,21,18,45,387.5,34.5,2.95,15.5,88.5,188.81,140.33
2017,7,21,19,0,278.0,25.0,2.9,15.0,47.0,121.68,71.57
2017,7,21,19,15,139.0,12.5,2.9,14.5,23.5,43.08,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,105.0,10.5,1.2,12.5,17.0,9.55,0.0
2017,7,22,5,30,210.0,21.0,1.2,13.0,34.0,17.19,2.41
2017,7,22,5,45,326.0,32.0,1.2,13.5,73.0,25.77,16.24
2017,7,22,6,0,442.0,43.0,1.2,14.0,112.0,34.02,24.3
2017,7,22,6,15,515.0,50.5,1.15,14.5,159.5,38.85,28.95
2017,7,22,6,30,588.0,58.0,1.1,15.0,207.0,43.55,33.27
2017,7,22,6,45,637.5,63.5,1.05,15.5,258.0,46.4,35.8
2017,7,22,7,0,687.0,69.0,1.0,16.0,309.0,49.16,38.13
2017,7,22,7,15,721.5,73.5,1.0,16.5,361.0,55.96,43.93
2017,7,22,7,30,756.0,78.0,1.0,17.0,413.0,57.94,45.41
2017,7,22,7,45,782.0,81.5,1.0,17.5,464.0,80.15,47.01
2017,7,22,8,0,808.0,85.0,1.0,18.0,515.0,135.45,74.0
2017,7,22,8,15,827.0,88.0,1.0,18.5,564.0,192.38,115.09
2017,7,22,8,30,846.0,91.0,1.0,19.0,613.0,257.64,168.52
2017,7,22,8,45,861.5,93.0,1.0,19.5,658.5,316.0,218.48
2017,7,22,9,0,877.0,95.0,1.0,20.0,704.0,375.33,269.06
2017,7,22,9,15,888.0,97.0,1.0,20.5,744.5,433.62,317.73
2017,7,22,9,30,899.0,99.0,1.0,21.0,785.0,491.87,364.7
2017,7,22,9,45,907.5,101.0,1.05,21.5,820.5,548.58,409.12
2017,7,22,10,0,916.0,103.0,1.1,22.0,856.0,604.48,451.38
2017,7,22,10,15,922.5,104.5,1.1,22.5,886.0,657.7,489.87
2017,7,22,10,30,929.0,106.0,1.1,23.0,916.0,709.43,525.97
2017,7,22,10,45,934.0,106.5,1.15,23.5,938.5,757.52,559.02
2017,7,22,11,0,939.0,107.0,1.2,24.0,961.0,803.52,588.21
2017,7,22,11,15,942.0,107.5,1.3,24.0,977.0,845.67,616.08
2017,7,22,11,30,945.0,108.0,1.4,24.0,993.0,885.21,642.17
2017,7,22,11,45,947.0,108.5,1.5,24.0,1001.5,921.12,665.86
2017,7,22,12,0,949.0,109.0,1.6,24.0,1010.0,954.04,687.63
2017,7,22,12,15,949.5,109.0,1.65,24.0,1010.5,981.99,705.6
2017,7,22,12,30,950.0,109.0,1.7,24.0,1011.0,1006.61,721.54
2017,7,22,12,45,948.0,109.0,1.8,24.0,1004.0,1025.36,734.58
2017,7,22,13,0,946.0,109.0,1.9,24.0,997.0,1040.45,745.47
2017,7,22,13,15,943.5,108.5,1.95,24.0,983.0,1050.82,752.87
2017,7,22,13,30,941.0,108.0,2.0,24.0,969.0,1057.39,758.06
2017,7,22,13,45,937.5,106.5,2.1,24.0,947.5,1058.1,760.38
2017,7,22,14,0,934.0,105.0,2.2,24.0,926.0,1054.95,760.42
2017,7,22,14,15,928.0,104.0,2.2,24.0,898.0,1046.02,755.7
2017,7,22,14,30,922.0,103.0,2.2,24.0,870.0,1033.38,748.79
2017,7,22,14,45,915.0,101.0,2.25,24.0,835.5,1015.04,738.94
2017,7,22,15,0,908.0,99.0,2.3,24.0,801.0,993.22,726.9
2017,7,22,15,15,897.5,97.0,2.3,23.5,761.0,964.74,711.37
2017,7,22,15,30,887.0,95.0,2.3,23.0,721.0,933.24,693.77
2017,7,22,15,45,874.0,92.5,2.35,23.0,676.0,896.11,671.37
2017,7,22,16,0,861.0,90.0,2.4,23.0,631.0,856.52,647.05
2017,7,22,16,15,843.0,87.0,2.4,22.5,582.5,817.12,623.34
2017,7,22,16,30,825.0,84.0,2.4,22.0,534.0,768.53,592.71
2017,7,22,16,45,801.5,80.5,2.4,22.0,483.5,713.87,556.01
2017,7,22,17,0,778.0,77.0,2.4,22.0,433.0,658.65,518.12
2017,7,22,17,15,746.0,73.0,2.35,21.5,380.5,596.97,473.94
2017,7,22,17,30,714.0,69.0,2.3,21.0,328.0,536.2,428.21
2017,7,22,17,45,668.0,63.5,2.3,20.5,276.5,469.37,376.06
2017,7,22,18,0,622.0,58.0,2.3,20.0,225.0,403.65,322.69
2017,7,22,18,15,554.5,51.0,2.15,19.0,176.0,329.97,261.3
