Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,18,30,487.0,44.0,2.0,18.0,127.0,262.81,203.26
2017,7,22,18,45,378.0,34.0,1.9,17.5,86.0,185.07,135.85
2017,7,22,19,0,269.0,24.0,1.8,17.0,45.0,117.63,66.32
2017,7,22,19,15,134.5,12.0,1.75,16.5,22.5,41.58,0.0
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,90.0,10.0,1.15,13.5,15.5,9.1,0.0
2017,7,23,5,30,180.0,20.0,1.2,14.0,31.0,16.3,0.81
2017,7,23,5,45,292.5,32.0,1.25,14.5,68.5,25.79,16.09
2017,7,23,6,0,405.0,44.0,1.3,15.0,106.0,34.91,24.93
2017,7,23,6,15,478.5,52.0,1.25,15.5,152.5,40.08,29.88
2017,7,23,6,30,552.0,60.0,1.2,16.0,199.0,45.1,34.49
2017,7,23,6,45,602.5,66.0,1.15,16.5,249.0,48.24,37.27
2017,7,23,7,0,653.0,72.0,1.1,17.0,299.0,51.27,39.82
2017,7,23,7,15,688.0,77.0,1.1,17.5,350.0,53.33,41.45
2017,7,23,7,30,723.0,82.0,1.1,18.0,401.0,60.85,47.77
2017,7,23,7,45,750.0,85.5,1.15,18.5,451.5,81.53,48.9
2017,7,23,8,0,777.0,89.0,1.2,19.0,502.0,135.04,74.75
2017,7,23,8,15,797.0,92.5,1.2,19.0,550.0,190.71,114.95
2017,7,23,8,30,817.0,96.0,1.2,19.0,598.0,248.54,162.74
2017,7,23,8,45,832.5,98.5,1.3,19.5,643.0,306.26,212.49
2017,7,23,9,0,848.0,101.0,1.4,20.0,688.0,370.03,266.82
2017,7,23,9,15,860.0,103.0,1.45,20.0,729.0,427.19,315.64
2017,7,23,9,30,872.0,105.0,1.5,20.0,770.0,484.46,363.29
2017,7,23,9,45,872.5,112.0,1.6,20.5,803.0,539.9,407.61
2017,7,23,10,0,873.0,119.0,1.7,21.0,836.0,593.82,449.29
2017,7,23,10,15,880.0,120.5,1.75,21.0,865.5,645.4,488.69
2017,7,23,10,30,887.0,122.0,1.8,21.0,895.0,695.63,526.1
2017,7,23,10,45,894.5,122.0,1.9,21.5,918.0,743.37,560.22
2017,7,23,11,0,902.0,122.0,2.0,22.0,941.0,789.33,591.27
2017,7,23,11,15,905.0,123.0,2.05,22.0,957.0,830.66,618.83
2017,7,23,11,30,908.0,124.0,2.1,22.0,973.0,869.49,644.57
2017,7,23,11,45,911.0,123.5,2.15,22.0,981.5,904.34,667.54
2017,7,23,12,0,914.0,123.0,2.2,22.0,990.0,936.36,688.62
2017,7,23,12,15,914.5,123.0,2.25,22.0,991.0,963.59,706.56
2017,7,23,12,30,915.0,123.0,2.3,22.0,992.0,987.61,722.48
2017,7,23,12,45,906.5,127.5,2.35,22.0,983.0,1003.96,733.52
2017,7,23,13,0,898.0,132.0,2.4,22.0,974.0,1016.69,742.39
2017,7,23,13,15,895.0,131.0,2.4,22.0,960.0,1025.86,748.56
2017,7,23,13,30,892.0,130.0,2.4,22.0,946.0,1031.38,752.54
2017,7,23,13,45,885.0,130.5,2.45,22.0,923.5,1030.73,753.25
2017,7,23,14,0,878.0,131.0,2.5,22.0,901.0,1026.46,751.8
2017,7,23,14,15,871.0,129.5,2.55,21.5,873.0,1016.57,748.27
2017,7,23,14,30,864.0,128.0,2.6,21.0,845.0,1003.16,742.56
2017,7,23,14,45,852.5,127.0,2.65,21.0,810.0,982.46,730.67
2017,7,23,15,0,841.0,126.0,2.7,21.0,775.0,968.94,723.64
2017,7,23,15,15,828.5,123.5,2.7,20.5,735.5,939.19,706.6
2017,7,23,15,30,816.0,121.0,2.7,20.0,696.0,906.65,687.66
2017,7,23,15,45,798.5,118.5,2.75,19.5,651.5,867.05,664.0
2017,7,23,16,0,781.0,116.0,2.8,19.0,607.0,825.4,638.52
2017,7,23,16,15,760.5,112.0,2.8,18.5,559.0,777.8,607.99
2017,7,23,16,30,740.0,108.0,2.8,18.0,511.0,732.62,578.63
2017,7,23,16,45,713.5,103.0,2.8,18.0,461.0,677.15,539.96
2017,7,23,17,0,687.0,98.0,2.8,18.0,411.0,621.62,499.72
2017,7,23,17,15,650.0,92.5,2.75,17.5,360.0,558.79,452.7
2017,7,23,17,30,613.0,87.0,2.7,17.0,309.0,497.58,405.37
2017,7,23,17,45,564.5,79.5,2.7,16.5,259.0,429.62,351.08
2017,7,23,18,0,516.0,72.0,2.7,16.0,209.0,365.27,297.7
2017,7,23,18,15,443.0,62.5,2.6,15.5,162.0,291.61,234.94
2017,7,23,18,30,370.0,53.0,2.5,15.0,115.0,225.12,176.78
2017,7,23,18,45,265.5,39.5,2.45,15.0,76.5,150.51,111.64
2017,7,23,19,0,161.0,26.0,2.4,15.0,38.0,87.21,47.32
2017,7,23,19,15,80.5,13.0,2.35,14.5,19.0,30.17,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,70.5,10.0,1.6,11.5,14.0,9.1,0.0
2017,7,24,5,30,141.0,20.0,1.7,12.0,28.0,15.74,0.0
2017,7,24,5,45,253.0,32.5,1.8,12.5,64.5,26.28,16.54
2017,7,24,6,0,365.0,45.0,1.9,13.0,101.0,35.8,25.89
2017,7,24,6,15,440.0,54.5,1.9,13.0,146.5,42.2,32.05
2017,7,24,6,30,515.0,64.0,1.9,13.0,192.0,48.35,37.81
2017,7,24,6,45,378.0,96.0,1.95,13.5,201.5,69.46,56.64
2017,7,24,7,0,241.0,128.0,2.0,14.0,211.0,93.82,77.99
2017,7,24,7,15,225.5,152.5,2.0,14.5,240.0,109.04,90.94
2017,7,24,7,30,210.0,177.0,2.0,15.0,269.0,130.29,108.88
2017,7,24,7,45,478.5,136.5,2.05,15.5,380.0,104.17,73.41
2017,7,24,8,0,747.0,96.0,2.1,16.0,491.0,137.15,78.79
2017,7,24,8,15,767.5,99.5,2.1,16.0,539.0,191.18,118.31
2017,7,24,8,30,788.0,103.0,2.1,16.0,587.0,247.45,165.55
2017,7,24,8,45,804.0,106.0,2.15,16.5,631.0,304.1,215.15
2017,7,24,9,0,820.0,109.0,2.2,17.0,675.0,361.98,265.79
2017,7,24,9,15,832.0,111.5,2.2,17.0,715.0,418.84,315.27
2017,7,24,9,30,844.0,114.0,2.2,17.0,755.0,479.01,365.89
2017,7,24,9,45,841.0,122.5,2.25,17.5,787.0,532.49,409.43
2017,7,24,10,0,838.0,131.0,2.3,18.0,819.0,583.52,449.63
2017,7,24,10,15,618.0,248.0,2.35,18.0,765.0,593.77,456.92
2017,7,24,10,30,398.0,365.0,2.4,18.0,711.0,582.64,446.69
2017,7,24,10,45,386.0,381.5,2.45,18.5,724.5,612.18,467.74
2017,7,24,11,0,374.0,398.0,2.5,19.0,738.0,640.43,487.13
2017,7,24,11,15,347.0,418.5,2.5,19.0,738.0,658.78,499.53
2017,7,24,11,30,320.0,439.0,2.5,19.0,738.0,674.52,509.91
2017,7,24,11,45,595.0,290.5,2.55,19.0,852.0,798.4,604.5
2017,7,24,12,0,870.0,142.0,2.6,19.0,966.0,914.95,686.94
2017,7,24,12,15,870.0,142.0,2.65,19.0,966.5,940.81,703.59
2017,7,24,12,30,870.0,142.0,2.7,19.0,967.0,963.61,719.08
2017,7,24,12,45,882.5,132.5,2.75,19.0,964.5,986.26,734.55
2017,7,24,13,0,895.0,123.0,2.8,19.0,962.0,1005.63,747.91
2017,7,24,13,15,892.0,122.5,2.8,18.5,947.5,1015.13,755.84
2017,7,24,13,30,889.0,122.0,2.8,18.0,933.0,1021.01,761.6
2017,7,24,13,45,884.5,121.0,2.8,18.0,912.0,1021.23,762.33
2017,7,24,14,0,880.0,120.0,2.8,18.0,891.0,1017.81,760.84
2017,7,24,14,15,597.5,248.5,2.75,18.0,764.5,887.22,671.96
2017,7,24,14,30,315.0,377.0,2.7,18.0,638.0,719.31,548.11
2017,7,24,14,45,396.0,328.5,2.7,18.0,642.5,745.59,571.75
2017,7,24,15,0,477.0,280.0,2.7,18.0,647.0,783.8,601.91
2017,7,24,15,15,302.0,302.5,2.7,17.5,530.5,618.77,481.27
2017,7,24,15,30,127.0,325.0,2.7,17.0,414.0,461.01,361.62
2017,7,24,15,45,90.5,292.5,2.7,17.0,354.0,375.76,297.37
2017,7,24,16,0,54.0,260.0,2.7,17.0,294.0,307.98,244.69
2017,7,24,16,15,81.0,247.0,2.65,16.5,293.0,316.75,253.88
2017,7,24,16,30,108.0,234.0,2.6,16.0,292.0,323.48,261.13
2017,7,24,16,45,61.5,196.0,2.6,16.0,228.5,243.86,197.06
2017,7,24,17,0,15.0,158.0,2.6,16.0,165.0,158.62,127.17
2017,7,24,17,15,17.0,143.0,2.55,15.5,150.0,145.59,117.22
2017,7,24,17,30,19.0,128.0,2.5,15.0,135.0,132.39,106.75
2017,7,24,17,45,12.0,108.5,2.45,15.0,113.0,109.04,87.17
2017,7,24,18,0,5.0,89.0,2.4,15.0,91.0,86.32,67.86
2017,7,24,18,15,196.0,69.0,2.3,14.5,102.0,173.41,140.34
2017,7,24,18,30,387.0,49.0,2.2,14.0,113.0,228.06,179.73
2017,7,24,18,45,281.0,37.0,2.15,13.5,75.0,154.84,115.11
2017,7,24,19,0,175.0,25.0,2.1,13.0,37.0,89.63,46.64
2017,7,24,19,15,87.5,12.5,2.0,13.0,18.5,31.29,0.0
2017,7,24,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,66.5,9.5,1.4,11.5,13.5,8.64,0.0
2017,7,25,5,30,133.0,19.0,1.4,12.0,27.0,14.96,0.0
2017,7,25,5,45,245.0,32.0,1.45,12.5,62.5,24.96,15.32
2017,7,25,6,0,357.0,45.0,1.5,13.0,98.0,35.89,25.95
2017,7,25,6,15,431.5,54.0,1.45,13.5,143.0,41.83,31.66
2017,7,25,6,30,506.0,63.0,1.4,14.0,188.0,47.57,36.97
2017,7,25,6,45,269.0,94.0,1.35,14.5,162.5,71.46,58.18
2017,7,25,7,0,32.0,125.0,1.3,15.0,137.0,99.26,82.41
2017,7,25,7,15,37.5,146.5,1.25,15.0,162.0,114.74,95.63
2017,7,25,7,30,43.0,168.0,1.2,15.0,187.0,129.87,108.35
2017,7,25,7,45,144.5,193.0,1.15,15.5,267.5,145.23,113.01
2017,7,25,8,0,246.0,218.0,1.1,16.0,348.0,177.7,131.32
2017,7,25,8,15,511.0,161.0,1.1,16.5,463.5,192.9,130.08
2017,7,25,8,30,776.0,104.0,1.1,17.0,579.0,245.32,162.87
2017,7,25,8,45,552.5,197.5,1.15,17.5,548.5,301.57,218.5
2017,7,25,9,0,329.0,291.0,1.2,18.0,518.0,338.4,254.91
2017,7,25,9,15,581.5,202.5,1.2,18.0,632.5,390.32,293.17
2017,7,25,9,30,834.0,114.0,1.2,18.0,747.0,474.42,357.92
2017,7,25,9,45,837.0,119.5,1.3,18.5,780.0,528.03,400.75
2017,7,25,10,0,840.0,125.0,1.4,19.0,813.0,580.41,441.47
2017,7,25,10,15,847.5,127.0,1.5,19.0,842.0,631.24,480.76
2017,7,25,10,30,855.0,129.0,1.6,19.0,871.0,680.84,518.23
2017,7,25,10,45,859.0,130.5,1.7,19.5,893.0,726.12,550.84
2017,7,25,11,0,863.0,132.0,1.8,20.0,915.0,769.44,580.74
2017,7,25,11,15,866.5,133.0,1.85,20.0,930.0,809.81,607.92
2017,7,25,11,30,870.0,134.0,1.9,20.0,945.0,847.83,633.36
2017,7,25,11,45,870.5,135.0,2.0,20.0,952.5,880.8,655.79
2017,7,25,12,0,871.0,136.0,2.1,20.0,960.0,910.95,676.38
2017,7,25,12,15,871.0,136.0,2.15,20.0,960.5,936.8,693.65
2017,7,25,12,30,871.0,136.0,2.2,20.0,961.0,959.56,708.95
2017,7,25,12,45,879.0,129.5,2.3,20.0,957.0,980.64,723.76
2017,7,25,13,0,887.0,123.0,2.4,20.0,953.0,998.43,736.52
2017,7,25,13,15,884.0,122.0,2.45,19.5,939.0,1007.35,744.5
2017,7,25,13,30,881.0,121.0,2.5,19.0,925.0,1012.66,750.35
2017,7,25,13,45,879.0,118.5,2.55,19.0,904.0,1013.8,752.2
2017,7,25,14,0,877.0,116.0,2.6,19.0,883.0,1011.28,751.81
2017,7,25,14,15,870.5,114.5,2.65,18.5,855.5,1001.67,748.3
2017,7,25,14,30,864.0,113.0,2.7,18.0,828.0,988.55,742.57
2017,7,25,14,45,857.5,110.0,2.75,18.0,795.0,970.39,732.13
2017,7,25,15,0,851.0,107.0,2.8,18.0,762.0,948.9,719.48
2017,7,25,15,15,839.5,105.0,2.8,18.0,723.0,920.6,701.78
2017,7,25,15,30,828.0,103.0,2.8,18.0,684.0,889.52,682.14
2017,7,25,15,45,815.5,99.5,2.8,18.0,640.5,861.58,664.62
2017,7,25,16,0,803.0,96.0,2.8,18.0,597.0,822.55,639.12
2017,7,25,16,15,784.0,93.0,2.8,17.5,550.5,776.59,609.58
2017,7,25,16,30,765.0,90.0,2.8,17.0,504.0,729.22,578.48
2017,7,25,16,45,741.0,86.0,2.8,16.5,454.5,675.83,542.18
2017,7,25,17,0,717.0,82.0,2.8,16.0,405.0,622.06,504.7
2017,7,25,17,15,683.5,77.0,2.75,15.5,355.0,563.24,460.4
2017,7,25,17,30,650.0,72.0,2.7,15.0,305.0,503.32,413.6
2017,7,25,17,45,603.0,66.0,2.65,15.0,255.5,436.24,358.65
2017,7,25,18,0,556.0,60.0,2.6,15.0,206.0,372.64,304.71
2017,7,25,18,15,487.5,52.5,2.5,14.5,160.0,301.35,243.34
2017,7,25,18,30,419.0,45.0,2.4,14.0,114.0,236.78,186.05
2017,7,25,18,45,316.5,33.5,2.35,14.0,75.5,163.55,120.91
2017,7,25,19,0,214.0,22.0,2.3,14.0,37.0,98.38,47.92
2017,7,25,19,15,107.0,11.0,2.2,13.5,18.5,34.34,0.0
2017,7,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,86.0,9.0,1.85,12.0,13.5,8.19,0.0
2017,7,26,5,30,172.0,18.0,1.9,12.0,27.0,14.67,0.0
2017,7,26,5,45,293.0,29.5,2.0,12.5,64.5,23.78,14.2
2017,7,26,6,0,414.0,41.0,2.1,13.0,102.0,32.54,22.96
2017,7,26,6,15,489.0,49.0,2.05,13.5,148.5,37.83,28.07
2017,7,26,6,30,564.0,57.0,2.0,14.0,195.0,42.95,32.83
2017,7,26,6,45,287.0,87.0,2.0,14.5,158.0,62.61,50.34
2017,7,26,7,0,10.0,117.0,2.0,15.0,121.0,97.41,80.85
2017,7,26,7,15,5.0,121.5,1.95,15.5,123.5,102.14,84.59
2017,7,26,7,30,0.0,126.0,1.9,16.0,126.0,106.63,88.04
2017,7,26,7,45,11.0,158.0,1.85,16.5,164.0,131.91,104.25
2017,7,26,8,0,22.0,190.0,1.8,17.0,202.0,159.46,125.33
2017,7,26,8,15,24.5,209.5,1.75,17.0,224.0,178.32,139.8
2017,7,26,8,30,27.0,229.0,1.7,17.0,246.0,191.04,149.44
2017,7,26,8,45,71.5,271.5,1.7,17.5,320.0,239.28,185.58
2017,7,26,9,0,116.0,314.0,1.7,18.0,394.0,288.9,222.72
2017,7,26,9,15,502.0,206.5,1.65,18.0,582.5,362.62,274.79
2017,7,26,9,30,888.0,99.0,1.6,18.0,771.0,486.4,368.3
2017,7,26,9,45,882.5,108.5,1.6,18.5,803.0,541.97,412.29
2017,7,26,10,0,877.0,118.0,1.6,19.0,835.0,595.36,453.37
2017,7,26,10,15,671.5,227.5,1.6,19.5,788.0,609.69,462.6
2017,7,26,10,30,466.0,337.0,1.6,20.0,741.0,604.92,456.43
2017,7,26,10,45,685.0,229.5,1.65,20.5,840.5,694.62,523.72
2017,7,26,11,0,904.0,122.0,1.7,21.0,940.0,791.76,593.24
2017,7,26,11,15,907.0,123.0,1.75,21.0,955.5,833.35,620.35
2017,7,26,11,30,910.0,124.0,1.8,21.0,971.0,872.43,646.17
2017,7,26,11,45,912.5,123.5,1.9,21.0,979.5,907.06,669.47
2017,7,26,12,0,915.0,123.0,2.0,21.0,988.0,938.82,690.89
2017,7,26,12,15,915.0,123.0,2.05,21.0,988.5,965.73,708.63
2017,7,26,12,30,915.0,123.0,2.1,21.0,989.0,989.39,724.32
2017,7,26,12,45,916.5,120.5,2.15,21.0,982.5,1008.7,737.29
2017,7,26,13,0,918.0,118.0,2.2,21.0,976.0,1024.51,748.14
2017,7,26,13,15,914.5,117.5,2.25,21.0,961.0,1033.74,754.89
2017,7,26,13,30,911.0,117.0,2.3,21.0,946.0,1039.25,759.45
2017,7,26,13,45,906.0,115.5,2.35,21.0,924.0,1038.48,760.12
2017,7,26,14,0,901.0,114.0,2.4,21.0,902.0,1033.95,758.54
2017,7,26,14,15,894.0,112.5,2.45,21.0,873.0,1023.71,753.41
2017,7,26,14,30,887.0,111.0,2.5,21.0,844.0,1009.87,746.05
2017,7,26,14,45,878.0,109.0,2.55,21.0,809.0,990.02,734.83
2017,7,26,15,0,869.0,107.0,2.6,21.0,774.0,966.86,721.45
2017,7,26,15,15,857.0,105.0,2.55,20.5,734.0,937.71,704.5
2017,7,26,15,30,845.0,103.0,2.5,20.0,694.0,905.73,685.58
2017,7,26,15,45,830.0,100.0,2.5,20.0,649.5,875.67,666.98
2017,7,26,16,0,815.0,97.0,2.5,20.0,605.0,834.58,640.57
2017,7,26,16,15,795.5,94.0,2.45,20.0,557.0,787.74,609.51
2017,7,26,16,30,776.0,91.0,2.4,20.0,509.0,739.5,577.05
2017,7,26,16,45,751.0,87.0,2.4,20.0,459.0,684.84,539.67
2017,7,26,17,0,726.0,83.0,2.4,20.0,409.0,629.87,501.26
2017,7,26,17,15,691.5,78.0,2.35,19.5,358.0,570.03,457.23
2017,7,26,17,30,657.0,73.0,2.3,19.0,307.0,509.05,410.64
2017,7,26,17,45,608.5,67.0,2.25,18.5,256.5,440.7,356.49
2017,7,26,18,0,560.0,61.0,2.2,18.0,206.0,375.96,303.15
2017,7,26,18,15,488.5,53.0,2.15,17.5,159.5,302.44,240.96
2017,7,26,18,30,417.0,45.0,2.1,17.0,113.0,236.0,182.97
2017,7,26,18,45,305.5,33.5,2.05,16.5,74.0,159.8,116.52
2017,7,26,19,0,194.0,22.0,2.0,16.0,35.0,92.11,40.67
2017,7,26,19,15,97.0,11.0,2.0,15.5,17.5,32.03,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,5,15,76.5,9.0,2.05,12.5,12.5,8.19,0.0
2017,7,27,5,30,153.0,18.0,2.1,13.0,25.0,14.73,0.0
2017,7,27,5,45,274.5,29.5,2.15,13.5,61.5,23.84,14.03
2017,7,27,6,0,396.0,41.0,2.2,14.0,98.0,32.59,22.87
2017,7,27,6,15,472.5,49.0,2.1,14.5,144.0,37.86,27.96
2017,7,27,6,30,549.0,57.0,2.0,15.0,190.0,42.97,32.7
2017,7,27,6,45,602.0,63.0,1.9,15.5,240.5,46.2,35.6
2017,7,27,7,0,655.0,69.0,1.8,16.0,291.0,49.33,38.28
2017,7,27,7,15,691.0,74.0,1.7,16.5,342.5,51.49,40.02
2017,7,27,7,30,727.0,79.0,1.6,17.0,394.0,58.87,46.26
2017,7,27,7,45,755.0,82.5,1.5,17.5,445.0,77.24,46.86
2017,7,27,8,0,783.0,86.0,1.4,18.0,496.0,131.35,72.29
2017,7,27,8,15,803.5,89.0,1.3,18.5,544.5,187.29,112.26
2017,7,27,8,30,824.0,92.0,1.2,19.0,593.0,245.45,159.97
2017,7,27,8,45,840.5,94.0,1.2,19.5,638.5,309.32,214.34
2017,7,27,9,0,857.0,96.0,1.2,20.0,684.0,368.11,264.64
2017,7,27,9,15,869.0,98.5,1.2,20.0,725.0,426.42,314.15
2017,7,27,9,30,881.0,101.0,1.2,20.0,766.0,484.84,362.3
2017,7,27,9,45,891.5,102.0,1.2,20.5,802.5,541.12,406.56
2017,7,27,10,0,902.0,103.0,1.2,21.0,839.0,596.82,448.73
2017,7,27,10,15,909.0,104.0,1.2,21.5,868.5,649.56,487.26
2017,7,27,10,30,916.0,105.0,1.2,22.0,898.0,700.87,523.45
2017,7,27,10,45,922.0,105.5,1.2,22.5,921.5,749.38,556.57
2017,7,27,11,0,928.0,106.0,1.2,23.0,945.0,795.91,585.73
2017,7,27,11,15,931.5,107.0,1.25,23.0,961.0,838.76,613.59
2017,7,27,11,30,935.0,108.0,1.3,23.0,977.0,879.05,639.63
2017,7,27,11,45,937.5,107.5,1.4,23.5,985.5,914.37,661.75
2017,7,27,12,0,940.0,107.0,1.5,24.0,994.0,946.73,681.91
2017,7,27,12,15,940.5,107.0,1.6,24.0,995.0,974.6,700.53
2017,7,27,12,30,941.0,107.0,1.7,24.0,996.0,999.14,717.13
2017,7,27,12,45,934.5,110.0,1.8,24.0,987.5,1016.43,729.26
2017,7,27,13,0,928.0,113.0,1.9,24.0,979.0,1030.01,739.23
2017,7,27,13,15,925.0,112.5,1.95,23.5,964.5,1039.79,747.74
2017,7,27,13,30,922.0,112.0,2.0,23.0,950.0,1045.82,754.07
2017,7,27,13,45,918.0,110.5,2.15,23.0,928.0,1046.01,756.69
2017,7,27,14,0,914.0,109.0,2.3,23.0,906.0,1042.41,756.98
2017,7,27,14,15,907.5,107.5,2.35,23.0,877.5,1032.54,752.18
2017,7,27,14,30,901.0,106.0,2.4,23.0,849.0,1019.0,745.16
2017,7,27,14,45,892.5,104.5,2.45,23.0,814.5,999.95,734.64
2017,7,27,15,0,884.0,103.0,2.5,23.0,780.0,977.51,721.96
2017,7,27,15,15,872.5,100.5,2.55,22.5,740.0,947.91,705.88
2017,7,27,15,30,861.0,98.0,2.6,22.0,700.0,915.38,687.69
2017,7,27,15,45,847.0,95.5,2.65,22.0,655.0,877.9,664.59
2017,7,27,16,0,833.0,93.0,2.7,22.0,610.0,845.9,645.03
2017,7,27,16,15,813.5,90.0,2.65,21.5,562.0,798.41,614.86
2017,7,27,16,30,794.0,87.0,2.6,21.0,514.0,749.47,583.21
2017,7,27,16,45,769.5,83.0,2.6,21.0,463.5,694.44,545.68
2017,7,27,17,0,745.0,79.0,2.6,21.0,413.0,639.01,507.04
2017,7,27,17,15,711.0,74.5,2.55,20.5,361.5,576.62,461.52
2017,7,27,17,30,677.0,70.0,2.5,20.0,310.0,517.92,416.68
2017,7,27,17,45,628.5,64.5,2.45,19.5,259.0,449.15,362.26
2017,7,27,18,0,580.0,59.0,2.4,19.0,208.0,383.97,308.59
2017,7,27,18,15,508.0,51.5,2.3,18.5,160.5,309.71,245.76
2017,7,27,18,30,436.0,44.0,2.2,18.0,113.0,242.55,187.13
2017,7,27,18,45,320.5,33.0,2.15,17.5,74.0,164.44,119.0
2017,7,27,19,0,205.0,22.0,2.1,17.0,35.0,94.66,37.09
2017,7,27,19,15,102.5,11.0,2.1,16.5,17.5,33.25,0.0
2017,7,27,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,92.0,8.5,2.25,13.0,13.0,7.73,0.0
2017,7,28,5,30,184.0,17.0,2.3,13.0,26.0,13.9,0.0
2017,7,28,5,45,310.5,28.0,2.4,13.5,63.5,22.62,12.87
2017,7,28,6,0,437.0,39.0,2.5,14.0,101.0,31.01,21.45
2017,7,28,6,15,514.0,46.5,2.45,14.5,148.5,35.96,26.26
2017,7,28,6,30,591.0,54.0,2.4,15.0,196.0,40.78,30.74
2017,7,28,6,45,318.0,90.0,2.35,15.5,168.5,65.07,52.31
2017,7,28,7,0,45.0,126.0,2.3,16.0,141.0,99.72,82.58
2017,7,28,7,15,36.0,142.5,2.25,16.5,156.0,111.99,92.84
2017,7,28,7,30,27.0,159.0,2.2,17.0,171.0,123.99,102.71
2017,7,28,7,45,98.0,191.0,2.2,17.5,241.5,149.04,116.5
2017,7,28,8,0,169.0,223.0,2.2,18.0,312.0,180.27,135.97
2017,7,28,8,15,235.5,237.5,2.2,18.0,373.5,209.59,155.17
2017,7,28,8,30,302.0,252.0,2.2,18.0,435.0,253.87,188.01
2017,7,28,8,45,593.0,171.5,2.2,18.5,565.5,292.25,210.59
2017,7,28,9,0,884.0,91.0,2.2,19.0,696.0,372.94,270.8
2017,7,28,9,15,895.5,93.0,2.2,19.0,737.5,432.22,322.11
2017,7,28,9,30,907.0,95.0,2.2,19.0,779.0,491.52,372.1
2017,7,28,9,45,903.5,103.5,2.25,19.5,812.0,548.46,418.12
2017,7,28,10,0,900.0,112.0,2.3,20.0,845.0,603.4,460.95
2017,7,28,10,15,907.0,113.5,2.35,20.0,875.0,656.64,502.15
2017,7,28,10,30,914.0,115.0,2.4,20.0,905.0,708.46,541.23
2017,7,28,10,45,920.5,115.5,2.45,20.0,928.5,757.41,577.37
2017,7,28,11,0,927.0,116.0,2.5,20.0,952.0,804.44,609.99
2017,7,28,11,15,930.5,117.0,2.55,20.0,968.5,847.41,639.04
2017,7,28,11,30,934.0,118.0,2.6,20.0,985.0,887.83,666.18
2017,7,28,11,45,937.0,117.5,2.65,20.0,994.0,923.73,690.15
2017,7,28,12,0,940.0,117.0,2.7,20.0,1003.0,956.7,712.12
2017,7,28,12,15,940.0,117.0,2.75,20.0,1003.5,984.29,730.5
2017,7,28,12,30,940.0,117.0,2.8,20.0,1004.0,1008.51,746.74
2017,7,28,12,45,941.0,115.5,2.85,20.0,998.0,1028.75,760.45
2017,7,28,13,0,942.0,114.0,2.9,20.0,992.0,1045.4,771.92
2017,7,28,13,15,939.0,113.5,2.95,20.0,977.0,1055.38,779.17
2017,7,28,13,30,936.0,113.0,3.0,20.0,962.0,1061.53,784.12
2017,7,28,13,45,933.0,111.0,3.05,20.0,940.5,1062.29,785.7
2017,7,28,14,0,930.0,109.0,3.1,20.0,919.0,1059.16,784.92
2017,7,28,14,15,923.5,108.0,3.1,20.0,890.5,1049.75,779.71
2017,7,28,14,30,917.0,107.0,3.1,20.0,862.0,1036.62,772.21
2017,7,28,14,45,909.5,104.5,3.1,20.0,827.0,1017.25,760.7
2017,7,28,15,0,902.0,102.0,3.1,20.0,792.0,994.38,746.94
2017,7,28,15,15,891.0,100.0,3.1,20.0,751.5,965.41,729.11
2017,7,28,15,30,880.0,98.0,3.1,20.0,711.0,933.43,709.21
2017,7,28,15,45,866.0,95.5,3.15,20.0,666.0,895.4,685.36
2017,7,28,16,0,852.0,93.0,3.2,20.0,621.0,862.8,665.1
2017,7,28,16,15,833.0,90.0,3.15,19.5,572.0,815.03,634.42
2017,7,28,16,30,814.0,87.0,3.1,19.0,523.0,765.71,602.16
2017,7,28,16,45,789.5,83.0,3.1,19.0,471.5,709.81,563.56
2017,7,28,17,0,765.0,79.0,3.1,19.0,420.0,653.46,523.79
2017,7,28,17,15,730.5,74.5,3.05,18.5,367.5,589.75,476.85
2017,7,28,17,30,696.0,70.0,3.0,18.0,315.0,529.79,430.49
2017,7,28,17,45,649.0,64.0,3.0,17.5,263.5,460.25,374.92
2017,7,28,18,0,602.0,58.0,3.0,17.0,212.0,394.12,319.85
2017,7,28,18,15,527.5,50.5,2.9,16.5,163.5,317.5,254.26
2017,7,28,18,30,453.0,43.0,2.8,16.0,115.0,248.27,193.1
2017,7,28,18,45,332.5,32.5,2.75,15.5,75.0,168.04,122.14
2017,7,28,19,0,212.0,22.0,2.7,15.0,35.0,96.02,32.22
2017,7,28,19,15,106.0,11.0,2.75,14.5,17.5,34.01,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,73.0,9.0,2.35,12.0,12.0,8.19,0.0
2017,7,29,5,30,146.0,18.0,2.4,12.0,24.0,14.25,0.0
2017,7,29,5,45,282.0,29.0,2.45,12.5,61.5,23.59,13.54
2017,7,29,6,0,418.0,40.0,2.5,13.0,99.0,31.95,22.33
2017,7,29,6,15,499.0,48.0,2.45,13.5,146.5,37.27,27.52
2017,7,29,6,30,580.0,56.0,2.4,14.0,194.0,42.45,32.36
2017,7,29,6,45,320.0,91.5,2.35,14.5,171.0,66.24,53.56
2017,7,29,7,0,60.0,127.0,2.3,15.0,148.0,100.35,83.45
2017,7,29,7,15,61.0,148.5,2.25,15.0,172.0,115.79,96.72
2017,7,29,7,30,62.0,170.0,2.2,15.0,196.0,130.9,109.5
2017,7,29,7,45,209.5,182.5,2.15,15.5,288.0,132.46,102.06
2017,7,29,8,0,357.0,195.0,2.1,16.0,380.0,172.13,123.12
2017,7,29,8,15,607.0,141.0,2.05,16.5,492.5,191.09,124.98
2017,7,29,8,30,857.0,87.0,2.0,17.0,605.0,254.21,167.45
2017,7,29,8,45,874.0,88.5,2.0,17.5,651.5,313.68,219.39
2017,7,29,9,0,891.0,90.0,2.0,18.0,698.0,374.3,272.3
2017,7,29,9,15,902.0,92.0,2.0,18.0,739.5,433.85,324.03
2017,7,29,9,30,913.0,94.0,2.0,18.0,781.0,493.36,374.26
2017,7,29,9,45,915.5,99.0,2.0,18.5,815.5,550.81,420.54
2017,7,29,10,0,918.0,104.0,2.0,19.0,850.0,606.84,464.01
2017,7,29,10,15,924.5,105.5,2.0,19.0,880.0,660.68,505.33
2017,7,29,10,30,931.0,107.0,2.0,19.0,910.0,713.0,544.35
2017,7,29,10,45,936.5,107.5,2.05,19.5,933.0,762.01,579.28
2017,7,29,11,0,942.0,108.0,2.1,20.0,956.0,808.96,610.16
2017,7,29,11,15,945.0,108.5,2.15,20.0,972.0,851.66,638.76
2017,7,29,11,30,948.0,109.0,2.2,20.0,988.0,891.72,665.42
2017,7,29,11,45,950.5,109.0,2.25,20.0,997.0,928.06,689.48
2017,7,29,12,0,953.0,109.0,2.3,20.0,1006.0,961.39,711.49
2017,7,29,12,15,953.5,109.0,2.35,20.0,1006.5,989.72,730.21
2017,7,29,12,30,954.0,109.0,2.4,20.0,1007.0,1014.65,746.78
2017,7,29,12,45,943.5,114.5,2.45,20.0,997.5,1030.86,757.77
2017,7,29,13,0,933.0,120.0,2.5,20.0,988.0,1043.21,766.45
2017,7,29,13,15,930.0,119.5,2.5,20.0,973.0,1053.18,773.19
2017,7,29,13,30,927.0,119.0,2.5,20.0,958.0,1059.35,777.61
2017,7,29,13,45,923.5,117.0,2.55,20.0,936.5,1059.65,778.98
2017,7,29,14,0,920.0,115.0,2.6,20.0,915.0,1056.1,778.03
2017,7,29,14,15,913.5,113.5,2.6,20.0,886.0,1046.26,772.6
2017,7,29,14,30,907.0,112.0,2.6,20.0,857.0,1032.72,764.93
2017,7,29,14,45,899.5,109.5,2.65,20.0,822.5,1013.5,754.16
2017,7,29,15,0,892.0,107.0,2.7,20.0,788.0,990.82,741.15
2017,7,29,15,15,880.5,105.0,2.7,19.5,747.0,961.59,724.67
2017,7,29,15,30,869.0,103.0,2.7,19.0,706.0,929.41,706.1
2017,7,29,15,45,855.0,100.0,2.7,19.0,661.0,899.55,687.66
2017,7,29,16,0,841.0,97.0,2.7,19.0,616.0,858.41,661.22
2017,7,29,16,15,821.5,93.5,2.65,18.5,567.0,809.95,630.21
2017,7,29,16,30,802.0,90.0,2.6,18.0,518.0,760.0,597.59
2017,7,29,16,45,777.5,85.5,2.6,18.0,466.5,703.93,559.0
2017,7,29,17,0,753.0,81.0,2.6,18.0,415.0,647.43,519.24
2017,7,29,17,15,717.5,76.5,2.55,17.5,362.5,583.51,472.07
2017,7,29,17,30,682.0,72.0,2.5,17.0,310.0,523.72,425.89
2017,7,29,17,45,633.5,65.5,2.5,16.5,258.5,453.37,369.75
2017,7,29,18,0,585.0,59.0,2.5,16.0,207.0,386.62,314.22
2017,7,29,18,15,508.5,51.5,2.4,15.5,158.5,309.95,248.59
2017,7,29,18,30,432.0,44.0,2.3,15.0,110.0,240.87,187.59
2017,7,29,18,45,311.5,32.5,2.25,14.5,71.0,160.82,116.58
2017,7,29,19,0,191.0,21.0,2.2,14.0,32.0,88.48,22.7
2017,7,29,19,15,95.5,10.5,2.15,13.5,16.0,31.14,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,80.0,7.5,1.45,11.5,11.0,6.82,0.0
2017,7,30,5,30,160.0,15.0,1.5,12.0,22.0,12.17,0.0
2017,7,30,5,45,290.5,26.0,1.55,12.5,59.0,20.93,11.21
2017,7,30,6,0,421.0,37.0,1.6,13.0,96.0,29.37,20.06
2017,7,30,6,15,499.5,45.0,1.55,13.5,142.5,34.8,25.33
2017,7,30,6,30,578.0,53.0,1.5,14.0,189.0,40.07,30.24
2017,7,30,6,45,290.5,82.0,1.45,14.5,150.5,59.27,47.38
2017,7,30,7,0,3.0,111.0,1.4,15.0,112.0,92.79,76.8
2017,7,30,7,15,27.0,138.5,1.35,15.5,150.5,109.24,90.76
2017,7,30,7,30,51.0,166.0,1.3,16.0,189.0,128.32,106.71
2017,7,30,7,45,71.0,192.0,1.3,16.5,227.5,148.54,116.82
2017,7,30,8,0,91.0,218.0,1.3,17.0,266.0,176.48,136.2
2017,7,30,8,15,137.5,242.5,1.3,17.5,322.5,204.29,155.06
2017,7,30,8,30,184.0,267.0,1.3,18.0,379.0,244.84,184.79
2017,7,30,8,45,528.5,178.5,1.35,18.5,532.0,280.37,202.44
2017,7,30,9,0,873.0,90.0,1.4,19.0,685.0,368.17,266.03
2017,7,30,9,15,884.5,92.0,1.45,19.0,726.0,426.94,316.46
2017,7,30,9,30,896.0,94.0,1.5,19.0,767.0,485.75,365.7
2017,7,30,9,45,886.0,105.5,1.55,19.5,797.5,541.47,410.32
2017,7,30,10,0,876.0,117.0,1.6,20.0,828.0,594.51,451.24
2017,7,30,10,15,883.0,119.0,1.65,20.0,857.5,647.13,491.49
2017,7,30,10,30,890.0,121.0,1.7,20.0,887.0,698.4,529.68
2017,7,30,10,45,896.0,121.5,1.75,20.5,910.0,746.08,563.41
2017,7,30,11,0,902.0,122.0,1.8,21.0,933.0,791.85,593.85
2017,7,30,11,15,905.0,122.5,1.85,21.0,948.5,833.14,621.35
2017,7,30,11,30,908.0,123.0,1.9,21.0,964.0,871.9,647.01
2017,7,30,11,45,911.0,122.5,2.0,21.0,972.5,907.06,670.7
2017,7,30,12,0,914.0,122.0,2.1,21.0,981.0,939.36,692.5
2017,7,30,12,15,914.0,122.0,2.15,21.0,981.5,966.36,710.32
2017,7,30,12,30,914.0,122.0,2.2,21.0,982.0,990.08,726.09
2017,7,30,12,45,906.0,126.0,2.25,21.0,973.0,1006.57,737.25
2017,7,30,13,0,898.0,130.0,2.3,21.0,964.0,1019.4,746.22
2017,7,30,13,15,895.0,129.0,2.3,21.0,949.5,1028.59,752.42
2017,7,30,13,30,892.0,128.0,2.3,21.0,935.0,1034.1,756.4
2017,7,30,13,45,889.5,125.5,2.3,21.0,914.0,1034.88,757.51
2017,7,30,14,0,887.0,123.0,2.3,21.0,893.0,1031.92,756.38
2017,7,30,14,15,880.5,121.5,2.3,21.0,864.5,1022.29,751.1
2017,7,30,14,30,874.0,120.0,2.3,21.0,836.0,1009.08,743.67
2017,7,30,14,45,867.0,117.0,2.35,21.0,802.0,990.29,733.24
2017,7,30,15,0,860.0,114.0,2.4,21.0,768.0,968.11,720.65
2017,7,30,15,15,848.0,111.5,2.4,20.5,728.0,938.52,703.95
2017,7,30,15,30,836.0,109.0,2.4,20.0,688.0,915.23,691.46
2017,7,30,15,45,822.0,105.5,2.45,20.0,643.5,876.8,667.59
2017,7,30,16,0,808.0,102.0,2.5,20.0,599.0,836.04,641.92
2017,7,30,16,15,788.0,98.5,2.55,19.5,551.0,788.22,612.02
2017,7,30,16,30,768.0,95.0,2.6,19.0,503.0,739.03,580.46
2017,7,30,16,45,742.0,90.5,2.65,19.0,452.5,683.1,542.09
2017,7,30,17,0,716.0,86.0,2.7,19.0,402.0,629.93,504.77
2017,7,30,17,15,679.5,81.0,2.7,18.5,350.5,566.47,457.61
2017,7,30,17,30,643.0,76.0,2.7,18.0,299.0,504.58,409.94
2017,7,30,17,45,591.5,69.0,2.75,17.5,248.0,433.82,353.46
2017,7,30,18,0,540.0,62.0,2.8,17.0,197.0,367.04,297.93
2017,7,30,18,15,464.5,53.5,2.7,16.5,150.5,292.04,233.72
2017,7,30,18,30,389.0,45.0,2.6,16.0,104.0,224.61,174.31
2017,7,30,18,45,273.0,32.5,2.55,15.5,66.0,147.59,105.93
2017,7,30,19,0,157.0,20.0,2.5,15.0,28.0,76.0,11.27
2017,7,30,19,15,78.5,10.0,2.5,14.5,14.0,26.81,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,47.0,7.0,2.0,12.5,9.0,6.37,0.0
2017,7,31,5,30,94.0,14.0,2.0,13.0,18.0,12.73,0.0
2017,7,31,5,45,211.0,28.0,2.05,13.5,52.5,21.91,11.67
2017,7,31,6,0,328.0,42.0,2.1,14.0,87.0,33.77,23.73
2017,7,31,6,15,408.5,52.5,2.05,14.0,132.0,41.1,30.8
2017,7,31,6,30,489.0,63.0,2.0,14.0,177.0,48.15,37.41
2017,7,31,6,45,261.5,92.0,2.0,14.5,154.5,70.07,56.94
2017,7,31,7,0,34.0,121.0,2.0,15.0,132.0,96.21,79.81
2017,7,31,7,15,41.5,143.0,1.9,15.5,159.0,112.08,93.3
2017,7,31,7,30,49.0,165.0,1.8,16.0,186.0,127.61,106.21
2017,7,31,7,45,157.5,187.0,1.75,16.5,266.5,140.89,109.48
2017,7,31,8,0,266.0,209.0,1.7,17.0,347.0,172.82,126.69
2017,7,31,8,15,529.0,156.5,1.65,17.5,463.5,191.23,127.88
2017,7,31,8,30,792.0,104.0,1.6,18.0,580.0,247.16,163.46
2017,7,31,8,45,812.0,106.0,1.6,18.5,626.5,304.82,213.11
2017,7,31,9,0,832.0,108.0,1.6,19.0,673.0,364.18,264.15
2017,7,31,9,15,845.0,110.0,1.6,19.0,714.5,422.21,313.89
2017,7,31,9,30,858.0,112.0,1.6,19.0,756.0,483.53,364.63
2017,7,31,9,45,859.5,119.0,1.6,19.5,789.5,539.37,408.99
2017,7,31,10,0,861.0,126.0,1.6,20.0,823.0,593.79,450.64
2017,7,31,10,15,869.0,127.5,1.65,20.5,853.0,646.0,489.61
2017,7,31,10,30,877.0,129.0,1.7,21.0,883.0,696.97,526.51
2017,7,31,10,45,886.5,128.5,1.8,21.5,907.5,745.82,561.33
2017,7,31,11,0,896.0,128.0,1.9,22.0,932.0,793.06,593.3
2017,7,31,11,15,900.0,128.5,1.95,22.0,948.5,835.02,621.19
2017,7,31,11,30,904.0,129.0,2.0,22.0,965.0,874.54,647.29
2017,7,31,11,45,909.0,128.0,2.1,22.0,974.5,910.96,671.73
2017,7,31,12,0,914.0,127.0,2.2,22.0,984.0,944.63,694.34
2017,7,31,12,15,914.0,127.0,2.3,22.0,984.5,971.73,712.67
2017,7,31,12,30,914.0,127.0,2.4,22.0,985.0,995.55,728.97
2017,7,31,12,45,921.0,121.0,2.5,22.0,980.5,1016.89,743.77
2017,7,31,13,0,928.0,115.0,2.6,22.0,976.0,1034.74,756.42
2017,7,31,13,15,925.0,114.5,2.65,22.0,961.5,1044.57,763.52
2017,7,31,13,30,922.0,114.0,2.7,22.0,947.0,1050.61,768.37
2017,7,31,13,45,919.5,112.0,2.8,22.0,925.5,1051.79,770.76
2017,7,31,14,0,917.0,110.0,2.9,22.0,904.0,1049.14,770.8
2017,7,31,14,15,910.5,108.5,2.95,21.5,875.0,1039.19,767.24
2017,7,31,14,30,904.0,107.0,3.0,21.0,846.0,1025.55,761.37
2017,7,31,14,45,897.0,104.5,3.05,21.0,811.5,1006.73,750.69
2017,7,31,15,0,890.0,102.0,3.1,21.0,777.0,984.43,737.75
2017,7,31,15,15,879.0,100.0,3.15,20.5,737.0,955.58,721.77
2017,7,31,15,30,868.0,98.0,3.2,20.0,697.0,923.75,703.63
2017,7,31,15,45,854.5,94.5,3.25,20.0,652.0,885.21,679.29
2017,7,31,16,0,841.0,91.0,3.3,20.0,607.0,852.08,658.52
2017,7,31,16,15,822.0,88.0,3.25,19.5,558.5,804.52,627.83
2017,7,31,16,30,803.0,85.0,3.2,19.0,510.0,755.45,595.58
2017,7,31,16,45,778.5,81.0,3.2,19.0,459.0,699.83,556.96
2017,7,31,17,0,754.0,77.0,3.2,19.0,408.0,643.79,517.21
2017,7,31,17,15,719.0,72.5,3.15,18.5,356.0,580.11,470.05
2017,7,31,17,30,684.0,68.0,3.1,18.0,304.0,520.24,423.52
2017,7,31,17,45,634.0,62.5,3.05,17.5,252.5,450.11,367.05
2017,7,31,18,0,584.0,57.0,3.0,17.0,201.0,383.75,311.43
2017,7,31,18,15,508.5,49.0,2.9,16.5,153.0,307.02,245.54
2017,7,31,18,30,433.0,41.0,2.8,16.0,105.0,237.91,184.32
2017,7,31,18,45,311.5,30.0,2.7,15.5,66.5,158.18,112.65
2017,7,31,19,0,190.0,19.0,2.6,15.0,28.0,84.96,2.58
2017,7,31,19,15,95.0,9.5,2.6,15.0,14.0,30.03,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,56.5,7.0,2.05,13.0,9.0,6.37,0.0
2017,8,1,5,30,113.0,14.0,2.1,13.0,18.0,12.73,0.0
2017,8,1,5,45,233.5,26.5,2.15,13.5,52.0,21.48,11.06
2017,8,1,6,0,354.0,39.0,2.2,14.0,86.0,31.2,21.45
2017,8,1,6,15,434.5,48.5,2.15,14.5,131.5,37.78,27.79
2017,8,1,6,30,515.0,58.0,2.1,15.0,177.0,44.12,33.67
2017,8,1,6,45,569.0,65.0,2.05,15.5,227.0,48.06,37.23
2017,8,1,7,0,623.0,72.0,2.0,16.0,277.0,51.85,40.52
2017,8,1,7,15,661.5,77.5,1.9,16.5,328.0,54.26,42.47
2017,8,1,7,30,700.0,83.0,1.8,17.0,379.0,56.54,44.25
2017,8,1,7,45,728.5,87.0,1.7,17.5,430.0,77.8,49.27
2017,8,1,8,0,757.0,91.0,1.6,18.0,481.0,131.0,73.54
2017,8,1,8,15,778.5,94.5,1.55,18.5,529.5,186.25,112.68
2017,8,1,8,30,800.0,98.0,1.5,19.0,578.0,243.89,159.89
2017,8,1,8,45,816.5,101.0,1.45,19.5,623.0,301.9,209.73
2017,8,1,9,0,833.0,104.0,1.4,20.0,668.0,361.2,260.5
2017,8,1,9,15,845.5,106.0,1.4,20.5,709.0,423.0,312.13
2017,8,1,9,30,858.0,108.0,1.4,21.0,750.0,480.36,358.85
2017,8,1,9,45,828.5,131.0,1.45,21.5,775.0,532.33,400.14
2017,8,1,10,0,799.0,154.0,1.5,22.0,800.0,582.92,438.55
2017,8,1,10,15,807.5,156.5,1.6,22.0,829.5,634.53,477.83
2017,8,1,10,30,816.0,159.0,1.7,22.0,859.0,685.17,515.48
2017,8,1,10,45,825.5,158.5,1.8,22.5,883.0,732.67,549.17
2017,8,1,11,0,835.0,158.0,1.9,23.0,907.0,778.76,581.15
2017,8,1,11,15,839.0,159.0,1.95,23.0,923.0,820.23,609.05
2017,8,1,11,30,843.0,160.0,2.0,23.0,939.0,859.45,634.97
2017,8,1,11,45,849.0,158.5,2.1,23.0,948.5,895.6,659.22
2017,8,1,12,0,855.0,157.0,2.2,23.0,958.0,929.19,681.76
2017,8,1,12,15,855.0,157.0,2.25,23.0,958.5,945.66,692.63
2017,8,1,12,30,855.0,157.0,2.3,23.0,959.0,979.56,715.09
2017,8,1,12,45,861.5,151.5,2.35,23.0,954.5,989.31,721.73
2017,8,1,13,0,868.0,146.0,2.4,23.0,950.0,1006.85,733.77
2017,8,1,13,15,864.5,145.0,2.45,23.0,935.0,1015.4,740.04
2017,8,1,13,30,861.0,144.0,2.5,23.0,920.0,1020.38,744.21
2017,8,1,13,45,860.5,140.0,2.55,23.0,899.5,1021.76,746.22
2017,8,1,14,0,860.0,136.0,2.6,23.0,879.0,1019.46,746.01
2017,8,1,14,15,852.0,134.0,2.6,22.5,850.0,1008.04,740.96
