Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,14,30,844.0,132.0,2.6,22.0,821.0,1004.35,741.16
2017,8,1,14,45,839.0,127.5,2.65,22.0,787.5,985.97,730.78
2017,8,1,15,0,834.0,123.0,2.7,22.0,754.0,964.17,718.29
2017,8,1,15,15,821.0,120.0,2.7,21.5,714.0,933.18,700.57
2017,8,1,15,30,808.0,117.0,2.7,21.0,674.0,899.42,680.86
2017,8,1,15,45,796.0,112.0,2.7,21.0,630.0,861.75,656.97
2017,8,1,16,0,784.0,107.0,2.7,21.0,586.0,821.7,631.21
2017,8,1,16,15,762.5,103.5,2.65,20.5,538.0,773.3,600.06
2017,8,1,16,30,741.0,100.0,2.6,20.0,490.0,723.7,567.5
2017,8,1,16,45,717.0,94.0,2.6,20.0,440.0,671.85,531.81
2017,8,1,17,0,693.0,88.0,2.6,20.0,390.0,616.34,492.3
2017,8,1,17,15,655.0,82.5,2.5,19.5,339.0,552.21,444.36
2017,8,1,17,30,617.0,77.0,2.4,19.0,288.0,489.87,396.17
2017,8,1,17,45,565.0,70.0,2.35,19.0,238.0,420.04,339.77
2017,8,1,18,0,513.0,63.0,2.3,19.0,188.0,354.29,284.74
2017,8,1,18,15,435.5,53.5,2.15,18.5,142.0,278.68,220.65
2017,8,1,18,30,358.0,44.0,2.0,18.0,96.0,210.99,161.71
2017,8,1,18,45,243.5,31.0,1.95,17.5,60.0,135.95,94.97
2017,8,1,19,0,129.0,18.0,1.9,17.0,24.0,64.73,0.0
2017,8,1,19,15,64.5,9.0,1.9,16.5,12.0,22.68,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,37.0,6.0,1.35,14.5,7.5,5.46,0.0
2017,8,2,5,30,74.0,12.0,1.4,15.0,15.0,10.91,0.0
2017,8,2,5,45,181.0,27.0,1.45,15.5,47.0,21.12,10.35
2017,8,2,6,0,288.0,42.0,1.5,16.0,79.0,32.49,22.34
2017,8,2,6,15,367.5,53.0,1.55,16.5,123.0,41.66,30.92
2017,8,2,6,30,447.0,64.0,1.6,17.0,167.0,49.08,37.73
2017,8,2,6,45,250.5,93.5,1.65,17.5,154.0,71.05,57.09
2017,8,2,7,0,54.0,123.0,1.7,18.0,141.0,97.41,79.91
2017,8,2,7,15,143.5,144.5,1.8,18.5,202.5,108.78,89.37
2017,8,2,7,30,233.0,166.0,1.9,19.0,264.0,117.18,96.13
2017,8,2,7,45,242.0,188.0,2.05,19.5,301.5,136.12,103.41
2017,8,2,8,0,251.0,210.0,2.2,20.0,339.0,171.93,125.33
2017,8,2,8,15,490.5,164.5,2.15,20.0,447.5,190.93,128.29
2017,8,2,8,30,730.0,119.0,2.1,20.0,556.0,240.5,159.68
2017,8,2,8,45,751.0,121.5,2.05,20.5,601.0,300.64,210.64
2017,8,2,9,0,772.0,124.0,2.0,21.0,646.0,357.36,258.99
2017,8,2,9,15,553.5,223.5,2.0,21.0,609.5,396.61,296.79
2017,8,2,9,30,335.0,323.0,2.0,21.0,573.0,415.64,315.13
2017,8,2,9,45,555.5,240.5,2.0,21.5,679.0,483.72,366.84
2017,8,2,10,0,776.0,158.0,2.0,22.0,785.0,573.81,434.87
2017,8,2,10,15,784.5,160.5,2.0,22.0,813.5,624.33,472.91
2017,8,2,10,30,793.0,163.0,2.0,22.0,842.0,673.95,509.53
2017,8,2,10,45,639.0,258.5,2.05,22.5,815.0,690.45,518.21
2017,8,2,11,0,485.0,354.0,2.1,23.0,788.0,692.15,515.77
2017,8,2,11,15,645.5,263.5,2.1,23.0,852.0,765.27,570.34
2017,8,2,11,30,806.0,173.0,2.1,23.0,916.0,841.43,624.4
2017,8,2,11,45,806.5,174.5,2.1,23.0,923.5,874.58,645.53
2017,8,2,12,0,807.0,176.0,2.1,23.0,931.0,905.05,665.18
2017,8,2,12,15,807.0,176.0,2.15,23.0,931.5,930.79,682.2
2017,8,2,12,30,807.0,176.0,2.2,23.0,932.0,953.5,697.32
2017,8,2,12,45,815.5,169.0,2.25,23.5,928.0,974.38,709.96
2017,8,2,13,0,824.0,162.0,2.3,24.0,924.0,992.06,720.57
2017,8,2,13,15,820.5,161.0,2.4,24.0,909.5,1000.58,727.31
2017,8,2,13,30,817.0,160.0,2.5,24.0,895.0,1005.55,731.98
2017,8,2,13,45,813.0,157.5,2.65,24.0,873.5,1004.9,733.62
2017,8,2,14,0,809.0,155.0,2.8,24.0,852.0,1000.68,733.05
2017,8,2,14,15,800.5,153.0,2.9,23.5,824.0,988.96,728.61
2017,8,2,14,30,792.0,151.0,3.0,23.0,796.0,973.84,722.02
2017,8,2,14,45,785.5,146.0,3.1,23.0,762.5,954.21,711.02
2017,8,2,15,0,779.0,141.0,3.2,23.0,729.0,931.37,697.85
2017,8,2,15,15,765.0,138.0,3.2,22.5,689.5,900.51,679.83
2017,8,2,15,30,751.0,135.0,3.2,22.0,650.0,867.08,659.91
2017,8,2,15,45,738.5,129.0,3.2,22.0,607.5,834.29,639.0
2017,8,2,16,0,726.0,123.0,3.2,22.0,565.0,794.24,612.79
2017,8,2,16,15,703.0,118.5,3.0,21.5,517.5,745.3,580.05
2017,8,2,16,30,680.0,114.0,2.8,21.0,470.0,695.46,546.21
2017,8,2,16,45,654.0,107.0,2.65,21.0,421.5,639.9,506.78
2017,8,2,17,0,628.0,100.0,2.5,21.0,373.0,584.4,465.57
2017,8,2,17,15,588.5,93.5,2.25,20.5,323.0,520.91,417.52
2017,8,2,17,30,549.0,87.0,2.0,20.0,273.0,459.43,369.63
2017,8,2,17,45,495.0,78.0,1.75,19.5,224.5,389.45,313.56
2017,8,2,18,0,441.0,69.0,1.5,19.0,176.0,323.88,259.28
2017,8,2,18,15,365.5,57.5,1.3,18.5,132.0,247.88,195.43
2017,8,2,18,30,290.0,46.0,1.1,18.0,88.0,184.08,140.3
2017,8,2,18,45,145.0,33.0,0.95,18.0,54.0,103.64,70.93
2017,8,2,19,0,0.0,20.0,0.8,18.0,20.0,19.2,0.0
2017,8,2,19,15,0.0,10.0,0.8,18.0,10.0,9.1,0.0
2017,8,2,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,16.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2017,8,3,5,45,0.0,17.5,2.25,16.5,17.5,15.41,5.7
2017,8,3,6,0,0.0,32.0,2.3,17.0,32.0,28.16,18.46
2017,8,3,6,15,0.0,52.5,2.25,17.0,52.5,45.1,33.81
2017,8,3,6,30,0.0,73.0,2.2,17.0,73.0,61.76,48.83
2017,8,3,6,45,9.0,93.5,2.2,17.0,96.5,78.3,63.54
2017,8,3,7,0,18.0,114.0,2.2,17.0,120.0,94.7,77.88
2017,8,3,7,15,9.0,109.5,2.1,17.0,112.5,92.89,76.14
2017,8,3,7,30,0.0,105.0,2.0,17.0,105.0,90.41,73.77
2017,8,3,7,45,0.0,74.5,1.9,17.5,74.5,65.9,49.7
2017,8,3,8,0,0.0,44.0,1.8,18.0,44.0,38.85,26.94
2017,8,3,8,15,3.5,114.5,1.55,18.0,116.5,100.66,77.73
2017,8,3,8,30,7.0,185.0,1.3,18.0,189.0,159.21,124.49
2017,8,3,8,45,8.0,196.5,1.1,18.5,201.5,170.55,132.64
2017,8,3,9,0,9.0,208.0,0.9,19.0,214.0,182.01,140.91
2017,8,3,9,15,140.5,273.0,1.05,19.5,377.0,280.55,214.93
2017,8,3,9,30,272.0,338.0,1.2,20.0,540.0,399.23,303.03
2017,8,3,9,45,164.5,346.0,1.35,20.5,470.0,374.79,285.17
2017,8,3,10,0,57.0,354.0,1.5,21.0,400.0,335.95,255.82
2017,8,3,10,15,60.5,371.5,1.65,21.0,422.0,359.47,273.71
2017,8,3,10,30,64.0,389.0,1.8,21.0,444.0,383.54,291.62
2017,8,3,10,45,50.5,380.0,1.95,21.0,424.0,373.03,283.67
2017,8,3,11,0,37.0,371.0,2.1,21.0,404.0,360.64,274.37
2017,8,3,11,15,48.5,396.0,1.95,21.0,440.0,397.15,301.25
2017,8,3,11,30,60.0,421.0,1.8,21.0,476.0,435.08,328.56
2017,8,3,11,45,63.0,421.0,1.65,21.0,479.5,443.52,334.07
2017,8,3,12,0,66.0,421.0,1.5,21.0,483.0,451.82,339.61
2017,8,3,12,15,149.0,442.0,1.2,21.0,581.5,564.65,420.53
2017,8,3,12,30,232.0,463.0,0.9,21.0,680.0,672.33,492.97
2017,8,3,12,45,184.0,461.5,0.65,21.0,633.0,634.1,462.24
2017,8,3,13,0,136.0,460.0,0.4,21.0,586.0,593.11,431.06
2017,8,3,13,15,138.0,452.5,0.7,21.0,578.5,593.59,435.46
2017,8,3,13,30,140.0,445.0,1.0,21.0,571.0,593.15,438.31
2017,8,3,13,45,128.5,431.5,1.3,21.0,545.0,571.9,425.91
2017,8,3,14,0,117.0,418.0,1.6,21.0,519.0,549.62,412.32
2017,8,3,14,15,105.5,400.0,1.6,21.0,489.0,504.75,380.97
2017,8,3,14,30,94.0,382.0,1.6,21.0,459.0,475.96,360.84
2017,8,3,14,45,73.5,352.5,1.6,21.0,411.0,425.4,324.29
2017,8,3,15,0,53.0,323.0,1.6,21.0,363.0,374.81,287.23
2017,8,3,15,15,57.0,308.5,1.45,20.5,349.5,364.19,280.58
2017,8,3,15,30,61.0,294.0,1.3,20.0,336.0,353.14,273.36
2017,8,3,15,45,65.0,276.0,1.2,20.0,318.5,337.73,262.46
2017,8,3,16,0,69.0,258.0,1.1,20.0,301.0,321.81,251.13
2017,8,3,16,15,49.0,227.0,1.3,19.5,256.5,270.57,212.82
2017,8,3,16,30,29.0,196.0,1.5,19.0,212.0,220.47,174.39
2017,8,3,16,45,14.5,145.0,1.7,19.0,153.0,145.1,114.4
2017,8,3,17,0,0.0,94.0,1.9,19.0,94.0,84.29,64.69
2017,8,3,17,15,0.0,81.0,2.05,18.5,81.0,72.25,55.08
2017,8,3,17,30,0.0,68.0,2.2,18.0,68.0,60.21,45.24
2017,8,3,17,45,0.0,55.0,2.35,18.0,55.0,48.57,35.47
2017,8,3,18,0,0.0,42.0,2.5,18.0,42.0,37.04,25.66
2017,8,3,18,15,0.0,31.0,2.45,17.5,31.0,27.31,17.31
2017,8,3,18,30,0.0,20.0,2.4,17.0,20.0,17.59,8.91
2017,8,3,18,45,0.0,11.5,2.35,17.0,11.5,10.1,2.07
2017,8,3,19,0,0.0,3.0,2.3,17.0,3.0,2.63,0.0
2017,8,3,19,15,0.0,1.5,2.05,17.0,1.5,1.36,0.0
2017,8,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,17.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.8,17.0,4.0,3.64,0.0
2017,8,4,5,45,1.0,22.0,1.9,17.0,22.0,19.32,8.14
2017,8,4,6,0,2.0,40.0,2.0,17.0,40.0,34.29,23.64
2017,8,4,6,15,23.5,62.0,2.1,17.0,67.0,51.02,38.93
2017,8,4,6,30,45.0,84.0,2.2,17.0,94.0,67.81,54.1
2017,8,4,6,45,70.0,104.0,2.3,17.5,124.5,83.06,67.56
2017,8,4,7,0,95.0,124.0,2.4,18.0,155.0,94.44,77.35
2017,8,4,7,15,79.5,144.5,2.4,18.0,173.5,112.89,93.18
2017,8,4,7,30,64.0,165.0,2.4,18.0,192.0,127.36,105.32
2017,8,4,7,45,32.0,119.5,2.4,18.5,133.0,99.27,76.63
2017,8,4,8,0,0.0,74.0,2.4,19.0,74.0,65.47,48.87
2017,8,4,8,15,8.5,141.0,2.4,19.0,146.0,122.86,95.3
2017,8,4,8,30,17.0,208.0,2.4,19.0,218.0,179.16,139.83
2017,8,4,8,45,11.5,199.5,2.4,19.5,206.5,173.88,135.15
2017,8,4,9,0,6.0,191.0,2.4,20.0,195.0,167.14,129.42
2017,8,4,9,15,3.0,166.0,2.4,20.0,168.0,146.3,112.68
2017,8,4,9,30,0.0,141.0,2.4,20.0,141.0,124.22,94.94
2017,8,4,9,45,2.0,156.5,2.4,20.5,158.5,138.88,106.24
2017,8,4,10,0,4.0,172.0,2.4,21.0,176.0,153.88,117.66
2017,8,4,10,15,2.0,124.0,2.4,21.0,126.0,111.19,83.76
2017,8,4,10,30,0.0,76.0,2.4,21.0,76.0,67.58,48.92
2017,8,4,10,45,0.0,102.5,2.45,21.5,102.5,91.16,67.58
2017,8,4,11,0,0.0,129.0,2.5,22.0,129.0,114.78,86.01
2017,8,4,11,15,7.5,207.5,2.5,22.0,214.5,190.93,145.53
2017,8,4,11,30,15.0,286.0,2.5,22.0,300.0,268.54,204.83
2017,8,4,11,45,14.0,271.5,2.5,22.5,285.0,255.92,194.58
2017,8,4,12,0,13.0,257.0,2.5,23.0,270.0,242.98,184.39
2017,8,4,12,15,10.0,219.0,2.5,23.0,228.5,206.39,156.48
2017,8,4,12,30,7.0,181.0,2.5,23.0,187.0,169.41,128.06
2017,8,4,12,45,3.5,107.0,2.5,23.0,110.0,99.06,73.23
2017,8,4,13,0,0.0,33.0,2.5,23.0,33.0,29.35,17.89
2017,8,4,13,15,0.0,31.5,2.5,23.0,31.5,28.01,16.85
2017,8,4,13,30,0.0,30.0,2.5,23.0,30.0,26.66,15.79
2017,8,4,13,45,0.0,66.5,2.5,23.0,66.5,59.15,41.8
2017,8,4,14,0,0.0,103.0,2.5,23.0,103.0,91.95,67.87
2017,8,4,14,15,0.0,80.5,2.5,23.0,80.5,71.57,51.75
2017,8,4,14,30,0.0,58.0,2.5,23.0,58.0,51.49,35.82
2017,8,4,14,45,28.0,191.5,2.5,23.0,213.0,211.9,163.49
2017,8,4,15,0,56.0,325.0,2.5,23.0,368.0,380.24,291.86
2017,8,4,15,15,68.5,314.0,2.5,22.5,363.0,381.53,293.79
2017,8,4,15,30,81.0,303.0,2.5,22.0,358.0,382.07,295.93
2017,8,4,15,45,136.5,285.5,2.5,22.0,371.0,428.86,333.66
2017,8,4,16,0,192.0,268.0,2.5,22.0,384.0,455.49,355.98
2017,8,4,16,15,378.5,207.0,2.45,21.5,411.5,551.82,434.28
2017,8,4,16,30,565.0,146.0,2.4,21.0,439.0,639.93,504.12
2017,8,4,16,45,402.5,157.0,2.4,21.0,355.0,500.22,397.79
2017,8,4,17,0,240.0,168.0,2.4,21.0,271.0,366.64,293.74
2017,8,4,17,15,337.5,136.5,2.35,20.5,260.5,384.67,310.94
2017,8,4,17,30,435.0,105.0,2.3,20.0,250.0,404.63,327.57
2017,8,4,17,45,386.0,92.0,2.3,19.5,204.0,339.63,274.98
2017,8,4,18,0,337.0,79.0,2.3,19.0,158.0,279.01,224.59
2017,8,4,18,15,268.5,63.5,2.25,18.5,116.5,211.39,167.21
2017,8,4,18,30,200.0,48.0,2.2,18.0,75.0,151.24,115.16
2017,8,4,18,45,123.5,30.0,2.15,18.0,44.0,85.15,55.71
2017,8,4,19,0,47.0,12.0,2.1,18.0,13.0,24.03,0.0
2017,8,4,19,15,23.5,6.0,2.1,17.5,6.5,10.7,0.0
2017,8,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.5,2.35,14.0,2.5,0.0,0.0
2017,8,5,5,30,0.0,5.0,2.4,14.0,5.0,4.55,0.0
2017,8,5,5,45,0.0,20.5,2.5,14.5,20.5,18.07,6.91
2017,8,5,6,0,0.0,36.0,2.6,15.0,36.0,31.18,21.12
2017,8,5,6,15,8.0,56.5,2.6,15.5,58.0,47.96,36.46
2017,8,5,6,30,16.0,77.0,2.6,16.0,80.0,64.56,51.45
2017,8,5,6,45,25.5,98.0,2.6,16.5,105.0,78.88,64.17
2017,8,5,7,0,35.0,119.0,2.6,17.0,130.0,94.48,77.71
2017,8,5,7,15,43.0,140.0,2.55,17.0,156.5,109.78,90.86
2017,8,5,7,30,51.0,161.0,2.5,17.0,183.0,124.75,103.52
2017,8,5,7,45,66.5,186.0,2.5,17.5,218.0,143.9,113.19
2017,8,5,8,0,82.0,211.0,2.5,18.0,253.0,170.55,131.86
2017,8,5,8,15,41.0,182.5,2.45,18.5,203.5,154.61,119.6
2017,8,5,8,30,0.0,154.0,2.4,19.0,154.0,133.01,103.43
2017,8,5,8,45,27.5,219.0,2.4,19.5,237.5,188.74,146.56
2017,8,5,9,0,55.0,284.0,2.4,20.0,321.0,251.61,194.6
2017,8,5,9,15,69.0,310.0,2.35,20.0,359.5,284.2,219.37
2017,8,5,9,30,83.0,336.0,2.3,20.0,398.0,318.87,245.7
2017,8,5,9,45,174.0,355.0,2.3,20.5,492.5,387.08,296.82
2017,8,5,10,0,265.0,374.0,2.3,21.0,587.0,467.01,356.13
2017,8,5,10,15,535.5,261.0,2.3,21.0,711.0,558.72,426.91
2017,8,5,10,30,806.0,148.0,2.3,21.0,835.0,670.72,511.97
2017,8,5,10,45,815.0,147.5,2.35,21.5,858.0,717.45,544.95
2017,8,5,11,0,824.0,147.0,2.4,22.0,881.0,762.74,576.59
2017,8,5,11,15,828.0,148.0,2.45,22.0,896.0,803.79,604.42
2017,8,5,11,30,832.0,149.0,2.5,22.0,911.0,835.63,625.81
2017,8,5,11,45,836.5,148.0,2.55,22.0,920.0,869.58,648.64
2017,8,5,12,0,841.0,147.0,2.6,22.0,929.0,900.98,669.66
2017,8,5,12,15,841.0,147.0,2.65,22.0,929.5,926.44,686.72
2017,8,5,12,30,841.0,147.0,2.7,22.0,930.0,948.85,701.84
2017,8,5,12,45,836.5,148.0,2.75,22.0,922.0,964.7,712.71
2017,8,5,13,0,832.0,149.0,2.8,22.0,914.0,977.18,721.51
2017,8,5,13,15,828.0,148.0,2.85,22.0,899.0,996.74,735.12
2017,8,5,13,30,824.0,147.0,2.9,22.0,884.0,1001.07,738.76
2017,8,5,13,45,822.0,143.5,2.95,22.0,863.5,1001.17,739.88
2017,8,5,14,0,820.0,140.0,3.0,22.0,843.0,997.65,738.77
2017,8,5,14,15,812.5,138.0,3.0,21.5,815.0,986.66,733.87
2017,8,5,14,30,805.0,136.0,3.0,21.0,787.0,972.25,726.82
2017,8,5,14,45,799.0,131.5,3.05,21.0,754.0,953.23,715.76
2017,8,5,15,0,793.0,127.0,3.1,21.0,721.0,930.95,702.54
2017,8,5,15,15,779.5,124.0,3.1,20.5,681.5,900.11,684.42
2017,8,5,15,30,766.0,121.0,3.1,20.0,642.0,866.66,664.37
2017,8,5,15,45,754.0,115.5,3.1,20.0,599.0,829.35,640.16
2017,8,5,16,0,742.0,110.0,3.1,20.0,556.0,789.8,614.14
2017,8,5,16,15,720.0,106.0,3.05,19.5,509.0,745.34,585.13
2017,8,5,16,30,698.0,102.0,3.0,19.0,462.0,696.16,552.14
2017,8,5,16,45,674.0,95.5,3.0,19.0,414.0,641.82,513.82
2017,8,5,17,0,650.0,89.0,3.0,19.0,366.0,587.36,473.94
2017,8,5,17,15,611.5,83.0,2.95,18.5,316.0,524.09,425.94
2017,8,5,17,30,573.0,77.0,2.9,18.0,266.0,462.76,377.8
2017,8,5,17,45,524.5,68.5,2.85,18.0,218.5,395.28,322.34
2017,8,5,18,0,476.0,60.0,2.8,18.0,171.0,331.68,268.21
2017,8,5,18,15,398.0,50.0,2.7,17.5,127.0,257.38,204.43
2017,8,5,18,30,320.0,40.0,2.6,17.0,83.0,191.29,146.14
2017,8,5,18,45,211.0,26.5,2.55,16.5,50.0,120.34,78.85
2017,8,5,19,0,102.0,13.0,2.5,16.0,17.0,40.21,0.0
2017,8,5,19,15,51.0,6.5,2.5,16.0,8.5,5.91,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,57.0,5.0,2.3,14.0,6.0,0.0,0.0
2017,8,6,5,30,114.0,10.0,2.4,14.0,12.0,9.1,0.0
2017,8,6,5,45,249.5,21.0,2.5,14.5,45.0,16.9,5.57
2017,8,6,6,0,385.0,32.0,2.6,15.0,78.0,25.46,16.17
2017,8,6,6,15,468.0,40.0,2.55,15.0,123.0,31.03,21.67
2017,8,6,6,30,551.0,48.0,2.5,15.0,168.0,36.42,26.78
2017,8,6,6,45,284.0,80.0,2.45,15.5,142.5,58.23,46.22
2017,8,6,7,0,17.0,112.0,2.4,16.0,117.0,93.02,76.76
2017,8,6,7,15,21.5,131.5,2.35,16.0,139.5,108.58,90.17
2017,8,6,7,30,26.0,151.0,2.3,16.0,162.0,118.31,98.34
2017,8,6,7,45,13.0,115.0,2.25,16.5,120.5,99.21,77.48
2017,8,6,8,0,0.0,79.0,2.2,17.0,79.0,69.92,52.98
2017,8,6,8,15,0.0,93.0,2.2,17.5,93.0,82.23,62.89
2017,8,6,8,30,0.0,107.0,2.2,18.0,107.0,94.24,72.38
2017,8,6,8,45,0.0,127.5,2.2,18.5,127.5,111.79,86.26
2017,8,6,9,0,0.0,148.0,2.2,19.0,148.0,129.44,100.03
2017,8,6,9,15,5.0,185.5,2.2,19.0,189.5,163.46,126.83
2017,8,6,9,30,10.0,223.0,2.2,19.0,231.0,198.29,153.97
2017,8,6,9,45,16.5,258.5,2.25,19.5,271.5,233.1,180.51
2017,8,6,10,0,23.0,294.0,2.3,20.0,312.0,269.02,207.59
2017,8,6,10,15,21.5,298.5,2.35,20.0,316.5,274.66,211.6
2017,8,6,10,30,20.0,303.0,2.4,20.0,321.0,280.03,215.5
2017,8,6,10,45,38.0,351.5,2.45,20.0,385.5,339.82,261.01
2017,8,6,11,0,56.0,400.0,2.5,20.0,450.0,401.43,307.07
2017,8,6,11,15,62.5,413.5,2.55,20.0,470.5,424.89,324.27
2017,8,6,11,30,69.0,427.0,2.6,20.0,491.0,448.96,342.04
2017,8,6,11,45,160.5,441.5,2.65,20.5,591.0,556.19,421.8
2017,8,6,12,0,252.0,456.0,2.7,21.0,691.0,671.19,504.34
2017,8,6,12,15,264.5,453.5,2.75,21.0,699.5,694.04,520.25
2017,8,6,12,30,277.0,451.0,2.8,21.0,708.0,716.19,536.31
2017,8,6,12,45,573.0,293.0,2.9,21.0,820.0,871.25,653.02
2017,8,6,13,0,869.0,135.0,3.0,21.0,932.0,1000.74,742.55
2017,8,6,13,15,866.0,134.0,3.05,21.0,917.5,1009.58,748.03
2017,8,6,13,30,863.0,133.0,3.1,21.0,903.0,1014.82,752.38
2017,8,6,13,45,855.0,133.5,3.15,21.0,880.5,1012.93,752.17
2017,8,6,14,0,847.0,134.0,3.2,21.0,858.0,1007.46,749.78
2017,8,6,14,15,557.0,255.0,3.25,20.5,725.0,861.06,651.24
2017,8,6,14,30,267.0,376.0,3.3,20.0,592.0,677.78,516.95
2017,8,6,14,45,224.0,364.0,3.35,20.0,540.0,604.79,465.65
2017,8,6,15,0,181.0,352.0,3.4,20.0,488.0,549.12,425.06
2017,8,6,15,15,181.5,331.5,3.4,19.5,461.5,525.96,410.08
2017,8,6,15,30,182.0,311.0,3.4,19.0,435.0,501.83,394.03
2017,8,6,15,45,117.5,279.0,3.45,19.0,357.0,405.25,320.09
2017,8,6,16,0,53.0,247.0,3.5,19.0,279.0,296.52,234.99
2017,8,6,16,15,42.5,221.0,3.5,18.5,245.5,259.32,206.71
2017,8,6,16,30,32.0,195.0,3.5,18.0,212.0,222.6,178.12
2017,8,6,16,45,16.0,162.5,3.5,18.0,171.0,164.78,131.39
2017,8,6,17,0,0.0,130.0,3.5,18.0,130.0,120.65,95.14
2017,8,6,17,15,0.0,112.0,3.5,17.5,112.0,103.65,81.54
2017,8,6,17,30,0.0,94.0,3.5,17.0,94.0,86.62,67.63
2017,8,6,17,45,198.0,82.5,3.5,17.0,128.0,210.99,173.66
2017,8,6,18,0,396.0,71.0,3.5,17.0,162.0,299.59,244.26
2017,8,6,18,15,321.5,57.0,3.4,16.5,119.0,227.69,181.7
2017,8,6,18,30,247.0,43.0,3.3,16.0,76.0,163.92,125.4
2017,8,6,18,45,152.0,26.5,3.2,16.0,44.0,97.56,61.7
2017,8,6,19,0,57.0,10.0,3.1,16.0,12.0,24.91,0.0
2017,8,6,19,15,28.5,5.0,3.05,15.5,6.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,16.5,3.5,2.2,14.0,3.5,0.0,0.0
2017,8,7,5,30,33.0,7.0,2.3,14.0,7.0,6.37,0.0
2017,8,7,5,45,126.0,23.5,2.4,14.5,36.5,18.4,5.88
2017,8,7,6,0,219.0,40.0,2.5,15.0,66.0,30.96,20.79
2017,8,7,6,15,297.0,54.5,2.45,15.0,108.0,41.55,30.87
2017,8,7,6,30,375.0,69.0,2.4,15.0,150.0,51.79,40.36
2017,8,7,6,45,431.5,80.0,2.4,15.5,197.5,59.01,46.89
2017,8,7,7,0,488.0,91.0,2.4,16.0,245.0,65.95,52.97
2017,8,7,7,15,244.0,106.0,2.35,16.5,183.0,79.08,64.3
2017,8,7,7,30,0.0,121.0,2.3,17.0,121.0,102.32,84.19
2017,8,7,7,45,5.5,145.5,2.3,17.5,148.0,121.86,95.97
2017,8,7,8,0,11.0,170.0,2.3,18.0,175.0,143.07,112.36
2017,8,7,8,15,18.0,194.5,2.3,18.0,204.5,165.52,129.72
2017,8,7,8,30,25.0,219.0,2.3,18.0,234.0,189.15,147.98
2017,8,7,8,45,32.0,243.5,2.3,18.5,264.0,208.2,162.27
2017,8,7,9,0,39.0,268.0,2.3,19.0,294.0,234.46,182.23
2017,8,7,9,15,86.0,307.0,2.35,19.0,369.5,288.73,223.63
2017,8,7,9,30,133.0,346.0,2.4,19.0,445.0,346.71,267.82
2017,8,7,9,45,146.5,365.5,2.45,19.5,478.5,381.93,294.14
2017,8,7,10,0,160.0,385.0,2.5,20.0,512.0,418.76,321.43
2017,8,7,10,15,495.5,263.0,2.55,20.0,679.0,536.91,413.56
2017,8,7,10,30,831.0,141.0,2.6,20.0,846.0,682.01,524.0
2017,8,7,10,45,578.5,275.5,2.65,20.0,772.5,665.17,507.79
2017,8,7,11,0,326.0,410.0,2.7,20.0,699.0,621.51,471.86
2017,8,7,11,15,295.0,427.0,2.75,20.0,692.0,632.26,479.44
2017,8,7,11,30,264.0,444.0,2.8,20.0,685.0,640.08,484.4
2017,8,7,11,45,253.0,450.5,2.9,20.5,683.5,652.72,492.55
2017,8,7,12,0,242.0,457.0,3.0,21.0,682.0,654.95,493.36
2017,8,7,12,15,247.5,456.0,3.0,21.0,686.0,681.38,512.14
2017,8,7,12,30,253.0,455.0,3.0,21.0,690.0,698.0,523.96
2017,8,7,12,45,561.5,295.0,3.05,21.0,810.5,861.25,647.17
2017,8,7,13,0,870.0,135.0,3.1,21.0,931.0,1002.43,744.65
2017,8,7,13,15,603.0,272.0,3.1,21.0,819.5,907.28,678.32
2017,8,7,13,30,336.0,409.0,3.1,21.0,708.0,770.44,577.57
2017,8,7,13,45,595.0,269.5,3.15,21.0,783.0,911.37,684.46
2017,8,7,14,0,854.0,130.0,3.2,21.0,858.0,1010.99,753.13
2017,8,7,14,15,846.5,128.0,3.2,20.5,829.5,999.8,747.16
2017,8,7,14,30,839.0,126.0,3.2,20.0,801.0,985.12,739.94
2017,8,7,14,45,829.5,123.5,3.2,20.0,766.0,975.31,734.7
2017,8,7,15,0,820.0,121.0,3.2,20.0,731.0,951.25,719.84
2017,8,7,15,15,452.5,211.0,3.2,19.5,545.0,684.77,532.49
2017,8,7,15,30,85.0,301.0,3.2,19.0,359.0,384.71,301.47
2017,8,7,15,45,54.0,260.0,3.2,19.0,296.5,311.28,245.76
2017,8,7,16,0,23.0,219.0,3.2,19.0,234.0,226.03,178.56
2017,8,7,16,15,14.0,190.5,3.2,18.5,199.5,190.01,150.51
2017,8,7,16,30,5.0,162.0,3.2,18.0,165.0,154.59,122.33
2017,8,7,16,45,4.0,149.0,3.2,18.0,151.5,141.82,112.33
2017,8,7,17,0,3.0,136.0,3.2,18.0,138.0,129.19,102.3
2017,8,7,17,15,1.5,118.0,3.2,17.5,119.0,111.1,87.76
2017,8,7,17,30,0.0,100.0,3.2,17.0,100.0,93.12,73.05
2017,8,7,17,45,233.0,80.5,3.2,17.0,133.0,228.36,188.2
2017,8,7,18,0,466.0,61.0,3.2,17.0,166.0,327.37,266.44
2017,8,7,18,15,385.5,50.0,3.1,16.5,122.0,251.39,200.21
2017,8,7,18,30,305.0,39.0,3.0,16.0,78.0,184.01,140.37
2017,8,7,18,45,191.0,25.0,2.9,15.5,45.5,107.91,65.95
2017,8,7,19,0,77.0,11.0,2.8,15.0,13.0,31.3,0.0
2017,8,7,19,15,38.5,5.5,2.75,15.0,6.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,5,45,127.0,19.0,2.65,14.5,33.5,14.86,2.99
2017,8,8,6,0,254.0,38.0,2.8,15.0,67.0,29.51,19.48
2017,8,8,6,15,337.5,50.0,2.75,15.0,109.5,38.27,27.97
2017,8,8,6,30,421.0,62.0,2.7,15.0,152.0,48.0,37.0
2017,8,8,6,45,478.0,71.5,2.7,15.5,200.0,53.76,42.24
2017,8,8,7,0,535.0,81.0,2.7,16.0,248.0,59.26,47.06
2017,8,8,7,15,267.5,94.5,2.6,16.0,178.0,65.66,52.64
2017,8,8,7,30,0.0,108.0,2.5,16.0,108.0,92.51,76.01
2017,8,8,7,45,0.0,124.0,2.45,16.5,124.0,105.71,83.11
2017,8,8,8,0,0.0,140.0,2.4,17.0,140.0,119.47,93.96
2017,8,8,8,15,1.5,156.0,2.35,17.5,157.0,133.58,104.88
2017,8,8,8,30,3.0,172.0,2.3,18.0,174.0,148.0,115.91
2017,8,8,8,45,8.0,196.5,2.3,18.5,202.5,170.49,133.19
2017,8,8,9,0,13.0,221.0,2.3,19.0,231.0,193.86,151.01
2017,8,8,9,15,13.5,231.0,2.3,19.0,241.5,204.48,159.05
2017,8,8,9,30,14.0,241.0,2.3,19.0,252.0,215.14,167.13
2017,8,8,9,45,31.0,291.5,2.35,19.5,316.5,265.79,205.89
2017,8,8,10,0,48.0,342.0,2.4,20.0,381.0,321.82,248.08
2017,8,8,10,15,71.5,372.5,2.45,20.0,432.0,367.98,282.87
2017,8,8,10,30,95.0,403.0,2.5,20.0,483.0,417.14,319.67
2017,8,8,10,45,207.0,407.0,2.55,20.0,588.5,511.57,391.22
2017,8,8,11,0,319.0,411.0,2.6,20.0,694.0,617.71,469.69
2017,8,8,11,15,577.5,283.0,2.6,20.0,805.0,732.56,556.99
2017,8,8,11,30,836.0,155.0,2.6,20.0,916.0,853.65,644.5
2017,8,8,11,45,838.0,155.5,2.65,20.5,924.5,888.13,665.75
2017,8,8,12,0,840.0,156.0,2.7,21.0,933.0,919.85,685.73
2017,8,8,12,15,840.0,156.0,2.75,21.0,933.0,946.3,703.48
2017,8,8,12,30,840.0,156.0,2.8,21.0,933.0,969.56,719.18
2017,8,8,12,45,827.5,162.5,2.85,21.0,922.5,983.98,729.12
2017,8,8,13,0,815.0,169.0,2.9,21.0,912.0,994.69,736.79
2017,8,8,13,15,810.5,167.5,2.95,20.5,897.0,1001.58,743.52
2017,8,8,13,30,806.0,166.0,3.0,20.0,882.0,1004.89,748.06
2017,8,8,13,45,796.5,166.0,3.05,20.0,859.0,1001.14,746.63
2017,8,8,14,0,787.0,166.0,3.1,20.0,836.0,993.86,743.04
2017,8,8,14,15,778.0,164.0,3.1,20.0,807.0,981.56,735.81
2017,8,8,14,30,769.0,162.0,3.1,20.0,778.0,965.92,726.47
2017,8,8,14,45,752.5,161.0,3.15,20.0,742.0,947.53,715.75
2017,8,8,15,0,736.0,160.0,3.2,20.0,706.0,919.69,698.6
2017,8,8,15,15,720.5,156.0,3.2,19.5,666.0,886.82,678.91
2017,8,8,15,30,705.0,152.0,3.2,19.0,626.0,851.58,657.39
2017,8,8,15,45,679.0,150.0,3.2,19.0,580.5,807.03,627.77
2017,8,8,16,0,653.0,148.0,3.2,19.0,535.0,761.22,596.92
2017,8,8,16,15,346.0,172.5,3.15,18.5,376.0,503.03,402.87
2017,8,8,16,30,39.0,197.0,3.1,18.0,217.0,231.11,184.49
2017,8,8,16,45,19.5,156.5,3.1,18.0,166.5,161.48,128.79
2017,8,8,17,0,0.0,116.0,3.1,18.0,116.0,106.52,83.48
2017,8,8,17,15,0.0,99.0,3.1,17.5,99.0,90.5,70.61
2017,8,8,17,30,0.0,82.0,3.1,17.0,82.0,74.46,57.43
2017,8,8,17,45,157.5,80.0,3.1,17.0,115.0,185.57,152.13
2017,8,8,18,0,315.0,78.0,3.1,17.0,148.0,267.0,217.16
2017,8,8,18,15,245.5,61.0,3.05,16.5,106.5,198.55,157.79
2017,8,8,18,30,176.0,44.0,3.0,16.0,65.0,137.74,104.37
2017,8,8,18,45,101.5,25.5,2.95,15.5,36.5,70.88,39.76
2017,8,8,19,0,27.0,7.0,2.9,15.0,8.0,13.81,0.0
2017,8,8,19,15,13.5,3.5,2.85,15.0,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,5,45,99.0,19.5,2.25,14.5,30.5,15.24,2.38
2017,8,9,6,0,198.0,39.0,2.4,15.0,61.0,30.21,19.99
2017,8,9,6,15,276.5,54.0,2.4,15.0,103.0,41.2,30.5
2017,8,9,6,30,355.0,69.0,2.4,15.0,145.0,51.83,40.36
2017,8,9,6,45,415.0,80.5,2.4,15.5,192.5,59.42,47.24
2017,8,9,7,0,475.0,92.0,2.4,16.0,240.0,66.72,53.65
2017,8,9,7,15,237.5,95.5,2.35,16.5,169.5,71.92,58.03
2017,8,9,7,30,0.0,99.0,2.3,17.0,99.0,85.55,69.64
2017,8,9,7,45,4.0,131.5,2.3,17.5,134.0,111.4,87.43
2017,8,9,8,0,8.0,164.0,2.3,18.0,169.0,138.26,108.62
2017,8,9,8,15,13.0,185.0,2.25,18.0,193.0,157.55,123.55
2017,8,9,8,30,18.0,206.0,2.2,18.0,217.0,177.69,139.12
2017,8,9,8,45,24.0,230.5,2.2,18.5,246.0,201.66,157.4
2017,8,9,9,0,30.0,255.0,2.2,19.0,275.0,221.76,172.49
2017,8,9,9,15,28.5,267.0,2.2,19.0,287.5,235.56,183.08
2017,8,9,9,30,27.0,279.0,2.2,19.0,300.0,249.2,193.48
2017,8,9,9,45,44.5,316.5,2.25,19.5,351.5,293.09,226.72
2017,8,9,10,0,62.0,354.0,2.3,20.0,403.0,339.73,261.55
2017,8,9,10,15,397.0,275.5,2.3,20.0,609.0,488.21,376.72
2017,8,9,10,30,732.0,197.0,2.3,20.0,815.0,667.47,510.91
2017,8,9,10,45,737.5,200.0,2.35,20.0,837.0,713.1,543.46
2017,8,9,11,0,743.0,203.0,2.4,20.0,859.0,757.26,575.34
2017,8,9,11,15,747.0,204.5,2.45,20.0,874.0,797.2,603.78
2017,8,9,11,30,751.0,206.0,2.5,20.0,889.0,835.12,630.46
2017,8,9,11,45,751.0,208.0,2.55,20.5,896.0,867.85,651.45
2017,8,9,12,0,751.0,210.0,2.6,21.0,903.0,897.97,670.48
2017,8,9,12,15,750.5,210.0,2.65,21.0,903.0,922.88,687.27
2017,8,9,12,30,750.0,210.0,2.7,21.0,903.0,944.81,702.15
2017,8,9,12,45,749.0,208.5,2.75,21.0,896.0,961.63,713.73
2017,8,9,13,0,748.0,207.0,2.8,21.0,889.0,975.19,723.3
2017,8,9,13,15,743.5,206.0,2.8,20.5,874.0,982.47,729.8
2017,8,9,13,30,739.0,205.0,2.8,20.0,859.0,986.33,734.23
2017,8,9,13,45,726.5,206.0,2.85,20.0,836.0,980.84,731.65
2017,8,9,14,0,714.0,207.0,2.9,20.0,813.0,972.0,727.02
2017,8,9,14,15,409.0,292.5,2.9,20.0,637.5,748.78,569.14
2017,8,9,14,30,104.0,378.0,2.9,20.0,462.0,484.13,371.4
2017,8,9,14,45,103.0,360.5,2.95,20.0,440.0,465.68,359.89
2017,8,9,15,0,102.0,343.0,3.0,20.0,418.0,446.71,346.69
2017,8,9,15,15,82.5,315.5,3.0,19.5,374.5,398.44,311.23
2017,8,9,15,30,63.0,288.0,3.0,19.0,331.0,350.49,275.47
2017,8,9,15,45,46.0,256.0,3.05,19.0,286.5,300.3,237.0
2017,8,9,16,0,29.0,224.0,3.1,19.0,242.0,250.78,198.4
2017,8,9,16,15,23.5,201.5,3.1,18.5,215.5,209.73,166.64
2017,8,9,16,30,18.0,179.0,3.1,18.0,189.0,182.9,145.75
2017,8,9,16,45,14.0,160.0,3.15,18.0,167.5,161.22,128.51
2017,8,9,17,0,10.0,141.0,3.2,18.0,146.0,139.82,111.27
2017,8,9,17,15,5.0,122.0,3.2,17.5,124.5,118.07,93.66
2017,8,9,17,30,0.0,103.0,3.2,17.0,103.0,96.75,76.09
2017,8,9,17,45,120.5,93.5,3.2,17.0,120.0,172.21,140.51
2017,8,9,18,0,241.0,84.0,3.2,17.0,137.0,227.58,184.82
2017,8,9,18,15,182.0,63.0,3.15,16.5,97.0,163.98,129.76
2017,8,9,18,30,123.0,42.0,3.1,16.0,57.0,106.27,79.36
2017,8,9,18,45,68.0,23.5,3.05,16.0,31.0,56.48,28.43
2017,8,9,19,0,13.0,5.0,3.0,16.0,5.0,8.12,0.0
2017,8,9,19,15,6.5,2.5,3.0,15.5,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,67.0,19.5,2.35,14.5,27.0,16.01,1.71
2017,8,10,6,0,134.0,39.0,2.4,15.0,54.0,31.16,20.69
2017,8,10,6,15,200.5,58.5,2.35,15.0,94.0,45.88,34.54
2017,8,10,6,30,267.0,78.0,2.3,15.0,134.0,60.2,47.71
2017,8,10,6,45,326.0,93.5,2.25,15.5,180.5,68.66,55.38
2017,8,10,7,0,385.0,109.0,2.2,16.0,227.0,78.54,64.04
2017,8,10,7,15,192.5,112.5,2.15,16.5,171.5,83.18,67.89
2017,8,10,7,30,0.0,116.0,2.1,17.0,116.0,98.45,80.84
2017,8,10,7,45,4.5,140.5,2.05,17.5,142.5,117.99,92.83
2017,8,10,8,0,9.0,165.0,2.0,18.0,169.0,139.04,109.17
2017,8,10,8,15,22.5,196.0,1.95,18.0,208.5,167.16,130.82
2017,8,10,8,30,36.0,227.0,1.9,18.0,248.0,191.26,149.12
2017,8,10,8,45,112.0,264.0,1.9,18.5,337.0,240.47,185.04
2017,8,10,9,0,188.0,301.0,1.9,19.0,426.0,304.66,233.11
2017,8,10,9,15,433.5,245.0,1.9,19.0,556.0,368.48,279.73
2017,8,10,9,30,679.0,189.0,1.9,19.0,686.0,464.09,352.76
2017,8,10,9,45,669.0,206.0,1.95,19.5,715.5,515.82,393.39
2017,8,10,10,0,659.0,223.0,2.0,20.0,745.0,565.54,431.32
2017,8,10,10,15,669.5,226.5,2.05,20.0,774.0,614.22,468.42
2017,8,10,10,30,680.0,230.0,2.1,20.0,803.0,662.51,504.4
2017,8,10,10,45,685.5,234.0,2.15,20.0,825.0,707.07,536.96
2017,8,10,11,0,691.0,238.0,2.2,20.0,847.0,750.34,568.02
2017,8,10,11,15,696.0,240.0,2.25,20.0,862.5,789.94,596.08
2017,8,10,11,30,701.0,242.0,2.3,20.0,878.0,827.77,622.56
2017,8,10,11,45,701.0,244.5,2.35,20.5,885.5,859.77,643.5
2017,8,10,12,0,701.0,247.0,2.4,21.0,893.0,889.31,662.54
2017,8,10,12,15,701.5,247.0,2.45,21.0,893.5,914.32,679.75
2017,8,10,12,30,702.0,247.0,2.5,21.0,894.0,936.54,695.06
2017,8,10,12,45,742.5,219.0,2.55,21.0,898.5,966.76,715.51
2017,8,10,13,0,783.0,191.0,2.6,21.0,903.0,986.44,728.95
2017,8,10,13,15,778.5,189.5,2.65,20.5,887.5,993.13,735.46
2017,8,10,13,30,774.0,188.0,2.7,20.0,872.0,996.33,739.93
2017,8,10,13,45,766.5,186.5,2.8,20.0,849.5,993.0,739.3
2017,8,10,14,0,759.0,185.0,2.9,20.0,827.0,994.39,741.95
2017,8,10,14,15,749.5,182.5,2.95,20.0,798.0,981.25,734.56
2017,8,10,14,30,740.0,180.0,3.0,20.0,769.0,964.85,725.16
2017,8,10,14,45,727.0,176.5,3.05,20.0,734.0,940.76,710.62
2017,8,10,15,0,714.0,173.0,3.1,20.0,699.0,913.81,694.14
2017,8,10,15,15,698.0,168.5,3.1,19.5,659.0,880.23,673.96
2017,8,10,15,30,682.0,164.0,3.1,19.0,619.0,844.36,651.98
2017,8,10,15,45,661.5,158.5,3.15,19.0,574.5,801.28,623.68
2017,8,10,16,0,641.0,153.0,3.2,19.0,530.0,756.68,593.93
2017,8,10,16,15,436.5,180.5,3.15,18.5,427.5,587.89,468.68
2017,8,10,16,30,232.0,208.0,3.1,18.0,325.0,425.98,342.89
2017,8,10,16,45,144.0,184.5,3.1,18.0,254.5,310.97,252.09
2017,8,10,17,0,56.0,161.0,3.1,18.0,184.0,205.31,165.76
2017,8,10,17,15,46.5,139.5,3.05,17.5,157.0,174.62,141.24
2017,8,10,17,30,37.0,118.0,3.0,17.0,130.0,144.62,116.62
2017,8,10,17,45,184.5,95.5,2.95,17.0,137.5,220.63,180.82
2017,8,10,18,0,332.0,73.0,2.9,17.0,145.0,269.76,218.98
2017,8,10,18,15,259.0,56.5,2.8,16.5,103.5,199.37,157.91
2017,8,10,18,30,186.0,40.0,2.7,16.0,62.0,137.04,102.81
2017,8,10,18,45,105.5,22.5,2.65,16.0,34.0,74.0,34.75
2017,8,10,19,0,25.0,5.0,2.6,16.0,6.0,11.39,0.0
2017,8,10,19,15,12.5,2.5,2.6,15.5,3.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,45,107.5,18.0,2.1,13.5,29.5,14.1,0.0
2017,8,11,6,0,215.0,36.0,2.2,14.0,59.0,27.97,17.99
2017,8,11,6,15,297.0,50.5,2.2,14.5,101.0,38.66,28.28
2017,8,11,6,30,379.0,65.0,2.2,15.0,143.0,49.02,37.84
2017,8,11,6,45,441.5,75.0,2.2,15.5,191.0,55.62,43.87
2017,8,11,7,0,504.0,85.0,2.2,16.0,239.0,62.8,50.2
2017,8,11,7,15,274.0,119.5,2.15,16.5,205.5,88.39,72.47
2017,8,11,7,30,44.0,154.0,2.1,17.0,172.0,119.87,99.39
2017,8,11,7,45,76.0,181.5,2.1,17.5,217.0,140.58,110.53
2017,8,11,8,0,108.0,209.0,2.1,18.0,262.0,164.92,126.37
2017,8,11,8,15,411.5,166.0,2.1,18.0,400.0,180.31,124.39
2017,8,11,8,30,715.0,123.0,2.1,18.0,538.0,240.51,161.67
2017,8,11,8,45,737.5,126.0,2.1,18.5,584.0,296.53,209.74
2017,8,11,9,0,760.0,129.0,2.1,19.0,630.0,358.78,262.8
2017,8,11,9,15,775.0,132.5,2.1,19.0,671.0,415.58,311.48
2017,8,11,9,30,790.0,136.0,2.1,19.0,712.0,473.1,359.48
2017,8,11,9,45,777.5,151.5,2.15,19.5,742.0,527.44,403.05
2017,8,11,10,0,765.0,167.0,2.2,20.0,772.0,579.12,443.0
2017,8,11,10,15,774.5,169.5,2.2,20.0,802.0,630.3,482.14
2017,8,11,10,30,784.0,172.0,2.2,20.0,832.0,680.67,519.65
2017,8,11,10,45,793.5,172.5,2.25,20.5,855.5,728.22,553.55
2017,8,11,11,0,803.0,173.0,2.3,21.0,879.0,774.44,585.72
2017,8,11,11,15,807.5,174.0,2.3,21.0,895.0,815.58,614.02
2017,8,11,11,30,812.0,175.0,2.3,21.0,911.0,854.56,639.81
2017,8,11,11,45,816.5,174.5,2.35,21.5,919.5,889.77,662.05
2017,8,11,12,0,821.0,174.0,2.4,22.0,928.0,922.4,682.45
2017,8,11,12,15,821.5,174.0,2.45,22.0,928.5,949.05,700.16
2017,8,11,12,30,822.0,174.0,2.5,22.0,929.0,972.58,715.9
2017,8,11,12,45,818.0,174.5,2.55,22.0,921.0,989.0,727.07
2017,8,11,13,0,814.0,175.0,2.6,22.0,913.0,1001.93,736.14
2017,8,11,13,15,810.0,173.5,2.65,22.0,898.0,1009.3,741.74
2017,8,11,13,30,806.0,172.0,2.7,22.0,883.0,1013.07,745.17
2017,8,11,13,45,801.5,169.5,2.75,22.0,861.0,1011.72,745.41
2017,8,11,14,0,797.0,167.0,2.8,22.0,839.0,1006.79,743.48
2017,8,11,14,15,788.0,164.5,2.85,21.5,810.0,993.78,737.79
2017,8,11,14,30,779.0,162.0,2.9,21.0,781.0,977.37,729.95
2017,8,11,14,45,769.0,158.0,3.0,21.0,746.0,955.13,717.23
2017,8,11,15,0,759.0,154.0,3.1,21.0,711.0,936.43,706.91
2017,8,11,15,15,743.5,150.0,3.15,20.5,670.5,902.91,687.32
2017,8,11,15,30,728.0,146.0,3.2,20.0,630.0,866.94,665.88
2017,8,11,15,45,710.5,140.5,3.3,20.0,585.5,825.25,639.13
2017,8,11,16,0,693.0,135.0,3.4,20.0,541.0,781.77,610.69
