Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,16,15,667.5,129.5,3.45,19.5,492.5,730.1,576.65
2017,8,11,16,30,642.0,124.0,3.5,19.0,444.0,677.8,541.35
2017,8,11,16,45,611.5,116.0,3.55,19.0,394.5,618.65,498.27
2017,8,11,17,0,581.0,108.0,3.6,19.0,345.0,560.03,454.11
2017,8,11,17,15,537.5,99.5,3.6,18.5,294.5,493.19,402.72
2017,8,11,17,30,494.0,91.0,3.6,18.0,244.0,424.35,348.06
2017,8,11,17,45,437.5,79.5,3.6,17.5,196.0,353.78,289.91
2017,8,11,18,0,381.0,68.0,3.6,17.0,148.0,288.41,234.07
2017,8,11,18,15,300.0,53.0,3.5,16.5,105.5,213.46,169.13
2017,8,11,18,30,219.0,38.0,3.4,16.0,63.0,147.54,110.32
2017,8,11,18,45,109.5,19.0,3.35,16.0,31.5,69.67,27.37
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,129.5,17.0,2.65,13.5,30.5,13.35,0.0
2017,8,12,6,0,259.0,34.0,2.8,14.0,61.0,26.52,16.64
2017,8,12,6,15,347.5,46.5,2.75,14.5,104.5,36.99,26.78
2017,8,12,6,30,436.0,59.0,2.7,15.0,148.0,45.94,35.1
2017,8,12,6,45,223.0,82.0,2.7,15.5,128.0,62.98,50.36
2017,8,12,7,0,10.0,105.0,2.7,16.0,108.0,87.51,71.94
2017,8,12,7,15,16.5,124.5,2.7,16.0,131.0,103.13,85.5
2017,8,12,7,30,23.0,144.0,2.7,16.0,154.0,118.63,98.74
2017,8,12,7,45,42.5,172.0,2.7,16.5,192.0,133.97,106.01
2017,8,12,8,0,62.0,200.0,2.7,17.0,230.0,161.23,125.79
2017,8,12,8,15,159.0,223.0,2.7,17.5,312.0,194.27,147.11
2017,8,12,8,30,256.0,246.0,2.7,18.0,394.0,240.61,179.99
2017,8,12,8,45,525.5,183.0,2.7,18.5,518.0,284.1,207.02
2017,8,12,9,0,795.0,120.0,2.7,19.0,642.0,363.15,266.3
2017,8,12,9,15,808.5,123.0,2.75,19.0,683.5,421.01,316.41
2017,8,12,9,30,822.0,126.0,2.8,19.0,725.0,479.34,365.73
2017,8,12,9,45,833.0,128.0,2.85,19.0,760.5,535.74,412.26
2017,8,12,10,0,844.0,130.0,2.9,19.0,796.0,591.78,457.17
2017,8,12,10,15,851.5,132.0,2.95,19.0,825.5,645.06,498.82
2017,8,12,10,30,859.0,134.0,3.0,19.0,855.0,695.01,537.05
2017,8,12,10,45,865.5,135.0,3.15,19.5,877.5,742.88,572.29
2017,8,12,11,0,872.0,136.0,3.3,20.0,900.0,788.92,604.66
2017,8,12,11,15,875.0,137.0,3.35,20.0,915.5,830.14,633.03
2017,8,12,11,30,878.0,138.0,3.4,20.0,931.0,868.87,659.53
2017,8,12,11,45,881.0,137.0,3.5,20.0,939.0,903.13,683.15
2017,8,12,12,0,884.0,136.0,3.6,20.0,947.0,934.52,704.81
2017,8,12,12,15,883.5,136.0,3.6,20.0,946.5,960.61,722.25
2017,8,12,12,30,883.0,136.0,3.6,20.0,946.0,983.41,737.51
2017,8,12,12,45,890.0,129.5,3.65,20.0,940.5,1003.75,751.54
2017,8,12,13,0,897.0,123.0,3.7,20.0,935.0,1020.6,763.35
2017,8,12,13,15,893.5,122.5,3.7,20.0,919.5,1029.47,769.58
2017,8,12,13,30,890.0,122.0,3.7,20.0,904.0,1034.6,773.51
2017,8,12,13,45,888.5,118.5,3.7,20.0,882.5,1034.85,774.36
2017,8,12,14,0,887.0,115.0,3.7,20.0,861.0,1031.29,772.84
2017,8,12,14,15,879.5,113.5,3.7,20.0,831.5,1020.06,766.33
2017,8,12,14,30,872.0,112.0,3.7,20.0,802.0,1005.21,757.56
2017,8,12,14,45,867.0,107.5,3.7,20.0,767.5,986.01,745.96
2017,8,12,15,0,862.0,103.0,3.7,20.0,733.0,963.3,732.04
2017,8,12,15,15,849.5,100.5,3.7,20.0,692.0,932.37,712.48
2017,8,12,15,30,837.0,98.0,3.7,20.0,651.0,898.6,690.93
2017,8,12,15,45,826.0,93.0,3.7,20.0,606.5,869.17,672.31
2017,8,12,16,0,815.0,88.0,3.7,20.0,562.0,828.24,645.34
2017,8,12,16,15,503.5,148.5,3.7,19.5,433.0,607.33,484.98
2017,8,12,16,30,192.0,209.0,3.7,19.0,304.0,381.84,307.41
2017,8,12,16,45,458.5,140.0,3.7,19.0,334.0,524.28,425.74
2017,8,12,17,0,725.0,71.0,3.7,19.0,364.0,615.28,499.33
2017,8,12,17,15,685.5,66.5,3.6,18.5,312.0,549.35,448.36
2017,8,12,17,30,646.0,62.0,3.5,18.0,260.0,488.14,399.5
2017,8,12,17,45,592.0,55.0,3.4,17.5,210.5,415.57,339.68
2017,8,12,18,0,538.0,48.0,3.3,17.0,161.0,347.49,281.22
2017,8,12,18,15,448.5,39.5,3.2,16.5,115.5,266.75,210.81
2017,8,12,18,30,359.0,31.0,3.1,16.0,70.0,195.76,145.71
2017,8,12,18,45,179.5,15.5,3.05,15.5,35.0,90.22,28.23
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,159.0,15.5,3.0,13.5,31.5,12.34,0.0
2017,8,13,6,0,318.0,31.0,3.1,14.0,63.0,25.09,15.32
2017,8,13,6,15,411.5,40.5,3.1,14.0,107.5,31.91,22.35
2017,8,13,6,30,505.0,50.0,3.1,14.0,152.0,38.51,28.64
2017,8,13,6,45,564.0,57.0,3.15,14.5,201.5,42.69,32.54
2017,8,13,7,0,623.0,64.0,3.2,15.0,251.0,46.73,36.14
2017,8,13,7,15,663.5,69.0,3.2,15.5,302.5,49.01,38.04
2017,8,13,7,30,704.0,74.0,3.2,16.0,354.0,56.2,44.21
2017,8,13,7,45,736.0,77.0,3.2,16.5,405.0,67.38,43.44
2017,8,13,8,0,768.0,80.0,3.2,17.0,456.0,121.29,66.35
2017,8,13,8,15,789.5,83.5,3.15,17.5,505.0,177.98,106.58
2017,8,13,8,30,811.0,87.0,3.1,18.0,554.0,237.04,155.67
2017,8,13,8,45,829.0,88.5,3.1,18.5,600.0,300.86,211.23
2017,8,13,9,0,847.0,90.0,3.1,19.0,646.0,360.23,263.45
2017,8,13,9,15,859.5,92.5,3.1,19.0,686.5,419.31,315.22
2017,8,13,9,30,872.0,95.0,3.1,19.0,727.0,478.56,365.76
2017,8,13,9,45,875.5,99.5,3.1,19.5,761.5,534.88,411.82
2017,8,13,10,0,879.0,104.0,3.1,20.0,796.0,589.91,455.25
2017,8,13,10,15,886.0,105.0,3.15,20.0,825.0,642.52,496.6
2017,8,13,10,30,893.0,106.0,3.2,20.0,854.0,693.7,535.82
2017,8,13,10,45,901.0,105.5,3.25,20.5,877.5,742.57,571.42
2017,8,13,11,0,909.0,105.0,3.3,21.0,901.0,789.62,602.91
2017,8,13,11,15,912.0,105.5,3.35,21.0,916.0,831.56,631.66
2017,8,13,11,30,915.0,106.0,3.4,21.0,931.0,870.87,658.45
2017,8,13,11,45,919.5,104.5,3.45,21.0,939.5,906.77,682.78
2017,8,13,12,0,924.0,103.0,3.5,21.0,948.0,939.74,705.07
2017,8,13,12,15,923.5,103.0,3.55,21.0,947.5,966.47,723.14
2017,8,13,12,30,923.0,103.0,3.6,21.0,947.0,989.74,738.97
2017,8,13,12,45,913.0,107.5,3.65,21.0,937.0,1004.8,749.4
2017,8,13,13,0,903.0,112.0,3.7,21.0,927.0,1016.02,757.44
2017,8,13,13,15,899.0,111.5,3.75,21.0,911.5,1024.26,763.65
2017,8,13,13,30,895.0,111.0,3.8,21.0,896.0,1028.73,767.49
2017,8,13,13,45,892.5,108.0,3.85,21.0,874.0,1028.29,768.23
2017,8,13,14,0,890.0,105.0,3.9,21.0,852.0,1024.02,766.57
2017,8,13,14,15,589.5,233.5,3.9,20.5,721.0,875.91,666.84
2017,8,13,14,30,289.0,362.0,3.9,20.0,590.0,688.57,528.13
2017,8,13,14,45,179.0,342.5,3.95,20.0,482.0,540.13,419.07
2017,8,13,15,0,69.0,323.0,4.0,20.0,374.0,394.09,307.25
2017,8,13,15,15,44.5,280.0,4.0,20.0,312.5,324.3,254.1
2017,8,13,15,30,20.0,237.0,4.0,20.0,251.0,240.94,188.99
2017,8,13,15,45,18.5,220.0,4.0,20.0,232.0,223.16,175.59
2017,8,13,16,0,17.0,203.0,4.0,20.0,213.0,205.39,161.96
2017,8,13,16,15,8.5,161.5,4.0,19.5,166.5,156.64,123.28
2017,8,13,16,30,0.0,120.0,4.0,19.0,120.0,108.99,84.77
2017,8,13,16,45,0.0,81.0,4.0,18.5,81.0,71.71,54.4
2017,8,13,17,0,0.0,42.0,4.0,18.0,42.0,37.04,25.64
2017,8,13,17,15,0.0,36.0,4.0,17.5,36.0,31.73,21.28
2017,8,13,17,30,0.0,30.0,4.0,17.0,30.0,26.41,16.85
2017,8,13,17,45,251.0,39.0,4.0,17.0,90.5,204.11,168.77
2017,8,13,18,0,502.0,48.0,4.0,17.0,151.0,329.11,267.49
2017,8,13,18,15,409.5,39.5,3.9,16.5,107.5,249.1,196.88
2017,8,13,18,30,317.0,31.0,3.8,16.0,64.0,179.26,132.45
2017,8,13,18,45,158.5,15.5,3.75,15.5,32.0,82.52,14.91
2017,8,13,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,8.0,4.0,13.0,8.0,7.02,0.0
2017,8,14,6,0,0.0,16.0,4.1,13.0,16.0,14.07,6.07
2017,8,14,6,15,0.0,28.5,4.1,13.5,28.5,25.11,16.4
2017,8,14,6,30,0.0,41.0,4.1,14.0,41.0,36.17,26.54
2017,8,14,6,45,0.0,55.0,4.1,14.5,55.0,48.43,37.63
2017,8,14,7,0,0.0,69.0,4.1,15.0,69.0,60.32,48.2
2017,8,14,7,15,0.0,84.0,4.05,15.0,84.0,72.89,59.29
2017,8,14,7,30,0.0,99.0,4.0,15.0,99.0,85.36,70.11
2017,8,14,7,45,23.0,145.5,4.0,15.0,156.5,121.73,96.88
2017,8,14,8,0,46.0,192.0,4.0,15.0,214.0,154.6,122.16
2017,8,14,8,15,84.5,222.5,3.95,15.0,269.0,188.33,147.33
2017,8,14,8,30,123.0,253.0,3.9,15.0,324.0,222.79,173.51
2017,8,14,8,45,78.0,254.5,3.9,15.5,301.0,228.94,180.0
2017,8,14,9,0,33.0,256.0,3.9,16.0,278.0,223.82,176.79
2017,8,14,9,15,37.0,277.0,3.85,16.0,303.5,247.12,195.14
2017,8,14,9,30,41.0,298.0,3.8,16.0,329.0,271.23,213.96
2017,8,14,9,45,30.5,288.5,3.8,16.0,311.5,263.82,207.92
2017,8,14,10,0,20.0,279.0,3.8,16.0,294.0,255.04,200.75
2017,8,14,10,15,20.5,289.5,3.75,16.0,305.5,266.81,209.79
2017,8,14,10,30,21.0,300.0,3.7,16.0,317.0,278.64,218.81
2017,8,14,10,45,22.0,307.5,3.65,16.0,326.0,288.27,226.11
2017,8,14,11,0,23.0,315.0,3.6,16.0,335.0,297.96,233.46
2017,8,14,11,15,19.0,299.5,3.55,16.0,316.5,283.02,221.58
2017,8,14,11,30,15.0,284.0,3.5,16.0,298.0,267.39,209.23
2017,8,14,11,45,16.0,286.5,3.5,16.5,301.0,271.96,212.41
2017,8,14,12,0,17.0,289.0,3.5,17.0,304.0,276.53,215.56
2017,8,14,12,15,19.5,311.5,3.5,17.0,329.5,301.1,234.61
2017,8,14,12,30,22.0,334.0,3.5,17.0,355.0,326.09,253.86
2017,8,14,12,45,35.5,366.0,3.55,17.0,399.0,385.59,299.76
2017,8,14,13,0,49.0,398.0,3.6,17.0,443.0,434.57,337.16
2017,8,14,13,15,50.5,390.0,3.6,17.0,435.5,431.31,334.84
2017,8,14,13,30,52.0,382.0,3.6,17.0,428.0,427.66,332.49
2017,8,14,13,45,43.0,359.0,3.65,17.5,396.5,397.21,308.99
2017,8,14,14,0,34.0,336.0,3.7,18.0,365.0,366.16,285.04
2017,8,14,14,15,33.5,325.0,3.7,17.5,352.5,356.0,278.31
2017,8,14,14,30,33.0,314.0,3.7,17.0,340.0,345.6,271.31
2017,8,14,14,45,32.5,299.5,3.7,17.0,324.5,331.21,260.71
2017,8,14,15,0,32.0,285.0,3.7,17.0,309.0,316.59,249.93
2017,8,14,15,15,30.5,268.0,3.7,16.5,289.5,298.08,236.48
2017,8,14,15,30,29.0,251.0,3.7,16.0,270.0,279.44,222.8
2017,8,14,15,45,48.5,247.0,3.7,16.0,276.0,294.19,235.93
2017,8,14,16,0,68.0,243.0,3.7,16.0,282.0,308.04,248.26
2017,8,14,16,15,37.5,202.0,3.65,16.0,223.5,236.21,190.41
2017,8,14,16,30,7.0,161.0,3.6,16.0,165.0,156.29,124.94
2017,8,14,16,45,9.0,149.0,3.6,16.0,153.5,146.85,117.76
2017,8,14,17,0,11.0,137.0,3.6,16.0,142.0,137.37,110.32
2017,8,14,17,15,5.5,118.0,3.55,15.5,121.0,115.25,92.14
2017,8,14,17,30,0.0,99.0,3.5,15.0,100.0,93.6,74.06
2017,8,14,17,45,0.0,79.0,3.5,14.5,79.5,74.34,57.8
2017,8,14,18,0,0.0,59.0,3.5,14.0,59.0,54.89,41.06
2017,8,14,18,15,0.0,41.5,3.4,13.5,41.5,37.99,26.29
2017,8,14,18,30,0.0,24.0,3.3,13.0,24.0,21.15,11.3
2017,8,14,18,45,0.0,12.0,3.2,13.0,12.0,10.56,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,17.5,2.1,12.5,28.0,13.79,0.0
2017,8,15,6,0,222.0,35.0,2.2,13.0,56.0,27.34,16.96
2017,8,15,6,15,321.5,47.0,2.2,13.0,99.0,36.21,26.16
2017,8,15,6,30,421.0,59.0,2.2,13.0,142.0,46.3,35.66
2017,8,15,6,45,484.0,68.5,2.2,13.5,191.0,52.16,41.11
2017,8,15,7,0,547.0,78.0,2.2,14.0,240.0,57.78,46.13
2017,8,15,7,15,331.0,118.5,2.15,14.5,222.0,83.52,68.79
2017,8,15,7,30,115.0,159.0,2.1,15.0,204.0,117.8,98.42
2017,8,15,7,45,154.0,181.0,2.1,15.5,250.5,135.24,106.31
2017,8,15,8,0,193.0,203.0,2.1,16.0,297.0,168.12,126.86
2017,8,15,8,15,475.0,156.5,2.1,16.0,420.0,183.19,124.99
2017,8,15,8,30,757.0,110.0,2.1,16.0,543.0,244.71,164.74
2017,8,15,8,45,777.5,113.0,2.1,16.5,589.0,302.27,214.78
2017,8,15,9,0,798.0,116.0,2.1,17.0,635.0,361.66,266.45
2017,8,15,9,15,812.5,118.5,2.1,17.0,676.5,419.83,316.91
2017,8,15,9,30,827.0,121.0,2.1,17.0,718.0,478.55,366.46
2017,8,15,9,45,818.5,133.5,2.15,17.5,749.0,534.6,411.84
2017,8,15,10,0,810.0,146.0,2.2,18.0,780.0,588.33,453.77
2017,8,15,10,15,819.0,148.0,2.25,18.0,810.0,641.1,494.69
2017,8,15,10,30,828.0,150.0,2.3,18.0,840.0,692.86,533.83
2017,8,15,10,45,836.0,150.5,2.4,18.5,863.0,741.3,568.97
2017,8,15,11,0,844.0,151.0,2.5,19.0,886.0,788.12,602.07
2017,8,15,11,15,848.0,152.0,2.55,19.0,902.0,830.38,630.9
2017,8,15,11,30,852.0,153.0,2.6,19.0,918.0,870.27,657.95
2017,8,15,11,45,856.0,152.5,2.65,19.0,926.5,906.15,682.15
2017,8,15,12,0,860.0,152.0,2.7,19.0,935.0,929.9,698.12
2017,8,15,12,15,860.0,152.0,2.75,19.0,935.0,956.0,715.82
2017,8,15,12,30,860.0,152.0,2.8,19.0,935.0,978.91,731.4
2017,8,15,12,45,861.5,149.5,2.85,19.0,928.0,997.57,744.25
2017,8,15,13,0,863.0,147.0,2.9,19.0,921.0,1012.8,754.96
2017,8,15,13,15,859.0,146.0,2.95,19.0,905.5,1020.5,760.82
2017,8,15,13,30,855.0,145.0,3.0,19.0,890.0,1036.71,772.54
2017,8,15,13,45,849.0,143.5,3.05,19.0,867.5,1034.63,772.19
2017,8,15,14,0,843.0,142.0,3.1,19.0,845.0,1028.82,769.66
2017,8,15,14,15,834.0,140.0,3.1,18.5,815.0,1015.76,763.47
2017,8,15,14,30,825.0,138.0,3.1,18.0,785.0,999.16,755.03
2017,8,15,14,45,814.5,135.5,3.1,18.0,749.5,977.12,741.56
2017,8,15,15,0,804.0,133.0,3.1,18.0,714.0,951.87,725.97
2017,8,15,15,15,789.0,129.5,3.1,17.5,672.5,918.19,705.89
2017,8,15,15,30,774.0,126.0,3.1,17.0,631.0,881.89,683.82
2017,8,15,15,45,563.0,175.0,3.1,17.0,528.5,731.43,577.31
2017,8,15,16,0,352.0,224.0,3.1,17.0,426.0,563.52,450.12
2017,8,15,16,15,332.5,210.0,3.05,16.5,387.0,520.49,419.8
2017,8,15,16,30,313.0,196.0,3.0,16.0,348.0,477.73,388.32
2017,8,15,16,45,158.5,163.0,3.0,16.0,240.0,298.0,244.24
2017,8,15,17,0,4.0,130.0,3.0,16.0,132.0,125.14,99.69
2017,8,15,17,15,2.0,111.0,2.95,15.5,112.0,105.58,83.94
2017,8,15,17,30,0.0,92.0,2.9,15.0,92.0,86.15,67.77
2017,8,15,17,45,189.0,78.0,2.9,15.0,115.0,202.18,166.97
2017,8,15,18,0,378.0,64.0,2.9,15.0,138.0,281.84,229.68
2017,8,15,18,15,284.5,49.5,2.85,14.5,96.0,202.5,160.09
2017,8,15,18,30,191.0,35.0,2.8,14.0,54.0,133.98,97.04
2017,8,15,18,45,95.5,17.5,2.75,13.5,27.0,60.92,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,5,45,73.0,17.0,1.4,13.5,24.0,13.98,0.0
2017,8,16,6,0,146.0,34.0,1.5,14.0,48.0,26.45,15.97
2017,8,16,6,15,229.5,50.5,1.5,14.5,88.0,38.72,28.14
2017,8,16,6,30,313.0,67.0,1.5,15.0,128.0,50.57,39.11
2017,8,16,6,45,374.5,80.0,1.5,15.5,174.5,59.31,47.09
2017,8,16,7,0,436.0,93.0,1.5,16.0,221.0,67.72,54.53
2017,8,16,7,15,227.0,116.0,1.45,16.0,183.5,85.85,70.39
2017,8,16,7,30,18.0,139.0,1.4,16.0,146.0,114.76,95.33
2017,8,16,7,45,18.0,155.5,1.4,16.5,163.5,128.56,101.72
2017,8,16,8,0,18.0,172.0,1.4,17.0,181.0,144.57,113.71
2017,8,16,8,15,53.0,209.0,1.35,17.0,238.5,174.57,135.83
2017,8,16,8,30,88.0,246.0,1.3,17.0,296.0,215.51,166.7
2017,8,16,8,45,398.5,195.5,1.3,17.5,450.5,260.15,191.96
2017,8,16,9,0,709.0,145.0,1.3,18.0,605.0,352.21,258.88
2017,8,16,9,15,725.0,149.0,1.3,18.5,645.5,407.99,305.31
2017,8,16,9,30,741.0,153.0,1.3,19.0,686.0,464.69,351.21
2017,8,16,9,45,769.0,147.5,1.3,19.5,725.0,522.11,396.13
2017,8,16,10,0,797.0,142.0,1.3,20.0,764.0,578.1,438.62
2017,8,16,10,15,806.0,144.0,1.35,20.0,793.5,630.18,478.09
2017,8,16,10,30,815.0,146.0,1.4,20.0,823.0,681.28,515.85
2017,8,16,10,45,823.5,146.0,1.45,20.5,846.0,728.98,549.36
2017,8,16,11,0,832.0,146.0,1.5,21.0,869.0,775.12,580.79
2017,8,16,11,15,836.0,147.0,1.55,21.0,884.5,816.83,608.53
2017,8,16,11,30,840.0,148.0,1.6,21.0,900.0,856.2,634.57
2017,8,16,11,45,844.0,147.0,1.7,21.5,908.5,882.98,651.5
2017,8,16,12,0,848.0,146.0,1.8,22.0,917.0,914.28,671.48
2017,8,16,12,15,848.5,146.0,1.85,22.0,917.0,940.42,688.73
2017,8,16,12,30,849.0,146.0,1.9,22.0,917.0,963.42,704.03
2017,8,16,12,45,850.0,144.0,2.0,22.0,910.0,981.73,716.99
2017,8,16,13,0,851.0,142.0,2.1,22.0,903.0,996.66,727.91
2017,8,16,13,15,847.5,141.0,2.15,21.5,888.0,1004.59,735.31
2017,8,16,13,30,844.0,140.0,2.2,21.0,873.0,1008.94,740.61
2017,8,16,13,45,839.0,138.0,2.25,21.0,851.0,1019.04,748.4
2017,8,16,14,0,834.0,136.0,2.3,21.0,829.0,1013.58,746.17
2017,8,16,14,15,826.0,134.0,2.35,21.0,800.0,1001.46,739.86
2017,8,16,14,30,818.0,132.0,2.4,21.0,771.0,985.83,731.39
2017,8,16,14,45,808.5,129.0,2.5,21.0,736.0,964.21,719.49
2017,8,16,15,0,799.0,126.0,2.6,21.0,701.0,939.38,705.43
2017,8,16,15,15,784.5,123.0,2.65,20.5,660.5,906.77,686.87
2017,8,16,15,30,770.0,120.0,2.7,20.0,620.0,871.54,666.31
2017,8,16,15,45,752.5,116.0,2.75,20.0,575.0,830.12,639.86
2017,8,16,16,0,735.0,112.0,2.8,20.0,530.0,791.3,614.92
2017,8,16,16,15,710.5,107.0,2.8,19.5,481.5,739.37,580.92
2017,8,16,16,30,686.0,102.0,2.8,19.0,433.0,686.7,545.64
2017,8,16,16,45,653.5,96.5,2.85,18.5,383.0,627.02,504.36
2017,8,16,17,0,621.0,91.0,2.9,18.0,333.0,568.0,461.2
2017,8,16,17,15,576.0,83.5,2.85,17.5,282.5,499.5,408.37
2017,8,16,17,30,531.0,76.0,2.8,17.0,232.0,433.71,355.73
2017,8,16,17,45,465.0,67.0,2.8,16.5,183.5,357.78,292.93
2017,8,16,18,0,399.0,58.0,2.8,16.0,135.0,287.69,232.76
2017,8,16,18,15,305.5,44.5,2.65,15.5,93.0,205.3,161.22
2017,8,16,18,30,212.0,31.0,2.5,15.0,51.0,136.77,97.02
2017,8,16,18,45,106.0,15.5,2.4,15.0,25.5,60.96,0.0
2017,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,81.5,16.0,1.2,14.5,23.5,12.6,0.0
2017,8,17,6,0,163.0,32.0,1.2,15.0,47.0,24.93,14.44
2017,8,17,6,15,249.5,47.5,1.15,15.0,87.5,36.49,26.12
2017,8,17,6,30,336.0,63.0,1.1,15.0,128.0,47.67,36.55
2017,8,17,6,45,405.0,74.0,1.1,15.5,175.5,55.07,43.34
2017,8,17,7,0,474.0,85.0,1.1,16.0,223.0,62.21,49.67
2017,8,17,7,15,237.0,104.0,1.05,16.5,173.0,77.88,63.28
2017,8,17,7,30,0.0,123.0,1.0,17.0,123.0,103.17,84.93
2017,8,17,7,45,15.5,152.0,0.95,17.5,159.5,125.96,99.16
2017,8,17,8,0,31.0,181.0,0.9,18.0,196.0,145.97,113.74
2017,8,17,8,15,60.5,213.0,0.9,18.5,246.5,178.36,137.48
2017,8,17,8,30,90.0,245.0,0.9,19.0,297.0,215.25,164.77
2017,8,17,8,45,180.5,263.5,0.95,19.5,377.5,259.47,196.08
2017,8,17,9,0,271.0,282.0,1.0,20.0,458.0,316.13,237.93
2017,8,17,9,15,524.0,209.5,1.0,20.0,576.5,378.48,283.28
2017,8,17,9,30,777.0,137.0,1.0,20.0,695.0,470.66,353.04
2017,8,17,9,45,747.0,162.0,1.05,20.5,720.0,521.81,392.9
2017,8,17,10,0,717.0,187.0,1.1,21.0,745.0,571.52,430.2
2017,8,17,10,15,727.0,190.0,1.15,21.0,774.5,622.36,468.21
2017,8,17,10,30,737.0,193.0,1.2,21.0,804.0,672.56,504.8
2017,8,17,10,45,747.5,193.0,1.25,21.5,827.0,719.52,537.39
2017,8,17,11,0,758.0,193.0,1.3,22.0,850.0,765.3,568.43
2017,8,17,11,15,762.5,194.5,1.4,22.0,865.5,806.3,597.22
2017,8,17,11,30,767.0,196.0,1.5,22.0,881.0,840.83,621.02
2017,8,17,11,45,772.0,195.5,1.6,22.5,890.0,875.25,643.03
2017,8,17,12,0,777.0,195.0,1.7,23.0,899.0,907.24,663.32
2017,8,17,12,15,777.0,195.0,1.8,23.0,899.0,932.42,680.46
2017,8,17,12,30,777.0,195.0,1.9,23.0,899.0,954.57,695.77
2017,8,17,12,45,793.5,183.0,2.0,23.0,896.5,977.91,711.95
2017,8,17,13,0,810.0,171.0,2.1,23.0,894.0,998.09,726.16
2017,8,17,13,15,805.5,169.5,2.15,23.0,878.5,1004.64,731.18
2017,8,17,13,30,801.0,168.0,2.2,23.0,863.0,1007.58,734.14
2017,8,17,13,45,795.0,166.0,2.3,23.0,840.5,1004.88,734.19
2017,8,17,14,0,789.0,164.0,2.4,23.0,818.0,998.6,732.07
2017,8,17,14,15,780.0,161.5,2.45,22.5,788.5,985.27,726.33
2017,8,17,14,30,771.0,159.0,2.5,22.0,759.0,968.55,718.47
2017,8,17,14,45,759.0,155.5,2.55,22.0,723.0,951.35,708.95
2017,8,17,15,0,747.0,152.0,2.6,22.0,687.0,924.36,692.88
2017,8,17,15,15,730.5,148.0,2.65,21.5,646.5,889.74,672.91
2017,8,17,15,30,714.0,144.0,2.7,21.0,606.0,852.76,651.07
2017,8,17,15,45,693.5,139.5,2.75,21.0,560.5,809.52,623.27
2017,8,17,16,0,673.0,135.0,2.8,21.0,515.0,764.71,593.96
2017,8,17,16,15,645.5,129.0,2.8,20.5,467.0,711.12,558.57
2017,8,17,16,30,618.0,123.0,2.8,20.0,419.0,657.11,522.06
2017,8,17,16,45,582.5,115.0,2.8,19.5,369.0,594.85,477.34
2017,8,17,17,0,547.0,107.0,2.8,19.0,319.0,533.64,431.95
2017,8,17,17,15,499.0,97.5,2.8,18.5,269.0,458.97,374.45
2017,8,17,17,30,451.0,88.0,2.8,18.0,219.0,393.97,322.4
2017,8,17,17,45,386.5,76.0,2.8,17.5,172.0,320.78,261.77
2017,8,17,18,0,322.0,64.0,2.8,17.0,125.0,253.9,204.44
2017,8,17,18,15,234.5,47.5,2.75,16.5,84.5,178.13,138.81
2017,8,17,18,30,147.0,31.0,2.7,16.0,44.0,112.37,77.33
2017,8,17,18,45,73.5,15.5,2.65,16.0,22.0,37.83,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,66.5,16.0,1.7,14.5,22.0,14.55,0.0
2017,8,18,6,0,133.0,32.0,1.8,15.0,44.0,24.92,14.16
2017,8,18,6,15,215.5,49.5,1.75,15.0,84.0,38.01,27.36
2017,8,18,6,30,298.0,67.0,1.7,15.0,124.0,50.65,39.11
2017,8,18,6,45,371.5,79.0,1.7,15.5,171.5,58.69,46.51
2017,8,18,7,0,445.0,91.0,1.7,16.0,219.0,66.47,53.42
2017,8,18,7,15,222.5,93.0,1.65,16.5,157.0,70.29,56.64
2017,8,18,7,30,0.0,95.0,1.6,17.0,95.0,82.1,66.71
2017,8,18,7,45,0.0,120.0,1.55,17.5,120.0,102.22,79.97
2017,8,18,8,0,0.0,145.0,1.5,18.0,145.0,122.91,96.45
2017,8,18,8,15,14.0,179.0,1.45,18.0,187.5,152.82,119.68
2017,8,18,8,30,28.0,213.0,1.4,18.0,230.0,179.66,140.18
2017,8,18,8,45,96.0,253.5,1.4,18.5,315.0,233.32,179.83
2017,8,18,9,0,164.0,294.0,1.4,19.0,400.0,292.98,224.34
2017,8,18,9,15,464.0,220.5,1.4,19.5,546.5,364.11,275.11
2017,8,18,9,30,764.0,147.0,1.4,20.0,693.0,473.83,357.32
2017,8,18,9,45,768.5,154.0,1.4,20.5,727.0,528.52,399.76
2017,8,18,10,0,773.0,161.0,1.4,21.0,761.0,582.33,440.34
2017,8,18,10,15,782.5,163.5,1.45,21.0,790.5,634.21,479.46
2017,8,18,10,30,792.0,166.0,1.5,21.0,820.0,685.22,516.97
2017,8,18,10,45,801.0,166.5,1.6,21.5,843.5,732.98,550.78
2017,8,18,11,0,810.0,167.0,1.7,22.0,867.0,779.3,582.87
2017,8,18,11,15,814.0,168.0,1.75,22.0,882.5,820.43,610.72
2017,8,18,11,30,818.0,169.0,1.8,22.0,898.0,859.27,636.42
2017,8,18,11,45,821.5,169.0,1.85,22.5,906.0,894.27,658.19
2017,8,18,12,0,825.0,169.0,1.9,23.0,914.0,926.57,678.07
2017,8,18,12,15,825.0,169.0,1.95,23.0,914.0,952.73,695.24
2017,8,18,12,30,825.0,169.0,2.0,23.0,914.0,975.69,710.45
2017,8,18,12,45,835.5,161.0,2.15,23.0,910.0,997.46,726.15
2017,8,18,13,0,846.0,153.0,2.3,23.0,906.0,1015.87,739.77
2017,8,18,13,15,842.0,152.0,2.35,22.5,890.5,1023.62,747.01
2017,8,18,13,30,838.0,151.0,2.4,22.0,875.0,1027.65,752.12
2017,8,18,13,45,832.0,149.0,2.45,22.0,852.0,1024.87,751.55
2017,8,18,14,0,826.0,147.0,2.5,22.0,829.0,1018.39,748.77
2017,8,18,14,15,817.0,145.0,2.55,21.5,799.5,1005.25,743.21
2017,8,18,14,30,808.0,143.0,2.6,21.0,770.0,988.63,735.45
2017,8,18,14,45,796.0,140.5,2.65,21.0,733.5,965.13,721.76
2017,8,18,15,0,784.0,138.0,2.7,21.0,697.0,938.52,705.99
2017,8,18,15,15,768.5,134.5,2.7,20.5,656.0,904.56,686.06
2017,8,18,15,30,753.0,131.0,2.7,20.0,615.0,873.69,668.12
2017,8,18,15,45,730.5,128.0,2.75,20.0,569.0,829.29,639.56
2017,8,18,16,0,708.0,125.0,2.8,20.0,523.0,783.34,609.55
2017,8,18,16,15,681.5,119.5,2.75,19.5,474.0,729.93,574.15
2017,8,18,16,30,655.0,114.0,2.7,19.0,425.0,675.95,537.57
2017,8,18,16,45,614.5,108.5,2.7,19.0,373.5,611.28,490.75
2017,8,18,17,0,574.0,103.0,2.7,19.0,322.0,547.95,442.92
2017,8,18,17,15,526.5,94.0,2.65,18.5,271.5,478.01,389.07
2017,8,18,17,30,479.0,85.0,2.6,18.0,221.0,407.06,332.51
2017,8,18,17,45,404.5,74.0,2.6,17.5,172.5,328.14,267.34
2017,8,18,18,0,330.0,63.0,2.6,17.0,124.0,256.62,206.23
2017,8,18,18,15,241.0,46.5,2.5,16.5,83.5,179.87,139.68
2017,8,18,18,30,152.0,30.0,2.4,16.0,43.0,113.39,75.88
2017,8,18,18,45,76.0,15.0,2.35,15.5,21.5,38.08,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,65.0,15.5,1.6,14.5,21.0,14.1,0.0
2017,8,19,6,0,130.0,31.0,1.7,15.0,42.0,24.16,13.26
2017,8,19,6,15,213.0,49.0,1.65,15.0,82.0,37.66,27.01
2017,8,19,6,30,296.0,67.0,1.6,15.0,122.0,50.7,39.14
2017,8,19,6,45,360.5,81.0,1.6,15.5,169.0,60.21,47.83
2017,8,19,7,0,425.0,95.0,1.6,16.0,216.0,69.35,55.95
2017,8,19,7,15,215.5,112.0,1.55,16.5,173.5,83.16,67.92
2017,8,19,7,30,6.0,129.0,1.5,17.0,131.0,107.37,88.63
2017,8,19,7,45,3.5,138.5,1.5,17.5,140.0,115.92,91.19
2017,8,19,8,0,1.0,148.0,1.5,18.0,149.0,125.22,98.28
2017,8,19,8,15,4.5,165.5,1.45,18.5,168.5,141.08,110.42
2017,8,19,8,30,8.0,183.0,1.4,19.0,188.0,157.54,122.86
2017,8,19,8,45,21.5,218.0,1.4,19.5,232.0,191.15,148.48
2017,8,19,9,0,35.0,253.0,1.4,20.0,276.0,222.59,172.14
2017,8,19,9,15,52.0,284.5,1.4,20.0,321.0,259.42,200.14
2017,8,19,9,30,69.0,316.0,1.4,20.0,366.0,298.93,230.01
2017,8,19,9,45,172.5,336.5,1.4,20.5,468.5,375.59,287.21
2017,8,19,10,0,276.0,357.0,1.4,21.0,571.0,465.69,353.43
2017,8,19,10,15,317.0,360.5,1.45,21.0,615.0,514.66,389.46
2017,8,19,10,30,358.0,364.0,1.5,21.0,659.0,567.0,427.82
2017,8,19,10,45,570.0,276.0,1.55,21.5,760.5,667.58,502.03
2017,8,19,11,0,782.0,188.0,1.6,22.0,862.0,777.84,580.95
2017,8,19,11,15,786.5,189.0,1.65,22.0,877.5,818.48,608.47
2017,8,19,11,30,791.0,190.0,1.7,22.0,893.0,856.96,633.94
2017,8,19,11,45,791.5,192.0,1.8,22.0,900.5,890.54,656.56
2017,8,19,12,0,792.0,194.0,1.9,22.0,908.0,921.36,677.4
2017,8,19,12,15,792.0,194.0,1.95,22.0,907.5,946.92,694.29
2017,8,19,12,30,792.0,194.0,2.0,22.0,907.0,969.36,709.25
2017,8,19,12,45,780.0,199.0,2.1,22.0,896.5,981.72,718.36
2017,8,19,13,0,768.0,204.0,2.2,22.0,886.0,999.11,730.94
2017,8,19,13,15,606.0,274.5,2.25,22.0,806.5,920.85,678.76
2017,8,19,13,30,444.0,345.0,2.3,22.0,727.0,834.86,618.49
2017,8,19,13,45,588.5,273.5,2.4,22.0,766.0,915.82,679.4
2017,8,19,14,0,733.0,202.0,2.5,22.0,805.0,991.47,732.39
2017,8,19,14,15,722.5,199.0,2.55,21.5,775.0,976.5,724.65
2017,8,19,14,30,712.0,196.0,2.6,21.0,745.0,958.3,715.7
2017,8,19,14,45,694.0,193.5,2.65,21.0,708.0,930.18,698.71
2017,8,19,15,0,676.0,191.0,2.7,21.0,671.0,899.38,679.89
2017,8,19,15,15,658.0,185.5,2.7,20.5,630.0,862.95,657.95
2017,8,19,15,30,640.0,180.0,2.7,20.0,589.0,824.38,634.27
2017,8,19,15,45,428.0,211.0,2.7,20.0,475.5,644.54,503.69
2017,8,19,16,0,216.0,242.0,2.7,20.0,362.0,452.43,357.95
2017,8,19,16,15,234.5,216.0,2.7,19.5,335.5,447.59,357.38
2017,8,19,16,30,253.0,190.0,2.7,19.0,309.0,424.35,341.76
2017,8,19,16,45,128.0,157.5,2.7,18.5,217.5,269.89,218.9
2017,8,19,17,0,3.0,125.0,2.7,18.0,126.0,120.02,94.75
2017,8,19,17,15,1.5,105.0,2.65,17.5,105.5,99.73,78.42
2017,8,19,17,30,0.0,85.0,2.6,17.0,85.0,79.47,61.61
2017,8,19,17,45,112.5,77.0,2.6,17.0,97.5,150.15,121.64
2017,8,19,18,0,225.0,69.0,2.6,17.0,110.0,202.93,162.92
2017,8,19,18,15,155.0,48.0,2.55,16.5,72.0,135.52,104.2
2017,8,19,18,30,85.0,27.0,2.5,16.0,34.0,73.77,45.96
2017,8,19,18,45,42.5,13.5,2.45,15.5,17.0,25.88,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,36.0,14.5,1.85,13.5,17.5,13.19,0.0
2017,8,20,6,0,72.0,29.0,2.0,14.0,35.0,23.39,12.38
2017,8,20,6,15,136.5,51.5,2.0,14.5,73.0,40.44,29.4
2017,8,20,6,30,201.0,74.0,2.0,15.0,111.0,56.96,44.58
2017,8,20,6,45,261.5,93.0,2.0,15.5,157.0,70.61,56.96
2017,8,20,7,0,322.0,112.0,2.0,16.0,203.0,83.85,68.68
2017,8,20,7,15,161.0,109.5,1.95,16.0,155.0,85.77,70.34
2017,8,20,7,30,0.0,107.0,1.9,16.0,107.0,91.17,74.91
2017,8,20,7,45,15.5,143.0,1.85,16.5,150.5,119.32,94.33
2017,8,20,8,0,31.0,179.0,1.8,17.0,194.0,144.5,113.35
2017,8,20,8,15,44.5,205.5,1.75,17.5,229.5,170.87,133.23
2017,8,20,8,30,58.0,232.0,1.7,18.0,265.0,199.54,154.98
2017,8,20,8,45,87.5,261.0,1.7,18.5,315.0,236.6,182.9
2017,8,20,9,0,117.0,290.0,1.7,19.0,365.0,274.8,211.78
2017,8,20,9,15,109.0,308.5,1.7,19.0,382.5,300.53,232.03
2017,8,20,9,30,101.0,327.0,1.7,19.0,400.0,322.29,248.88
2017,8,20,9,45,102.0,345.0,1.7,19.5,421.5,347.4,267.46
2017,8,20,10,0,103.0,363.0,1.7,20.0,443.0,372.72,285.86
2017,8,20,10,15,188.5,375.0,1.75,20.0,528.0,446.84,341.86
2017,8,20,10,30,274.0,387.0,1.8,20.0,613.0,531.61,404.69
2017,8,20,10,45,367.0,363.0,1.9,20.5,674.0,596.22,452.13
2017,8,20,11,0,460.0,339.0,2.0,21.0,735.0,672.48,507.22
2017,8,20,11,15,370.0,382.0,2.05,21.0,704.0,659.52,496.09
2017,8,20,11,30,280.0,425.0,2.1,21.0,673.0,644.66,483.78
2017,8,20,11,45,485.0,336.0,2.2,21.0,770.0,763.97,573.0
2017,8,20,12,0,690.0,247.0,2.3,21.0,867.0,887.48,662.01
2017,8,20,12,15,548.0,314.0,2.4,21.0,806.5,842.04,627.61
2017,8,20,12,30,406.0,381.0,2.5,21.0,746.0,790.02,589.44
2017,8,20,12,45,550.5,309.5,2.6,21.0,799.5,874.34,652.64
2017,8,20,13,0,695.0,238.0,2.7,21.0,853.0,962.39,715.73
2017,8,20,13,15,421.5,331.0,2.7,20.5,702.0,791.12,594.17
2017,8,20,13,30,148.0,424.0,2.7,20.0,551.0,588.45,445.82
2017,8,20,13,45,149.5,410.5,2.75,20.0,536.0,579.96,441.8
2017,8,20,14,0,151.0,397.0,2.8,20.0,521.0,570.44,435.88
2017,8,20,14,15,399.5,308.5,2.85,19.5,619.5,761.66,582.37
2017,8,20,14,30,648.0,220.0,2.9,19.0,718.0,920.1,699.86
2017,8,20,14,45,633.0,215.0,2.95,19.0,682.5,893.0,681.42
2017,8,20,15,0,618.0,210.0,3.0,19.0,647.0,863.32,662.66
2017,8,20,15,15,508.0,228.0,2.95,18.5,573.5,760.73,590.42
2017,8,20,15,30,398.0,246.0,2.9,18.0,500.0,650.39,511.02
2017,8,20,15,45,354.5,235.0,2.9,18.0,448.5,589.34,466.97
2017,8,20,16,0,311.0,224.0,2.9,18.0,397.0,529.58,422.67
2017,8,20,16,15,265.0,208.0,2.85,17.5,346.0,463.68,373.41
2017,8,20,16,30,219.0,192.0,2.8,17.0,295.0,385.85,313.77
2017,8,20,16,45,159.0,171.0,2.75,17.0,241.0,309.82,253.0
2017,8,20,17,0,99.0,150.0,2.7,17.0,187.0,238.5,194.67
2017,8,20,17,15,78.5,129.5,2.65,16.5,156.0,187.9,153.46
2017,8,20,17,30,58.0,109.0,2.6,16.0,125.0,151.01,122.61
2017,8,20,17,45,126.5,88.5,2.55,16.0,113.5,173.68,141.4
2017,8,20,18,0,195.0,68.0,2.5,16.0,102.0,187.17,150.28
2017,8,20,18,15,132.0,45.5,2.4,15.5,65.5,122.34,93.68
2017,8,20,18,30,69.0,23.0,2.3,15.0,29.0,60.98,35.19
2017,8,20,18,45,34.5,11.5,2.2,15.0,14.5,21.46,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,1.5,2.3,14.5,1.5,1.36,0.0
2017,8,21,6,0,0.0,3.0,2.4,15.0,3.0,2.63,0.0
2017,8,21,6,15,0.0,7.5,2.4,15.0,7.5,6.58,0.04
2017,8,21,6,30,0.0,12.0,2.4,15.0,12.0,10.53,3.68
2017,8,21,6,45,0.0,18.0,2.45,15.5,18.0,15.82,8.47
2017,8,21,7,0,0.0,24.0,2.5,16.0,24.0,21.11,13.21
2017,8,21,7,15,0.0,30.0,2.5,16.0,30.0,26.42,17.94
2017,8,21,7,30,0.0,36.0,2.5,16.0,36.0,31.73,22.62
2017,8,21,7,45,0.0,55.5,2.5,16.5,55.5,49.01,35.9
2017,8,21,8,0,0.0,75.0,2.5,17.0,75.0,66.35,50.19
2017,8,21,8,15,20.0,148.0,2.45,17.0,159.0,129.68,101.41
2017,8,21,8,30,40.0,221.0,2.4,17.0,243.0,187.99,147.46
2017,8,21,8,45,302.0,212.5,2.4,17.5,403.5,251.63,189.47
2017,8,21,9,0,564.0,204.0,2.4,18.0,564.0,352.79,264.42
2017,8,21,9,15,402.0,264.5,2.4,18.0,529.5,375.88,287.98
2017,8,21,9,30,240.0,325.0,2.4,18.0,495.0,382.4,295.92
2017,8,21,9,45,133.5,310.0,2.4,18.5,405.5,334.95,260.14
2017,8,21,10,0,27.0,295.0,2.4,19.0,316.0,272.97,211.61
2017,8,21,10,15,19.0,265.0,2.4,19.0,280.0,245.14,190.05
2017,8,21,10,30,11.0,235.0,2.4,19.0,244.0,215.46,166.76
2017,8,21,10,45,11.0,239.5,2.4,19.5,249.0,220.71,170.44
2017,8,21,11,0,11.0,244.0,2.4,20.0,254.0,225.94,174.02
2017,8,21,11,15,11.0,243.0,2.4,20.0,253.5,226.2,174.1
2017,8,21,11,30,11.0,242.0,2.4,20.0,253.0,226.37,174.16
2017,8,21,11,45,11.5,246.0,2.45,20.0,257.0,231.47,178.08
2017,8,21,12,0,12.0,250.0,2.5,20.0,261.0,236.58,182.03
2017,8,21,12,15,12.5,257.0,2.55,20.0,269.0,244.49,188.14
2017,8,21,12,30,13.0,264.0,2.6,20.0,277.0,252.44,194.3
2017,8,21,12,45,13.5,261.5,2.65,20.0,274.5,251.48,193.67
2017,8,21,13,0,14.0,259.0,2.7,20.0,272.0,250.45,193.04
2017,8,21,13,15,14.0,264.5,2.75,20.0,277.5,256.48,197.83
2017,8,21,13,30,14.0,270.0,2.8,20.0,283.0,262.55,202.67
2017,8,21,13,45,18.5,286.0,2.85,20.0,301.5,283.51,219.17
2017,8,21,14,0,23.0,302.0,2.9,20.0,320.0,304.87,235.93
2017,8,21,14,15,42.0,320.0,2.9,20.0,352.5,361.59,280.08
