Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,14,30,61.0,338.0,2.9,20.0,385.0,402.45,311.82
2017,8,21,14,45,53.5,316.0,2.9,20.0,356.0,372.68,289.55
2017,8,21,15,0,46.0,294.0,2.9,20.0,327.0,342.72,267.24
2017,8,21,15,15,44.0,276.5,2.85,19.5,306.5,322.97,253.22
2017,8,21,15,30,42.0,259.0,2.8,19.0,286.0,303.08,238.91
2017,8,21,15,45,47.5,242.0,2.8,19.0,270.5,290.38,229.99
2017,8,21,16,0,53.0,225.0,2.8,19.0,255.0,277.17,220.57
2017,8,21,16,15,33.5,193.5,2.75,18.5,212.0,225.72,180.13
2017,8,21,16,30,14.0,162.0,2.7,18.0,169.0,164.42,130.95
2017,8,21,16,45,7.0,129.5,2.7,17.5,133.0,126.18,100.09
2017,8,21,17,0,0.0,97.0,2.7,17.0,97.0,88.72,69.22
2017,8,21,17,15,0.0,81.0,2.65,16.5,81.0,73.62,56.83
2017,8,21,17,30,0.0,65.0,2.6,16.0,65.0,58.49,44.15
2017,8,21,17,45,0.0,49.5,2.6,16.0,49.5,43.83,31.57
2017,8,21,18,0,0.0,34.0,2.6,16.0,34.0,29.97,19.56
2017,8,21,18,15,0.0,21.5,2.55,15.5,21.5,18.92,9.88
2017,8,21,18,30,0.0,9.0,2.5,15.0,9.0,7.9,0.0
2017,8,21,18,45,0.0,4.5,2.5,15.0,4.5,4.09,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,62.5,13.5,2.05,13.5,18.5,12.28,0.0
2017,8,22,6,0,125.0,27.0,2.1,14.0,37.0,21.08,9.79
2017,8,22,6,15,210.0,45.0,2.1,14.5,76.0,34.68,24.31
2017,8,22,6,30,295.0,63.0,2.1,15.0,115.0,47.82,36.51
2017,8,22,6,45,360.5,76.5,2.1,15.5,161.5,57.05,45.0
2017,8,22,7,0,426.0,90.0,2.1,16.0,208.0,65.94,52.94
2017,8,22,7,15,222.0,112.0,2.0,16.0,174.5,83.25,68.16
2017,8,22,7,30,18.0,134.0,1.9,16.0,141.0,110.72,91.96
2017,8,22,7,45,16.0,149.0,1.85,16.5,156.0,123.43,97.71
2017,8,22,8,0,14.0,164.0,1.8,17.0,171.0,138.04,108.77
2017,8,22,8,15,112.5,202.0,1.75,17.5,264.5,173.76,132.63
2017,8,22,8,30,211.0,240.0,1.7,18.0,358.0,233.07,175.61
2017,8,22,8,45,446.0,198.0,1.7,18.5,473.0,276.86,203.43
2017,8,22,9,0,681.0,156.0,1.7,19.0,588.0,354.38,261.24
2017,8,22,9,15,697.5,160.5,1.75,19.0,628.5,409.58,307.93
2017,8,22,9,30,714.0,165.0,1.8,19.0,669.0,465.82,354.41
2017,8,22,9,45,725.5,169.0,1.9,19.5,704.0,519.86,397.49
2017,8,22,10,0,737.0,173.0,2.0,20.0,739.0,573.85,439.21
2017,8,22,10,15,746.5,175.5,2.05,20.0,767.5,624.97,478.34
2017,8,22,10,30,756.0,178.0,2.1,20.0,796.0,675.31,515.96
2017,8,22,10,45,760.0,181.5,2.2,20.5,817.5,721.63,549.1
2017,8,22,11,0,764.0,185.0,2.3,21.0,839.0,763.71,578.64
2017,8,22,11,15,768.5,186.5,2.4,21.0,854.0,804.05,607.6
2017,8,22,11,30,773.0,188.0,2.5,21.0,869.0,842.29,633.92
2017,8,22,11,45,772.0,190.5,2.6,21.5,875.5,874.36,654.65
2017,8,22,12,0,771.0,193.0,2.7,22.0,882.0,903.63,673.44
2017,8,22,12,15,771.0,193.0,2.75,21.5,882.0,928.53,691.53
2017,8,22,12,30,771.0,193.0,2.8,21.0,882.0,950.37,707.74
2017,8,22,12,45,787.0,181.0,2.9,21.0,878.5,972.86,723.57
2017,8,22,13,0,803.0,169.0,3.0,21.0,875.0,992.15,737.35
2017,8,22,13,15,798.5,167.5,3.0,21.0,859.0,998.35,741.75
2017,8,22,13,30,794.0,166.0,3.0,21.0,843.0,1000.95,744.02
2017,8,22,13,45,789.0,163.5,3.0,21.0,820.5,998.4,743.05
2017,8,22,14,0,784.0,161.0,3.0,21.0,798.0,992.28,739.89
2017,8,22,14,15,775.0,158.0,3.0,21.0,768.5,978.08,731.49
2017,8,22,14,30,766.0,155.0,3.0,21.0,739.0,960.51,720.99
2017,8,22,14,45,757.0,150.5,3.0,21.0,704.0,944.72,711.8
2017,8,22,15,0,748.0,146.0,3.0,21.0,669.0,919.15,696.0
2017,8,22,15,15,732.0,142.0,2.95,21.0,628.0,884.62,673.74
2017,8,22,15,30,716.0,138.0,2.9,21.0,587.0,847.72,649.78
2017,8,22,15,45,697.5,132.0,2.9,21.0,542.5,804.14,621.25
2017,8,22,16,0,679.0,126.0,2.9,21.0,498.0,758.9,591.18
2017,8,22,16,15,652.0,120.0,2.85,20.5,449.5,705.26,555.34
2017,8,22,16,30,625.0,114.0,2.8,20.0,401.0,651.19,518.41
2017,8,22,16,45,589.5,106.5,2.8,20.0,351.5,589.04,472.91
2017,8,22,17,0,554.0,99.0,2.8,20.0,302.0,527.96,426.57
2017,8,22,17,15,504.5,89.5,2.7,19.5,252.5,457.09,371.47
2017,8,22,17,30,455.0,80.0,2.6,19.0,203.0,385.61,314.03
2017,8,22,17,45,386.5,68.0,2.55,18.5,156.0,310.26,251.33
2017,8,22,18,0,318.0,56.0,2.5,18.0,109.0,241.8,192.39
2017,8,22,18,15,223.0,39.5,2.4,17.5,70.5,163.52,124.11
2017,8,22,18,30,128.0,23.0,2.3,17.0,32.0,90.35,44.2
2017,8,22,18,45,64.0,11.5,2.25,16.5,16.0,30.67,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,5,45,62.5,13.0,2.5,14.5,17.5,11.82,0.0
2017,8,23,6,0,125.0,26.0,2.6,15.0,35.0,20.32,8.66
2017,8,23,6,15,212.5,43.5,2.6,15.5,74.5,33.56,23.17
2017,8,23,6,30,300.0,61.0,2.6,16.0,114.0,46.37,35.04
2017,8,23,6,45,368.5,74.5,2.65,16.5,161.0,55.66,43.57
2017,8,23,7,0,437.0,88.0,2.7,17.0,208.0,64.61,51.55
2017,8,23,7,15,218.5,98.0,2.65,17.0,158.0,73.78,59.62
2017,8,23,7,30,0.0,108.0,2.6,17.0,108.0,91.75,75.19
2017,8,23,7,45,6.0,134.5,2.55,17.5,137.5,112.79,88.78
2017,8,23,8,0,12.0,161.0,2.5,18.0,167.0,135.61,106.59
2017,8,23,8,15,45.5,198.5,2.45,18.5,223.5,166.19,129.19
2017,8,23,8,30,79.0,236.0,2.4,19.0,280.0,206.85,159.79
2017,8,23,8,45,180.0,255.0,2.4,19.5,366.0,254.19,193.72
2017,8,23,9,0,281.0,274.0,2.4,20.0,452.0,315.41,239.65
2017,8,23,9,15,520.0,211.0,2.35,20.0,567.5,380.79,288.53
2017,8,23,9,30,759.0,148.0,2.3,20.0,683.0,472.33,359.41
2017,8,23,9,45,776.0,149.0,2.3,20.5,720.0,530.88,405.62
2017,8,23,10,0,793.0,150.0,2.3,21.0,757.0,587.08,448.81
2017,8,23,10,15,802.5,152.5,2.3,21.0,787.0,640.08,489.19
2017,8,23,10,30,812.0,155.0,2.3,21.0,817.0,692.14,527.81
2017,8,23,10,45,823.5,153.5,2.35,21.5,841.0,740.77,562.41
2017,8,23,11,0,835.0,152.0,2.4,22.0,865.0,788.04,595.09
2017,8,23,11,15,839.5,153.5,2.4,22.0,881.0,830.92,623.61
2017,8,23,11,30,844.0,155.0,2.4,22.0,897.0,871.46,650.33
2017,8,23,11,45,851.0,152.5,2.45,22.0,906.0,907.74,674.43
2017,8,23,12,0,858.0,150.0,2.5,22.0,915.0,941.32,696.7
2017,8,23,12,15,637.5,261.0,2.55,22.0,829.5,878.34,653.26
2017,8,23,12,30,417.0,372.0,2.6,22.0,744.0,794.03,590.91
2017,8,23,12,45,631.5,263.0,2.7,22.0,820.0,911.84,678.78
2017,8,23,13,0,846.0,154.0,2.8,22.0,896.0,1019.84,751.68
2017,8,23,13,15,842.0,153.0,2.85,22.0,880.0,1027.34,756.49
2017,8,23,13,30,838.0,152.0,2.9,22.0,864.0,1031.1,759.96
2017,8,23,13,45,837.0,147.0,3.0,22.0,842.0,1029.85,760.78
2017,8,23,14,0,836.0,142.0,3.1,22.0,820.0,1024.8,759.26
2017,8,23,14,15,827.0,140.0,3.15,21.5,789.5,1011.24,753.28
2017,8,23,14,30,818.0,138.0,3.2,21.0,759.0,994.14,745.05
2017,8,23,14,45,812.0,132.5,3.25,21.0,724.0,972.7,732.51
2017,8,23,15,0,806.0,127.0,3.3,21.0,689.0,947.87,717.71
2017,8,23,15,15,790.5,124.0,3.3,20.5,646.5,913.63,697.41
2017,8,23,15,30,775.0,121.0,3.3,20.0,604.0,876.78,675.13
2017,8,23,15,45,760.5,114.5,3.35,20.0,559.0,834.54,647.78
2017,8,23,16,0,746.0,108.0,3.4,20.0,514.0,794.84,621.89
2017,8,23,16,15,719.5,103.5,3.35,19.5,464.5,741.04,585.94
2017,8,23,16,30,693.0,99.0,3.3,19.0,415.0,686.63,548.8
2017,8,23,16,45,419.5,121.5,3.25,19.0,306.0,473.19,384.63
2017,8,23,17,0,146.0,144.0,3.2,19.0,197.0,265.16,215.75
2017,8,23,17,15,340.0,106.5,3.1,18.5,203.5,365.43,300.27
2017,8,23,17,30,534.0,69.0,3.0,18.0,210.0,424.39,347.52
2017,8,23,17,45,465.5,59.0,2.95,18.0,162.0,346.05,280.82
2017,8,23,18,0,397.0,49.0,2.9,18.0,114.0,274.08,217.94
2017,8,23,18,15,286.5,35.5,2.85,17.5,73.5,187.65,141.95
2017,8,23,18,30,176.0,22.0,2.8,17.0,33.0,105.93,43.33
2017,8,23,18,45,88.0,11.0,2.75,16.5,16.5,37.67,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,117.0,12.5,3.15,13.5,20.5,11.37,0.0
2017,8,24,6,0,234.0,25.0,3.3,14.0,41.0,20.56,8.25
2017,8,24,6,15,345.0,36.5,3.4,14.5,84.0,29.34,19.57
2017,8,24,6,30,456.0,48.0,3.5,15.0,127.0,37.78,27.63
2017,8,24,6,45,525.0,56.0,3.6,15.5,176.5,42.79,32.36
2017,8,24,7,0,594.0,64.0,3.7,16.0,226.0,47.64,36.76
2017,8,24,7,15,321.5,103.0,3.7,16.0,193.5,73.3,59.46
2017,8,24,7,30,49.0,142.0,3.7,16.0,161.0,111.2,92.54
2017,8,24,7,45,51.5,163.5,3.75,16.5,186.0,127.7,101.1
2017,8,24,8,0,54.0,185.0,3.8,17.0,211.0,150.16,117.47
2017,8,24,8,15,143.5,210.5,3.7,17.5,288.0,184.16,140.19
2017,8,24,8,30,233.0,236.0,3.6,18.0,365.0,235.18,177.37
2017,8,24,8,45,532.0,169.0,3.55,18.5,496.0,278.68,203.68
2017,8,24,9,0,831.0,102.0,3.5,19.0,627.0,364.27,268.18
2017,8,24,9,15,845.5,104.5,3.45,19.0,669.0,424.79,320.94
2017,8,24,9,30,860.0,107.0,3.4,19.0,711.0,487.91,374.32
2017,8,24,9,45,840.0,125.0,3.4,19.5,739.5,543.08,419.35
2017,8,24,10,0,820.0,143.0,3.4,20.0,768.0,596.79,461.39
2017,8,24,10,15,829.0,145.0,3.35,20.0,798.0,650.4,502.92
2017,8,24,10,30,838.0,147.0,3.3,20.0,828.0,702.93,542.51
2017,8,24,10,45,699.5,225.0,3.3,20.0,804.0,719.53,552.66
2017,8,24,11,0,561.0,303.0,3.3,20.0,780.0,719.99,550.55
2017,8,24,11,15,714.0,225.5,3.3,20.0,843.5,802.1,612.74
2017,8,24,11,30,867.0,148.0,3.3,20.0,907.0,884.72,671.07
2017,8,24,11,45,870.5,147.5,3.3,20.5,915.0,912.18,687.66
2017,8,24,12,0,874.0,147.0,3.3,21.0,923.0,944.25,707.71
2017,8,24,12,15,707.5,241.0,3.25,21.0,869.0,925.08,694.06
2017,8,24,12,30,541.0,335.0,3.2,21.0,815.0,877.33,656.8
2017,8,24,12,45,522.0,337.0,3.2,21.0,796.5,876.73,656.74
2017,8,24,13,0,503.0,339.0,3.2,21.0,778.0,873.03,654.22
2017,8,24,13,15,695.5,234.0,3.15,21.0,829.0,973.19,727.48
2017,8,24,13,30,888.0,129.0,3.1,21.0,880.0,1045.71,774.96
2017,8,24,13,45,883.0,127.0,3.1,21.0,856.5,1043.41,773.55
2017,8,24,14,0,878.0,125.0,3.1,21.0,833.0,1037.31,770.49
2017,8,24,14,15,869.5,123.0,3.15,21.0,802.0,1023.93,763.2
2017,8,24,14,30,861.0,121.0,3.2,21.0,771.0,1018.01,761.05
2017,8,24,14,45,849.0,119.0,3.25,21.0,734.0,993.85,746.73
2017,8,24,15,0,837.0,117.0,3.3,21.0,697.0,966.42,730.33
2017,8,24,15,15,821.5,114.0,3.35,20.5,654.5,931.43,710.05
2017,8,24,15,30,806.0,111.0,3.4,20.0,612.0,893.76,687.67
2017,8,24,15,45,784.5,108.0,3.45,20.0,564.5,848.28,658.14
2017,8,24,16,0,763.0,105.0,3.5,20.0,517.0,801.01,626.92
2017,8,24,16,15,736.0,100.5,3.55,19.5,467.0,750.6,593.96
2017,8,24,16,30,709.0,96.0,3.6,19.0,417.0,695.12,556.38
2017,8,24,16,45,672.0,90.5,3.65,19.0,364.5,630.77,509.98
2017,8,24,17,0,635.0,85.0,3.7,19.0,312.0,567.47,461.98
2017,8,24,17,15,583.0,78.0,3.65,18.5,260.0,494.16,404.51
2017,8,24,17,30,531.0,71.0,3.6,18.0,208.0,424.23,347.51
2017,8,24,17,45,454.5,61.0,3.6,17.5,159.5,341.62,278.11
2017,8,24,18,0,378.0,51.0,3.6,17.0,111.0,266.11,212.38
2017,8,24,18,15,259.0,36.5,3.55,16.5,71.0,175.39,132.18
2017,8,24,18,30,140.0,22.0,3.5,16.0,31.0,91.67,25.8
2017,8,24,18,45,70.0,11.0,3.45,15.5,15.5,31.92,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,87.5,13.5,2.15,12.5,19.5,12.28,0.0
2017,8,25,6,0,175.0,27.0,2.2,13.0,39.0,21.25,7.99
2017,8,25,6,15,290.0,40.5,2.15,13.5,81.0,31.47,21.45
2017,8,25,6,30,405.0,54.0,2.1,14.0,123.0,43.17,32.48
2017,8,25,6,45,482.5,63.0,2.1,14.5,173.5,48.76,37.79
2017,8,25,7,0,560.0,72.0,2.1,15.0,224.0,54.18,42.73
2017,8,25,7,15,290.0,102.0,2.0,15.5,182.0,76.95,62.78
2017,8,25,7,30,20.0,132.0,1.9,16.0,140.0,109.05,90.56
2017,8,25,7,45,74.0,163.0,1.8,16.5,197.0,127.72,100.72
2017,8,25,8,0,128.0,194.0,1.7,17.0,254.0,156.97,119.89
2017,8,25,8,15,462.0,148.0,1.6,17.0,396.5,177.05,120.21
2017,8,25,8,30,796.0,102.0,1.5,17.0,539.0,248.93,166.0
2017,8,25,8,45,819.0,103.5,1.45,17.5,587.0,308.92,217.74
2017,8,25,9,0,842.0,105.0,1.4,18.0,635.0,370.95,271.08
2017,8,25,9,15,856.5,107.5,1.4,18.5,677.5,432.22,322.88
2017,8,25,9,30,871.0,110.0,1.4,19.0,720.0,493.93,373.26
2017,8,25,9,45,878.5,114.0,1.4,19.5,756.0,554.6,420.94
2017,8,25,10,0,886.0,118.0,1.4,20.0,792.0,612.35,464.7
2017,8,25,10,15,894.0,119.5,1.4,20.0,822.0,667.06,505.7
2017,8,25,10,30,902.0,121.0,1.4,20.0,852.0,720.36,544.47
2017,8,25,10,45,911.0,120.5,1.45,20.5,876.5,770.93,579.74
2017,8,25,11,0,920.0,120.0,1.5,21.0,901.0,819.64,611.11
2017,8,25,11,15,923.5,121.0,1.55,21.0,916.5,863.27,639.78
2017,8,25,11,30,927.0,122.0,1.6,21.0,932.0,904.19,666.51
2017,8,25,11,45,931.0,121.0,1.65,21.5,940.0,940.76,688.97
2017,8,25,12,0,935.0,120.0,1.7,22.0,948.0,974.26,709.33
2017,8,25,12,15,935.0,120.0,1.75,22.0,948.0,1001.78,727.2
2017,8,25,12,30,935.0,120.0,1.8,22.0,948.0,1025.73,742.91
2017,8,25,12,45,940.0,115.5,1.9,22.0,941.0,1046.3,757.28
2017,8,25,13,0,945.0,111.0,2.0,22.0,934.0,1063.11,769.41
2017,8,25,13,15,942.0,110.5,2.05,22.0,917.5,1072.26,776.19
2017,8,25,13,30,939.0,110.0,2.1,22.0,901.0,1077.43,780.68
2017,8,25,13,45,935.0,108.0,2.15,22.0,877.5,1075.95,781.14
2017,8,25,14,0,931.0,106.0,2.2,22.0,854.0,1070.45,779.26
2017,8,25,14,15,923.0,104.5,2.25,22.0,823.0,1057.52,772.78
2017,8,25,14,30,915.0,103.0,2.3,22.0,792.0,1040.78,764.01
2017,8,25,14,45,905.5,101.0,2.4,22.0,754.5,1018.32,752.14
2017,8,25,15,0,896.0,99.0,2.5,22.0,717.0,992.38,737.95
2017,8,25,15,15,882.5,96.5,2.5,21.5,673.5,958.78,718.97
2017,8,25,15,30,869.0,94.0,2.5,21.0,630.0,922.28,697.88
2017,8,25,15,45,851.5,91.0,2.55,21.0,582.5,887.59,676.89
2017,8,25,16,0,834.0,88.0,2.6,21.0,535.0,841.64,647.73
2017,8,25,16,15,809.5,84.0,2.6,20.5,483.5,786.81,612.62
2017,8,25,16,30,785.0,80.0,2.6,20.0,432.0,730.93,575.89
2017,8,25,16,45,750.5,76.0,2.65,19.5,378.5,666.97,532.28
2017,8,25,17,0,716.0,72.0,2.7,19.0,325.0,603.53,487.42
2017,8,25,17,15,667.0,66.0,2.65,18.5,271.5,533.4,433.21
2017,8,25,17,30,618.0,60.0,2.6,18.0,218.0,462.63,376.21
2017,8,25,17,45,539.0,52.0,2.6,17.5,166.5,376.77,304.77
2017,8,25,18,0,460.0,44.0,2.6,17.0,115.0,298.3,236.65
2017,8,25,18,15,330.5,32.0,2.5,16.5,73.0,202.21,150.84
2017,8,25,18,30,201.0,20.0,2.4,16.0,31.0,111.6,12.89
2017,8,25,18,45,100.5,10.0,2.35,15.5,15.5,40.41,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,127.0,11.5,1.85,14.5,20.0,10.46,0.0
2017,8,26,6,0,254.0,23.0,1.8,15.0,40.0,18.91,5.55
2017,8,26,6,15,372.0,33.5,1.8,15.5,83.5,26.89,17.28
2017,8,26,6,30,490.0,44.0,1.8,16.0,127.0,34.59,24.69
2017,8,26,6,45,562.5,51.5,1.8,16.5,178.0,39.37,29.21
2017,8,26,7,0,635.0,59.0,1.8,17.0,229.0,44.03,33.43
2017,8,26,7,15,681.0,64.0,1.7,17.5,282.0,50.87,39.42
2017,8,26,7,30,727.0,69.0,1.6,18.0,335.0,53.52,41.58
2017,8,26,7,45,760.0,73.0,1.55,19.0,388.0,64.98,41.52
2017,8,26,8,0,793.0,77.0,1.5,20.0,441.0,122.15,65.44
2017,8,26,8,15,816.0,80.0,1.45,20.5,491.5,181.12,106.62
2017,8,26,8,30,839.0,83.0,1.4,21.0,542.0,242.63,156.85
2017,8,26,8,45,856.5,85.5,1.35,22.0,589.0,309.15,213.04
2017,8,26,9,0,874.0,88.0,1.3,23.0,636.0,371.65,265.69
2017,8,26,9,15,886.5,90.5,1.3,23.0,678.0,433.12,317.49
2017,8,26,9,30,899.0,93.0,1.3,23.0,720.0,494.66,367.73
2017,8,26,9,45,900.5,98.5,1.35,23.5,754.0,553.02,413.42
2017,8,26,10,0,902.0,104.0,1.4,24.0,788.0,609.78,456.21
2017,8,26,10,15,909.0,105.5,1.45,24.0,817.5,664.54,497.12
2017,8,26,10,30,916.0,107.0,1.5,24.0,847.0,717.76,535.81
2017,8,26,10,45,920.5,108.5,1.6,24.5,869.5,767.41,570.16
2017,8,26,11,0,925.0,110.0,1.7,25.0,892.0,814.82,600.69
2017,8,26,11,15,928.0,110.5,1.75,25.0,907.0,857.64,628.58
2017,8,26,11,30,931.0,111.0,1.8,25.0,922.0,897.69,654.51
2017,8,26,11,45,932.0,111.5,1.85,25.0,928.5,933.05,677.3
2017,8,26,12,0,933.0,112.0,1.9,25.0,935.0,965.16,697.99
2017,8,26,12,15,932.0,112.0,1.95,25.0,934.0,991.54,715.05
2017,8,26,12,30,931.0,112.0,2.0,25.0,933.0,1014.31,729.93
2017,8,26,12,45,927.0,112.5,2.05,25.5,923.5,1030.97,739.6
2017,8,26,13,0,923.0,113.0,2.1,26.0,914.0,1043.77,746.99
2017,8,26,13,15,918.5,112.5,2.15,25.5,897.0,1051.13,754.07
2017,8,26,13,30,914.0,112.0,2.2,25.0,880.0,1054.56,758.89
2017,8,26,13,45,908.5,110.5,2.25,25.0,855.5,1051.98,758.61
2017,8,26,14,0,903.0,109.0,2.3,25.0,831.0,1045.51,756.05
2017,8,26,14,15,894.5,107.5,2.3,25.0,800.0,1032.18,748.7
2017,8,26,14,30,886.0,106.0,2.3,25.0,769.0,1015.17,739.16
2017,8,26,14,45,875.0,103.5,2.35,25.0,731.5,991.01,725.64
2017,8,26,15,0,864.0,101.0,2.4,25.0,694.0,963.53,709.96
2017,8,26,15,15,849.5,98.5,2.4,24.5,651.0,939.14,697.17
2017,8,26,15,30,835.0,96.0,2.4,24.0,608.0,902.12,675.78
2017,8,26,15,45,816.5,92.5,2.4,24.0,561.0,857.78,647.93
2017,8,26,16,0,798.0,89.0,2.4,24.0,514.0,811.42,618.34
2017,8,26,16,15,772.0,85.5,2.35,23.5,463.5,757.2,583.49
2017,8,26,16,30,746.0,82.0,2.3,23.0,413.0,702.14,547.25
2017,8,26,16,45,711.5,77.0,2.25,23.0,360.5,638.58,502.75
2017,8,26,17,0,677.0,72.0,2.2,23.0,308.0,579.53,459.97
2017,8,26,17,15,626.5,65.5,2.05,22.0,256.0,506.01,404.55
2017,8,26,17,30,576.0,59.0,1.9,21.0,204.0,435.82,349.27
2017,8,26,17,45,499.0,50.5,1.75,20.5,154.5,352.78,280.83
2017,8,26,18,0,422.0,42.0,1.6,20.0,105.0,277.1,215.94
2017,8,26,18,15,296.5,30.0,1.6,19.5,65.5,185.22,134.39
2017,8,26,18,30,171.0,18.0,1.6,19.0,26.0,97.06,0.0
2017,8,26,18,45,85.5,9.0,1.65,19.0,13.0,34.7,0.0
2017,8,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,45,90.0,11.0,1.85,17.5,17.0,10.01,0.0
2017,8,27,6,0,180.0,22.0,1.9,18.0,34.0,17.98,3.9
2017,8,27,6,15,291.0,35.0,1.85,18.5,74.0,28.2,18.05
2017,8,27,6,30,402.0,48.0,1.8,19.0,114.0,37.99,27.25
2017,8,27,6,45,472.5,57.5,1.8,19.5,162.5,44.2,33.02
2017,8,27,7,0,543.0,67.0,1.8,20.0,211.0,50.19,38.36
2017,8,27,7,15,591.5,73.5,1.7,20.5,262.0,53.42,41.13
2017,8,27,7,30,640.0,80.0,1.6,21.0,313.0,56.54,43.68
2017,8,27,7,45,674.0,85.5,1.5,21.5,363.5,67.74,44.13
2017,8,27,8,0,708.0,91.0,1.4,22.0,414.0,121.32,67.37
2017,8,27,8,15,733.0,95.5,1.3,22.5,463.0,181.86,109.89
2017,8,27,8,30,758.0,100.0,1.2,23.0,512.0,239.99,156.53
2017,8,27,8,45,776.5,103.5,1.15,24.0,557.5,298.14,205.17
2017,8,27,9,0,795.0,107.0,1.1,25.0,603.0,357.86,254.65
2017,8,27,9,15,809.5,109.5,1.05,25.5,644.0,416.42,302.49
2017,8,27,9,30,824.0,112.0,1.0,26.0,685.0,475.48,348.94
2017,8,27,9,45,834.0,115.0,1.0,26.5,720.0,532.93,392.68
2017,8,27,10,0,844.0,118.0,1.0,27.0,755.0,589.86,434.33
2017,8,27,10,15,852.0,119.5,1.05,27.0,784.5,642.3,472.8
2017,8,27,10,30,860.0,121.0,1.1,27.0,814.0,693.53,509.41
2017,8,27,10,45,865.5,122.5,1.15,27.5,836.0,741.43,541.82
2017,8,27,11,0,871.0,124.0,1.2,28.0,858.0,787.33,570.76
2017,8,27,11,15,874.5,125.0,1.3,28.0,873.0,828.97,598.05
2017,8,27,11,30,878.0,126.0,1.4,28.0,888.0,868.06,623.61
2017,8,27,11,45,879.5,126.5,1.5,28.0,895.0,902.19,645.97
2017,8,27,12,0,881.0,127.0,1.6,28.0,902.0,933.31,666.44
2017,8,27,12,15,881.5,126.5,1.65,28.0,901.5,959.35,683.13
2017,8,27,12,30,882.0,126.0,1.7,28.0,901.0,982.03,697.81
2017,8,27,12,45,884.5,123.0,1.8,28.0,894.0,1000.66,710.72
2017,8,27,13,0,887.0,120.0,1.9,28.0,887.0,1015.71,721.55
2017,8,27,13,15,883.5,119.5,1.95,28.0,871.0,1023.7,727.48
2017,8,27,13,30,880.0,119.0,2.0,28.0,855.0,1027.92,731.28
2017,8,27,13,45,875.0,117.5,2.1,28.0,832.0,1025.78,731.88
2017,8,27,14,0,870.0,116.0,2.2,28.0,809.0,1019.87,730.27
2017,8,27,14,15,862.0,114.0,2.2,27.5,778.5,1006.69,724.47
2017,8,27,14,30,854.0,112.0,2.2,27.0,748.0,989.93,716.54
2017,8,27,14,45,844.0,109.5,2.25,27.0,712.0,977.6,710.68
2017,8,27,15,0,834.0,107.0,2.3,27.0,676.0,951.33,695.77
2017,8,27,15,15,819.5,104.5,2.3,27.0,634.0,917.69,675.6
2017,8,27,15,30,805.0,102.0,2.3,27.0,592.0,881.35,653.55
2017,8,27,15,45,786.5,98.0,2.3,27.0,546.0,837.21,626.03
2017,8,27,16,0,768.0,94.0,2.3,27.0,500.0,791.15,596.84
2017,8,27,16,15,742.0,90.0,2.3,26.5,450.0,737.3,562.8
2017,8,27,16,30,716.0,86.0,2.3,26.0,400.0,686.63,530.15
2017,8,27,16,45,680.0,80.5,2.3,25.5,348.5,622.71,486.81
2017,8,27,17,0,644.0,75.0,2.3,25.0,297.0,559.82,442.02
2017,8,27,17,15,592.0,68.5,2.25,24.0,246.0,486.88,387.42
2017,8,27,17,30,540.0,62.0,2.2,23.0,195.0,417.45,332.97
2017,8,27,17,45,460.5,52.5,2.15,22.5,147.0,333.78,264.29
2017,8,27,18,0,381.0,43.0,2.1,22.0,99.0,257.81,199.46
2017,8,27,18,15,257.5,29.5,2.1,21.5,60.5,167.82,118.9
2017,8,27,18,30,134.0,16.0,2.1,21.0,22.0,78.13,0.0
2017,8,27,18,45,67.0,8.0,2.1,20.5,11.0,27.96,0.0
2017,8,27,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,107.5,10.5,1.2,16.5,17.0,9.55,0.0
2017,8,28,6,0,215.0,21.0,1.2,17.0,34.0,17.19,2.37
2017,8,28,6,15,331.5,32.5,1.2,17.5,75.0,26.1,16.31
2017,8,28,6,30,448.0,44.0,1.2,18.0,116.0,34.68,24.5
2017,8,28,6,45,246.5,71.0,1.2,18.5,113.0,52.88,40.72
2017,8,28,7,0,45.0,98.0,1.2,19.0,110.0,78.65,63.28
2017,8,28,7,15,53.5,119.5,1.15,19.5,136.5,94.6,76.96
2017,8,28,7,30,62.0,141.0,1.1,20.0,163.0,110.22,90.04
2017,8,28,7,45,117.5,165.5,1.05,20.5,215.5,124.5,95.98
2017,8,28,8,0,173.0,190.0,1.0,21.0,268.0,158.26,117.18
2017,8,28,8,15,487.0,138.5,0.95,21.5,394.5,174.54,114.81
2017,8,28,8,30,801.0,87.0,0.9,22.0,521.0,238.63,154.23
2017,8,28,8,45,819.0,90.0,0.85,23.0,567.0,298.83,204.78
2017,8,28,9,0,837.0,93.0,0.8,24.0,613.0,360.45,255.95
2017,8,28,9,15,850.5,95.5,0.8,24.0,654.5,424.04,308.37
2017,8,28,9,30,864.0,98.0,0.8,24.0,696.0,484.08,356.58
2017,8,28,9,45,874.0,100.0,0.8,24.5,731.5,541.87,400.76
2017,8,28,10,0,884.0,102.0,0.8,25.0,767.0,598.96,442.68
2017,8,28,10,15,891.5,103.0,0.9,25.0,796.5,652.66,482.64
2017,8,28,10,30,899.0,104.0,1.0,25.0,826.0,704.87,520.6
2017,8,28,10,45,904.0,105.5,1.15,25.5,848.5,754.04,554.8
2017,8,28,11,0,909.0,107.0,1.3,26.0,871.0,801.07,585.41
2017,8,28,11,15,912.5,107.5,1.45,26.0,886.0,843.57,614.0
2017,8,28,11,30,916.0,108.0,1.6,26.0,901.0,883.38,640.78
2017,8,28,11,45,916.5,109.0,1.75,26.0,907.5,918.18,664.29
2017,8,28,12,0,917.0,110.0,1.9,26.0,914.0,949.76,685.78
2017,8,28,12,15,916.5,110.0,1.95,26.0,913.0,976.06,702.8
2017,8,28,12,30,916.0,110.0,2.0,26.0,912.0,998.82,717.67
2017,8,28,12,45,910.0,112.0,2.1,26.0,902.0,1014.66,728.87
2017,8,28,13,0,904.0,114.0,2.2,26.0,892.0,1026.67,737.83
2017,8,28,13,15,900.0,113.5,2.25,25.5,875.5,1034.2,745.01
2017,8,28,13,30,896.0,113.0,2.3,25.0,859.0,1037.88,749.95
2017,8,28,13,45,890.0,111.5,2.35,25.0,835.0,1034.61,749.18
2017,8,28,14,0,884.0,110.0,2.4,25.0,811.0,1027.51,746.16
2017,8,28,14,15,875.5,108.5,2.45,24.5,780.5,1014.14,740.7
2017,8,28,14,30,867.0,107.0,2.5,24.0,750.0,997.17,732.99
2017,8,28,14,45,856.5,105.0,2.55,24.0,713.0,974.19,719.97
2017,8,28,15,0,846.0,103.0,2.6,24.0,676.0,957.92,711.44
2017,8,28,15,15,831.5,100.0,2.6,24.0,634.0,923.32,690.17
2017,8,28,15,30,817.0,97.0,2.6,24.0,592.0,886.0,667.07
2017,8,28,15,45,797.5,94.0,2.65,24.0,545.0,841.75,639.34
2017,8,28,16,0,778.0,91.0,2.7,24.0,498.0,795.6,609.86
2017,8,28,16,15,554.5,126.0,2.75,23.5,401.0,629.85,494.15
2017,8,28,16,30,331.0,161.0,2.8,23.0,304.0,452.3,360.12
2017,8,28,16,45,492.5,116.5,2.85,22.5,299.5,520.18,417.1
2017,8,28,17,0,654.0,72.0,2.9,22.0,295.0,562.33,451.98
2017,8,28,17,15,601.5,65.5,2.9,21.5,243.5,488.64,394.33
2017,8,28,17,30,549.0,59.0,2.9,21.0,192.0,418.55,337.69
2017,8,28,17,45,467.5,50.0,2.9,20.5,143.5,334.06,267.21
2017,8,28,18,0,386.0,41.0,2.9,20.0,95.0,257.53,200.79
2017,8,28,18,15,258.0,28.0,2.9,19.5,57.5,166.21,116.31
2017,8,28,18,30,130.0,15.0,2.9,19.0,20.0,60.85,0.0
2017,8,28,18,45,65.0,7.5,2.9,18.5,10.0,6.82,0.0
2017,8,28,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,83.5,10.5,2.35,14.5,15.0,9.55,0.0
2017,8,29,6,0,167.0,21.0,2.4,15.0,30.0,16.55,0.76
2017,8,29,6,15,279.5,34.0,2.4,15.0,69.5,27.49,17.56
2017,8,29,6,30,392.0,47.0,2.4,15.0,109.0,37.31,27.07
2017,8,29,6,45,470.5,55.5,2.45,15.5,158.0,42.72,32.23
2017,8,29,7,0,549.0,64.0,2.5,16.0,207.0,47.98,37.04
2017,8,29,7,15,308.0,102.0,2.5,16.5,185.5,72.97,59.05
2017,8,29,7,30,67.0,140.0,2.5,17.0,164.0,109.53,90.71
2017,8,29,7,45,142.0,162.5,2.5,17.5,223.5,123.14,96.01
2017,8,29,8,0,217.0,185.0,2.5,18.0,283.0,158.78,117.8
2017,8,29,8,15,498.0,138.5,2.5,18.0,397.5,176.46,118.07
2017,8,29,8,30,779.0,92.0,2.5,18.0,512.0,238.52,158.62
2017,8,29,8,45,801.0,94.0,2.55,18.5,558.5,297.71,210.31
2017,8,29,9,0,823.0,96.0,2.6,19.0,605.0,358.81,263.68
2017,8,29,9,15,837.5,98.5,2.6,19.0,646.5,418.99,316.0
2017,8,29,9,30,852.0,101.0,2.6,19.0,688.0,481.71,368.77
2017,8,29,9,45,850.5,109.0,2.65,19.5,721.5,538.21,414.64
2017,8,29,10,0,849.0,117.0,2.7,20.0,755.0,592.88,457.49
2017,8,29,10,15,858.0,119.0,2.75,20.0,784.5,646.78,499.39
2017,8,29,10,30,867.0,121.0,2.8,20.0,814.0,699.45,539.3
2017,8,29,10,45,875.5,120.5,2.85,20.5,837.5,748.02,574.34
2017,8,29,11,0,884.0,120.0,2.9,21.0,861.0,794.78,605.62
2017,8,29,11,15,888.5,121.0,2.9,21.0,876.5,837.69,634.57
2017,8,29,11,30,893.0,122.0,2.9,21.0,892.0,878.08,661.57
2017,8,29,11,45,899.0,120.0,2.9,21.0,901.0,914.15,685.47
2017,8,29,12,0,905.0,118.0,2.9,21.0,910.0,947.34,707.35
2017,8,29,12,15,906.0,118.0,2.9,21.0,910.0,974.79,725.36
2017,8,29,12,30,907.0,118.0,2.9,21.0,910.0,998.81,741.15
2017,8,29,12,45,911.5,114.5,2.95,21.0,903.0,1019.09,755.0
2017,8,29,13,0,916.0,111.0,3.0,21.0,896.0,1035.73,766.59
2017,8,29,13,15,912.5,110.0,3.0,21.0,880.0,1043.25,771.89
2017,8,29,13,30,909.0,109.0,3.0,21.0,864.0,1046.87,774.86
2017,8,29,13,45,906.0,106.5,3.05,21.0,841.0,1045.44,775.16
2017,8,29,14,0,903.0,104.0,3.1,21.0,818.0,1040.08,773.07
2017,8,29,14,15,895.5,102.5,3.15,21.0,787.0,1027.46,766.33
2017,8,29,14,30,888.0,101.0,3.2,21.0,756.0,1011.13,757.27
2017,8,29,14,45,879.5,98.0,3.25,21.0,719.5,988.51,744.07
2017,8,29,15,0,871.0,95.0,3.3,21.0,683.0,962.45,728.59
2017,8,29,15,15,857.5,92.5,3.3,20.5,640.5,929.03,709.02
2017,8,29,15,30,844.0,90.0,3.3,20.0,598.0,901.8,693.63
2017,8,29,15,45,828.5,86.0,3.35,20.0,551.5,859.0,666.06
2017,8,29,16,0,813.0,82.0,3.4,20.0,505.0,813.99,636.6
2017,8,29,16,15,788.0,78.5,3.4,19.5,454.5,759.88,600.89
2017,8,29,16,30,763.0,75.0,3.4,19.0,404.0,704.88,563.62
2017,8,29,16,45,731.5,70.0,3.45,19.0,352.0,642.75,519.0
2017,8,29,17,0,700.0,65.0,3.5,19.0,300.0,581.05,473.24
2017,8,29,17,15,648.5,59.0,3.45,18.5,247.5,509.77,416.88
2017,8,29,17,30,597.0,53.0,3.4,18.0,195.0,438.68,358.31
2017,8,29,17,45,518.0,45.0,3.35,18.0,146.0,354.42,286.11
2017,8,29,18,0,439.0,37.0,3.3,18.0,97.0,277.88,217.81
2017,8,29,18,15,298.5,25.5,3.3,17.5,58.0,180.32,123.71
2017,8,29,18,30,158.0,14.0,3.3,17.0,19.0,69.83,0.0
2017,8,29,18,45,79.0,7.0,3.35,16.5,9.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,95.0,10.0,2.95,12.5,15.5,9.1,0.0
2017,8,30,6,0,190.0,20.0,3.0,13.0,31.0,16.42,0.0
2017,8,30,6,15,312.0,33.0,3.0,13.5,72.5,26.75,16.94
2017,8,30,6,30,434.0,46.0,3.0,14.0,114.0,36.66,26.57
2017,8,30,6,45,247.0,72.5,3.05,14.5,114.0,56.29,44.35
2017,8,30,7,0,60.0,99.0,3.1,15.0,114.0,79.11,64.72
2017,8,30,7,15,72.5,120.0,3.0,15.5,142.5,94.77,78.45
2017,8,30,7,30,85.0,141.0,2.9,16.0,171.0,110.13,91.6
2017,8,30,7,45,134.0,164.0,2.85,16.5,220.0,123.86,97.1
2017,8,30,8,0,183.0,187.0,2.8,17.0,269.0,157.26,118.37
2017,8,30,8,15,475.0,148.0,2.75,17.5,395.0,180.4,122.59
2017,8,30,8,30,767.0,109.0,2.7,18.0,521.0,245.94,165.12
2017,8,30,8,45,782.0,115.0,2.65,18.5,566.5,310.73,221.16
2017,8,30,9,0,797.0,121.0,2.6,19.0,612.0,372.0,274.3
2017,8,30,9,15,812.5,124.0,2.6,19.5,654.0,431.79,325.24
2017,8,30,9,30,828.0,127.0,2.6,20.0,696.0,492.22,375.12
2017,8,30,9,45,868.0,115.5,2.6,20.5,739.5,552.61,423.42
2017,8,30,10,0,908.0,104.0,2.6,21.0,783.0,615.5,472.09
2017,8,30,10,15,915.5,105.5,2.6,21.0,813.0,670.97,514.61
2017,8,30,10,30,923.0,107.0,2.6,21.0,843.0,724.91,554.84
2017,8,30,10,45,930.0,107.0,2.65,21.5,866.0,775.31,590.28
2017,8,30,11,0,937.0,107.0,2.7,22.0,889.0,823.6,621.91
2017,8,30,11,15,940.0,107.5,2.75,22.0,904.0,866.84,650.95
2017,8,30,11,30,943.0,108.0,2.8,22.0,919.0,907.23,677.92
2017,8,30,11,45,947.0,107.5,2.85,22.5,927.0,944.5,701.32
2017,8,30,12,0,951.0,107.0,2.9,23.0,935.0,978.61,722.48
2017,8,30,12,15,950.5,107.0,2.95,23.0,934.0,1005.7,740.4
2017,8,30,12,30,950.0,107.0,3.0,23.0,933.0,1029.11,756.01
2017,8,30,12,45,947.0,107.0,3.05,23.0,923.5,1046.31,767.69
2017,8,30,13,0,944.0,107.0,3.1,23.0,914.0,1059.56,776.98
2017,8,30,13,15,940.5,106.5,3.1,23.0,897.0,1067.8,782.74
2017,8,30,13,30,937.0,106.0,3.1,23.0,880.0,1072.03,786.09
2017,8,30,13,45,934.0,103.0,3.15,23.0,856.0,1069.99,786.03
2017,8,30,14,0,931.0,100.0,3.2,23.0,832.0,1063.9,783.52
2017,8,30,14,15,923.0,98.5,3.2,22.5,800.5,1050.47,777.46
2017,8,30,14,30,915.0,97.0,3.2,22.0,769.0,1033.24,769.03
2017,8,30,14,45,907.0,94.0,3.2,22.0,731.5,1010.59,755.59
2017,8,30,15,0,899.0,91.0,3.2,22.0,694.0,984.38,739.86
2017,8,30,15,15,885.0,88.5,3.2,22.0,650.0,949.73,718.4
2017,8,30,15,30,871.0,86.0,3.2,22.0,606.0,912.22,694.88
2017,8,30,15,45,854.5,82.5,3.2,22.0,558.5,868.67,666.95
2017,8,30,16,0,838.0,79.0,3.2,22.0,511.0,830.93,642.79
2017,8,30,16,15,812.5,75.5,3.15,21.5,459.5,775.45,606.39
2017,8,30,16,30,787.0,72.0,3.1,21.0,408.0,719.05,568.53
2017,8,30,16,45,753.0,67.5,3.1,21.0,354.5,654.64,522.74
2017,8,30,17,0,719.0,63.0,3.1,21.0,301.0,590.83,475.98
2017,8,30,17,15,665.5,57.5,3.05,20.0,247.5,514.4,417.24
2017,8,30,17,30,612.0,52.0,3.0,19.0,194.0,445.46,361.34
2017,8,30,17,45,526.5,44.0,2.95,18.5,144.0,357.03,286.72
2017,8,30,18,0,441.0,36.0,2.9,18.0,94.0,277.07,216.09
2017,8,30,18,15,288.0,24.5,2.9,17.5,55.5,172.81,113.45
2017,8,30,18,30,135.0,13.0,2.9,17.0,17.0,60.37,0.0
2017,8,30,18,45,67.5,6.5,2.9,16.5,8.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,82.5,9.5,1.05,14.5,14.0,8.64,0.0
2017,8,31,6,0,165.0,19.0,1.0,15.0,28.0,15.55,0.0
2017,8,31,6,15,287.5,32.5,0.95,15.5,68.5,26.36,16.37
2017,8,31,6,30,410.0,46.0,0.9,16.0,109.0,36.72,26.41
2017,8,31,6,45,479.0,56.5,0.9,17.0,158.0,43.87,33.03
2017,8,31,7,0,548.0,67.0,0.9,18.0,207.0,50.72,39.14
2017,8,31,7,15,600.0,74.5,0.85,18.5,259.5,54.75,42.66
2017,8,31,7,30,652.0,82.0,0.8,19.0,312.0,58.64,45.9
2017,8,31,7,45,677.0,91.0,0.8,19.5,362.5,72.81,48.46
2017,8,31,8,0,702.0,100.0,0.8,20.0,413.0,128.84,74.12
2017,8,31,8,15,729.0,105.0,0.85,20.5,463.5,185.26,113.49
2017,8,31,8,30,756.0,110.0,0.9,21.0,514.0,244.85,161.51
2017,8,31,8,45,764.0,119.0,0.95,22.0,558.0,305.39,212.56
2017,8,31,9,0,772.0,128.0,1.0,23.0,602.0,366.36,263.42
2017,8,31,9,15,788.0,131.5,1.0,23.5,643.5,429.13,314.37
2017,8,31,9,30,804.0,135.0,1.0,24.0,685.0,488.89,361.45
2017,8,31,9,45,787.5,151.5,1.0,25.0,714.0,543.91,402.54
2017,8,31,10,0,771.0,168.0,1.0,26.0,743.0,594.88,438.83
2017,8,31,10,15,780.5,170.5,0.95,26.5,772.0,647.94,475.64
2017,8,31,10,30,790.0,173.0,0.9,27.0,801.0,699.18,509.8
2017,8,31,10,45,791.0,178.0,0.85,27.5,822.0,745.47,539.35
2017,8,31,11,0,792.0,183.0,0.8,28.0,843.0,789.63,566.52
2017,8,31,11,15,796.5,184.5,0.75,28.5,857.5,831.08,590.97
2017,8,31,11,30,801.0,186.0,0.7,29.0,872.0,870.26,612.64
2017,8,31,11,45,798.5,189.0,0.7,29.5,877.5,902.26,630.41
2017,8,31,12,0,796.0,192.0,0.7,30.0,883.0,931.21,646.24
