Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,12,15,796.0,192.0,0.65,30.0,882.0,956.44,660.07
2017,8,31,12,30,796.0,192.0,0.6,30.0,881.0,978.46,671.93
2017,8,31,12,45,789.5,193.0,0.55,30.5,871.0,991.78,677.3
2017,8,31,13,0,783.0,194.0,0.5,31.0,861.0,1009.93,685.63
2017,8,31,13,15,778.0,192.5,0.55,31.0,844.0,1015.4,690.17
2017,8,31,13,30,773.0,191.0,0.6,31.0,827.0,1017.23,692.9
2017,8,31,13,45,752.5,194.5,0.7,31.0,799.0,1005.21,688.73
2017,8,31,14,0,732.0,198.0,0.8,31.0,771.0,989.67,682.61
2017,8,31,14,15,720.5,194.5,0.85,30.5,739.5,972.27,675.72
2017,8,31,14,30,709.0,191.0,0.9,30.0,708.0,951.65,666.83
2017,8,31,14,45,684.0,190.5,0.95,30.0,668.0,917.97,648.48
2017,8,31,15,0,659.0,190.0,1.0,30.0,628.0,881.8,628.47
2017,8,31,15,15,639.0,183.0,1.1,29.5,585.5,841.32,607.3
2017,8,31,15,30,619.0,176.0,1.2,29.0,543.0,798.86,584.2
2017,8,31,15,45,588.5,169.5,1.3,29.0,495.5,740.06,548.25
2017,8,31,16,0,558.0,163.0,1.4,29.0,448.0,687.61,515.07
2017,8,31,16,15,525.0,152.5,1.45,28.0,399.0,628.47,477.67
2017,8,31,16,30,492.0,142.0,1.5,27.0,350.0,569.97,439.22
2017,8,31,16,45,448.5,129.5,1.6,26.0,299.5,502.53,392.65
2017,8,31,17,0,405.0,117.0,1.7,25.0,249.0,437.59,345.77
2017,8,31,17,15,352.0,100.0,1.7,24.0,200.5,364.3,289.93
2017,8,31,17,30,299.0,83.0,1.7,23.0,152.0,295.46,235.23
2017,8,31,17,45,233.0,63.0,1.7,22.5,108.0,220.96,173.65
2017,8,31,18,0,167.0,43.0,1.7,22.0,64.0,142.58,107.72
2017,8,31,18,15,96.5,24.0,1.65,21.5,35.0,78.47,45.26
2017,8,31,18,30,26.0,5.0,1.6,21.0,6.0,13.85,0.0
2017,8,31,18,45,13.0,2.5,1.55,20.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,41.5,7.5,1.4,19.5,9.5,6.82,0.0
2017,9,1,6,0,83.0,15.0,1.4,20.0,19.0,11.75,0.0
2017,9,1,6,15,172.5,32.5,1.5,20.5,54.5,25.22,14.89
2017,9,1,6,30,262.0,50.0,1.6,21.0,90.0,38.28,27.08
2017,9,1,6,45,327.5,65.5,1.7,22.0,135.0,49.3,36.94
2017,9,1,7,0,393.0,81.0,1.8,23.0,180.0,59.91,46.18
2017,9,1,7,15,444.5,92.5,1.75,23.5,229.0,67.15,52.37
2017,9,1,7,30,496.0,104.0,1.7,24.0,278.0,74.1,58.13
2017,9,1,7,45,530.5,114.0,1.65,25.0,326.5,87.5,60.63
2017,9,1,8,0,565.0,124.0,1.6,26.0,375.0,136.66,83.69
2017,9,1,8,15,594.5,131.5,1.55,26.5,423.0,186.87,118.06
2017,9,1,8,30,624.0,139.0,1.5,27.0,471.0,240.76,160.17
2017,9,1,8,45,643.5,146.0,1.45,28.0,514.5,294.95,204.18
2017,9,1,9,0,663.0,153.0,1.4,29.0,558.0,351.09,249.36
2017,9,1,9,15,680.5,158.0,1.3,29.5,598.5,406.45,293.25
2017,9,1,9,30,698.0,163.0,1.2,30.0,639.0,462.97,336.44
2017,9,1,9,45,684.5,179.5,1.15,31.0,667.0,514.5,373.87
2017,9,1,10,0,671.0,196.0,1.1,32.0,695.0,563.51,407.69
2017,9,1,10,15,682.0,200.0,0.9,32.0,723.5,614.02,441.78
2017,9,1,10,30,693.0,204.0,0.7,32.0,752.0,664.06,473.83
2017,9,1,10,45,699.0,207.5,0.5,32.5,773.5,709.33,500.11
2017,9,1,11,0,705.0,211.0,0.3,33.0,795.0,753.17,524.04
2017,9,1,11,15,710.0,212.5,0.4,33.0,810.0,792.68,550.18
2017,9,1,11,30,715.0,214.0,0.5,33.0,825.0,830.21,574.92
2017,9,1,11,45,718.5,214.0,0.65,33.5,832.0,862.79,596.09
2017,9,1,12,0,722.0,214.0,0.8,34.0,839.0,892.86,615.18
2017,9,1,12,15,722.0,214.0,1.0,33.5,838.0,916.98,634.02
2017,9,1,12,30,722.0,214.0,1.2,33.0,837.0,938.1,651.12
2017,9,1,12,45,711.5,217.5,1.45,33.0,826.0,949.47,661.63
2017,9,1,13,0,701.0,221.0,1.7,33.0,815.0,957.36,669.95
2017,9,1,13,15,696.0,218.5,1.8,32.5,798.5,961.08,675.22
2017,9,1,13,30,691.0,216.0,1.9,32.0,782.0,961.42,678.54
2017,9,1,13,45,685.0,212.0,2.05,32.0,759.5,955.82,677.42
2017,9,1,14,0,679.0,208.0,2.2,32.0,737.0,946.91,674.26
2017,9,1,14,15,667.5,204.0,2.25,31.5,706.5,929.23,665.93
2017,9,1,14,30,656.0,200.0,2.3,31.0,676.0,908.52,655.7
2017,9,1,14,45,641.0,194.5,2.4,31.0,639.5,879.9,639.38
2017,9,1,15,0,626.0,189.0,2.5,31.0,603.0,848.71,621.24
2017,9,1,15,15,606.5,182.0,2.5,30.5,562.0,809.35,597.93
2017,9,1,15,30,587.0,175.0,2.5,30.0,521.0,761.4,568.44
2017,9,1,15,45,557.0,168.0,2.5,29.5,474.5,710.14,535.73
2017,9,1,16,0,527.0,161.0,2.5,29.0,428.0,658.57,501.84
2017,9,1,16,15,494.5,150.5,2.35,28.5,380.0,600.96,462.14
2017,9,1,16,30,462.0,140.0,2.2,28.0,332.0,544.07,422.0
2017,9,1,16,45,410.5,128.0,2.1,27.5,282.0,472.69,369.9
2017,9,1,17,0,359.0,116.0,2.0,27.0,232.0,404.68,318.73
2017,9,1,17,15,308.5,98.5,1.85,26.0,185.0,334.7,264.89
2017,9,1,17,30,258.0,81.0,1.7,25.0,138.0,257.61,203.69
2017,9,1,17,45,189.5,59.5,1.6,24.5,95.0,182.48,141.78
2017,9,1,18,0,121.0,38.0,1.5,24.0,52.0,113.58,83.86
2017,9,1,18,15,67.5,20.5,1.5,23.5,27.5,60.22,29.93
2017,9,1,18,30,14.0,3.0,1.5,23.0,3.0,7.71,0.0
2017,9,1,18,45,7.0,1.5,1.5,23.0,1.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.0,4.0,1.2,22.0,4.5,3.64,0.0
2017,9,2,6,0,28.0,8.0,1.2,22.0,9.0,6.79,0.0
2017,9,2,6,15,74.5,28.0,1.2,22.5,37.5,22.75,12.61
2017,9,2,6,30,121.0,48.0,1.2,23.0,66.0,38.02,26.59
2017,9,2,6,45,168.0,72.0,1.3,23.5,107.5,55.6,42.04
2017,9,2,7,0,215.0,96.0,1.4,24.0,149.0,72.52,56.72
2017,9,2,7,15,256.0,116.5,1.4,24.5,195.0,86.5,68.58
2017,9,2,7,30,297.0,137.0,1.4,25.0,241.0,99.98,79.74
2017,9,2,7,45,331.0,155.0,1.4,25.5,287.5,116.88,85.96
2017,9,2,8,0,365.0,173.0,1.4,26.0,334.0,158.82,108.48
2017,9,2,8,15,393.5,187.5,1.35,26.5,379.5,202.04,138.16
2017,9,2,8,30,422.0,202.0,1.3,27.0,425.0,246.05,171.53
2017,9,2,8,45,444.5,214.0,1.3,28.0,468.0,293.44,208.52
2017,9,2,9,0,467.0,226.0,1.3,29.0,511.0,343.41,247.27
2017,9,2,9,15,486.0,235.5,1.3,29.5,550.0,392.38,285.14
2017,9,2,9,30,505.0,245.0,1.3,30.0,589.0,443.05,323.3
2017,9,2,9,45,521.5,252.0,1.35,31.0,623.0,491.84,358.58
2017,9,2,10,0,538.0,259.0,1.4,32.0,657.0,541.55,393.39
2017,9,2,10,15,549.5,265.0,1.25,32.5,685.0,587.97,424.52
2017,9,2,10,30,561.0,271.0,1.1,33.0,713.0,634.31,454.33
2017,9,2,10,45,569.5,274.5,0.95,33.5,734.5,675.94,479.83
2017,9,2,11,0,578.0,278.0,0.8,34.0,756.0,716.69,503.69
2017,9,2,11,15,583.5,281.0,0.65,34.0,770.5,753.49,525.07
2017,9,2,11,30,589.0,284.0,0.5,34.0,785.0,788.77,544.7
2017,9,2,11,45,594.5,283.5,0.4,34.5,792.5,820.44,561.19
2017,9,2,12,0,600.0,283.0,0.3,35.0,800.0,848.92,575.39
2017,9,2,12,15,599.5,282.5,0.45,35.0,798.5,869.61,590.34
2017,9,2,12,30,599.0,282.0,0.6,35.0,797.0,887.62,603.9
2017,9,2,12,45,602.5,277.0,0.75,35.0,790.5,902.48,615.78
2017,9,2,13,0,606.0,272.0,0.9,35.0,784.0,914.52,625.99
2017,9,2,13,15,600.0,269.0,1.05,34.5,767.5,916.04,630.96
2017,9,2,13,30,594.0,266.0,1.2,34.0,751.0,910.68,631.89
2017,9,2,13,45,595.0,257.0,1.35,34.0,730.5,910.94,635.03
2017,9,2,14,0,596.0,248.0,1.5,34.0,710.0,904.33,633.9
2017,9,2,14,15,584.0,242.5,1.6,33.5,680.0,880.41,622.42
2017,9,2,14,30,572.0,237.0,1.7,33.0,650.0,858.62,612.12
2017,9,2,14,45,568.0,225.0,1.8,33.0,617.0,834.98,599.47
2017,9,2,15,0,564.0,213.0,1.9,33.0,584.0,808.75,584.96
2017,9,2,15,15,544.0,204.5,1.9,32.5,543.5,769.03,561.3
2017,9,2,15,30,524.0,196.0,1.9,32.0,503.0,727.88,536.34
2017,9,2,15,45,512.5,182.0,1.95,31.5,461.0,686.81,511.53
2017,9,2,16,0,501.0,168.0,2.0,31.0,419.0,644.34,485.06
2017,9,2,16,15,468.5,156.0,1.9,30.0,371.5,585.95,446.32
2017,9,2,16,30,436.0,144.0,1.8,29.0,324.0,528.37,407.03
2017,9,2,16,45,409.0,127.5,1.75,28.5,278.5,470.74,365.97
2017,9,2,17,0,382.0,111.0,1.7,28.0,233.0,414.21,324.25
2017,9,2,17,15,329.5,94.5,1.6,27.0,185.5,343.02,269.88
2017,9,2,17,30,277.0,78.0,1.5,26.0,138.0,276.33,216.98
2017,9,2,17,45,219.5,58.0,1.45,25.0,97.5,207.57,160.73
2017,9,2,18,0,162.0,38.0,1.4,24.0,57.0,144.37,106.95
2017,9,2,18,15,81.0,19.0,1.4,23.5,28.5,63.07,26.59
2017,9,2,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.7,19.0,6.0,5.46,0.0
2017,9,3,6,0,0.0,12.0,1.7,19.0,12.0,10.56,0.0
2017,9,3,6,15,69.5,33.0,1.7,19.0,43.0,27.35,16.38
2017,9,3,6,30,139.0,54.0,1.7,19.0,74.0,42.37,30.73
2017,9,3,6,45,176.5,76.5,1.7,19.5,113.0,58.73,45.44
2017,9,3,7,0,214.0,99.0,1.7,20.0,152.0,74.52,59.39
2017,9,3,7,15,290.0,106.5,1.65,20.0,196.5,80.05,64.29
2017,9,3,7,30,366.0,114.0,1.6,20.0,241.0,80.52,64.65
2017,9,3,7,45,300.5,145.5,1.6,20.5,260.5,110.27,82.68
2017,9,3,8,0,235.0,177.0,1.6,21.0,280.0,150.74,109.15
2017,9,3,8,15,347.0,186.5,1.6,21.5,358.5,194.68,137.32
2017,9,3,8,30,459.0,196.0,1.6,22.0,437.0,249.78,176.82
2017,9,3,8,45,290.5,234.5,1.65,22.5,392.0,269.07,199.48
2017,9,3,9,0,122.0,273.0,1.7,23.0,347.0,267.05,203.03
2017,9,3,9,15,196.5,287.5,1.65,23.0,416.5,320.64,243.39
2017,9,3,9,30,271.0,302.0,1.6,23.0,486.0,382.94,290.28
2017,9,3,9,45,396.0,288.0,1.6,23.5,572.5,456.68,345.02
2017,9,3,10,0,521.0,274.0,1.6,24.0,659.0,545.38,409.87
2017,9,3,10,15,419.0,315.5,1.55,24.5,632.5,551.2,412.49
2017,9,3,10,30,317.0,357.0,1.5,25.0,606.0,543.03,404.8
2017,9,3,10,45,437.0,327.0,1.5,25.5,681.0,628.45,466.02
2017,9,3,11,0,557.0,297.0,1.5,26.0,756.0,718.87,528.52
2017,9,3,11,15,562.0,299.5,1.5,26.0,770.0,754.24,551.82
2017,9,3,11,30,567.0,302.0,1.5,26.0,784.0,788.08,574.3
2017,9,3,11,45,575.0,300.0,1.5,26.5,791.5,818.5,593.26
2017,9,3,12,0,583.0,298.0,1.5,27.0,799.0,847.09,610.79
2017,9,3,12,15,582.5,297.5,1.55,27.0,797.5,867.19,624.32
2017,9,3,12,30,582.0,297.0,1.6,27.0,796.0,884.73,636.29
2017,9,3,12,45,591.5,287.5,1.7,27.5,789.5,900.11,646.62
2017,9,3,13,0,601.0,278.0,1.8,28.0,783.0,915.68,657.04
2017,9,3,13,15,595.5,274.5,1.9,28.0,767.0,914.04,657.54
2017,9,3,13,30,590.0,271.0,2.0,28.0,751.0,912.28,658.1
2017,9,3,13,45,591.0,261.5,2.1,28.0,729.5,907.68,657.14
2017,9,3,14,0,592.0,252.0,2.2,28.0,708.0,900.09,654.31
2017,9,3,14,15,580.0,246.0,2.25,27.5,678.5,880.35,644.1
2017,9,3,14,30,568.0,240.0,2.3,27.0,649.0,858.02,632.18
2017,9,3,14,45,556.5,231.0,2.4,27.0,614.0,830.41,615.87
2017,9,3,15,0,545.0,222.0,2.5,27.0,579.0,800.56,597.86
2017,9,3,15,15,525.0,213.0,2.6,26.5,538.0,760.69,573.67
2017,9,3,15,30,505.0,204.0,2.7,26.0,497.0,719.45,548.02
2017,9,3,15,45,482.5,192.5,2.8,25.5,453.5,672.12,517.4
2017,9,3,16,0,460.0,181.0,2.9,25.0,410.0,624.21,485.53
2017,9,3,16,15,428.0,167.5,3.0,24.0,363.0,566.07,445.91
2017,9,3,16,30,396.0,154.0,3.1,23.0,316.0,508.8,405.52
2017,9,3,16,45,360.5,137.0,3.25,22.5,269.0,432.68,348.67
2017,9,3,17,0,325.0,120.0,3.4,22.0,222.0,373.31,302.67
2017,9,3,17,15,275.0,100.5,3.5,21.5,175.5,304.05,246.83
2017,9,3,17,30,225.0,81.0,3.6,21.0,129.0,239.11,192.76
2017,9,3,17,45,167.5,58.5,3.7,20.5,89.0,170.46,134.4
2017,9,3,18,0,110.0,36.0,3.8,20.0,49.0,106.63,78.87
2017,9,3,18,15,55.0,18.0,3.7,19.5,24.5,50.51,14.9
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,1.15,17.5,3.5,3.18,0.0
2017,9,4,6,0,0.0,7.0,1.2,18.0,7.0,6.14,0.0
2017,9,4,6,15,45.5,27.5,1.2,18.0,34.0,23.22,12.95
2017,9,4,6,30,91.0,48.0,1.2,18.0,61.0,39.3,28.21
2017,9,4,6,45,134.0,72.5,1.3,18.5,100.5,57.64,44.66
2017,9,4,7,0,177.0,97.0,1.4,19.0,140.0,73.0,58.29
2017,9,4,7,15,213.0,120.0,1.4,19.0,184.0,88.56,71.92
2017,9,4,7,30,249.0,143.0,1.4,19.0,228.0,103.54,84.77
2017,9,4,7,45,307.0,149.5,1.45,19.5,271.5,113.11,85.17
2017,9,4,8,0,365.0,156.0,1.5,20.0,315.0,143.24,98.57
2017,9,4,8,15,379.5,183.0,1.55,20.5,365.5,197.29,138.56
2017,9,4,8,30,394.0,210.0,1.6,21.0,416.0,249.43,179.77
2017,9,4,8,45,298.5,240.0,1.7,21.5,404.5,275.79,205.31
2017,9,4,9,0,203.0,270.0,1.8,22.0,393.0,292.39,221.77
2017,9,4,9,15,242.0,284.5,1.95,22.0,441.0,336.74,256.43
2017,9,4,9,30,281.0,299.0,2.1,22.0,489.0,385.57,294.37
2017,9,4,9,45,372.0,294.5,2.25,22.5,560.0,450.36,343.49
2017,9,4,10,0,463.0,290.0,2.4,23.0,631.0,526.63,400.62
2017,9,4,10,15,404.5,318.5,2.45,23.0,625.0,542.27,412.21
2017,9,4,10,30,346.0,347.0,2.5,23.0,619.0,554.24,420.69
2017,9,4,10,45,181.0,311.0,2.6,23.5,453.5,419.28,320.07
2017,9,4,11,0,16.0,275.0,2.7,24.0,288.0,258.72,196.36
2017,9,4,11,15,8.0,165.5,2.7,24.0,172.0,154.34,116.51
2017,9,4,11,30,0.0,56.0,2.7,24.0,56.0,49.75,34.14
2017,9,4,11,45,8.5,172.0,2.7,24.0,179.0,161.77,122.58
2017,9,4,12,0,17.0,288.0,2.7,24.0,302.0,277.69,211.22
2017,9,4,12,15,44.0,343.0,2.65,24.0,380.5,370.4,280.94
2017,9,4,12,30,71.0,398.0,2.6,24.0,459.0,456.29,344.16
2017,9,4,12,45,39.5,299.0,2.6,24.0,333.0,327.88,248.89
2017,9,4,13,0,8.0,200.0,2.6,24.0,207.0,189.63,143.64
2017,9,4,13,15,5.5,180.0,2.55,23.5,185.0,168.67,128.0
2017,9,4,13,30,3.0,160.0,2.5,23.0,163.0,147.61,111.87
2017,9,4,13,45,61.5,263.5,2.5,23.0,311.0,321.74,248.31
2017,9,4,14,0,120.0,367.0,2.5,23.0,459.0,514.29,391.62
2017,9,4,14,15,197.0,345.5,2.5,22.5,489.5,570.2,435.14
2017,9,4,14,30,274.0,324.0,2.5,22.0,520.0,642.18,490.29
2017,9,4,14,45,239.0,310.5,2.55,22.0,475.0,573.21,440.86
2017,9,4,15,0,204.0,297.0,2.6,22.0,430.0,522.87,404.74
2017,9,4,15,15,180.0,277.0,2.55,21.5,388.5,475.69,371.14
2017,9,4,15,30,156.0,257.0,2.5,21.0,347.0,428.78,337.1
2017,9,4,15,45,198.5,230.5,2.5,21.0,335.5,433.19,343.14
2017,9,4,16,0,241.0,204.0,2.5,21.0,324.0,449.81,357.88
2017,9,4,16,15,232.5,182.0,2.35,20.5,287.5,409.77,328.35
2017,9,4,16,30,224.0,160.0,2.2,20.0,251.0,369.38,298.19
2017,9,4,16,45,190.5,144.0,2.1,20.0,213.5,305.09,247.45
2017,9,4,17,0,157.0,128.0,2.0,20.0,176.0,257.87,209.13
2017,9,4,17,15,127.5,104.5,1.85,20.0,139.0,205.84,166.18
2017,9,4,17,30,98.0,81.0,1.7,20.0,102.0,156.08,124.23
2017,9,4,17,45,57.5,57.5,1.55,20.0,69.0,102.74,78.77
2017,9,4,18,0,17.0,34.0,1.4,20.0,36.0,44.78,29.67
2017,9,4,18,15,8.5,17.0,1.3,19.5,18.0,20.06,0.0
2017,9,4,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.4,18.0,5.0,4.55,0.0
2017,9,5,6,0,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2017,9,5,6,15,67.5,31.0,1.6,18.0,40.5,25.77,14.71
2017,9,5,6,30,135.0,52.0,1.7,18.0,71.0,40.88,29.49
2017,9,5,6,45,198.5,72.5,1.8,18.5,114.0,55.99,43.2
2017,9,5,7,0,262.0,93.0,1.9,19.0,157.0,70.66,56.26
2017,9,5,7,15,311.0,110.0,1.9,19.5,203.0,82.49,66.55
2017,9,5,7,30,360.0,127.0,1.9,20.0,249.0,89.98,72.83
2017,9,5,7,45,406.0,138.0,1.9,20.5,297.0,102.77,75.34
2017,9,5,8,0,452.0,149.0,1.9,21.0,345.0,145.85,97.1
2017,9,5,8,15,483.0,159.0,1.9,21.0,391.0,191.87,129.7
2017,9,5,8,30,514.0,169.0,1.9,21.0,437.0,241.73,169.49
2017,9,5,8,45,331.5,220.0,1.9,21.5,399.0,270.09,200.26
2017,9,5,9,0,149.0,271.0,1.9,22.0,361.0,275.18,209.84
2017,9,5,9,15,386.5,228.5,1.9,22.0,483.0,348.75,264.19
2017,9,5,9,30,624.0,186.0,1.9,22.0,605.0,451.46,342.18
2017,9,5,9,45,448.0,260.5,1.9,22.5,569.5,463.08,352.04
2017,9,5,10,0,272.0,335.0,1.9,23.0,534.0,454.57,345.05
2017,9,5,10,15,480.0,265.0,1.9,23.0,633.0,546.73,415.4
2017,9,5,10,30,688.0,195.0,1.9,23.0,732.0,655.29,496.04
2017,9,5,10,45,712.5,187.5,1.95,23.5,757.5,703.21,529.46
2017,9,5,11,0,737.0,180.0,2.0,24.0,783.0,750.9,562.5
2017,9,5,11,15,742.0,181.5,2.0,24.0,797.0,791.13,590.16
2017,9,5,11,30,747.0,183.0,2.0,24.0,811.0,829.26,615.35
2017,9,5,11,45,765.0,174.0,2.0,24.5,822.0,861.26,634.88
2017,9,5,12,0,783.0,165.0,2.0,25.0,833.0,895.63,655.86
2017,9,5,12,15,783.5,165.0,2.0,25.0,832.0,920.39,671.68
2017,9,5,12,30,784.0,165.0,2.0,25.0,831.0,942.01,685.59
2017,9,5,12,45,791.5,158.5,2.05,25.0,825.0,960.5,698.1
2017,9,5,13,0,799.0,152.0,2.1,25.0,819.0,975.66,708.61
2017,9,5,13,15,795.0,151.0,2.1,25.0,802.5,981.74,712.89
2017,9,5,13,30,791.0,150.0,2.1,25.0,786.0,984.22,715.08
2017,9,5,13,45,793.0,143.0,2.1,25.0,764.5,982.64,714.84
2017,9,5,14,0,795.0,136.0,2.1,25.0,743.0,977.34,712.39
2017,9,5,14,15,784.5,134.0,2.05,24.5,712.0,961.43,704.06
2017,9,5,14,30,774.0,132.0,2.0,24.0,681.0,942.18,693.72
2017,9,5,14,45,763.0,128.0,2.0,24.0,645.0,916.99,678.74
2017,9,5,15,0,752.0,124.0,2.0,24.0,609.0,888.8,661.79
2017,9,5,15,15,733.5,120.0,1.95,24.0,567.0,856.23,641.36
2017,9,5,15,30,715.0,116.0,1.9,24.0,525.0,816.06,615.68
2017,9,5,15,45,687.5,112.5,1.85,24.0,478.0,766.7,583.44
2017,9,5,16,0,660.0,109.0,1.8,24.0,431.0,716.35,550.06
2017,9,5,16,15,627.0,103.0,1.75,23.5,382.5,657.94,511.25
2017,9,5,16,30,594.0,97.0,1.7,23.0,334.0,599.76,471.56
2017,9,5,16,45,541.5,91.0,1.65,23.0,283.5,528.08,418.61
2017,9,5,17,0,489.0,85.0,1.6,23.0,233.0,459.13,365.79
2017,9,5,17,15,427.5,74.5,1.6,22.5,185.5,378.77,303.1
2017,9,5,17,30,366.0,64.0,1.6,22.0,138.0,309.39,246.4
2017,9,5,17,45,275.0,49.5,1.65,21.5,96.0,225.45,176.22
2017,9,5,18,0,184.0,35.0,1.7,21.0,54.0,151.69,110.73
2017,9,5,18,15,92.0,17.5,1.75,20.5,27.0,71.25,0.0
2017,9,5,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,25.5,5.5,0.85,16.0,6.5,0.0,0.0
2017,9,6,6,0,51.0,11.0,0.9,16.0,13.0,10.01,0.0
2017,9,6,6,15,138.5,30.0,1.0,16.5,46.5,23.37,12.66
2017,9,6,6,30,226.0,49.0,1.1,17.0,80.0,37.66,26.83
2017,9,6,6,45,293.0,65.5,1.2,17.5,124.0,49.49,37.71
2017,9,6,7,0,360.0,82.0,1.3,18.0,168.0,60.88,47.95
2017,9,6,7,15,236.0,108.0,1.3,18.0,169.5,80.76,65.44
2017,9,6,7,30,112.0,134.0,1.3,18.0,171.0,101.16,83.08
2017,9,6,7,45,204.5,149.0,1.3,18.5,232.0,110.95,84.76
2017,9,6,8,0,297.0,164.0,1.3,19.0,293.0,147.73,105.16
2017,9,6,8,15,253.5,193.0,1.3,19.0,312.0,186.11,135.81
2017,9,6,8,30,210.0,222.0,1.3,19.0,331.0,222.67,167.06
2017,9,6,8,45,260.5,235.5,1.35,19.5,383.5,262.63,197.64
2017,9,6,9,0,311.0,249.0,1.4,20.0,436.0,311.77,235.86
2017,9,6,9,15,341.0,261.5,1.4,20.0,479.0,357.89,272.45
2017,9,6,9,30,371.0,274.0,1.4,20.0,522.0,407.24,311.05
2017,9,6,9,45,251.0,309.5,1.45,20.5,481.5,401.75,307.59
2017,9,6,10,0,131.0,345.0,1.5,21.0,441.0,380.9,291.32
2017,9,6,10,15,90.5,341.0,1.55,21.0,409.0,360.66,276.13
2017,9,6,10,30,50.0,337.0,1.6,21.0,377.0,337.81,258.48
2017,9,6,10,45,182.0,356.0,1.7,21.5,504.0,462.02,352.65
2017,9,6,11,0,314.0,375.0,1.8,22.0,631.0,600.53,453.23
2017,9,6,11,15,227.0,394.0,1.85,22.0,581.0,559.09,421.35
2017,9,6,11,30,140.0,413.0,1.9,22.0,531.0,517.71,390.02
2017,9,6,11,45,428.0,311.0,2.0,22.5,673.5,701.94,527.84
2017,9,6,12,0,716.0,209.0,2.1,23.0,816.0,885.11,656.69
2017,9,6,12,15,715.0,209.0,2.2,23.0,814.5,907.8,670.85
2017,9,6,12,30,714.0,209.0,2.3,23.0,813.0,927.45,684.69
2017,9,6,12,45,480.0,305.0,2.4,23.0,709.0,810.44,602.5
2017,9,6,13,0,246.0,401.0,2.5,23.0,605.0,676.11,504.98
2017,9,6,13,15,318.5,371.0,2.6,23.0,630.0,723.94,542.61
2017,9,6,13,30,391.0,341.0,2.7,23.0,655.0,770.59,577.96
2017,9,6,13,45,548.5,261.5,2.8,23.0,686.5,865.2,648.46
2017,9,6,14,0,706.0,182.0,2.9,23.0,718.0,945.85,705.99
2017,9,6,14,15,455.0,256.0,2.9,22.5,596.0,766.17,580.84
2017,9,6,14,30,204.0,330.0,2.9,22.0,474.0,561.89,431.14
2017,9,6,14,45,266.0,300.0,2.9,22.0,477.0,606.67,467.72
2017,9,6,15,0,328.0,270.0,2.9,22.0,480.0,629.09,486.86
2017,9,6,15,15,164.0,180.0,2.8,21.5,285.0,364.6,288.33
2017,9,6,15,30,0.0,90.0,2.7,21.0,90.0,79.74,59.62
2017,9,6,15,45,0.0,81.5,2.65,21.0,81.5,72.15,53.88
2017,9,6,16,0,0.0,73.0,2.6,21.0,73.0,64.57,47.84
2017,9,6,16,15,93.5,116.0,2.55,20.5,152.5,202.62,164.06
2017,9,6,16,30,187.0,159.0,2.5,20.0,232.0,326.12,264.98
2017,9,6,16,45,157.0,140.5,2.45,19.5,196.0,277.18,225.56
2017,9,6,17,0,127.0,122.0,2.4,19.0,160.0,230.63,187.77
2017,9,6,17,15,186.0,98.0,2.35,18.5,141.0,245.78,200.66
2017,9,6,17,30,245.0,74.0,2.3,18.0,122.0,241.79,196.21
2017,9,6,17,45,179.0,53.0,2.25,18.0,82.5,169.9,133.98
2017,9,6,18,0,113.0,32.0,2.2,18.0,43.0,103.89,74.34
2017,9,6,18,15,56.5,16.0,2.1,17.5,21.5,47.35,0.0
2017,9,6,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,1.9,16.0,4.5,0.0,0.0
2017,9,7,6,0,24.0,9.0,2.0,16.0,9.0,8.19,0.0
2017,9,7,6,15,88.0,30.0,2.05,16.0,40.5,24.17,12.95
2017,9,7,6,30,152.0,51.0,2.1,16.0,72.0,40.14,28.99
2017,9,7,6,45,206.0,72.5,2.2,16.5,113.5,55.96,43.46
2017,9,7,7,0,260.0,94.0,2.3,17.0,155.0,71.29,57.24
2017,9,7,7,15,130.0,67.5,2.3,17.0,98.0,52.16,40.6
2017,9,7,7,30,0.0,41.0,2.3,17.0,41.0,36.15,26.46
2017,9,7,7,45,0.0,34.0,2.35,17.5,34.0,29.96,19.78
2017,9,7,8,0,0.0,27.0,2.4,18.0,27.0,23.79,14.46
2017,9,7,8,15,0.0,41.0,2.35,18.0,41.0,36.18,24.8
2017,9,7,8,30,0.0,55.0,2.3,18.0,55.0,48.6,35.07
2017,9,7,8,45,0.0,71.0,2.3,18.5,71.0,62.83,46.64
2017,9,7,9,0,0.0,87.0,2.3,19.0,87.0,77.09,58.08
2017,9,7,9,15,0.0,89.0,2.3,19.0,89.0,78.9,59.38
2017,9,7,9,30,0.0,91.0,2.3,19.0,91.0,80.71,60.7
2017,9,7,9,45,0.0,79.5,2.3,19.5,79.5,70.5,52.15
2017,9,7,10,0,0.0,68.0,2.3,20.0,68.0,60.3,43.67
2017,9,7,10,15,0.0,104.5,2.3,20.0,104.5,92.79,69.83
2017,9,7,10,30,0.0,141.0,2.3,20.0,141.0,125.31,95.69
2017,9,7,10,45,5.0,183.5,2.3,20.0,188.0,167.14,128.75
2017,9,7,11,0,10.0,226.0,2.3,20.0,235.0,209.95,162.17
2017,9,7,11,15,9.5,221.0,2.3,20.0,229.5,206.0,158.87
2017,9,7,11,30,9.0,216.0,2.3,20.0,224.0,201.88,155.6
2017,9,7,11,45,9.5,218.5,2.3,20.0,226.5,205.42,158.33
2017,9,7,12,0,10.0,221.0,2.3,20.0,229.0,208.96,161.08
2017,9,7,12,15,17.0,270.0,2.3,20.0,284.5,262.36,202.53
2017,9,7,12,30,24.0,319.0,2.3,20.0,340.0,317.35,244.5
2017,9,7,12,45,17.5,279.5,2.3,20.0,294.5,274.29,211.46
2017,9,7,13,0,11.0,240.0,2.3,20.0,249.0,230.83,178.09
2017,9,7,13,15,8.0,209.0,2.3,20.0,215.5,198.79,153.37
2017,9,7,13,30,5.0,178.0,2.3,20.0,182.0,166.67,128.31
2017,9,7,13,45,6.5,194.5,2.3,20.0,200.0,184.27,142.44
2017,9,7,14,0,8.0,211.0,2.3,20.0,218.0,202.27,156.76
2017,9,7,14,15,72.5,270.5,2.25,20.0,322.0,344.26,269.25
2017,9,7,14,30,137.0,330.0,2.2,20.0,426.0,495.96,384.31
2017,9,7,14,45,68.5,246.5,2.2,20.0,294.5,316.36,247.59
2017,9,7,15,0,0.0,163.0,2.2,20.0,163.0,149.5,115.53
2017,9,7,15,15,0.0,104.0,2.15,19.5,104.0,92.8,70.64
2017,9,7,15,30,0.0,45.0,2.1,19.0,45.0,39.76,27.43
2017,9,7,15,45,0.0,75.5,2.1,19.0,75.5,66.81,49.97
2017,9,7,16,0,0.0,106.0,2.1,19.0,106.0,95.75,73.99
2017,9,7,16,15,48.0,132.0,2.1,18.5,150.5,171.91,138.55
2017,9,7,16,30,96.0,158.0,2.1,18.0,195.0,242.24,197.26
2017,9,7,16,45,84.5,136.5,2.1,18.0,165.5,207.74,169.04
2017,9,7,17,0,73.0,115.0,2.1,18.0,136.0,173.93,141.15
2017,9,7,17,15,58.0,92.5,2.1,17.5,107.5,137.27,110.43
2017,9,7,17,30,43.0,70.0,2.1,17.0,79.0,101.52,79.85
2017,9,7,17,45,21.5,49.5,2.1,17.0,54.0,66.13,49.04
2017,9,7,18,0,0.0,29.0,2.1,17.0,29.0,28.14,15.8
2017,9,7,18,15,0.0,14.5,2.05,17.0,14.5,12.99,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,25.5,5.5,2.05,14.5,6.0,0.0,0.0
2017,9,8,6,0,51.0,11.0,2.1,15.0,12.0,10.01,0.0
2017,9,8,6,15,150.0,29.0,2.05,15.0,46.0,22.67,11.47
2017,9,8,6,30,249.0,47.0,2.0,15.0,80.0,36.26,25.71
2017,9,8,6,45,320.0,62.0,1.95,15.5,124.0,47.04,35.8
2017,9,8,7,0,391.0,77.0,1.9,16.0,168.0,57.43,45.27
2017,9,8,7,15,195.5,91.0,1.7,16.5,136.5,69.04,55.57
2017,9,8,7,30,0.0,105.0,1.5,17.0,105.0,88.41,72.37
2017,9,8,7,45,2.0,123.0,1.35,18.0,124.0,103.21,80.85
2017,9,8,8,0,4.0,141.0,1.2,19.0,143.0,119.24,93.23
2017,9,8,8,15,33.0,176.5,1.05,19.0,193.5,149.01,115.65
2017,9,8,8,30,62.0,212.0,0.9,19.0,244.0,187.02,144.45
2017,9,8,8,45,190.5,228.5,0.8,19.5,339.0,240.9,182.36
2017,9,8,9,0,319.0,245.0,0.7,20.0,434.0,312.18,234.72
2017,9,8,9,15,513.0,200.5,0.75,20.5,529.5,377.89,283.35
2017,9,8,9,30,707.0,156.0,0.8,21.0,625.0,465.4,349.28
2017,9,8,9,45,721.0,159.5,0.85,21.5,659.5,520.25,391.27
2017,9,8,10,0,735.0,163.0,0.9,22.0,694.0,575.23,432.23
2017,9,8,10,15,745.0,165.5,1.05,22.0,722.0,626.66,471.22
2017,9,8,10,30,755.0,168.0,1.2,22.0,750.0,677.26,508.83
2017,9,8,10,45,761.5,170.0,1.35,22.5,771.0,723.77,541.9
2017,9,8,11,0,768.0,172.0,1.5,23.0,792.0,765.99,571.48
2017,9,8,11,15,772.0,173.5,1.6,23.0,806.0,805.72,599.11
2017,9,8,11,30,776.0,175.0,1.7,23.0,820.0,843.17,624.42
2017,9,8,11,45,777.0,175.5,1.85,23.0,826.0,874.55,646.19
2017,9,8,12,0,778.0,176.0,2.0,23.0,832.0,903.09,666.15
2017,9,8,12,15,777.5,176.0,2.1,23.0,830.0,926.74,682.46
2017,9,8,12,30,777.0,176.0,2.2,23.0,828.0,947.2,696.8
2017,9,8,12,45,772.0,176.0,2.3,23.0,817.5,959.96,706.23
2017,9,8,13,0,767.0,176.0,2.4,23.0,807.0,969.22,713.56
2017,9,8,13,15,761.5,174.5,2.45,22.5,789.5,980.57,723.34
2017,9,8,13,30,756.0,173.0,2.5,22.0,772.0,981.01,726.1
2017,9,8,13,45,752.5,168.0,2.55,22.0,749.0,975.98,724.09
2017,9,8,14,0,749.0,163.0,2.6,22.0,726.0,967.41,719.92
2017,9,8,14,15,738.0,160.0,2.55,22.0,694.5,950.18,709.22
2017,9,8,14,30,727.0,157.0,2.5,22.0,663.0,929.75,696.54
2017,9,8,14,45,719.0,150.0,2.5,22.0,627.5,904.56,681.16
2017,9,8,15,0,711.0,143.0,2.5,22.0,592.0,876.37,663.77
2017,9,8,15,15,691.5,138.5,2.4,21.5,550.0,837.57,639.44
2017,9,8,15,30,672.0,134.0,2.3,21.0,508.0,796.75,613.51
2017,9,8,15,45,654.5,125.0,2.25,21.0,463.0,750.71,582.75
2017,9,8,16,0,637.0,116.0,2.2,21.0,418.0,703.14,550.46
2017,9,8,16,15,603.0,109.5,2.15,20.5,369.5,643.99,510.02
2017,9,8,16,30,569.0,103.0,2.1,20.0,321.0,585.17,468.4
2017,9,8,16,45,530.0,92.5,2.05,20.0,272.5,519.06,418.34
2017,9,8,17,0,491.0,82.0,2.0,20.0,224.0,454.72,367.92
2017,9,8,17,15,425.5,71.0,1.95,19.5,176.0,371.8,301.46
2017,9,8,17,30,360.0,60.0,1.9,19.0,128.0,300.0,241.29
2017,9,8,17,45,270.0,45.0,1.85,18.5,86.5,216.85,170.06
2017,9,8,18,0,180.0,30.0,1.8,18.0,45.0,143.98,99.21
2017,9,8,18,15,90.0,15.0,1.85,17.5,22.5,49.53,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,5.0,1.45,14.5,5.5,0.0,0.0
2017,9,9,6,0,51.0,10.0,1.5,15.0,11.0,9.1,0.0
2017,9,9,6,15,157.0,27.0,1.45,15.5,44.5,21.12,9.85
2017,9,9,6,30,263.0,44.0,1.4,16.0,78.0,34.0,23.62
2017,9,9,6,45,344.0,57.0,1.35,16.5,123.0,43.36,32.42
2017,9,9,7,0,425.0,70.0,1.3,17.0,168.0,52.43,40.69
2017,9,9,7,15,218.0,92.5,1.15,17.5,143.5,70.19,56.34
2017,9,9,7,30,11.0,115.0,1.0,18.0,119.0,95.56,78.24
2017,9,9,7,45,34.5,141.5,0.9,18.5,156.0,112.26,87.66
2017,9,9,8,0,58.0,168.0,0.8,19.0,193.0,138.74,106.87
2017,9,9,8,15,371.0,141.5,0.8,19.5,328.5,163.4,112.13
2017,9,9,8,30,684.0,115.0,0.8,20.0,464.0,237.82,159.97
2017,9,9,8,45,708.0,119.0,0.8,20.5,509.5,294.59,207.73
2017,9,9,9,0,732.0,123.0,0.8,21.0,555.0,353.65,257.16
2017,9,9,9,15,749.0,126.5,0.8,21.5,595.5,411.49,304.64
2017,9,9,9,30,766.0,130.0,0.8,22.0,636.0,472.35,352.67
2017,9,9,9,45,763.0,141.0,0.85,22.5,667.5,525.98,394.09
2017,9,9,10,0,760.0,152.0,0.9,23.0,699.0,580.11,434.28
2017,9,9,10,15,770.0,154.5,0.95,23.0,727.5,632.6,473.02
2017,9,9,10,30,780.0,157.0,1.0,23.0,756.0,683.5,509.7
2017,9,9,10,45,788.5,158.0,1.1,23.5,778.0,730.77,542.61
2017,9,9,11,0,797.0,159.0,1.2,24.0,800.0,776.45,573.77
2017,9,9,11,15,801.5,160.0,1.3,24.0,814.0,817.09,601.11
2017,9,9,11,30,806.0,161.0,1.4,24.0,828.0,855.38,626.71
2017,9,9,11,45,810.5,160.0,1.5,24.0,835.0,889.14,649.32
2017,9,9,12,0,815.0,159.0,1.6,24.0,842.0,920.12,670.16
2017,9,9,12,15,815.0,158.5,1.65,24.0,840.5,944.44,686.13
2017,9,9,12,30,815.0,158.0,1.7,24.0,839.0,965.45,700.11
2017,9,9,12,45,816.5,155.0,1.8,24.0,830.5,981.88,711.95
2017,9,9,13,0,818.0,152.0,1.9,24.0,822.0,994.8,721.71
2017,9,9,13,15,813.0,151.0,1.95,24.0,804.5,999.76,725.92
2017,9,9,13,30,808.0,150.0,2.0,24.0,787.0,1001.02,727.99
2017,9,9,13,45,805.0,145.5,2.1,24.0,763.5,996.81,727.31
2017,9,9,14,0,802.0,141.0,2.2,24.0,740.0,988.91,724.38
2017,9,9,14,15,791.5,138.5,2.2,24.0,708.5,972.09,714.67
2017,9,9,14,30,781.0,136.0,2.2,24.0,677.0,951.87,702.9
2017,9,9,14,45,772.0,130.5,2.25,24.0,640.5,926.53,688.31
2017,9,9,15,0,763.0,125.0,2.3,24.0,604.0,898.06,671.59
2017,9,9,15,15,744.5,121.0,2.3,23.5,561.5,865.4,652.77
2017,9,9,15,30,726.0,117.0,2.3,23.0,519.0,824.68,628.16
2017,9,9,15,45,706.0,111.0,2.35,23.0,472.5,778.3,598.39
2017,9,9,16,0,686.0,105.0,2.4,23.0,426.0,730.41,566.96
2017,9,9,16,15,652.0,99.0,2.35,22.5,376.5,670.12,526.24
2017,9,9,16,30,618.0,93.0,2.3,22.0,327.0,610.09,484.58
2017,9,9,16,45,574.5,84.5,2.25,22.0,276.5,541.01,432.99
2017,9,9,17,0,531.0,76.0,2.2,22.0,226.0,474.0,380.74
2017,9,9,17,15,463.0,66.0,2.05,21.5,177.0,392.67,315.56
2017,9,9,17,30,395.0,56.0,1.9,21.0,128.0,316.89,252.39
2017,9,9,17,45,293.5,42.0,1.8,20.5,85.5,224.66,174.18
2017,9,9,18,0,192.0,28.0,1.7,20.0,43.0,145.11,94.91
2017,9,9,18,15,96.0,14.0,1.7,19.5,21.5,50.81,0.0
2017,9,9,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,20.5,4.0,0.65,16.5,4.5,0.0,0.0
2017,9,10,6,0,41.0,8.0,0.7,17.0,9.0,7.28,0.0
2017,9,10,6,15,138.5,25.5,0.65,17.5,41.0,19.94,8.4
2017,9,10,6,30,236.0,43.0,0.6,18.0,73.0,33.2,22.7
2017,9,10,6,45,309.0,58.5,0.6,18.5,117.0,44.45,33.08
2017,9,10,7,0,382.0,74.0,0.6,19.0,161.0,55.29,42.84
2017,9,10,7,15,438.5,85.5,0.6,19.5,209.5,62.75,49.41
2017,9,10,7,30,495.0,97.0,0.6,20.0,258.0,69.92,55.51
2017,9,10,7,45,531.5,107.0,0.6,20.5,306.5,85.83,59.59
2017,9,10,8,0,568.0,117.0,0.6,21.0,355.0,134.88,83.49
2017,9,10,8,15,599.0,124.0,0.65,21.5,403.0,185.46,118.9
2017,9,10,8,30,630.0,131.0,0.7,22.0,451.0,239.9,162.18
2017,9,10,8,45,651.0,138.0,0.75,23.0,495.0,295.15,207.72
2017,9,10,9,0,672.0,145.0,0.8,24.0,539.0,352.5,254.53
2017,9,10,9,15,690.0,149.5,0.75,24.5,579.0,408.33,299.25
2017,9,10,9,30,708.0,154.0,0.7,25.0,619.0,465.3,343.2
2017,9,10,9,45,754.5,142.0,0.7,25.5,661.0,523.07,386.56
2017,9,10,10,0,801.0,130.0,0.7,26.0,703.0,584.75,431.3
2017,9,10,10,15,810.0,132.0,0.65,26.5,732.0,637.35,467.51
2017,9,10,10,30,819.0,134.0,0.6,27.0,761.0,688.8,501.57
2017,9,10,10,45,827.5,134.5,0.55,28.0,782.5,737.06,531.25
2017,9,10,11,0,836.0,135.0,0.5,29.0,804.0,783.6,557.84
2017,9,10,11,15,840.0,136.0,0.4,29.0,818.5,825.05,581.21
2017,9,10,11,30,844.0,137.0,0.3,29.0,833.0,863.97,602.6
2017,9,10,11,45,848.5,135.5,0.2,29.5,839.5,898.06,619.53
2017,9,10,12,0,853.0,134.0,0.1,30.0,846.0,920.36,629.41
2017,9,10,12,15,853.0,134.0,0.25,30.0,844.5,945.06,646.35
2017,9,10,12,30,853.0,134.0,0.4,30.0,843.0,966.42,661.9
2017,9,10,12,45,851.5,133.0,0.6,30.0,833.5,981.84,675.35
2017,9,10,13,0,850.0,132.0,0.8,30.0,824.0,1004.76,693.43
2017,9,10,13,15,845.5,130.5,0.95,30.0,806.5,1009.7,699.62
2017,9,10,13,30,841.0,129.0,1.1,30.0,789.0,1010.84,703.75
2017,9,10,13,45,836.5,126.0,1.25,30.0,765.0,1006.49,704.56
2017,9,10,14,0,832.0,123.0,1.4,30.0,741.0,998.39,703.05
2017,9,10,14,15,821.5,121.0,1.5,29.5,709.0,981.76,696.88
2017,9,10,14,30,811.0,119.0,1.6,29.0,677.0,961.66,688.52
2017,9,10,14,45,801.0,115.0,1.7,29.0,640.0,936.42,675.42
2017,9,10,15,0,791.0,111.0,1.8,29.0,603.0,908.01,660.14
2017,9,10,15,15,772.5,107.5,1.85,28.5,560.0,869.31,638.64
2017,9,10,15,30,754.0,104.0,1.9,28.0,517.0,828.29,615.23
