Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,15,45,732.0,98.5,2.0,28.0,470.0,784.59,588.69
2017,9,10,16,0,710.0,93.0,2.1,28.0,423.0,734.73,557.22
2017,9,10,16,15,676.5,88.0,2.1,27.5,373.0,675.26,518.48
2017,9,10,16,30,643.0,83.0,2.1,27.0,323.0,616.01,478.68
2017,9,10,16,45,597.0,76.0,2.1,26.5,272.5,546.01,429.04
2017,9,10,17,0,551.0,69.0,2.1,26.0,222.0,478.29,378.01
2017,9,10,17,15,482.0,60.0,2.05,25.0,173.0,396.8,314.44
2017,9,10,17,30,413.0,51.0,2.0,24.0,124.0,321.03,252.52
2017,9,10,17,45,306.0,38.0,1.95,23.0,82.0,228.19,174.57
2017,9,10,18,0,199.0,25.0,1.9,22.0,40.0,141.92,86.16
2017,9,10,18,15,99.5,12.5,1.9,21.5,20.0,50.62,0.0
2017,9,10,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,18.0,10.0,9.1,0.0
2017,9,11,6,15,137.0,25.0,2.05,18.0,42.0,19.57,7.49
2017,9,11,6,30,274.0,40.0,2.1,18.0,74.0,30.99,20.7
2017,9,11,6,45,349.0,52.5,2.2,18.5,117.5,40.05,29.2
2017,9,11,7,0,424.0,65.0,2.3,19.0,161.0,50.04,38.23
2017,9,11,7,15,486.5,71.5,2.3,19.5,208.5,53.2,41.08
2017,9,11,7,30,549.0,78.0,2.3,20.0,256.0,56.34,43.75
2017,9,11,7,45,388.0,122.5,2.3,20.5,259.0,93.05,67.24
2017,9,11,8,0,227.0,167.0,2.3,21.0,262.0,144.75,104.85
2017,9,11,8,15,119.0,170.0,2.3,21.0,220.0,154.25,115.6
2017,9,11,8,30,11.0,173.0,2.3,21.0,178.0,150.03,116.56
2017,9,11,8,45,7.0,172.5,2.35,21.5,176.0,150.82,116.84
2017,9,11,9,0,3.0,172.0,2.4,22.0,174.0,150.65,116.29
2017,9,11,9,15,176.5,222.5,2.35,22.0,338.0,262.94,202.22
2017,9,11,9,30,350.0,273.0,2.3,22.0,502.0,399.27,305.78
2017,9,11,9,45,578.5,197.0,2.3,22.5,599.5,481.53,368.33
2017,9,11,10,0,807.0,121.0,2.3,23.0,697.0,580.38,443.5
2017,9,11,10,15,815.5,123.0,2.3,23.0,725.0,632.83,483.07
2017,9,11,10,30,824.0,125.0,2.3,23.0,753.0,684.07,520.98
2017,9,11,10,45,832.5,125.0,2.3,23.5,774.5,731.9,554.55
2017,9,11,11,0,841.0,125.0,2.3,24.0,796.0,773.06,581.46
2017,9,11,11,15,845.0,125.5,2.25,24.0,810.0,813.05,607.64
2017,9,11,11,30,849.0,126.0,2.2,24.0,824.0,850.52,631.83
2017,9,11,11,45,854.0,125.0,2.2,24.5,831.0,884.69,652.79
2017,9,11,12,0,859.0,124.0,2.2,25.0,838.0,916.0,671.72
2017,9,11,12,15,625.5,240.5,2.1,25.0,759.5,857.54,630.79
2017,9,11,12,30,392.0,357.0,2.0,25.0,681.0,753.94,555.0
2017,9,11,12,45,412.5,342.0,1.95,25.0,680.0,784.0,576.58
2017,9,11,13,0,433.0,327.0,1.9,25.0,679.0,799.74,587.61
2017,9,11,13,15,444.0,310.0,1.8,25.0,663.5,801.78,589.1
2017,9,11,13,30,455.0,293.0,1.7,25.0,648.0,801.3,589.08
2017,9,11,13,45,488.0,274.0,1.65,25.5,644.0,818.2,600.47
2017,9,11,14,0,521.0,255.0,1.6,26.0,640.0,832.19,609.76
2017,9,11,14,15,468.0,263.5,1.55,26.0,598.0,787.54,579.23
2017,9,11,14,30,415.0,272.0,1.5,26.0,556.0,741.43,548.01
2017,9,11,14,45,339.0,272.0,1.5,26.0,495.5,646.53,483.38
2017,9,11,15,0,263.0,272.0,1.5,26.0,435.0,570.58,430.23
2017,9,11,15,15,276.5,248.5,1.5,25.5,409.0,552.0,420.24
2017,9,11,15,30,290.0,225.0,1.5,25.0,383.0,531.25,408.06
2017,9,11,15,45,392.5,183.0,1.55,25.0,375.5,580.37,447.64
2017,9,11,16,0,495.0,141.0,1.6,25.0,368.0,603.96,468.3
2017,9,11,16,15,247.5,121.0,1.65,24.5,234.5,346.67,275.1
2017,9,11,16,30,0.0,101.0,1.7,24.0,101.0,93.47,70.76
2017,9,11,16,45,0.0,84.5,1.75,23.5,84.5,77.72,58.55
2017,9,11,17,0,0.0,68.0,1.8,23.0,68.0,61.9,45.67
2017,9,11,17,15,0.0,52.5,2.15,22.0,52.5,47.07,33.43
2017,9,11,17,30,0.0,37.0,2.5,21.0,37.0,32.64,21.28
2017,9,11,17,45,0.0,23.5,2.9,20.5,23.5,20.7,11.0
2017,9,11,18,0,0.0,10.0,3.3,20.0,10.0,8.78,0.0
2017,9,11,18,15,0.0,5.0,3.25,19.5,5.0,4.55,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,2.5,1.75,18.0,2.5,0.0,0.0
2017,9,12,6,0,0.0,5.0,1.8,18.0,5.0,4.55,0.0
2017,9,12,6,15,31.5,24.0,1.8,18.0,28.0,20.15,7.14
2017,9,12,6,30,63.0,43.0,1.8,18.0,51.0,35.12,24.12
2017,9,12,6,45,98.0,64.5,1.8,18.0,83.5,51.46,39.11
2017,9,12,7,0,133.0,86.0,1.8,18.0,116.0,67.41,53.51
2017,9,12,7,15,158.5,107.5,1.75,18.5,152.0,82.92,67.15
2017,9,12,7,30,184.0,129.0,1.7,19.0,188.0,98.01,80.1
2017,9,12,7,45,210.0,147.0,1.65,19.5,225.5,110.5,83.87
2017,9,12,8,0,236.0,165.0,1.6,20.0,263.0,144.35,104.44
2017,9,12,8,15,373.0,159.5,1.55,20.0,336.5,178.36,124.24
2017,9,12,8,30,510.0,154.0,1.5,20.0,410.0,232.27,163.05
2017,9,12,8,45,517.0,168.0,1.5,20.5,448.0,282.08,205.06
2017,9,12,9,0,524.0,182.0,1.5,21.0,486.0,332.53,247.26
2017,9,12,9,15,449.5,223.5,1.5,21.5,497.5,373.57,282.2
2017,9,12,9,30,375.0,265.0,1.5,22.0,509.0,404.56,307.42
2017,9,12,9,45,572.5,199.5,1.5,22.5,595.0,481.19,365.57
2017,9,12,10,0,770.0,134.0,1.5,23.0,681.0,571.73,433.47
2017,9,12,10,15,458.5,250.0,1.5,23.5,579.5,524.25,396.56
2017,9,12,10,30,147.0,366.0,1.5,24.0,478.0,436.84,328.71
2017,9,12,10,45,477.0,252.5,1.5,24.5,629.5,595.23,448.3
2017,9,12,11,0,807.0,139.0,1.5,25.0,781.0,766.14,569.64
2017,9,12,11,15,811.5,140.0,1.6,25.0,794.5,806.78,595.65
2017,9,12,11,30,816.0,141.0,1.7,25.0,808.0,845.02,621.29
2017,9,12,11,45,816.0,142.5,1.8,25.0,813.5,877.24,642.93
2017,9,12,12,0,816.0,144.0,1.9,25.0,819.0,906.42,662.64
2017,9,12,12,15,815.0,144.0,2.05,25.0,817.0,929.94,679.27
2017,9,12,12,30,814.0,144.0,2.2,25.0,815.0,950.11,693.85
2017,9,12,12,45,802.5,148.0,2.35,25.0,802.5,960.89,702.43
2017,9,12,13,0,791.0,152.0,2.5,25.0,790.0,967.9,708.76
2017,9,12,13,15,785.5,151.0,2.6,25.0,772.5,971.85,712.75
2017,9,12,13,30,780.0,150.0,2.7,25.0,755.0,972.19,714.55
2017,9,12,13,45,768.0,149.5,2.8,25.0,729.5,962.97,710.19
2017,9,12,14,0,756.0,149.0,2.9,25.0,704.0,950.25,703.67
2017,9,12,14,15,744.5,146.0,2.9,24.5,672.5,938.86,698.72
2017,9,12,14,30,733.0,143.0,2.9,24.0,641.0,917.51,687.14
2017,9,12,14,45,719.0,139.0,2.9,24.0,604.5,889.54,669.8
2017,9,12,15,0,705.0,135.0,2.9,24.0,568.0,858.85,650.59
2017,9,12,15,15,685.0,130.5,2.9,23.5,525.5,819.5,626.47
2017,9,12,15,30,665.0,126.0,2.9,23.0,483.0,778.21,600.66
2017,9,12,15,45,388.5,160.5,2.9,23.0,364.5,550.36,433.77
2017,9,12,16,0,112.0,195.0,2.9,23.0,246.0,317.46,251.36
2017,9,12,16,15,109.0,171.0,2.9,22.5,215.5,284.83,227.72
2017,9,12,16,30,106.0,147.0,2.9,22.0,185.0,251.83,202.5
2017,9,12,16,45,280.0,113.0,2.9,21.5,192.5,343.95,280.27
2017,9,12,17,0,454.0,79.0,2.9,21.0,200.0,418.88,340.96
2017,9,12,17,15,383.5,67.0,2.9,20.5,153.5,339.17,274.95
2017,9,12,17,30,313.0,55.0,2.9,20.0,107.0,266.13,212.76
2017,9,12,17,45,214.0,39.0,2.9,19.5,68.5,180.62,138.34
2017,9,12,18,0,115.0,23.0,2.9,19.0,30.0,98.34,44.67
2017,9,12,18,15,57.5,11.5,2.85,18.5,15.0,32.91,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.5,2.65,16.0,1.5,1.31,0.0
2017,9,13,6,30,0.0,3.0,2.8,16.0,3.0,2.63,0.0
2017,9,13,6,45,0.0,5.5,2.95,16.5,5.5,4.82,0.0
2017,9,13,7,0,0.0,8.0,3.1,17.0,8.0,7.02,0.56
2017,9,13,7,15,0.0,10.5,3.1,17.0,10.5,9.22,2.55
2017,9,13,7,30,0.0,13.0,3.1,17.0,13.0,11.43,4.52
2017,9,13,7,45,0.0,15.5,3.15,17.5,15.5,13.63,5.94
2017,9,13,8,0,0.0,18.0,3.2,18.0,18.0,15.85,7.76
2017,9,13,8,15,0.0,51.5,3.15,18.0,51.5,45.48,32.63
2017,9,13,8,30,0.0,85.0,3.1,18.0,85.0,75.26,57.28
2017,9,13,8,45,0.0,122.5,3.1,18.5,122.5,107.39,83.35
2017,9,13,9,0,0.0,160.0,3.1,19.0,160.0,139.6,109.04
2017,9,13,9,15,1.0,166.0,3.05,19.0,167.0,145.84,113.7
2017,9,13,9,30,2.0,172.0,3.0,19.0,174.0,152.16,118.49
2017,9,13,9,45,3.0,177.0,2.95,19.5,179.5,157.71,122.43
2017,9,13,10,0,4.0,182.0,2.9,20.0,185.0,163.36,126.45
2017,9,13,10,15,4.5,182.5,2.9,20.0,186.0,164.8,127.41
2017,9,13,10,30,5.0,183.0,2.9,20.0,187.0,166.24,128.39
2017,9,13,10,45,7.5,204.0,2.9,20.0,210.0,187.59,145.13
2017,9,13,11,0,10.0,225.0,2.9,20.0,233.0,209.41,162.12
2017,9,13,11,15,12.5,246.5,2.9,20.0,257.0,232.18,179.76
2017,9,13,11,30,15.0,268.0,2.9,20.0,281.0,255.44,197.7
2017,9,13,11,45,20.0,291.0,2.95,20.5,308.5,282.83,218.44
2017,9,13,12,0,25.0,314.0,3.0,21.0,336.0,310.94,239.53
2017,9,13,12,15,125.0,357.0,3.05,20.5,460.5,477.75,368.54
2017,9,13,12,30,225.0,400.0,3.1,20.0,585.0,625.24,478.96
2017,9,13,12,45,174.5,395.5,3.15,20.0,537.5,579.87,444.27
2017,9,13,13,0,124.0,391.0,3.2,20.0,490.0,531.94,408.38
2017,9,13,13,15,84.0,359.5,3.2,20.0,426.5,445.32,343.93
2017,9,13,13,30,44.0,328.0,3.2,20.0,363.0,374.1,289.73
2017,9,13,13,45,56.5,328.0,3.25,20.0,370.5,389.63,302.7
2017,9,13,14,0,69.0,328.0,3.3,20.0,378.0,405.19,315.42
2017,9,13,14,15,38.5,265.5,3.25,20.0,293.5,306.8,239.78
2017,9,13,14,30,8.0,203.0,3.2,20.0,209.0,196.47,153.08
2017,9,13,14,45,4.0,175.5,3.2,20.0,178.5,165.76,129.08
2017,9,13,15,0,0.0,148.0,3.2,20.0,148.0,135.27,104.82
2017,9,13,15,15,0.0,122.0,3.1,19.5,122.0,110.28,85.1
2017,9,13,15,30,0.0,96.0,3.0,19.0,96.0,85.53,65.27
2017,9,13,15,45,0.0,107.0,2.95,19.0,107.0,96.59,74.62
2017,9,13,16,0,0.0,118.0,2.9,19.0,118.0,108.59,84.73
2017,9,13,16,15,0.0,94.5,2.8,18.5,94.5,85.66,66.15
2017,9,13,16,30,0.0,71.0,2.7,18.0,71.0,62.9,47.45
2017,9,13,16,45,217.0,76.5,2.65,18.0,133.5,251.26,209.08
2017,9,13,17,0,434.0,82.0,2.6,18.0,196.0,409.08,336.6
2017,9,13,17,15,362.5,69.0,2.5,17.5,149.5,328.71,268.74
2017,9,13,17,30,291.0,56.0,2.4,17.0,103.0,255.18,205.45
2017,9,13,17,45,196.5,38.5,2.3,16.5,65.0,171.5,131.49
2017,9,13,18,0,102.0,21.0,2.2,16.0,27.0,88.18,28.66
2017,9,13,18,15,51.0,10.5,2.2,16.0,13.5,29.37,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,123.5,21.0,2.55,14.0,35.5,16.45,3.27
2017,9,14,6,30,247.0,42.0,2.6,14.0,71.0,32.63,22.23
2017,9,14,6,45,331.5,56.0,2.7,14.5,115.5,42.83,32.04
2017,9,14,7,0,416.0,70.0,2.8,15.0,160.0,52.7,41.16
2017,9,14,7,15,479.0,79.5,2.8,15.0,210.0,60.48,48.29
2017,9,14,7,30,542.0,89.0,2.8,15.0,260.0,65.77,53.02
2017,9,14,7,45,588.0,95.5,2.8,15.5,310.5,79.24,54.24
2017,9,14,8,0,634.0,102.0,2.8,16.0,361.0,130.09,78.91
2017,9,14,8,15,511.5,141.5,2.8,16.0,367.5,186.43,127.16
2017,9,14,8,30,389.0,181.0,2.8,16.0,374.0,228.05,167.66
2017,9,14,8,45,574.0,148.0,2.85,16.5,462.5,284.2,209.62
2017,9,14,9,0,759.0,115.0,2.9,17.0,551.0,358.6,268.9
2017,9,14,9,15,775.0,118.0,2.9,17.5,590.5,419.71,321.31
2017,9,14,9,30,791.0,121.0,2.9,18.0,630.0,478.35,370.34
2017,9,14,9,45,807.5,121.0,2.95,18.5,665.5,534.9,416.36
2017,9,14,10,0,824.0,121.0,3.0,19.0,701.0,591.52,460.97
2017,9,14,10,15,832.0,122.5,3.0,19.0,728.0,644.02,501.9
2017,9,14,10,30,840.0,124.0,3.0,19.0,755.0,695.18,540.76
2017,9,14,10,45,847.5,124.0,3.05,19.5,776.0,742.92,575.42
2017,9,14,11,0,855.0,124.0,3.1,20.0,797.0,783.75,603.05
2017,9,14,11,15,858.0,124.5,3.1,20.0,810.0,823.36,630.15
2017,9,14,11,30,861.0,125.0,3.1,20.0,823.0,860.31,655.21
2017,9,14,11,45,863.0,125.0,3.15,20.0,828.5,893.05,677.59
2017,9,14,12,0,865.0,125.0,3.2,20.0,834.0,922.73,697.89
2017,9,14,12,15,864.5,125.0,3.25,20.0,832.0,946.89,714.47
2017,9,14,12,30,864.0,125.0,3.3,20.0,830.0,967.61,728.83
2017,9,14,12,45,867.0,121.5,3.35,20.5,821.0,984.54,739.35
2017,9,14,13,0,870.0,118.0,3.4,21.0,812.0,997.87,747.56
2017,9,14,13,15,865.5,117.0,3.45,21.0,794.5,1002.76,751.7
2017,9,14,13,30,861.0,116.0,3.5,21.0,777.0,1003.88,753.55
2017,9,14,13,45,854.0,114.5,3.6,21.0,752.0,998.19,751.34
2017,9,14,14,0,847.0,113.0,3.7,21.0,727.0,999.73,754.22
2017,9,14,14,15,837.0,111.0,3.75,20.5,695.0,983.1,745.93
2017,9,14,14,30,827.0,109.0,3.8,20.0,663.0,962.96,735.4
2017,9,14,14,45,812.5,107.0,3.9,20.0,625.0,935.11,718.44
2017,9,14,15,0,798.0,105.0,4.0,20.0,587.0,904.25,699.29
2017,9,14,15,15,779.0,101.5,4.05,19.5,543.5,864.66,674.81
2017,9,14,15,30,760.0,98.0,4.1,19.0,500.0,822.79,648.3
2017,9,14,15,45,732.0,95.0,4.2,19.0,452.5,776.45,617.02
2017,9,14,16,0,704.0,92.0,4.3,19.0,405.0,724.65,581.02
2017,9,14,16,15,668.0,86.5,4.3,18.5,355.0,662.74,537.27
2017,9,14,16,30,632.0,81.0,4.3,18.0,305.0,601.31,492.52
2017,9,14,16,45,577.5,75.0,4.3,17.5,254.0,527.1,435.32
2017,9,14,17,0,523.0,69.0,4.3,17.0,203.0,455.9,377.45
2017,9,14,17,15,443.5,59.5,4.2,16.5,155.0,369.08,304.3
2017,9,14,17,30,364.0,50.0,4.1,16.0,107.0,288.98,234.32
2017,9,14,17,45,239.5,35.5,4.05,16.0,67.5,188.88,144.47
2017,9,14,18,0,115.0,21.0,4.0,16.0,28.0,92.88,12.64
2017,9,14,18,15,57.5,10.5,3.9,15.5,14.0,31.78,0.0
2017,9,14,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,138.5,19.5,2.05,13.5,35.0,15.3,1.6
2017,9,15,6,30,277.0,39.0,2.0,14.0,70.0,30.38,20.23
2017,9,15,6,45,359.5,52.5,2.0,14.5,115.0,40.28,29.78
2017,9,15,7,0,442.0,66.0,2.0,15.0,160.0,51.68,40.25
2017,9,15,7,15,503.0,75.5,1.85,15.5,210.5,57.31,45.39
2017,9,15,7,30,564.0,85.0,1.7,16.0,261.0,62.74,50.14
2017,9,15,7,45,596.5,94.5,1.55,16.5,310.0,79.01,53.59
2017,9,15,8,0,629.0,104.0,1.4,17.0,359.0,131.69,79.95
2017,9,15,8,15,476.5,148.0,1.3,17.5,355.5,186.44,127.51
2017,9,15,8,30,324.0,192.0,1.2,18.0,352.0,224.63,165.24
2017,9,15,8,45,522.0,161.5,1.1,18.5,447.5,279.59,204.27
2017,9,15,9,0,720.0,131.0,1.0,19.0,543.0,359.55,265.14
2017,9,15,9,15,737.5,135.0,0.85,19.5,583.5,417.51,312.33
2017,9,15,9,30,755.0,139.0,0.7,20.0,624.0,476.41,358.27
2017,9,15,9,45,812.5,121.0,0.55,20.5,668.0,537.94,404.03
2017,9,15,10,0,870.0,103.0,0.4,21.0,712.0,600.76,448.71
2017,9,15,10,15,877.5,104.5,0.35,21.0,740.5,654.11,486.57
2017,9,15,10,30,885.0,106.0,0.3,21.0,769.0,705.93,522.1
2017,9,15,10,45,885.0,110.0,0.3,21.5,788.5,752.94,552.55
2017,9,15,11,0,885.0,114.0,0.3,22.0,808.0,797.36,579.21
2017,9,15,11,15,888.0,114.5,0.45,22.0,821.0,837.99,606.93
2017,9,15,11,30,891.0,115.0,0.6,22.0,834.0,875.85,633.0
2017,9,15,11,45,888.0,118.0,0.75,22.5,838.5,908.04,654.27
2017,9,15,12,0,885.0,121.0,0.9,23.0,843.0,936.82,673.4
2017,9,15,12,15,884.0,120.5,1.0,23.0,840.0,960.39,689.68
2017,9,15,12,30,883.0,120.0,1.1,23.0,837.0,980.41,703.89
2017,9,15,12,45,875.5,122.0,1.25,23.0,825.5,993.13,714.52
2017,9,15,13,0,868.0,124.0,1.4,23.0,814.0,1002.04,722.88
2017,9,15,13,15,862.5,123.0,1.55,22.5,795.5,1005.92,729.56
2017,9,15,13,30,857.0,122.0,1.7,22.0,777.0,1017.16,741.06
2017,9,15,13,45,843.5,123.5,1.85,22.0,750.0,1008.48,738.35
2017,9,15,14,0,830.0,125.0,2.0,22.0,723.0,996.07,733.42
2017,9,15,14,15,819.0,122.5,2.15,21.5,690.5,977.98,726.12
2017,9,15,14,30,808.0,120.0,2.3,21.0,658.0,956.43,716.41
2017,9,15,14,45,786.5,119.5,2.5,21.0,618.0,923.75,698.09
2017,9,15,15,0,765.0,119.0,2.7,21.0,578.0,888.34,677.52
2017,9,15,15,15,745.0,115.5,2.85,20.5,534.5,854.4,658.41
2017,9,15,15,30,725.0,112.0,3.0,20.0,491.0,812.61,633.2
2017,9,15,15,45,692.0,108.5,3.2,20.0,442.5,757.79,596.98
2017,9,15,16,0,659.0,105.0,3.4,20.0,394.0,702.34,559.28
2017,9,15,16,15,621.0,98.5,3.5,19.5,344.5,639.16,515.18
2017,9,15,16,30,583.0,92.0,3.6,19.0,295.0,576.66,469.88
2017,9,15,16,45,525.5,84.0,3.75,18.5,244.5,499.82,410.42
2017,9,15,17,0,468.0,76.0,3.9,18.0,194.0,426.29,351.09
2017,9,15,17,15,389.5,64.0,3.8,17.5,146.5,337.81,276.94
2017,9,15,17,30,311.0,52.0,3.7,17.0,99.0,260.7,209.73
2017,9,15,17,45,198.5,35.0,3.65,16.5,60.5,168.19,126.25
2017,9,15,18,0,86.0,18.0,3.6,16.0,22.0,74.22,0.0
2017,9,15,18,15,43.0,9.0,3.4,15.5,11.0,24.73,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,87.5,19.5,1.5,13.5,29.5,15.27,0.26
2017,9,16,6,30,175.0,39.0,1.5,14.0,59.0,30.21,19.99
2017,9,16,6,45,249.5,57.5,1.5,14.5,102.0,43.86,32.88
2017,9,16,7,0,324.0,76.0,1.5,15.0,145.0,57.01,44.93
2017,9,16,7,15,383.0,90.5,1.4,15.5,193.0,66.65,53.62
2017,9,16,7,30,442.0,105.0,1.3,16.0,241.0,75.92,61.72
2017,9,16,7,45,443.5,116.0,1.25,16.5,273.5,91.03,65.49
2017,9,16,8,0,445.0,127.0,1.2,17.0,306.0,132.73,87.94
2017,9,16,8,15,481.0,137.5,1.2,17.0,353.5,179.48,121.9
2017,9,16,8,30,517.0,148.0,1.2,17.0,401.0,230.72,163.43
2017,9,16,8,45,538.0,157.0,1.2,17.5,442.5,280.86,205.78
2017,9,16,9,0,559.0,166.0,1.2,18.0,484.0,333.16,249.71
2017,9,16,9,15,541.5,186.5,1.2,18.0,513.0,381.68,290.84
2017,9,16,9,30,524.0,207.0,1.2,18.0,542.0,427.77,328.65
2017,9,16,9,45,578.0,202.0,1.3,18.5,590.0,486.11,374.18
2017,9,16,10,0,632.0,197.0,1.4,19.0,638.0,551.48,423.84
2017,9,16,10,15,670.5,197.0,1.45,19.0,682.0,613.49,470.39
2017,9,16,10,30,709.0,197.0,1.5,19.0,726.0,677.64,517.49
2017,9,16,10,45,712.5,202.0,1.55,19.5,746.0,722.92,549.02
2017,9,16,11,0,716.0,207.0,1.6,20.0,766.0,766.43,578.77
2017,9,16,11,15,720.5,208.5,1.65,20.0,779.5,805.43,606.08
2017,9,16,11,30,725.0,210.0,1.7,20.0,793.0,842.28,631.62
2017,9,16,11,45,647.0,246.0,1.75,20.0,768.5,838.07,627.38
2017,9,16,12,0,569.0,282.0,1.8,20.0,744.0,824.18,616.88
2017,9,16,12,15,302.0,306.5,1.8,20.0,552.0,605.76,460.59
2017,9,16,12,30,35.0,331.0,1.8,20.0,360.0,357.29,273.08
2017,9,16,12,45,153.0,352.5,1.85,20.0,474.0,514.35,394.44
2017,9,16,13,0,271.0,374.0,1.9,20.0,588.0,677.0,512.75
2017,9,16,13,15,425.0,311.0,1.95,20.0,638.0,784.67,591.61
2017,9,16,13,30,579.0,248.0,2.0,20.0,688.0,877.25,659.24
2017,9,16,13,45,445.5,283.5,2.05,20.0,615.5,785.8,593.76
2017,9,16,14,0,312.0,319.0,2.1,20.0,543.0,676.71,516.03
2017,9,16,14,15,494.0,250.0,2.15,20.0,585.5,797.95,608.44
2017,9,16,14,30,676.0,181.0,2.2,20.0,628.0,902.58,683.9
2017,9,16,14,45,663.5,173.5,2.25,20.0,590.5,872.77,664.42
2017,9,16,15,0,651.0,166.0,2.3,20.0,553.0,840.29,644.29
2017,9,16,15,15,628.0,159.5,2.35,20.0,510.0,796.74,616.18
2017,9,16,15,30,605.0,153.0,2.4,20.0,467.0,751.48,586.45
2017,9,16,15,45,575.5,144.5,2.45,20.0,420.0,691.22,545.2
2017,9,16,16,0,546.0,136.0,2.5,20.0,373.0,637.47,507.54
2017,9,16,16,15,506.0,125.5,2.55,19.5,324.5,573.18,461.28
2017,9,16,16,30,466.0,115.0,2.6,19.0,276.0,510.37,414.5
2017,9,16,16,45,411.5,102.0,2.65,19.0,226.5,436.32,356.25
2017,9,16,17,0,357.0,89.0,2.7,19.0,177.0,366.2,299.08
2017,9,16,17,15,287.0,71.5,2.65,18.5,131.5,285.61,231.87
2017,9,16,17,30,217.0,54.0,2.6,18.0,86.0,211.76,168.26
2017,9,16,17,45,134.5,33.5,2.6,17.5,50.5,123.33,89.4
2017,9,16,18,0,52.0,13.0,2.6,17.0,15.0,43.2,0.0
2017,9,16,18,15,26.0,6.5,2.6,16.5,7.5,15.87,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,107.0,19.0,1.95,13.0,30.5,14.92,0.0
2017,9,17,6,30,214.0,38.0,2.0,13.0,61.0,29.55,19.38
2017,9,17,6,45,300.0,54.0,2.05,13.5,105.5,41.36,30.78
2017,9,17,7,0,386.0,70.0,2.1,14.0,150.0,52.79,41.35
2017,9,17,7,15,448.0,81.5,2.05,14.5,199.5,60.4,48.29
2017,9,17,7,30,510.0,93.0,2.0,15.0,249.0,67.75,54.78
2017,9,17,7,45,555.5,101.5,1.95,15.5,299.5,84.59,58.83
2017,9,17,8,0,601.0,110.0,1.9,16.0,350.0,135.0,84.14
2017,9,17,8,15,633.5,116.5,1.85,16.5,398.5,187.7,122.45
2017,9,17,8,30,666.0,123.0,1.8,17.0,447.0,244.39,169.15
2017,9,17,8,45,695.5,126.5,1.8,17.5,493.5,301.4,218.1
2017,9,17,9,0,725.0,130.0,1.8,18.0,540.0,361.38,269.36
2017,9,17,9,15,742.5,134.0,1.75,18.5,580.5,419.63,318.35
2017,9,17,9,30,760.0,138.0,1.7,19.0,621.0,478.8,366.41
2017,9,17,9,45,803.0,127.5,1.7,19.5,662.5,539.83,414.45
2017,9,17,10,0,846.0,117.0,1.7,20.0,704.0,601.58,461.61
2017,9,17,10,15,854.0,118.5,1.7,20.0,732.0,655.09,502.04
2017,9,17,10,30,862.0,120.0,1.7,20.0,760.0,707.17,540.34
2017,9,17,10,45,869.0,120.5,1.75,20.5,781.0,751.84,571.96
2017,9,17,11,0,876.0,121.0,1.8,21.0,802.0,797.58,601.81
2017,9,17,11,15,878.5,122.0,1.9,21.0,814.5,837.94,629.28
2017,9,17,11,30,881.0,123.0,2.0,21.0,827.0,875.51,654.84
2017,9,17,11,45,883.5,122.5,2.1,21.0,832.5,908.64,677.39
2017,9,17,12,0,886.0,122.0,2.2,21.0,838.0,938.64,697.92
2017,9,17,12,15,884.5,121.5,2.3,21.0,835.0,961.63,713.88
2017,9,17,12,30,883.0,121.0,2.4,21.0,832.0,981.04,727.65
2017,9,17,12,45,881.0,120.0,2.55,21.0,821.0,995.78,739.0
2017,9,17,13,0,879.0,119.0,2.7,21.0,810.0,1006.78,748.04
2017,9,17,13,15,873.5,118.0,2.75,21.0,791.0,1010.54,751.51
2017,9,17,13,30,868.0,117.0,2.8,21.0,772.0,1010.46,752.67
2017,9,17,13,45,864.0,113.5,2.9,21.0,746.5,1005.3,751.11
2017,9,17,14,0,860.0,110.0,3.0,21.0,721.0,996.35,747.16
2017,9,17,14,15,848.5,108.0,3.05,21.0,688.0,988.65,743.78
2017,9,17,14,30,837.0,106.0,3.1,21.0,655.0,966.66,730.83
2017,9,17,14,45,828.0,101.0,3.15,21.0,617.0,940.1,714.89
2017,9,17,15,0,819.0,96.0,3.2,21.0,579.0,910.26,696.66
2017,9,17,15,15,799.5,93.0,3.2,20.5,534.5,870.15,672.07
2017,9,17,15,30,780.0,90.0,3.2,20.0,490.0,827.74,645.52
2017,9,17,15,45,760.0,84.0,3.25,20.0,443.0,779.26,613.14
2017,9,17,16,0,740.0,78.0,3.3,20.0,396.0,729.15,578.9
2017,9,17,16,15,704.0,73.5,3.25,19.5,345.5,667.0,535.39
2017,9,17,16,30,668.0,69.0,3.2,19.0,295.0,609.6,494.14
2017,9,17,16,45,621.5,62.0,3.2,19.0,244.5,538.49,439.77
2017,9,17,17,0,575.0,55.0,3.2,19.0,194.0,469.85,383.73
2017,9,17,17,15,494.0,47.0,3.1,18.5,145.5,382.24,310.49
2017,9,17,17,30,413.0,39.0,3.0,18.0,97.0,301.88,240.26
2017,9,17,17,45,279.5,27.0,2.9,17.5,58.5,199.59,143.57
2017,9,17,18,0,146.0,15.0,2.8,17.0,20.0,77.15,0.0
2017,9,17,18,15,73.0,7.5,2.75,16.5,10.0,6.82,0.0
2017,9,17,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,141.5,16.0,3.15,15.0,31.0,12.77,0.0
2017,9,18,6,30,283.0,32.0,3.2,15.0,62.0,25.88,15.97
2017,9,18,6,45,380.5,42.0,3.3,15.5,106.0,33.04,23.21
2017,9,18,7,0,478.0,52.0,3.4,16.0,150.0,39.98,29.71
2017,9,18,7,15,538.5,59.0,3.45,16.5,199.0,44.08,33.49
2017,9,18,7,30,599.0,66.0,3.5,17.0,248.0,48.07,37.01
2017,9,18,7,45,343.0,114.0,3.6,17.5,222.0,87.81,63.83
2017,9,18,8,0,87.0,162.0,3.7,18.0,196.0,136.99,105.43
2017,9,18,8,15,85.5,183.0,3.6,18.0,220.5,161.73,124.95
2017,9,18,8,30,84.0,204.0,3.5,18.0,245.0,186.56,145.15
2017,9,18,8,45,80.0,223.0,3.4,18.5,265.0,209.24,163.46
2017,9,18,9,0,76.0,242.0,3.3,19.0,285.0,231.59,181.24
2017,9,18,9,15,64.0,254.5,3.25,19.0,292.5,245.1,192.2
2017,9,18,9,30,52.0,267.0,3.2,19.0,300.0,257.09,201.65
2017,9,18,9,45,61.5,288.0,3.2,19.5,329.0,286.16,223.88
2017,9,18,10,0,71.0,309.0,3.2,20.0,358.0,316.65,246.93
2017,9,18,10,15,65.0,317.5,3.3,20.0,364.0,327.5,255.08
2017,9,18,10,30,59.0,326.0,3.4,20.0,370.0,337.63,262.65
2017,9,18,10,45,53.5,330.0,3.5,20.5,370.5,343.22,266.22
2017,9,18,11,0,48.0,334.0,3.6,21.0,371.0,348.14,269.24
2017,9,18,11,15,169.0,353.5,3.75,21.0,487.5,479.3,371.24
2017,9,18,11,30,290.0,373.0,3.9,21.0,604.0,622.18,478.72
2017,9,18,11,45,597.0,234.5,4.05,21.0,713.5,783.68,603.25
2017,9,18,12,0,904.0,96.0,4.2,21.0,823.0,927.71,706.01
2017,9,18,12,15,905.0,96.0,4.25,20.5,821.5,953.55,724.47
2017,9,18,12,30,906.0,96.0,4.3,20.0,820.0,975.87,741.49
2017,9,18,12,45,726.0,184.5,4.35,20.0,759.5,931.49,711.22
2017,9,18,13,0,546.0,273.0,4.4,20.0,699.0,855.94,656.48
2017,9,18,13,15,522.0,272.0,4.4,20.0,672.0,839.96,645.92
2017,9,18,13,30,498.0,271.0,4.4,20.0,645.0,821.09,632.91
2017,9,18,13,45,513.5,254.5,4.45,20.0,628.5,822.17,635.68
2017,9,18,14,0,529.0,238.0,4.5,20.0,612.0,820.34,636.35
2017,9,18,14,15,553.0,216.5,4.55,19.5,591.5,818.19,638.48
2017,9,18,14,30,577.0,195.0,4.6,19.0,571.0,812.45,638.11
2017,9,18,14,45,523.0,200.0,4.65,19.0,525.5,759.01,599.59
2017,9,18,15,0,469.0,205.0,4.7,19.0,480.0,705.05,560.32
2017,9,18,15,15,474.0,186.0,4.7,18.5,445.5,677.77,543.13
2017,9,18,15,30,479.0,167.0,4.7,18.0,411.0,647.91,523.57
2017,9,18,15,45,506.0,142.5,4.75,18.0,378.0,627.71,510.78
2017,9,18,16,0,533.0,118.0,4.8,18.0,345.0,603.09,493.95
2017,9,18,16,15,498.5,110.0,4.75,17.5,300.5,546.71,451.23
2017,9,18,16,30,464.0,102.0,4.7,17.0,256.0,491.48,408.04
2017,9,18,16,45,424.0,88.5,4.7,17.0,211.0,427.0,355.39
2017,9,18,17,0,384.0,75.0,4.7,17.0,166.0,365.06,303.04
2017,9,18,17,15,324.5,60.0,4.55,16.5,123.5,292.51,240.45
2017,9,18,17,30,265.0,45.0,4.4,16.0,81.0,225.65,180.64
2017,9,18,17,45,132.5,30.0,4.3,15.5,48.0,129.52,89.43
2017,9,18,18,0,0.0,15.0,4.2,15.0,15.0,13.64,0.0
2017,9,18,18,15,0.0,7.5,4.15,15.0,7.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,147.5,15.5,2.7,13.5,30.5,12.4,0.0
2017,9,19,6,30,295.0,31.0,2.8,14.0,61.0,25.1,15.26
2017,9,19,6,45,376.0,42.5,2.9,14.5,104.0,33.6,23.77
2017,9,19,7,0,457.0,54.0,3.0,15.0,147.0,41.75,31.39
2017,9,19,7,15,508.5,63.5,3.0,15.5,194.0,47.78,36.91
2017,9,19,7,30,560.0,73.0,3.0,16.0,241.0,53.54,42.01
2017,9,19,7,45,601.0,77.5,3.05,16.5,288.0,67.04,43.02
2017,9,19,8,0,642.0,82.0,3.1,17.0,335.0,116.71,67.1
2017,9,19,8,15,721.0,78.0,2.95,17.0,396.5,174.11,107.66
2017,9,19,8,30,800.0,74.0,2.8,17.0,458.0,236.53,158.44
2017,9,19,8,45,701.5,111.0,2.65,17.5,471.5,290.8,210.6
2017,9,19,9,0,603.0,148.0,2.5,18.0,485.0,336.14,253.45
2017,9,19,9,15,734.5,116.0,2.3,18.5,556.5,401.39,306.27
2017,9,19,9,30,866.0,84.0,2.1,19.0,628.0,482.31,370.62
2017,9,19,9,45,866.5,90.5,1.95,19.5,660.5,539.35,415.87
2017,9,19,10,0,867.0,97.0,1.8,20.0,693.0,594.64,457.84
2017,9,19,10,15,875.0,98.5,1.7,20.0,721.0,647.93,497.85
2017,9,19,10,30,883.0,100.0,1.6,20.0,749.0,699.72,535.37
2017,9,19,10,45,892.0,99.5,1.55,20.5,770.5,748.52,568.26
2017,9,19,11,0,901.0,99.0,1.5,21.0,792.0,795.36,597.7
2017,9,19,11,15,904.5,99.5,1.55,21.0,805.5,836.59,625.12
2017,9,19,11,30,908.0,100.0,1.6,21.0,819.0,875.02,650.56
2017,9,19,11,45,677.5,209.0,1.7,21.5,747.0,829.26,618.83
2017,9,19,12,0,447.0,318.0,1.8,22.0,675.0,750.43,559.82
2017,9,19,12,15,681.0,207.5,1.95,22.0,750.0,877.34,653.96
2017,9,19,12,30,915.0,97.0,2.1,22.0,825.0,985.15,725.59
2017,9,19,12,45,914.0,96.0,2.25,22.0,814.5,1000.88,736.68
2017,9,19,13,0,913.0,95.0,2.4,22.0,804.0,1012.77,746.39
2017,9,19,13,15,908.0,94.0,2.45,22.0,785.5,1016.81,750.07
2017,9,19,13,30,903.0,93.0,2.5,22.0,767.0,1016.9,751.41
2017,9,19,13,45,898.0,91.0,2.65,22.0,741.5,1011.91,750.61
2017,9,19,14,0,893.0,89.0,2.8,22.0,716.0,1003.04,747.36
2017,9,19,14,15,883.0,87.5,2.85,21.5,683.0,986.04,739.29
2017,9,19,14,30,873.0,86.0,2.9,21.0,650.0,965.47,728.91
2017,9,19,14,45,862.0,83.0,3.0,21.0,611.5,938.69,713.3
2017,9,19,15,0,851.0,80.0,3.1,21.0,573.0,908.71,695.39
2017,9,19,15,15,832.5,77.5,3.15,20.5,529.0,869.51,671.8
2017,9,19,15,30,814.0,75.0,3.2,20.0,485.0,836.66,652.35
2017,9,19,15,45,791.5,71.5,3.25,20.0,437.5,787.99,619.84
2017,9,19,16,0,769.0,68.0,3.3,20.0,390.0,737.82,585.6
2017,9,19,16,15,734.0,64.0,3.3,19.5,339.5,676.09,542.63
2017,9,19,16,30,699.0,60.0,3.3,19.0,289.0,614.61,498.36
2017,9,19,16,45,648.0,54.5,3.35,19.0,238.0,540.82,441.91
2017,9,19,17,0,597.0,49.0,3.4,19.0,187.0,474.01,387.07
2017,9,19,17,15,512.5,42.0,3.35,18.5,138.5,385.0,312.14
2017,9,19,17,30,428.0,35.0,3.3,18.0,90.0,303.73,240.15
2017,9,19,17,45,278.0,23.5,3.25,17.5,52.5,191.49,126.49
2017,9,19,18,0,128.0,12.0,3.2,17.0,15.0,66.02,0.0
2017,9,19,18,15,64.0,6.0,3.15,16.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,142.5,15.5,2.25,15.0,29.5,12.47,0.0
2017,9,20,6,30,285.0,31.0,2.4,15.0,59.0,25.21,15.11
2017,9,20,6,45,387.5,40.5,2.55,15.5,103.0,31.97,22.22
2017,9,20,7,0,490.0,50.0,2.7,16.0,147.0,38.56,28.43
2017,9,20,7,15,551.5,56.5,2.8,16.0,196.0,42.34,32.01
2017,9,20,7,30,613.0,63.0,2.9,16.0,245.0,46.03,35.37
2017,9,20,7,45,653.5,68.0,3.05,16.5,294.5,61.29,37.33
2017,9,20,8,0,694.0,73.0,3.2,17.0,344.0,118.61,66.63
2017,9,20,8,15,347.0,96.0,3.2,17.5,231.5,128.27,86.23
2017,9,20,8,30,0.0,119.0,3.2,18.0,119.0,103.81,80.92
2017,9,20,8,45,102.0,182.0,3.25,18.5,239.0,182.71,141.72
2017,9,20,9,0,204.0,245.0,3.3,19.0,359.0,277.8,215.49
2017,9,20,9,15,133.5,257.5,3.35,19.0,334.5,276.58,216.34
2017,9,20,9,30,63.0,270.0,3.4,19.0,310.0,265.1,208.05
2017,9,20,9,45,43.5,264.0,3.5,19.0,292.5,256.49,201.28
2017,9,20,10,0,24.0,258.0,3.6,19.0,275.0,242.16,189.74
2017,9,20,10,15,12.0,190.5,3.65,19.0,199.0,176.86,137.86
2017,9,20,10,30,0.0,123.0,3.7,19.0,123.0,109.35,83.51
2017,9,20,10,45,25.5,229.0,3.75,19.5,248.5,228.88,178.98
2017,9,20,11,0,51.0,335.0,3.8,20.0,374.0,352.08,274.01
2017,9,20,11,15,72.5,354.5,3.85,20.0,411.0,393.47,305.63
2017,9,20,11,30,94.0,374.0,3.9,20.0,448.0,436.89,338.82
2017,9,20,11,45,66.0,353.0,3.95,20.0,405.0,397.55,308.31
2017,9,20,12,0,38.0,332.0,4.0,20.0,362.0,355.62,275.79
2017,9,20,12,15,175.5,348.5,4.05,19.5,487.5,518.94,404.42
2017,9,20,12,30,313.0,365.0,4.1,19.0,613.0,690.63,534.46
2017,9,20,12,45,320.5,352.0,4.2,19.0,603.0,694.33,537.29
2017,9,20,13,0,328.0,339.0,4.3,19.0,593.0,696.36,539.95
2017,9,20,13,15,189.0,329.5,4.35,19.0,475.0,537.36,420.05
2017,9,20,13,30,50.0,320.0,4.4,19.0,357.0,374.44,292.96
2017,9,20,13,45,50.5,309.5,4.45,19.0,346.0,366.19,287.63
2017,9,20,14,0,51.0,299.0,4.5,19.0,335.0,357.67,281.65
2017,9,20,14,15,98.0,298.0,4.5,18.5,362.5,405.9,321.95
2017,9,20,14,30,145.0,297.0,4.5,18.0,390.0,471.69,375.26
2017,9,20,14,45,118.0,275.0,4.55,18.0,348.0,420.97,336.06
2017,9,20,15,0,91.0,253.0,4.6,18.0,306.0,352.83,283.14
2017,9,20,15,15,182.5,229.0,4.55,17.5,324.0,426.39,345.67
2017,9,20,15,30,274.0,205.0,4.5,17.0,342.0,493.59,402.2
2017,9,20,15,45,309.0,178.0,4.45,17.0,317.5,484.19,396.75
