Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,16,0,344.0,151.0,4.4,17.0,293.0,470.8,388.2
2017,9,20,16,15,327.5,133.5,4.35,16.5,254.5,425.29,353.05
2017,9,20,16,30,311.0,116.0,4.3,16.0,216.0,379.95,317.12
2017,9,20,16,45,289.5,97.5,4.3,16.0,177.5,330.19,275.81
2017,9,20,17,0,268.0,79.0,4.3,16.0,139.0,294.8,244.71
2017,9,20,17,15,227.0,60.5,4.15,15.5,102.0,235.06,192.53
2017,9,20,17,30,186.0,42.0,4.0,15.0,65.0,178.94,141.66
2017,9,20,17,45,93.0,26.0,3.9,15.0,37.5,90.27,53.35
2017,9,20,18,0,0.0,10.0,3.8,15.0,10.0,9.1,0.0
2017,9,20,18,15,0.0,5.0,3.75,14.5,5.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,148.0,15.5,3.05,12.5,29.5,12.56,0.0
2017,9,21,6,30,296.0,31.0,3.2,13.0,59.0,25.36,15.17
2017,9,21,6,45,408.0,40.5,3.35,13.5,105.5,32.15,22.52
2017,9,21,7,0,520.0,50.0,3.5,14.0,152.0,38.79,28.84
2017,9,21,7,15,583.5,56.5,3.5,14.0,202.5,42.59,32.49
2017,9,21,7,30,647.0,63.0,3.5,14.0,253.0,46.32,35.92
2017,9,21,7,45,693.5,66.5,3.5,14.5,305.0,65.74,40.78
2017,9,21,8,0,740.0,70.0,3.5,15.0,357.0,120.48,66.89
2017,9,21,8,15,769.0,74.0,3.35,15.0,406.5,178.74,110.31
2017,9,21,8,30,798.0,78.0,3.2,15.0,456.0,240.26,163.02
2017,9,21,8,45,633.0,134.5,3.1,15.5,453.0,292.51,215.99
2017,9,21,9,0,468.0,191.0,3.0,16.0,450.0,324.87,249.71
2017,9,21,9,15,671.5,139.0,2.85,16.0,540.5,397.23,307.64
2017,9,21,9,30,875.0,87.0,2.7,16.0,631.0,489.7,382.14
2017,9,21,9,45,886.0,89.5,2.55,16.5,666.5,548.98,430.07
2017,9,21,10,0,897.0,92.0,2.4,17.0,702.0,607.52,475.6
2017,9,21,10,15,905.5,93.5,2.4,17.0,730.5,662.53,518.42
2017,9,21,10,30,914.0,95.0,2.4,17.0,759.0,715.99,558.9
2017,9,21,10,45,919.0,96.0,2.4,17.5,780.0,764.64,592.81
2017,9,21,11,0,924.0,97.0,2.4,18.0,801.0,810.93,623.31
2017,9,21,11,15,927.0,98.0,2.45,18.0,814.5,853.04,652.1
2017,9,21,11,30,930.0,99.0,2.5,18.0,828.0,892.23,678.76
2017,9,21,11,45,930.5,99.5,2.55,18.5,832.5,925.62,700.05
2017,9,21,12,0,931.0,100.0,2.6,19.0,837.0,955.59,718.99
2017,9,21,12,15,930.5,100.0,2.7,19.0,834.0,980.55,736.41
2017,9,21,12,30,930.0,100.0,2.8,19.0,831.0,1001.8,751.5
2017,9,21,12,45,920.5,103.0,2.9,19.0,818.0,1013.86,760.61
2017,9,21,13,0,911.0,106.0,3.0,19.0,805.0,1021.89,767.26
2017,9,21,13,15,905.5,105.0,3.1,19.0,786.0,1025.41,771.1
2017,9,21,13,30,900.0,104.0,3.2,19.0,767.0,1024.99,772.47
2017,9,21,13,45,890.5,103.5,3.35,19.0,740.0,1017.25,769.5
2017,9,21,14,0,881.0,103.0,3.5,19.0,713.0,1005.72,764.09
2017,9,21,14,15,870.0,101.0,3.6,18.5,679.5,987.29,755.09
2017,9,21,14,30,859.0,99.0,3.7,18.0,646.0,975.59,750.8
2017,9,21,14,45,841.0,97.5,3.85,18.0,606.0,943.99,731.49
2017,9,21,15,0,823.0,96.0,4.0,18.0,566.0,909.44,710.0
2017,9,21,15,15,802.5,93.0,4.05,17.5,521.0,868.1,684.12
2017,9,21,15,30,782.0,90.0,4.1,17.0,476.0,824.51,656.15
2017,9,21,15,45,750.5,87.0,4.2,17.0,427.0,769.59,618.15
2017,9,21,16,0,719.0,84.0,4.3,17.0,378.0,718.83,582.53
2017,9,21,16,15,678.5,78.5,4.3,16.5,326.5,652.94,534.9
2017,9,21,16,30,638.0,73.0,4.3,16.0,275.0,587.93,486.32
2017,9,21,16,45,573.5,66.5,4.35,16.0,223.5,506.48,421.02
2017,9,21,17,0,509.0,60.0,4.4,16.0,172.0,429.09,355.76
2017,9,21,17,15,413.5,50.0,4.2,15.5,124.5,334.1,273.93
2017,9,21,17,30,318.0,40.0,4.0,15.0,77.0,247.8,196.26
2017,9,21,17,45,159.0,20.0,3.85,14.5,38.5,120.88,64.65
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.5,16.0,1.45,11.5,27.5,12.64,0.0
2017,9,22,6,30,245.0,32.0,1.4,12.0,55.0,25.07,14.8
2017,9,22,6,45,356.5,43.0,1.35,12.5,100.0,34.4,24.59
2017,9,22,7,0,468.0,54.0,1.3,13.0,145.0,42.21,32.02
2017,9,22,7,15,535.0,62.0,1.25,13.5,195.0,47.05,36.57
2017,9,22,7,30,602.0,70.0,1.2,14.0,245.0,51.77,40.81
2017,9,22,7,45,649.5,75.0,1.15,14.5,296.5,67.22,42.54
2017,9,22,8,0,697.0,80.0,1.1,15.0,348.0,121.04,68.88
2017,9,22,8,15,728.0,84.5,0.95,15.0,397.0,177.85,110.78
2017,9,22,8,30,759.0,89.0,0.8,15.0,446.0,241.71,164.14
2017,9,22,8,45,782.5,92.0,0.7,15.5,491.5,301.47,215.84
2017,9,22,9,0,806.0,95.0,0.6,16.0,537.0,363.26,268.52
2017,9,22,9,15,822.5,97.5,0.5,16.5,577.5,423.51,318.4
2017,9,22,9,30,839.0,100.0,0.4,17.0,618.0,484.32,366.49
2017,9,22,9,45,867.0,95.0,0.3,17.5,656.5,544.41,411.83
2017,9,22,10,0,895.0,90.0,0.2,18.0,695.0,604.62,455.23
2017,9,22,10,15,903.0,91.0,0.25,18.0,723.0,658.66,495.09
2017,9,22,10,30,911.0,92.0,0.3,18.0,751.0,711.08,532.81
2017,9,22,10,45,917.0,93.0,0.35,18.5,772.0,760.21,565.32
2017,9,22,11,0,923.0,94.0,0.4,19.0,793.0,807.07,594.78
2017,9,22,11,15,926.0,94.5,0.4,19.0,806.0,848.52,620.61
2017,9,22,11,30,929.0,95.0,0.4,19.0,819.0,887.03,644.37
2017,9,22,11,45,930.0,95.5,0.45,19.5,824.0,920.69,664.71
2017,9,22,12,0,931.0,96.0,0.5,20.0,829.0,950.96,682.91
2017,9,22,12,15,930.0,96.0,0.55,20.0,826.0,975.31,698.76
2017,9,22,12,30,929.0,96.0,0.6,20.0,823.0,995.93,712.49
2017,9,22,12,45,921.0,98.0,0.65,20.0,810.5,1008.2,721.24
2017,9,22,13,0,913.0,100.0,0.7,20.0,798.0,1016.47,727.79
2017,9,22,13,15,908.0,99.0,0.7,20.0,778.5,1020.33,730.69
2017,9,22,13,30,903.0,98.0,0.7,20.0,759.0,1020.24,731.37
2017,9,22,13,45,895.0,97.0,0.75,20.0,732.5,1013.26,729.13
2017,9,22,14,0,887.0,96.0,0.8,20.0,706.0,1002.46,724.71
2017,9,22,14,15,876.0,94.5,0.85,20.0,672.5,984.4,715.84
2017,9,22,14,30,865.0,93.0,0.9,20.0,639.0,962.83,704.82
2017,9,22,14,45,849.5,91.0,0.95,20.0,599.5,942.85,694.83
2017,9,22,15,0,834.0,89.0,1.0,20.0,560.0,909.81,676.2
2017,9,22,15,15,814.0,86.0,1.1,19.5,515.5,868.63,654.04
2017,9,22,15,30,794.0,83.0,1.2,19.0,471.0,825.17,629.65
2017,9,22,15,45,764.0,80.0,1.3,19.0,422.0,771.23,595.9
2017,9,22,16,0,734.0,77.0,1.4,19.0,373.0,716.32,560.34
2017,9,22,16,15,695.0,72.0,1.5,18.5,322.0,655.99,520.37
2017,9,22,16,30,656.0,67.0,1.6,18.0,271.0,592.2,475.86
2017,9,22,16,45,593.5,60.5,1.75,17.5,219.5,511.58,415.66
2017,9,22,17,0,531.0,54.0,1.9,17.0,168.0,434.97,354.24
2017,9,22,17,15,437.0,44.5,2.0,16.5,121.0,340.86,275.43
2017,9,22,17,30,343.0,35.0,2.1,16.0,74.0,255.67,199.33
2017,9,22,17,45,171.5,17.5,2.25,15.5,37.0,125.5,53.75
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,168.5,13.5,2.2,12.5,28.5,12.28,0.0
2017,9,23,6,30,337.0,27.0,2.2,13.0,57.0,21.94,11.93
2017,9,23,6,45,448.0,36.0,2.2,14.0,104.5,28.5,19.22
2017,9,23,7,0,559.0,45.0,2.2,15.0,152.0,34.9,25.26
2017,9,23,7,15,621.5,51.5,2.25,15.5,203.5,42.51,32.21
2017,9,23,7,30,684.0,58.0,2.3,16.0,255.0,46.82,36.07
2017,9,23,7,45,728.5,61.5,2.35,16.5,307.5,63.0,37.41
2017,9,23,8,0,773.0,65.0,2.4,17.0,360.0,119.83,64.42
2017,9,23,8,15,800.5,68.5,2.45,17.5,409.5,179.51,108.43
2017,9,23,8,30,828.0,72.0,2.5,18.0,459.0,242.2,161.44
2017,9,23,8,45,850.5,73.5,2.55,18.5,505.5,307.74,219.08
2017,9,23,9,0,873.0,75.0,2.6,19.0,552.0,371.11,274.86
2017,9,23,9,15,887.0,77.0,2.55,19.5,592.5,432.87,328.14
2017,9,23,9,30,901.0,79.0,2.5,20.0,633.0,494.71,379.63
2017,9,23,9,45,906.0,83.0,2.45,20.5,666.5,553.57,426.93
2017,9,23,10,0,911.0,87.0,2.4,21.0,700.0,611.03,471.31
2017,9,23,10,15,918.5,88.5,2.4,21.0,728.0,665.97,513.46
2017,9,23,10,30,926.0,90.0,2.4,21.0,756.0,719.23,553.19
2017,9,23,10,45,931.0,91.0,2.4,21.5,776.5,768.24,586.64
2017,9,23,11,0,936.0,92.0,2.4,22.0,797.0,814.85,616.84
2017,9,23,11,15,938.5,92.5,2.35,22.0,810.0,856.32,643.95
2017,9,23,11,30,941.0,93.0,2.3,22.0,823.0,894.76,668.77
2017,9,23,11,45,943.0,92.5,2.3,22.0,827.5,928.52,690.74
2017,9,23,12,0,945.0,92.0,2.3,22.0,832.0,958.87,710.43
2017,9,23,12,15,943.5,92.0,2.25,22.0,828.5,982.97,725.49
2017,9,23,12,30,942.0,92.0,2.2,22.0,825.0,1003.26,738.12
2017,9,23,12,45,923.5,99.5,2.2,22.5,809.5,1011.63,742.26
2017,9,23,13,0,905.0,107.0,2.2,23.0,794.0,1015.74,743.89
2017,9,23,13,15,899.0,106.0,2.15,23.0,774.5,1018.56,745.73
2017,9,23,13,30,893.0,105.0,2.1,23.0,755.0,1017.46,745.21
2017,9,23,13,45,886.0,102.5,2.1,23.0,728.0,1009.75,741.22
2017,9,23,14,0,879.0,100.0,2.1,23.0,701.0,998.21,734.96
2017,9,23,14,15,867.5,98.5,2.1,22.5,667.0,979.71,725.72
2017,9,23,14,30,856.0,97.0,2.1,22.0,633.0,967.91,721.01
2017,9,23,14,45,842.5,93.5,2.1,22.0,593.5,938.06,702.92
2017,9,23,15,0,829.0,90.0,2.1,22.0,554.0,905.1,682.83
2017,9,23,15,15,808.5,87.0,2.05,21.5,509.0,863.54,657.49
2017,9,23,15,30,788.0,84.0,2.0,21.0,464.0,819.74,630.26
2017,9,23,15,45,762.5,79.5,2.0,21.0,416.0,767.94,596.08
2017,9,23,16,0,737.0,75.0,2.0,21.0,368.0,714.91,560.24
2017,9,23,16,15,697.0,70.0,1.9,20.5,317.0,649.19,514.4
2017,9,23,16,30,657.0,65.0,1.8,20.0,266.0,589.06,471.17
2017,9,23,16,45,600.5,58.0,1.75,19.5,215.5,511.98,412.79
2017,9,23,17,0,544.0,51.0,1.7,19.0,165.0,438.43,353.36
2017,9,23,17,15,447.0,42.0,1.8,18.0,118.0,342.83,274.48
2017,9,23,17,30,350.0,33.0,1.9,17.0,71.0,256.56,197.36
2017,9,23,17,45,175.0,16.5,2.0,16.5,35.5,123.93,33.64
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,160.5,13.5,1.05,14.5,27.0,12.28,0.0
2017,9,24,6,30,321.0,27.0,1.0,15.0,54.0,22.03,11.59
2017,9,24,6,45,422.5,37.0,0.95,15.5,99.5,29.42,19.87
2017,9,24,7,0,524.0,47.0,0.9,16.0,145.0,36.58,26.64
2017,9,24,7,15,588.5,54.0,0.95,16.5,196.0,40.9,30.67
2017,9,24,7,30,653.0,61.0,1.0,17.0,247.0,45.12,34.44
2017,9,24,7,45,691.0,67.0,1.05,17.5,297.5,67.02,41.09
2017,9,24,8,0,729.0,73.0,1.1,18.0,348.0,123.0,68.39
2017,9,24,8,15,759.0,77.0,1.2,18.5,397.5,180.74,110.46
2017,9,24,8,30,789.0,81.0,1.3,19.0,447.0,241.88,161.32
2017,9,24,8,45,811.5,83.5,1.45,19.5,492.5,302.68,214.3
2017,9,24,9,0,834.0,86.0,1.6,20.0,538.0,365.32,268.62
2017,9,24,9,15,849.5,88.5,1.6,20.5,578.5,426.66,320.53
2017,9,24,9,30,865.0,91.0,1.6,21.0,619.0,489.31,371.59
2017,9,24,9,45,877.5,92.5,1.65,21.5,654.0,547.83,418.01
2017,9,24,10,0,890.0,94.0,1.7,22.0,689.0,605.75,462.34
2017,9,24,10,15,898.0,95.0,1.65,22.0,717.5,659.49,502.53
2017,9,24,10,30,906.0,96.0,1.6,22.0,746.0,711.63,540.29
2017,9,24,10,45,907.0,99.5,1.6,22.5,765.5,759.35,572.36
2017,9,24,11,0,908.0,103.0,1.6,23.0,785.0,804.44,600.86
2017,9,24,11,15,911.0,104.0,1.55,23.0,797.5,845.79,627.11
2017,9,24,11,30,914.0,105.0,1.5,23.0,810.0,884.27,651.15
2017,9,24,11,45,912.5,106.5,1.5,23.0,814.0,916.29,671.41
2017,9,24,12,0,911.0,108.0,1.5,23.0,818.0,944.85,689.44
2017,9,24,12,15,910.0,107.5,1.5,23.0,814.5,968.17,704.14
2017,9,24,12,30,909.0,107.0,1.5,23.0,811.0,987.83,716.61
2017,9,24,12,45,916.5,101.5,1.55,23.0,802.0,1006.4,729.28
2017,9,24,13,0,924.0,96.0,1.6,23.0,793.0,1021.2,739.69
2017,9,24,13,15,919.5,95.0,1.6,23.0,774.0,1025.42,742.85
2017,9,24,13,30,915.0,94.0,1.6,23.0,755.0,1025.65,743.77
2017,9,24,13,45,911.0,90.5,1.65,23.5,729.0,1019.48,740.15
2017,9,24,14,0,907.0,87.0,1.7,24.0,703.0,1009.32,734.21
2017,9,24,14,15,897.0,85.5,1.7,23.5,669.5,991.81,725.84
2017,9,24,14,30,887.0,84.0,1.7,23.0,636.0,970.7,715.25
2017,9,24,14,45,873.0,82.0,1.7,23.0,596.0,941.74,698.17
2017,9,24,15,0,859.0,80.0,1.7,23.0,556.0,909.69,679.05
2017,9,24,15,15,690.0,112.0,1.7,22.5,474.5,790.73,601.77
2017,9,24,15,30,521.0,144.0,1.7,22.0,393.0,653.7,508.82
2017,9,24,15,45,641.5,106.5,1.7,22.0,380.5,702.53,546.77
2017,9,24,16,0,762.0,69.0,1.7,22.0,368.0,726.27,564.72
2017,9,24,16,15,723.5,64.5,1.65,21.5,317.0,661.48,519.71
2017,9,24,16,30,685.0,60.0,1.6,21.0,266.0,597.24,474.17
2017,9,24,16,45,621.0,54.5,1.6,20.5,214.0,520.15,416.67
2017,9,24,17,0,557.0,49.0,1.6,20.0,162.0,443.03,354.83
2017,9,24,17,15,459.0,40.0,1.7,19.0,115.0,346.49,275.43
2017,9,24,17,30,361.0,31.0,1.8,18.0,68.0,259.52,196.55
2017,9,24,17,45,180.5,15.5,1.9,17.5,34.0,123.34,4.93
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,162.0,12.5,0.9,14.5,26.0,11.37,0.0
2017,9,25,6,30,324.0,25.0,0.8,15.0,52.0,20.3,9.91
2017,9,25,6,45,429.0,34.0,0.75,16.0,97.0,26.9,17.61
2017,9,25,7,0,534.0,43.0,0.7,17.0,142.0,33.33,23.66
2017,9,25,7,15,597.0,49.5,0.7,17.0,192.0,37.39,27.51
2017,9,25,7,30,660.0,56.0,0.7,17.0,242.0,45.19,34.51
2017,9,25,7,45,696.5,61.5,0.7,17.5,292.0,62.78,37.36
2017,9,25,8,0,733.0,67.0,0.7,18.0,342.0,118.52,64.48
2017,9,25,8,15,762.0,71.0,0.8,18.5,390.5,176.32,106.6
2017,9,25,8,30,791.0,75.0,0.9,19.0,439.0,237.34,157.33
2017,9,25,8,45,809.5,78.5,1.0,20.0,484.0,297.94,209.64
2017,9,25,9,0,828.0,82.0,1.1,21.0,529.0,359.88,262.55
2017,9,25,9,15,843.5,84.5,1.15,21.0,569.0,422.5,315.57
2017,9,25,9,30,859.0,87.0,1.2,21.0,609.0,483.01,365.48
2017,9,25,9,45,868.5,89.5,1.3,21.5,643.0,540.47,411.11
2017,9,25,10,0,878.0,92.0,1.4,22.0,677.0,597.04,454.54
2017,9,25,10,15,886.5,93.5,1.35,22.5,704.5,650.87,493.54
2017,9,25,10,30,895.0,95.0,1.3,23.0,732.0,703.19,530.01
2017,9,25,10,45,900.5,96.0,1.3,23.5,752.0,751.08,561.87
2017,9,25,11,0,906.0,97.0,1.3,24.0,772.0,796.7,590.39
2017,9,25,11,15,909.0,97.5,1.3,24.0,785.0,837.3,616.37
2017,9,25,11,30,912.0,98.0,1.3,24.0,798.0,875.01,640.29
2017,9,25,11,45,914.0,97.5,1.3,24.5,802.5,907.74,659.56
2017,9,25,12,0,916.0,97.0,1.3,25.0,807.0,937.15,676.62
2017,9,25,12,15,915.0,97.0,1.3,25.0,803.5,960.89,691.37
2017,9,25,12,30,914.0,97.0,1.3,25.0,800.0,980.95,703.92
2017,9,25,12,45,905.5,99.0,1.35,25.0,787.5,992.27,711.92
2017,9,25,13,0,897.0,101.0,1.4,25.0,775.0,999.63,717.7
2017,9,25,13,15,891.5,100.5,1.45,25.0,755.5,1003.2,721.29
2017,9,25,13,30,886.0,100.0,1.5,25.0,736.0,1002.89,722.63
2017,9,25,13,45,878.0,98.5,1.6,25.0,709.0,995.12,720.17
2017,9,25,14,0,870.0,97.0,1.7,25.0,682.0,983.59,715.44
2017,9,25,14,15,858.5,95.0,1.75,25.0,648.5,964.39,705.17
2017,9,25,14,30,847.0,93.0,1.8,25.0,615.0,951.78,699.29
2017,9,25,14,45,829.5,91.0,1.9,25.0,575.5,920.01,681.36
2017,9,25,15,0,812.0,89.0,2.0,25.0,536.0,885.36,661.4
2017,9,25,15,15,790.5,86.0,2.05,24.5,491.5,843.23,636.79
2017,9,25,15,30,769.0,83.0,2.1,24.0,447.0,799.01,610.18
2017,9,25,15,45,737.5,79.5,2.15,23.5,398.5,743.94,575.17
2017,9,25,16,0,706.0,76.0,2.2,23.0,350.0,692.64,541.78
2017,9,25,16,15,664.0,71.0,2.15,22.5,300.0,626.96,495.96
2017,9,25,16,30,622.0,66.0,2.1,22.0,250.0,562.43,449.3
2017,9,25,16,45,560.5,58.5,2.1,21.5,200.0,483.06,388.39
2017,9,25,17,0,499.0,51.0,2.1,21.0,150.0,407.79,327.22
2017,9,25,17,15,398.0,41.0,2.1,20.0,105.0,311.37,246.95
2017,9,25,17,30,297.0,31.0,2.1,19.0,60.0,225.02,167.4
2017,9,25,17,45,148.5,15.5,2.15,18.5,30.0,106.43,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.5,12.5,1.2,16.5,24.5,11.37,0.0
2017,9,26,6,30,307.0,25.0,1.2,17.0,49.0,20.38,9.43
2017,9,26,6,45,413.0,34.5,1.25,17.5,93.5,27.4,17.84
2017,9,26,7,0,519.0,44.0,1.3,18.0,138.0,34.22,24.28
2017,9,26,7,15,585.0,50.5,1.4,18.5,188.5,38.24,28.03
2017,9,26,7,30,651.0,57.0,1.5,19.0,239.0,46.12,34.99
2017,9,26,7,45,691.0,62.5,1.65,20.0,289.0,63.75,37.76
2017,9,26,8,0,731.0,68.0,1.8,21.0,339.0,119.47,64.66
2017,9,26,8,15,761.0,71.5,1.9,21.5,388.0,176.86,106.27
2017,9,26,8,30,791.0,75.0,2.0,22.0,437.0,237.6,156.65
2017,9,26,8,45,811.0,78.5,2.1,22.5,482.0,298.6,209.63
2017,9,26,9,0,831.0,82.0,2.2,23.0,527.0,361.13,263.64
2017,9,26,9,15,847.5,84.5,2.2,23.5,567.5,422.57,315.51
2017,9,26,9,30,864.0,87.0,2.2,24.0,608.0,485.42,366.69
2017,9,26,9,45,876.0,88.5,2.2,24.5,643.0,543.48,412.57
2017,9,26,10,0,888.0,90.0,2.2,25.0,678.0,600.86,456.3
2017,9,26,10,15,896.5,91.5,2.2,25.0,706.0,655.14,497.23
2017,9,26,10,30,905.0,93.0,2.2,25.0,734.0,707.85,535.9
2017,9,26,10,45,911.0,94.0,2.25,25.5,755.0,756.48,569.05
2017,9,26,11,0,917.0,95.0,2.3,26.0,776.0,802.82,598.99
2017,9,26,11,15,921.0,95.5,2.25,26.0,789.0,844.57,625.91
2017,9,26,11,30,925.0,96.0,2.2,26.0,802.0,883.45,650.67
2017,9,26,11,45,927.5,96.0,2.2,26.5,807.0,917.45,671.17
2017,9,26,12,0,930.0,96.0,2.2,27.0,812.0,948.14,689.39
2017,9,26,12,15,929.5,95.5,2.15,27.0,808.5,972.05,704.05
2017,9,26,12,30,929.0,95.0,2.1,27.0,805.0,992.23,716.37
2017,9,26,12,45,930.5,92.5,2.05,27.5,795.0,1008.26,724.71
2017,9,26,13,0,932.0,90.0,2.0,28.0,785.0,1020.41,730.66
2017,9,26,13,15,927.5,89.0,1.95,28.0,765.5,1024.44,733.1
2017,9,26,13,30,923.0,88.0,1.9,28.0,746.0,1024.45,733.25
2017,9,26,13,45,915.5,86.5,1.85,28.0,719.5,1016.91,728.84
2017,9,26,14,0,908.0,85.0,1.8,28.0,693.0,1005.47,722.21
2017,9,26,14,15,897.5,83.5,1.75,28.0,659.0,987.3,711.49
2017,9,26,14,30,887.0,82.0,1.7,28.0,625.0,965.55,698.64
2017,9,26,14,45,873.0,80.0,1.7,28.0,585.5,936.45,681.8
2017,9,26,15,0,859.0,78.0,1.7,28.0,546.0,904.29,662.93
2017,9,26,15,15,839.0,75.5,1.6,27.5,501.0,872.2,644.12
2017,9,26,15,30,819.0,73.0,1.5,27.0,456.0,828.57,617.34
2017,9,26,15,45,792.0,69.5,1.45,27.0,407.0,775.77,583.3
2017,9,26,16,0,765.0,66.0,1.4,27.0,358.0,721.82,547.74
2017,9,26,16,15,725.0,61.5,1.3,26.0,307.0,655.85,504.21
2017,9,26,16,30,685.0,57.0,1.2,25.0,256.0,590.6,459.35
2017,9,26,16,45,624.5,51.0,1.15,24.5,205.0,510.79,400.72
2017,9,26,17,0,564.0,45.0,1.1,24.0,154.0,439.99,344.3
2017,9,26,17,15,460.0,36.0,1.2,23.0,107.0,340.23,263.79
2017,9,26,17,30,356.0,27.0,1.3,22.0,60.0,251.08,180.24
2017,9,26,17,45,178.0,13.5,1.4,21.5,30.0,115.93,0.0
2017,9,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,157.0,12.0,1.3,16.5,24.0,10.91,0.0
2017,9,27,6,30,314.0,24.0,1.3,17.0,48.0,19.57,8.35
2017,9,27,6,45,425.5,33.5,1.35,18.0,93.0,26.65,17.1
2017,9,27,7,0,537.0,43.0,1.4,19.0,138.0,33.54,23.54
2017,9,27,7,15,603.0,49.5,1.4,19.5,189.0,37.61,27.34
2017,9,27,7,30,669.0,56.0,1.4,20.0,240.0,45.45,34.26
2017,9,27,7,45,710.0,61.0,1.45,20.5,291.0,63.22,36.88
2017,9,27,8,0,751.0,66.0,1.5,21.0,342.0,119.82,64.13
2017,9,27,8,15,780.5,69.5,1.5,21.5,391.5,178.39,106.58
2017,9,27,8,30,810.0,73.0,1.5,22.0,441.0,240.23,157.72
2017,9,27,8,45,830.0,76.5,1.5,22.5,486.5,302.37,211.36
2017,9,27,9,0,850.0,80.0,1.5,23.0,532.0,366.01,265.8
2017,9,27,9,15,865.5,82.0,1.45,23.5,572.5,429.33,318.48
2017,9,27,9,30,881.0,84.0,1.4,24.0,613.0,490.56,367.67
2017,9,27,9,45,880.5,91.0,1.4,24.5,645.5,548.19,412.51
2017,9,27,10,0,880.0,98.0,1.4,25.0,678.0,603.89,454.12
2017,9,27,10,15,889.0,99.5,1.3,25.5,706.0,658.13,492.47
2017,9,27,10,30,898.0,101.0,1.2,26.0,734.0,710.88,528.15
2017,9,27,10,45,902.5,102.5,1.15,26.5,754.0,758.65,559.0
2017,9,27,11,0,907.0,104.0,1.1,27.0,774.0,804.05,586.18
2017,9,27,11,15,911.0,105.0,1.05,27.0,787.0,845.97,611.75
2017,9,27,11,30,915.0,106.0,1.0,27.0,800.0,885.07,635.18
2017,9,27,11,45,915.5,106.5,1.0,27.0,804.5,917.61,655.03
2017,9,27,12,0,916.0,107.0,1.0,27.0,809.0,946.76,672.78
2017,9,27,12,15,915.0,106.5,1.05,27.0,805.0,969.95,687.74
2017,9,27,12,30,914.0,106.0,1.1,27.0,801.0,989.44,700.58
2017,9,27,12,45,917.0,102.5,1.2,27.0,791.0,1005.66,712.46
2017,9,27,13,0,920.0,99.0,1.3,27.0,781.0,1018.05,722.14
2017,9,27,13,15,914.5,98.0,1.4,27.0,761.0,1021.05,726.17
2017,9,27,13,30,909.0,97.0,1.5,27.0,741.0,1020.07,727.95
2017,9,27,13,45,900.5,95.5,1.6,27.0,713.5,1011.61,725.18
2017,9,27,14,0,892.0,94.0,1.7,27.0,686.0,999.32,720.11
2017,9,27,14,15,880.5,92.0,1.75,26.5,652.0,979.77,711.21
2017,9,27,14,30,869.0,90.0,1.8,26.0,618.0,956.72,700.08
2017,9,27,14,45,854.0,87.5,1.85,26.0,578.0,936.1,689.13
2017,9,27,15,0,839.0,85.0,1.9,26.0,538.0,902.54,669.54
2017,9,27,15,15,817.5,82.0,1.9,25.5,492.5,859.69,644.33
2017,9,27,15,30,796.0,79.0,1.9,25.0,447.0,814.66,617.17
2017,9,27,15,45,768.0,75.0,1.95,24.5,398.5,761.08,583.75
2017,9,27,16,0,740.0,71.0,2.0,24.0,350.0,706.45,548.46
2017,9,27,16,15,697.5,66.0,1.85,23.5,299.0,638.85,501.08
2017,9,27,16,30,655.0,61.0,1.7,23.0,248.0,577.18,456.41
2017,9,27,16,45,593.0,54.0,1.6,22.5,197.0,496.92,395.18
2017,9,27,17,0,531.0,47.0,1.5,22.0,146.0,420.81,333.42
2017,9,27,17,15,424.0,37.0,1.45,21.0,100.5,319.95,250.01
2017,9,27,17,30,317.0,27.0,1.4,20.0,55.0,230.18,161.96
2017,9,27,17,45,158.5,13.5,1.35,19.5,27.5,86.2,0.0
2017,9,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,133.5,12.5,0.55,15.5,22.0,11.37,0.0
2017,9,28,6,30,267.0,25.0,0.5,16.0,44.0,20.55,8.52
2017,9,28,6,45,380.5,35.5,0.45,16.5,88.0,28.44,18.75
2017,9,28,7,0,494.0,46.0,0.4,17.0,132.0,36.09,26.02
2017,9,28,7,15,562.5,53.5,0.4,17.5,182.0,40.83,30.46
2017,9,28,7,30,631.0,61.0,0.4,18.0,232.0,45.46,34.6
2017,9,28,7,45,676.0,66.0,0.45,18.5,283.0,62.56,37.08
2017,9,28,8,0,721.0,71.0,0.5,19.0,334.0,121.68,67.21
2017,9,28,8,15,751.5,75.0,0.45,19.5,383.0,178.94,108.56
2017,9,28,8,30,782.0,79.0,0.4,20.0,432.0,239.64,158.21
2017,9,28,8,45,803.5,82.5,0.4,20.5,477.0,300.52,210.01
2017,9,28,9,0,825.0,86.0,0.4,21.0,522.0,363.12,262.62
2017,9,28,9,15,841.0,88.5,0.5,21.5,562.0,423.99,313.16
2017,9,28,9,30,857.0,91.0,0.6,22.0,602.0,485.31,362.41
2017,9,28,9,45,866.0,94.0,0.7,22.5,635.5,543.5,407.77
2017,9,28,10,0,875.0,97.0,0.8,23.0,669.0,600.05,450.44
2017,9,28,10,15,883.0,98.5,0.9,23.0,696.5,653.33,490.47
2017,9,28,10,30,891.0,100.0,1.0,23.0,724.0,705.04,528.44
2017,9,28,10,45,896.0,101.0,1.15,23.5,744.0,752.27,561.47
2017,9,28,11,0,901.0,102.0,1.3,24.0,764.0,797.18,591.15
2017,9,28,11,15,904.0,102.5,1.4,24.0,776.0,837.45,618.14
2017,9,28,11,30,907.0,103.0,1.5,24.0,788.0,874.82,643.19
2017,9,28,11,45,907.5,103.5,1.6,24.0,792.0,906.97,664.82
2017,9,28,12,0,908.0,104.0,1.7,24.0,796.0,935.77,684.35
2017,9,28,12,15,906.5,104.0,1.8,24.0,792.0,958.71,700.19
2017,9,28,12,30,905.0,104.0,1.9,24.0,788.0,977.97,713.81
2017,9,28,12,45,907.0,100.5,2.0,24.0,777.0,992.95,724.84
2017,9,28,13,0,909.0,97.0,2.1,24.0,766.0,1004.1,733.58
2017,9,28,13,15,903.0,96.0,2.15,24.0,746.0,1006.4,736.22
2017,9,28,13,30,897.0,95.0,2.2,24.0,726.0,1004.77,736.56
2017,9,28,13,45,890.0,93.0,2.25,24.0,699.0,997.1,733.17
2017,9,28,14,0,883.0,91.0,2.3,24.0,672.0,985.61,727.47
2017,9,28,14,15,871.0,89.0,2.3,23.5,638.5,965.55,717.14
2017,9,28,14,30,859.0,87.0,2.3,23.0,605.0,942.03,704.59
2017,9,28,14,45,845.5,84.0,2.35,23.0,565.5,922.18,693.63
2017,9,28,15,0,832.0,81.0,2.4,23.0,526.0,889.48,673.85
2017,9,28,15,15,811.0,78.0,2.35,22.5,481.5,847.23,647.78
2017,9,28,15,30,790.0,75.0,2.3,22.0,437.0,802.83,619.81
2017,9,28,15,45,763.5,71.0,2.25,22.0,389.0,750.72,584.59
2017,9,28,16,0,737.0,67.0,2.2,22.0,341.0,697.52,547.79
2017,9,28,16,15,695.0,62.0,2.1,21.5,290.5,630.55,500.42
2017,9,28,16,30,653.0,57.0,2.0,21.0,240.0,564.54,451.98
2017,9,28,16,45,592.0,50.5,1.95,20.5,190.0,490.36,394.52
2017,9,28,17,0,531.0,44.0,1.9,20.0,140.0,415.86,332.97
2017,9,28,17,15,425.0,34.5,1.9,19.0,95.5,316.59,249.26
2017,9,28,17,30,319.0,25.0,1.9,18.0,51.0,226.96,154.96
2017,9,28,17,45,159.5,12.5,1.9,17.5,25.5,85.39,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,8.0,2.05,14.0,8.0,7.28,0.0
2017,9,29,6,30,0.0,16.0,2.1,14.0,16.0,14.08,3.58
2017,9,29,6,45,0.0,33.5,2.2,14.5,33.5,29.21,19.45
2017,9,29,7,0,0.0,51.0,2.3,15.0,51.0,43.82,32.91
2017,9,29,7,15,0.0,71.0,2.3,15.0,71.0,60.12,47.75
2017,9,29,7,30,0.0,91.0,2.3,15.0,91.0,76.24,62.22
2017,9,29,7,45,5.0,109.0,2.3,15.5,111.0,91.3,71.87
2017,9,29,8,0,10.0,127.0,2.3,16.0,131.0,108.01,85.26
2017,9,29,8,15,84.5,158.5,2.35,16.0,196.0,144.07,111.58
2017,9,29,8,30,159.0,190.0,2.4,16.0,261.0,191.96,147.96
2017,9,29,8,45,150.0,211.0,2.45,16.5,283.5,220.35,171.77
2017,9,29,9,0,141.0,232.0,2.5,17.0,306.0,247.88,194.55
2017,9,29,9,15,159.5,251.0,2.45,17.0,340.5,283.99,223.61
2017,9,29,9,30,178.0,270.0,2.4,17.0,375.0,322.41,254.23
2017,9,29,9,45,176.5,287.0,2.4,17.5,396.5,350.93,276.33
2017,9,29,10,0,175.0,304.0,2.4,18.0,418.0,379.27,297.84
2017,9,29,10,15,313.0,285.5,2.45,18.0,499.5,467.41,366.97
2017,9,29,10,30,451.0,267.0,2.5,18.0,581.0,570.04,445.73
2017,9,29,10,45,664.0,184.0,2.55,18.5,661.0,673.81,525.05
2017,9,29,11,0,877.0,101.0,2.6,19.0,741.0,777.59,600.84
2017,9,29,11,15,642.0,207.5,2.6,19.0,680.5,743.12,572.94
2017,9,29,11,30,407.0,314.0,2.6,19.0,620.0,665.05,512.16
2017,9,29,11,45,456.0,294.5,2.65,19.5,639.0,718.02,551.16
2017,9,29,12,0,505.0,275.0,2.7,20.0,658.0,760.62,581.68
2017,9,29,12,15,696.0,187.5,2.75,20.0,712.0,868.35,661.11
2017,9,29,12,30,887.0,100.0,2.8,20.0,766.0,955.77,720.42
2017,9,29,12,45,872.0,105.0,2.85,20.0,751.5,963.5,725.6
2017,9,29,13,0,857.0,110.0,2.9,20.0,737.0,967.26,729.02
2017,9,29,13,15,851.0,109.0,2.95,20.0,717.5,969.25,731.42
2017,9,29,13,30,845.0,108.0,3.0,20.0,698.0,977.97,738.57
2017,9,29,13,45,840.5,104.0,3.05,20.0,672.5,970.53,734.89
2017,9,29,14,0,836.0,100.0,3.1,20.0,647.0,959.34,728.93
2017,9,29,14,15,514.0,185.5,3.15,20.0,516.5,738.72,575.13
2017,9,29,14,30,192.0,271.0,3.2,20.0,386.0,489.52,385.13
2017,9,29,14,45,216.5,249.0,3.25,20.0,370.5,486.45,386.04
2017,9,29,15,0,241.0,227.0,3.3,20.0,355.0,499.13,397.45
2017,9,29,15,15,235.5,208.0,3.3,19.5,324.0,468.01,375.43
2017,9,29,15,30,230.0,189.0,3.3,19.0,293.0,436.05,352.55
2017,9,29,15,45,121.0,159.5,3.3,19.0,213.5,287.28,233.47
2017,9,29,16,0,12.0,130.0,3.3,19.0,134.0,136.32,108.26
2017,9,29,16,15,298.5,96.5,3.3,18.5,179.0,369.7,306.31
2017,9,29,16,30,585.0,63.0,3.3,18.0,224.0,527.06,433.94
2017,9,29,16,45,517.0,55.5,3.3,18.0,175.5,445.52,365.84
2017,9,29,17,0,449.0,48.0,3.3,18.0,127.0,368.82,300.1
2017,9,29,17,15,339.5,37.0,3.25,17.5,85.0,270.04,214.23
2017,9,29,17,30,230.0,26.0,3.2,17.0,43.0,178.92,115.3
2017,9,29,17,45,115.0,13.0,3.15,16.5,21.5,64.93,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,30,6,15,93.0,13.0,2.5,12.5,19.0,11.82,0.0
2017,9,30,6,30,186.0,26.0,2.5,13.0,38.0,20.48,6.85
2017,9,30,6,45,304.0,38.5,2.55,13.5,80.0,31.31,21.25
2017,9,30,7,0,422.0,51.0,2.6,14.0,122.0,40.61,30.18
2017,9,30,7,15,495.5,59.5,2.5,14.5,171.0,45.93,35.27
2017,9,30,7,30,569.0,68.0,2.4,15.0,220.0,51.14,40.02
2017,9,30,7,45,619.0,74.0,2.35,15.5,270.0,67.99,42.88
2017,9,30,8,0,669.0,80.0,2.3,16.0,320.0,120.91,69.67
2017,9,30,8,15,702.5,85.0,2.2,16.5,368.5,176.72,111.02
2017,9,30,8,30,736.0,90.0,2.1,17.0,417.0,236.37,161.08
2017,9,30,8,45,762.0,93.0,2.05,17.5,462.0,298.68,215.38
2017,9,30,9,0,788.0,96.0,2.0,18.0,507.0,359.89,268.58
2017,9,30,9,15,806.0,99.0,1.95,18.5,547.0,419.89,319.76
2017,9,30,9,30,824.0,102.0,1.9,19.0,587.0,480.64,369.76
2017,9,30,9,45,839.5,103.0,1.85,19.5,622.0,538.63,415.9
2017,9,30,10,0,855.0,104.0,1.8,20.0,657.0,596.42,460.14
2017,9,30,10,15,864.5,105.5,1.75,20.5,684.5,650.48,500.02
2017,9,30,10,30,874.0,107.0,1.7,21.0,712.0,700.05,535.4
2017,9,30,10,45,882.0,107.5,1.7,21.5,733.0,748.14,568.68
2017,9,30,11,0,890.0,108.0,1.7,22.0,754.0,794.18,598.19
2017,9,30,11,15,894.0,108.5,1.7,22.0,766.5,834.75,624.79
2017,9,30,11,30,898.0,109.0,1.7,22.0,779.0,872.53,649.35
2017,9,30,11,45,902.0,108.0,1.75,22.5,784.0,905.78,670.08
2017,9,30,12,0,906.0,107.0,1.8,23.0,789.0,935.86,688.67
2017,9,30,12,15,905.0,107.0,1.85,23.0,785.5,959.09,704.15
2017,9,30,12,30,904.0,107.0,1.9,23.0,782.0,978.67,717.44
2017,9,30,12,45,892.0,110.5,1.95,23.0,768.0,987.88,724.18
2017,9,30,13,0,880.0,114.0,2.0,23.0,754.0,993.11,728.6
2017,9,30,13,15,874.0,112.5,2.1,23.0,734.0,994.71,731.47
2017,9,30,13,30,868.0,111.0,2.2,23.0,714.0,1003.05,738.9
2017,9,30,13,45,860.5,108.5,2.35,23.0,687.0,994.43,735.87
2017,9,30,14,0,853.0,106.0,2.5,23.0,660.0,982.02,730.51
2017,9,30,14,15,840.5,104.0,2.55,23.0,626.0,961.68,718.96
2017,9,30,14,30,828.0,102.0,2.6,23.0,592.0,937.93,705.19
2017,9,30,14,45,811.5,99.0,2.7,23.0,552.0,905.96,686.22
2017,9,30,15,0,795.0,96.0,2.8,23.0,512.0,871.13,665.06
2017,9,30,15,15,771.5,92.5,2.85,22.5,467.5,826.83,637.83
2017,9,30,15,30,748.0,89.0,2.9,22.0,423.0,785.73,612.3
2017,9,30,15,45,715.5,84.0,3.0,21.5,374.5,728.84,574.79
2017,9,30,16,0,683.0,79.0,3.1,21.0,326.0,671.47,535.67
2017,9,30,16,15,635.5,73.0,3.15,20.5,276.0,601.43,485.13
2017,9,30,16,30,588.0,67.0,3.2,20.0,226.0,533.03,433.62
2017,9,30,16,45,517.0,59.0,3.25,19.5,176.5,448.67,365.64
