Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,17,0,446.0,51.0,3.3,19.0,127.0,369.22,298.57
2017,9,30,17,15,326.5,38.5,3.3,18.0,84.0,263.36,207.4
2017,9,30,17,30,207.0,26.0,3.3,17.0,41.0,163.82,95.84
2017,9,30,17,45,103.5,13.0,3.35,16.5,20.5,59.38,0.0
2017,9,30,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,151.0,10.5,2.6,12.5,20.5,9.55,0.0
2017,10,1,6,30,302.0,21.0,2.7,13.0,41.0,17.18,3.82
2017,10,1,6,45,424.5,30.0,2.8,13.5,85.5,23.95,14.86
2017,10,1,7,0,547.0,39.0,2.9,14.0,130.0,33.33,23.75
2017,10,1,7,15,614.0,45.5,3.0,14.5,180.0,37.93,28.14
2017,10,1,7,30,681.0,52.0,3.1,15.0,230.0,42.45,32.28
2017,10,1,7,45,723.0,56.0,3.25,15.5,281.0,60.23,34.68
2017,10,1,8,0,765.0,60.0,3.4,16.0,332.0,116.84,62.48
2017,10,1,8,15,793.5,63.5,3.35,16.5,380.5,176.02,106.7
2017,10,1,8,30,822.0,67.0,3.3,17.0,429.0,238.28,159.89
2017,10,1,8,45,842.5,69.5,3.3,17.5,474.0,303.09,217.59
2017,10,1,9,0,863.0,72.0,3.3,18.0,519.0,365.88,273.5
2017,10,1,9,15,877.5,74.0,3.25,18.5,558.5,426.91,326.84
2017,10,1,9,30,892.0,76.0,3.2,19.0,598.0,488.04,378.49
2017,10,1,9,45,894.0,81.0,3.15,19.5,630.0,545.44,425.43
2017,10,1,10,0,896.0,86.0,3.1,20.0,662.0,601.1,469.27
2017,10,1,10,15,904.0,87.5,3.05,20.0,689.5,655.11,511.33
2017,10,1,10,30,912.0,89.0,3.0,20.0,717.0,707.48,550.96
2017,10,1,10,45,915.5,90.5,2.95,20.5,736.0,754.73,583.78
2017,10,1,11,0,919.0,92.0,2.9,21.0,755.0,799.47,613.09
2017,10,1,11,15,922.0,92.5,2.85,21.0,767.0,840.06,640.3
2017,10,1,11,30,925.0,93.0,2.8,21.0,779.0,877.69,665.25
2017,10,1,11,45,924.5,93.5,2.75,21.5,782.5,909.17,684.52
2017,10,1,12,0,924.0,94.0,2.7,22.0,786.0,937.17,701.32
2017,10,1,12,15,923.0,94.0,2.7,22.0,782.0,960.56,716.8
2017,10,1,12,30,922.0,94.0,2.7,22.0,778.0,980.24,729.91
2017,10,1,12,45,917.0,94.0,2.7,22.5,765.5,992.3,736.68
2017,10,1,13,0,912.0,94.0,2.7,23.0,753.0,1000.42,741.04
2017,10,1,13,15,906.5,93.0,2.75,22.5,733.0,1002.96,745.26
2017,10,1,13,30,901.0,92.0,2.8,22.0,713.0,1001.57,747.1
2017,10,1,13,45,891.0,91.5,2.85,22.0,685.5,992.48,742.57
2017,10,1,14,0,881.0,91.0,2.9,22.0,658.0,979.65,735.72
2017,10,1,14,15,870.0,89.0,2.9,22.0,624.5,960.41,724.26
2017,10,1,14,30,859.0,87.0,2.9,22.0,591.0,937.73,710.57
2017,10,1,14,45,841.0,85.5,2.9,22.0,551.0,915.42,697.19
2017,10,1,15,0,823.0,84.0,2.9,22.0,511.0,880.47,675.02
2017,10,1,15,15,802.0,81.0,2.9,21.5,467.0,838.37,648.92
2017,10,1,15,30,781.0,78.0,2.9,21.0,423.0,794.14,620.81
2017,10,1,15,45,747.0,75.0,2.9,21.0,374.5,737.29,581.67
2017,10,1,16,0,713.0,72.0,2.9,21.0,326.0,679.8,541.06
2017,10,1,16,15,668.0,66.5,2.8,20.0,276.0,616.14,495.93
2017,10,1,16,30,623.0,61.0,2.7,19.0,226.0,549.07,446.11
2017,10,1,16,45,547.5,54.0,2.65,18.5,176.0,461.74,375.93
2017,10,1,17,0,472.0,47.0,2.6,18.0,126.0,379.77,306.62
2017,10,1,17,15,347.0,35.5,2.55,17.0,82.5,271.11,212.53
2017,10,1,17,30,222.0,24.0,2.5,16.0,39.0,167.16,84.34
2017,10,1,17,45,111.0,12.0,2.45,15.5,19.5,61.68,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,164.0,10.0,2.85,13.5,20.0,9.1,0.0
2017,10,2,6,30,328.0,20.0,2.9,14.0,40.0,17.88,2.84
2017,10,2,6,45,450.0,29.5,3.0,14.5,85.5,25.8,16.26
2017,10,2,7,0,572.0,39.0,3.1,15.0,131.0,33.52,23.77
2017,10,2,7,15,640.5,45.0,3.15,15.0,182.5,37.68,27.84
2017,10,2,7,30,709.0,51.0,3.2,15.0,234.0,41.81,31.71
2017,10,2,7,45,752.0,55.0,3.3,15.5,286.0,60.3,34.25
2017,10,2,8,0,795.0,59.0,3.4,16.0,338.0,118.85,62.97
2017,10,2,8,15,824.0,62.0,3.35,16.5,388.0,179.57,108.31
2017,10,2,8,30,853.0,65.0,3.3,17.0,438.0,246.77,165.61
2017,10,2,8,45,874.0,67.5,3.25,17.5,484.0,310.17,222.29
2017,10,2,9,0,895.0,70.0,3.2,18.0,530.0,374.99,279.9
2017,10,2,9,15,909.5,72.0,3.1,18.0,571.0,437.84,335.3
2017,10,2,9,30,924.0,74.0,3.0,18.0,612.0,500.74,389.01
2017,10,2,9,45,929.5,78.0,2.95,18.5,645.5,560.7,437.95
2017,10,2,10,0,935.0,82.0,2.9,19.0,679.0,619.2,483.89
2017,10,2,10,15,942.0,83.0,2.8,19.0,706.5,673.97,526.24
2017,10,2,10,30,949.0,84.0,2.7,19.0,734.0,726.86,565.88
2017,10,2,10,45,954.5,84.5,2.65,19.5,754.0,776.06,599.54
2017,10,2,11,0,960.0,85.0,2.6,20.0,774.0,822.77,629.88
2017,10,2,11,15,962.0,85.5,2.55,20.0,786.0,863.98,657.18
2017,10,2,11,30,964.0,86.0,2.5,20.0,798.0,902.03,682.1
2017,10,2,11,45,964.5,86.5,2.45,20.5,801.5,935.44,702.36
2017,10,2,12,0,965.0,87.0,2.4,21.0,805.0,965.28,720.06
2017,10,2,12,15,963.5,86.5,2.4,21.0,800.5,988.47,735.21
2017,10,2,12,30,962.0,86.0,2.4,21.0,796.0,1007.74,747.91
2017,10,2,12,45,948.5,90.5,2.45,21.0,781.0,1017.32,754.94
2017,10,2,13,0,935.0,95.0,2.5,21.0,766.0,1022.69,759.47
2017,10,2,13,15,929.0,94.0,2.55,21.0,745.5,1024.87,762.11
2017,10,2,13,30,923.0,93.0,2.6,21.0,725.0,1023.01,762.29
2017,10,2,13,45,913.0,92.0,2.7,21.0,696.5,1013.28,757.95
2017,10,2,14,0,903.0,91.0,2.8,21.0,668.0,999.69,751.19
2017,10,2,14,15,891.5,89.0,2.85,20.5,633.5,979.72,741.19
2017,10,2,14,30,880.0,87.0,2.9,20.0,599.0,956.23,728.82
2017,10,2,14,45,862.5,85.0,2.95,20.0,558.5,933.35,715.44
2017,10,2,15,0,845.0,83.0,3.0,20.0,518.0,897.74,693.11
2017,10,2,15,15,823.0,80.0,3.05,19.5,472.5,854.18,666.22
2017,10,2,15,30,801.0,77.0,3.1,19.0,427.0,808.47,637.19
2017,10,2,15,45,768.0,73.5,3.15,19.0,377.5,751.21,597.69
2017,10,2,16,0,735.0,70.0,3.2,19.0,328.0,693.22,556.54
2017,10,2,16,15,687.5,65.0,3.2,18.5,276.5,627.41,508.74
2017,10,2,16,30,640.0,60.0,3.2,18.0,225.0,558.5,456.39
2017,10,2,16,45,561.5,53.0,3.2,17.5,174.0,468.58,383.55
2017,10,2,17,0,483.0,46.0,3.2,17.0,123.0,384.26,311.55
2017,10,2,17,15,351.0,34.5,3.2,16.0,79.5,271.48,212.47
2017,10,2,17,30,219.0,23.0,3.2,15.0,36.0,161.92,62.5
2017,10,2,17,45,109.5,11.5,3.25,14.5,18.0,60.3,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,105.5,10.5,1.85,9.5,16.5,9.55,0.0
2017,10,3,6,30,211.0,21.0,1.9,10.0,33.0,17.29,1.09
2017,10,3,6,45,340.0,32.5,2.0,11.0,75.5,26.24,16.83
2017,10,3,7,0,469.0,44.0,2.1,12.0,118.0,34.9,25.29
2017,10,3,7,15,544.0,51.5,2.1,12.5,168.0,39.69,29.94
2017,10,3,7,30,619.0,59.0,2.1,13.0,218.0,44.4,34.3
2017,10,3,7,45,669.5,64.5,2.15,13.5,269.0,62.32,37.51
2017,10,3,8,0,720.0,70.0,2.2,14.0,320.0,121.79,68.93
2017,10,3,8,15,753.0,74.0,2.2,14.5,369.5,179.26,111.85
2017,10,3,8,30,786.0,78.0,2.2,15.0,419.0,240.47,163.9
2017,10,3,8,45,812.5,80.5,2.2,15.5,465.0,301.93,218.44
2017,10,3,9,0,839.0,83.0,2.2,16.0,511.0,365.65,274.63
2017,10,3,9,15,856.0,85.5,2.1,16.5,551.5,427.5,328.04
2017,10,3,9,30,873.0,88.0,2.0,17.0,592.0,490.35,380.27
2017,10,3,9,45,885.0,90.0,1.95,17.5,626.5,549.05,427.55
2017,10,3,10,0,897.0,92.0,1.9,18.0,661.0,607.04,472.45
2017,10,3,10,15,905.5,93.5,1.9,18.5,689.0,661.37,513.32
2017,10,3,10,30,914.0,95.0,1.9,19.0,717.0,714.09,551.66
2017,10,3,10,45,920.0,96.0,1.9,19.5,737.0,762.66,585.17
2017,10,3,11,0,926.0,97.0,1.9,20.0,757.0,808.9,615.1
2017,10,3,11,15,929.0,97.5,1.9,20.0,769.5,849.68,642.11
2017,10,3,11,30,932.0,98.0,1.9,20.0,782.0,887.48,666.93
2017,10,3,11,45,933.5,98.0,1.95,20.5,786.0,920.29,687.55
2017,10,3,12,0,935.0,98.0,2.0,21.0,790.0,949.68,705.86
2017,10,3,12,15,934.0,98.0,2.0,21.0,785.5,973.23,721.14
2017,10,3,12,30,933.0,98.0,2.0,21.0,781.0,993.03,734.08
2017,10,3,12,45,929.0,97.5,2.05,21.0,768.5,1005.56,743.04
2017,10,3,13,0,925.0,97.0,2.1,21.0,756.0,1014.12,749.66
2017,10,3,13,15,919.0,96.0,2.1,21.0,736.0,1016.17,751.63
2017,10,3,13,30,913.0,95.0,2.1,21.0,716.0,1014.24,751.25
2017,10,3,13,45,905.0,93.0,2.15,21.0,688.0,1005.23,747.05
2017,10,3,14,0,897.0,91.0,2.2,21.0,660.0,992.37,740.5
2017,10,3,14,15,885.0,89.5,2.25,21.0,625.5,972.54,729.44
2017,10,3,14,30,873.0,88.0,2.3,21.0,591.0,959.02,722.7
2017,10,3,14,45,856.5,85.0,2.35,21.0,550.0,926.13,702.81
2017,10,3,15,0,840.0,82.0,2.4,21.0,509.0,890.26,680.84
2017,10,3,15,15,816.5,79.0,2.45,20.5,463.5,845.48,653.57
2017,10,3,15,30,793.0,76.0,2.5,20.0,418.0,798.67,624.21
2017,10,3,15,45,761.0,71.5,2.55,20.0,368.5,741.28,585.14
2017,10,3,16,0,729.0,67.0,2.6,20.0,319.0,683.19,544.37
2017,10,3,16,15,681.0,62.0,2.6,19.0,268.0,612.2,493.99
2017,10,3,16,30,633.0,57.0,2.6,18.0,217.0,548.25,446.53
2017,10,3,16,45,558.5,49.5,2.65,17.5,167.0,460.93,376.05
2017,10,3,17,0,484.0,42.0,2.7,17.0,117.0,379.12,306.18
2017,10,3,17,15,353.0,31.0,2.75,16.0,74.5,268.07,207.58
2017,10,3,17,30,222.0,20.0,2.8,15.0,32.0,158.18,32.95
2017,10,3,17,45,111.0,10.0,2.9,14.5,16.0,59.39,0.0
2017,10,3,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,117.0,9.5,0.55,11.0,16.0,8.64,0.0
2017,10,4,6,30,234.0,19.0,0.5,11.0,32.0,15.54,0.0
2017,10,4,6,45,362.5,30.0,0.5,11.5,75.0,24.13,14.93
2017,10,4,7,0,491.0,41.0,0.5,12.0,118.0,32.44,23.15
2017,10,4,7,15,565.0,48.5,0.45,12.5,167.5,37.36,27.92
2017,10,4,7,30,639.0,56.0,0.4,13.0,217.0,42.19,32.39
2017,10,4,7,45,687.5,61.0,0.4,13.5,268.0,64.15,38.81
2017,10,4,8,0,736.0,66.0,0.4,14.0,319.0,119.88,66.47
2017,10,4,8,15,768.0,69.5,0.4,14.5,368.0,177.73,109.13
2017,10,4,8,30,800.0,73.0,0.4,15.0,417.0,239.14,160.49
2017,10,4,8,45,824.0,75.5,0.45,16.0,462.5,300.66,213.69
2017,10,4,9,0,848.0,78.0,0.5,17.0,508.0,364.09,267.84
2017,10,4,9,15,864.5,80.5,0.5,17.5,548.5,427.46,320.73
2017,10,4,9,30,881.0,83.0,0.5,18.0,589.0,489.19,370.42
2017,10,4,9,45,891.0,85.5,0.55,18.5,623.0,547.63,416.24
2017,10,4,10,0,901.0,88.0,0.6,19.0,657.0,605.15,459.7
2017,10,4,10,15,909.5,89.5,0.6,19.5,684.5,659.55,498.86
2017,10,4,10,30,918.0,91.0,0.6,20.0,712.0,712.34,535.5
2017,10,4,10,45,925.5,91.0,0.6,20.5,732.5,761.0,567.31
2017,10,4,11,0,933.0,91.0,0.6,21.0,753.0,807.41,595.79
2017,10,4,11,15,936.0,91.5,0.6,21.0,765.0,848.29,621.4
2017,10,4,11,30,939.0,92.0,0.6,21.0,777.0,886.15,644.9
2017,10,4,11,45,941.0,92.0,0.6,21.5,781.0,919.44,664.09
2017,10,4,12,0,943.0,92.0,0.6,22.0,785.0,949.3,681.04
2017,10,4,12,15,942.0,92.0,0.65,22.0,781.0,972.88,696.44
2017,10,4,12,30,941.0,92.0,0.7,22.0,777.0,992.66,709.7
2017,10,4,12,45,934.5,93.0,0.75,22.0,763.5,1004.49,718.22
2017,10,4,13,0,928.0,94.0,0.8,22.0,750.0,1012.3,724.52
2017,10,4,13,15,922.0,93.0,0.85,22.0,730.0,1014.26,727.41
2017,10,4,13,30,916.0,92.0,0.9,22.0,710.0,1012.22,728.05
2017,10,4,13,45,908.0,90.0,1.0,22.0,682.0,1003.1,725.45
2017,10,4,14,0,900.0,88.0,1.1,22.0,654.0,990.12,720.5
2017,10,4,14,15,888.0,86.5,1.15,21.5,619.5,970.17,711.59
2017,10,4,14,30,876.0,85.0,1.2,21.0,585.0,946.76,700.44
2017,10,4,14,45,859.5,82.0,1.3,21.0,544.5,923.44,688.72
2017,10,4,15,0,843.0,79.0,1.4,21.0,504.0,887.47,668.28
2017,10,4,15,15,820.0,76.0,1.45,20.5,458.0,843.06,642.3
2017,10,4,15,30,797.0,73.0,1.5,20.0,412.0,796.6,614.22
2017,10,4,15,45,764.5,69.0,1.6,20.0,363.0,739.35,576.86
2017,10,4,16,0,732.0,65.0,1.7,20.0,314.0,681.44,537.6
2017,10,4,16,15,683.5,59.5,1.7,19.5,263.0,609.48,486.42
2017,10,4,16,30,635.0,54.0,1.7,19.0,212.0,544.28,437.94
2017,10,4,16,45,559.0,47.0,1.7,18.5,162.5,456.8,368.27
2017,10,4,17,0,483.0,40.0,1.7,18.0,113.0,375.02,299.17
2017,10,4,17,15,351.0,29.0,1.75,17.0,71.0,263.98,200.27
2017,10,4,17,30,219.0,18.0,1.8,16.0,29.0,152.21,0.0
2017,10,4,17,45,109.5,9.0,1.9,15.5,14.5,57.57,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,15.5,0.55,11.0,15.5,14.1,0.0
2017,10,5,6,30,0.0,31.0,0.5,11.0,31.0,24.93,0.0
2017,10,5,6,45,258.0,35.0,0.5,11.5,74.0,27.33,17.48
2017,10,5,7,0,516.0,39.0,0.5,12.0,117.0,30.87,21.73
2017,10,5,7,15,589.5,45.5,0.5,12.5,167.5,38.27,28.7
2017,10,5,7,30,663.0,52.0,0.5,13.0,218.0,42.8,32.91
2017,10,5,7,45,708.5,57.0,0.5,13.5,268.5,61.37,36.09
2017,10,5,8,0,754.0,62.0,0.5,14.0,319.0,118.14,64.34
2017,10,5,8,15,785.5,66.0,0.5,14.5,368.5,177.44,108.25
2017,10,5,8,30,817.0,70.0,0.5,15.0,418.0,240.21,160.92
2017,10,5,8,45,839.0,72.5,0.55,16.0,463.5,302.13,214.76
2017,10,5,9,0,861.0,75.0,0.6,17.0,509.0,367.7,270.81
2017,10,5,9,15,877.0,77.5,0.55,17.5,549.0,429.54,322.49
2017,10,5,9,30,893.0,80.0,0.5,18.0,589.0,491.65,372.22
2017,10,5,9,45,899.0,84.0,0.45,19.0,622.0,550.04,416.27
2017,10,5,10,0,905.0,88.0,0.4,20.0,655.0,607.09,457.12
2017,10,5,10,15,913.5,89.0,0.4,20.5,682.5,661.13,495.58
2017,10,5,10,30,922.0,90.0,0.4,21.0,710.0,713.52,531.51
2017,10,5,10,45,928.0,91.0,0.45,21.5,730.5,762.22,563.73
2017,10,5,11,0,934.0,92.0,0.5,22.0,751.0,808.56,592.71
2017,10,5,11,15,937.5,92.5,0.6,22.0,763.0,849.81,620.17
2017,10,5,11,30,941.0,93.0,0.7,22.0,775.0,888.08,645.72
2017,10,5,11,45,942.5,93.0,0.8,22.5,779.0,920.92,666.56
2017,10,5,12,0,944.0,93.0,0.9,23.0,783.0,950.31,685.23
2017,10,5,12,15,943.0,92.5,1.0,23.0,778.5,973.28,701.26
2017,10,5,12,30,942.0,92.0,1.1,23.0,774.0,992.44,715.08
2017,10,5,12,45,943.0,89.5,1.2,23.0,762.5,1007.32,726.37
2017,10,5,13,0,944.0,87.0,1.3,23.0,751.0,1018.24,735.37
2017,10,5,13,15,938.5,86.5,1.4,23.0,730.5,1021.22,739.54
2017,10,5,13,30,933.0,86.0,1.5,23.0,710.0,1020.16,741.37
2017,10,5,13,45,924.0,84.5,1.6,23.0,682.0,1010.5,737.84
2017,10,5,14,0,915.0,83.0,1.7,23.0,654.0,996.94,731.94
2017,10,5,14,15,903.0,81.5,1.75,22.5,619.0,976.74,722.49
2017,10,5,14,30,891.0,80.0,1.8,22.0,584.0,953.02,710.72
2017,10,5,14,45,874.5,77.5,1.85,22.0,543.5,920.52,691.65
2017,10,5,15,0,858.0,75.0,1.9,22.0,503.0,894.18,676.6
2017,10,5,15,15,835.0,72.5,1.9,21.5,457.0,850.04,649.79
2017,10,5,15,30,812.0,70.0,1.9,21.0,411.0,803.83,621.05
2017,10,5,15,45,779.5,66.0,1.95,21.0,361.5,746.14,582.56
2017,10,5,16,0,747.0,62.0,2.0,21.0,312.0,687.77,542.3
2017,10,5,16,15,699.0,57.0,1.9,20.0,261.0,616.36,491.71
2017,10,5,16,30,651.0,52.0,1.8,19.0,210.0,546.39,439.77
2017,10,5,16,45,573.5,45.0,1.75,18.5,160.0,462.45,372.41
2017,10,5,17,0,496.0,38.0,1.7,18.0,110.0,379.38,301.74
2017,10,5,17,15,359.0,27.0,1.75,17.5,68.0,265.42,197.73
2017,10,5,17,30,222.0,16.0,1.8,17.0,26.0,149.27,0.0
2017,10,5,17,45,111.0,8.0,1.85,16.5,13.0,57.12,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,15.0,1.1,13.5,15.0,13.64,0.0
2017,10,6,6,30,0.0,30.0,1.1,14.0,30.0,24.1,0.0
2017,10,6,6,45,262.0,34.0,1.1,14.5,73.0,26.59,16.4
2017,10,6,7,0,524.0,38.0,1.1,15.0,116.0,30.13,20.71
2017,10,6,7,15,598.0,45.0,1.05,15.5,166.5,37.96,27.99
2017,10,6,7,30,672.0,52.0,1.0,16.0,217.0,42.95,32.58
2017,10,6,7,45,718.0,57.0,0.95,16.5,268.5,61.72,35.78
2017,10,6,8,0,764.0,62.0,0.9,17.0,320.0,119.12,64.07
2017,10,6,8,15,795.0,65.5,0.9,17.5,369.0,178.51,107.75
2017,10,6,8,30,826.0,69.0,0.9,18.0,418.0,241.28,160.23
2017,10,6,8,45,847.0,72.5,0.9,19.0,463.5,304.33,214.71
2017,10,6,9,0,868.0,76.0,0.9,20.0,509.0,368.93,269.7
2017,10,6,9,15,884.0,78.0,0.85,20.5,549.5,432.61,322.69
2017,10,6,9,30,900.0,80.0,0.8,21.0,590.0,494.6,372.31
2017,10,6,9,45,905.5,84.5,0.8,21.5,623.0,553.55,417.99
2017,10,6,10,0,911.0,89.0,0.8,22.0,656.0,611.09,460.76
2017,10,6,10,15,919.5,90.5,0.8,22.5,683.5,665.88,500.02
2017,10,6,10,30,928.0,92.0,0.8,23.0,711.0,719.01,536.72
2017,10,6,10,45,933.0,93.0,0.8,24.0,731.0,767.22,567.05
2017,10,6,11,0,938.0,94.0,0.8,25.0,751.0,812.97,593.75
2017,10,6,11,15,941.5,94.5,0.75,25.0,763.0,854.32,618.66
2017,10,6,11,30,945.0,95.0,0.7,25.0,775.0,892.67,641.32
2017,10,6,11,45,947.0,94.5,0.7,25.0,779.0,925.48,661.23
2017,10,6,12,0,949.0,94.0,0.7,25.0,783.0,954.83,678.99
2017,10,6,12,15,948.0,94.0,0.8,25.0,778.5,978.41,695.3
2017,10,6,12,30,947.0,94.0,0.9,25.0,774.0,998.18,709.44
2017,10,6,12,45,947.0,91.5,1.0,25.5,762.0,1012.14,718.76
2017,10,6,13,0,947.0,89.0,1.1,26.0,750.0,1022.09,725.79
2017,10,6,13,15,941.0,88.0,1.2,25.5,729.0,1023.98,730.83
2017,10,6,13,30,935.0,87.0,1.3,25.0,708.0,1021.8,733.55
2017,10,6,13,45,925.5,85.5,1.45,25.0,679.5,1011.61,730.75
2017,10,6,14,0,916.0,84.0,1.6,25.0,651.0,997.52,725.46
2017,10,6,14,15,903.5,82.5,1.7,24.5,616.0,976.8,716.53
2017,10,6,14,30,891.0,81.0,1.8,24.0,581.0,952.59,705.23
2017,10,6,14,45,873.5,78.5,1.95,24.0,539.5,919.16,686.82
2017,10,6,15,0,856.0,76.0,2.1,24.0,498.0,891.93,672.19
2017,10,6,15,15,832.5,73.0,2.15,23.5,452.0,846.74,645.14
2017,10,6,15,30,809.0,70.0,2.2,23.0,406.0,799.52,616.05
2017,10,6,15,45,774.5,66.5,2.3,22.5,356.5,740.97,578.23
2017,10,6,16,0,740.0,63.0,2.4,22.0,307.0,681.86,538.43
2017,10,6,16,15,690.0,57.5,2.3,21.0,256.0,608.66,486.16
2017,10,6,16,30,640.0,52.0,2.2,20.0,205.0,537.1,432.6
2017,10,6,16,45,557.0,45.0,2.15,19.5,155.0,450.53,362.53
2017,10,6,17,0,474.0,38.0,2.1,19.0,105.0,365.1,289.5
2017,10,6,17,15,333.5,26.5,2.05,18.0,64.0,250.25,182.26
2017,10,6,17,30,193.0,15.0,2.0,17.0,23.0,109.76,0.0
2017,10,6,17,45,96.5,7.5,2.0,16.5,11.5,6.82,0.0
2017,10,6,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,13.0,1.15,13.5,13.0,11.82,0.0
2017,10,7,6,30,0.0,26.0,1.2,14.0,26.0,21.31,0.0
2017,10,7,6,45,238.0,32.5,1.3,14.5,67.0,25.4,15.21
2017,10,7,7,0,476.0,39.0,1.4,15.0,108.0,31.0,21.4
2017,10,7,7,15,552.5,46.5,1.4,15.5,157.0,35.98,26.21
2017,10,7,7,30,629.0,54.0,1.4,16.0,206.0,40.87,30.72
2017,10,7,7,45,678.0,59.0,1.45,16.5,256.5,62.56,37.11
2017,10,7,8,0,727.0,64.0,1.5,17.0,307.0,117.63,64.39
2017,10,7,8,15,759.5,68.0,1.45,17.5,355.0,175.3,106.94
2017,10,7,8,30,792.0,72.0,1.4,18.0,403.0,236.58,158.32
2017,10,7,8,45,815.5,74.5,1.35,18.5,448.0,297.3,211.44
2017,10,7,9,0,839.0,77.0,1.3,19.0,493.0,359.87,265.65
2017,10,7,9,15,855.5,79.5,1.2,19.5,533.0,421.19,317.36
2017,10,7,9,30,872.0,82.0,1.1,20.0,573.0,483.39,367.62
2017,10,7,9,45,876.0,87.0,1.05,21.0,605.0,540.45,411.45
2017,10,7,10,0,880.0,92.0,1.0,22.0,637.0,596.02,452.1
2017,10,7,10,15,889.0,93.5,1.0,22.5,664.0,649.52,490.89
2017,10,7,10,30,898.0,95.0,1.0,23.0,691.0,701.48,527.25
2017,10,7,10,45,903.5,96.0,1.0,23.5,710.0,748.66,558.69
2017,10,7,11,0,909.0,97.0,1.0,24.0,729.0,793.5,586.49
2017,10,7,11,15,912.5,97.5,1.05,24.0,741.0,833.69,612.72
2017,10,7,11,30,916.0,98.0,1.1,24.0,753.0,870.98,636.98
2017,10,7,11,45,917.5,98.0,1.2,24.5,757.0,902.94,657.23
2017,10,7,12,0,919.0,98.0,1.3,25.0,761.0,931.54,675.34
2017,10,7,12,15,917.0,98.0,1.5,24.5,756.0,953.47,693.36
2017,10,7,12,30,915.0,98.0,1.7,24.0,751.0,971.66,709.13
2017,10,7,12,45,910.0,97.5,1.95,24.0,738.0,982.65,719.59
2017,10,7,13,0,905.0,97.0,2.2,24.0,725.0,989.72,727.54
2017,10,7,13,15,898.0,96.0,2.35,24.0,704.0,990.37,730.24
2017,10,7,13,30,891.0,95.0,2.5,24.0,683.0,987.13,730.55
2017,10,7,13,45,879.0,94.5,2.7,24.0,654.5,975.82,726.07
2017,10,7,14,0,867.0,94.0,2.9,24.0,626.0,970.88,725.87
2017,10,7,14,15,852.5,92.0,3.0,23.5,591.0,948.1,714.2
2017,10,7,14,30,838.0,90.0,3.1,23.0,556.0,921.96,700.26
2017,10,7,14,45,817.0,87.5,3.25,22.5,515.0,886.03,679.68
2017,10,7,15,0,796.0,85.0,3.4,22.0,474.0,847.47,656.8
2017,10,7,15,15,769.5,82.0,3.45,21.5,429.0,801.13,627.22
2017,10,7,15,30,743.0,79.0,3.5,21.0,384.0,753.06,595.66
2017,10,7,15,45,705.0,74.5,3.55,21.0,335.5,697.51,556.49
2017,10,7,16,0,667.0,70.0,3.6,21.0,287.0,637.27,512.59
2017,10,7,16,15,612.5,64.0,3.55,20.0,237.5,563.39,458.06
2017,10,7,16,30,558.0,58.0,3.5,19.0,188.0,491.92,402.38
2017,10,7,16,45,469.0,49.5,3.5,18.5,140.5,397.94,324.3
2017,10,7,17,0,380.0,41.0,3.5,18.0,93.0,310.97,248.64
2017,10,7,17,15,236.5,28.0,3.5,17.0,55.5,198.06,140.46
2017,10,7,17,30,93.0,15.0,3.5,16.0,18.0,59.74,0.0
2017,10,7,17,45,46.5,7.5,3.55,15.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,6,15,87.0,8.5,2.4,11.5,12.5,7.73,0.0
2017,10,8,6,30,174.0,17.0,2.5,12.0,25.0,14.02,0.0
2017,10,8,6,45,328.0,28.0,2.6,12.5,66.5,22.71,12.89
2017,10,8,7,0,482.0,39.0,2.7,13.0,108.0,31.13,21.65
2017,10,8,7,15,563.0,46.5,2.85,13.5,158.0,36.13,26.52
2017,10,8,7,30,644.0,54.0,3.0,14.0,208.0,41.05,31.1
2017,10,8,7,45,700.0,58.0,3.2,14.5,260.0,62.33,36.9
2017,10,8,8,0,756.0,62.0,3.4,15.0,312.0,118.52,64.62
2017,10,8,8,15,789.0,65.5,3.45,15.5,361.5,177.62,108.83
2017,10,8,8,30,822.0,69.0,3.5,16.0,411.0,240.35,162.48
2017,10,8,8,45,849.5,70.5,3.6,16.5,457.0,303.03,218.62
2017,10,8,9,0,877.0,72.0,3.7,17.0,503.0,369.86,278.09
2017,10,8,9,15,893.5,74.5,3.65,17.5,544.0,432.63,333.23
2017,10,8,9,30,910.0,77.0,3.6,18.0,585.0,495.67,386.81
2017,10,8,9,45,912.5,82.0,3.6,18.5,617.5,553.96,435.0
2017,10,8,10,0,915.0,87.0,3.6,19.0,650.0,610.52,480.1
2017,10,8,10,15,924.5,88.5,3.6,19.5,678.0,665.94,522.88
2017,10,8,10,30,934.0,90.0,3.6,20.0,706.0,719.79,563.15
2017,10,8,10,45,939.0,91.5,3.6,20.5,726.0,768.59,597.82
2017,10,8,11,0,944.0,93.0,3.6,21.0,746.0,814.92,628.79
2017,10,8,11,15,948.0,93.5,3.6,21.0,758.5,856.72,657.45
2017,10,8,11,30,952.0,94.0,3.6,21.0,771.0,895.52,683.88
2017,10,8,11,45,953.0,94.5,3.6,21.0,774.5,928.59,706.24
2017,10,8,12,0,954.0,95.0,3.6,21.0,778.0,958.15,726.2
2017,10,8,12,15,953.0,94.5,3.6,21.0,773.5,981.15,741.74
2017,10,8,12,30,952.0,94.0,3.6,21.0,769.0,1000.29,754.8
2017,10,8,12,45,939.5,97.5,3.6,21.5,754.0,1009.24,759.66
2017,10,8,13,0,927.0,101.0,3.6,22.0,739.0,1014.03,761.95
2017,10,8,13,15,920.5,100.0,3.6,22.0,718.5,1015.33,763.56
2017,10,8,13,30,914.0,99.0,3.6,22.0,698.0,1012.65,762.7
2017,10,8,13,45,907.5,96.5,3.65,22.0,670.0,1004.27,758.54
2017,10,8,14,0,901.0,94.0,3.7,22.0,642.0,992.01,751.93
2017,10,8,14,15,888.0,92.0,3.65,22.0,607.0,980.32,745.18
2017,10,8,14,30,875.0,90.0,3.6,22.0,572.0,955.07,729.23
2017,10,8,14,45,864.0,85.0,3.6,22.0,532.0,924.56,710.04
2017,10,8,15,0,853.0,80.0,3.6,22.0,492.0,890.82,688.48
2017,10,8,15,15,828.5,76.5,3.5,21.5,445.5,844.18,658.23
2017,10,8,15,30,804.0,73.0,3.4,21.0,399.0,795.56,626.0
2017,10,8,15,45,647.0,90.5,3.3,21.0,331.5,669.36,534.41
2017,10,8,16,0,490.0,108.0,3.2,21.0,264.0,540.22,436.68
2017,10,8,16,15,432.0,95.0,3.0,20.5,215.5,463.24,376.8
2017,10,8,16,30,374.0,82.0,2.8,20.0,167.0,389.79,317.25
2017,10,8,16,45,246.5,62.5,2.6,19.5,112.5,266.91,215.62
2017,10,8,17,0,119.0,43.0,2.4,19.0,58.0,141.28,110.08
2017,10,8,17,15,68.0,24.0,2.45,18.5,31.5,81.33,51.98
2017,10,8,17,30,17.0,5.0,2.5,18.0,5.0,12.93,0.0
2017,10,8,17,45,8.5,2.5,2.55,18.0,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,2.65,13.0,4.5,3.18,0.0
2017,10,9,6,30,30.0,7.0,2.6,13.0,9.0,6.37,0.0
2017,10,9,6,45,81.0,26.5,2.6,13.5,37.0,21.58,11.65
2017,10,9,7,0,132.0,46.0,2.6,14.0,65.0,36.53,26.19
2017,10,9,7,15,181.5,70.0,2.55,14.5,106.5,54.16,42.27
2017,10,9,7,30,231.0,94.0,2.5,15.0,148.0,71.16,57.58
2017,10,9,7,45,261.0,115.5,2.5,15.5,190.5,92.97,69.33
2017,10,9,8,0,291.0,137.0,2.5,16.0,233.0,133.3,95.21
2017,10,9,8,15,323.0,155.5,2.45,16.5,276.5,175.93,127.28
2017,10,9,8,30,355.0,174.0,2.4,17.0,320.0,222.72,165.07
2017,10,9,8,45,289.0,191.0,2.35,17.5,319.0,245.01,187.13
2017,10,9,9,0,223.0,208.0,2.3,18.0,318.0,257.73,200.38
2017,10,9,9,15,235.5,225.0,2.2,18.5,349.0,294.3,230.04
2017,10,9,9,30,248.0,242.0,2.1,19.0,380.0,335.65,262.72
2017,10,9,9,45,317.0,244.0,2.05,19.5,431.0,391.28,305.9
2017,10,9,10,0,386.0,246.0,2.0,20.0,482.0,453.51,353.5
2017,10,9,10,15,426.5,244.5,1.9,20.0,515.5,507.84,394.68
2017,10,9,10,30,467.0,243.0,1.8,20.0,549.0,559.27,433.03
2017,10,9,10,45,395.0,289.5,1.7,20.5,553.5,570.88,438.85
2017,10,9,11,0,323.0,336.0,1.6,21.0,558.0,584.63,445.69
2017,10,9,11,15,327.0,340.5,1.5,21.0,568.5,610.32,463.5
2017,10,9,11,30,331.0,345.0,1.4,21.0,579.0,635.18,480.34
2017,10,9,11,45,281.5,353.0,1.3,21.5,552.5,617.0,464.77
2017,10,9,12,0,232.0,361.0,1.2,22.0,526.0,580.76,437.05
2017,10,9,12,15,230.0,359.0,1.2,22.0,522.0,586.8,441.85
2017,10,9,12,30,228.0,357.0,1.2,22.0,518.0,591.78,445.56
2017,10,9,12,45,297.5,339.0,1.25,22.5,545.0,661.76,495.9
2017,10,9,13,0,367.0,321.0,1.3,23.0,572.0,715.89,534.25
2017,10,9,13,15,358.0,313.5,1.3,22.5,552.5,705.71,528.32
2017,10,9,13,30,349.0,306.0,1.3,22.0,533.0,693.68,521.79
2017,10,9,13,45,278.0,300.5,1.35,22.0,477.0,622.49,471.89
2017,10,9,14,0,207.0,295.0,1.4,22.0,421.0,532.49,407.94
2017,10,9,14,15,195.5,276.5,1.45,21.5,390.0,501.39,387.8
2017,10,9,14,30,184.0,258.0,1.5,21.0,359.0,469.54,366.25
2017,10,9,14,45,157.5,232.5,1.6,20.5,314.5,414.3,326.5
2017,10,9,15,0,131.0,207.0,1.7,20.0,270.0,359.07,285.75
2017,10,9,15,15,117.0,181.5,1.65,19.5,233.5,315.11,252.8
2017,10,9,15,30,103.0,156.0,1.6,19.0,197.0,271.06,218.99
2017,10,9,15,45,91.5,132.0,1.6,18.5,165.0,231.13,187.8
2017,10,9,16,0,80.0,108.0,1.6,18.0,133.0,191.24,155.83
2017,10,9,16,15,63.0,82.5,1.5,17.5,100.0,145.31,117.87
2017,10,9,16,30,46.0,57.0,1.4,17.0,67.0,89.48,70.91
2017,10,9,16,45,35.5,39.5,1.3,16.5,46.0,70.47,54.17
2017,10,9,17,0,25.0,22.0,1.2,16.0,25.0,41.14,28.6
2017,10,9,17,15,13.0,12.0,1.15,15.5,13.5,21.34,8.8
2017,10,9,17,30,1.0,2.0,1.1,15.0,2.0,2.31,0.0
2017,10,9,17,45,0.5,1.0,1.1,14.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.55,0.0
2017,10,10,6,45,25.5,18.0,1.2,12.0,21.5,15.72,6.83
2017,10,10,7,0,51.0,31.0,1.2,12.0,38.0,26.51,17.63
2017,10,10,7,15,77.0,56.0,1.15,12.5,71.5,45.86,35.26
2017,10,10,7,30,103.0,81.0,1.1,13.0,105.0,64.3,51.95
2017,10,10,7,45,124.0,107.5,1.05,14.0,143.0,86.77,66.57
2017,10,10,8,0,145.0,134.0,1.0,15.0,181.0,119.91,90.07
2017,10,10,8,15,166.0,160.0,0.9,15.5,222.0,156.22,118.02
2017,10,10,8,30,187.0,186.0,0.8,16.0,263.0,195.86,149.5
2017,10,10,8,45,201.0,209.0,0.75,16.5,299.5,234.36,180.5
2017,10,10,9,0,215.0,232.0,0.7,17.0,336.0,274.88,212.75
2017,10,10,9,15,230.0,252.0,0.85,17.5,371.5,315.18,244.82
2017,10,10,9,30,245.0,272.0,1.0,18.0,407.0,357.25,277.78
2017,10,10,9,45,346.5,263.0,1.15,18.5,466.5,423.75,328.92
2017,10,10,10,0,448.0,254.0,1.3,19.0,526.0,501.3,387.81
2017,10,10,10,15,460.0,261.0,1.4,19.0,551.0,543.6,419.94
2017,10,10,10,30,472.0,268.0,1.5,19.0,576.0,585.92,451.84
2017,10,10,10,45,440.0,289.5,1.65,19.5,582.5,602.77,463.74
2017,10,10,11,0,408.0,311.0,1.8,20.0,589.0,623.51,478.07
2017,10,10,11,15,412.5,314.5,1.8,20.0,600.0,651.36,498.12
2017,10,10,11,30,417.0,318.0,1.8,20.0,611.0,678.11,517.13
2017,10,10,11,45,388.0,331.0,1.85,20.0,604.5,685.03,521.58
2017,10,10,12,0,359.0,344.0,1.9,20.0,598.0,689.11,524.13
2017,10,10,12,15,357.5,342.5,1.95,20.0,594.0,699.75,532.22
2017,10,10,12,30,356.0,341.0,2.0,20.0,590.0,708.75,539.14
2017,10,10,12,45,432.5,289.5,2.05,20.5,586.5,748.34,569.07
2017,10,10,13,0,509.0,238.0,2.1,21.0,583.0,774.92,589.85
2017,10,10,13,15,481.5,241.0,2.1,20.5,560.0,758.94,579.68
2017,10,10,13,30,454.0,244.0,2.1,20.0,537.0,740.39,568.05
2017,10,10,13,45,372.5,268.0,2.15,20.0,502.0,674.92,520.93
2017,10,10,14,0,291.0,292.0,2.2,20.0,467.0,627.59,485.92
2017,10,10,14,15,329.0,252.5,2.15,19.5,439.5,616.86,481.94
2017,10,10,14,30,367.0,213.0,2.1,19.0,412.0,602.83,475.26
2017,10,10,14,45,337.0,201.0,2.1,19.0,373.0,557.19,442.14
2017,10,10,15,0,307.0,189.0,2.1,19.0,334.0,511.31,408.51
2017,10,10,15,15,326.0,166.5,2.05,18.5,307.0,494.63,398.51
2017,10,10,15,30,345.0,144.0,2.0,18.0,280.0,475.22,385.91
2017,10,10,15,45,284.0,141.0,2.0,17.5,243.5,414.77,338.83
2017,10,10,16,0,223.0,138.0,2.0,17.0,207.0,358.8,294.14
2017,10,10,16,15,184.5,113.5,2.05,16.5,164.0,280.26,231.08
2017,10,10,16,30,146.0,89.0,2.1,16.0,121.0,217.41,178.71
2017,10,10,16,45,114.5,64.5,2.15,15.5,85.5,160.99,130.35
2017,10,10,17,0,83.0,40.0,2.2,15.0,50.0,105.26,81.39
2017,10,10,17,15,44.0,21.5,2.25,14.5,26.5,54.05,27.77
2017,10,10,17,30,5.0,3.0,2.3,14.0,3.0,5.17,0.0
2017,10,10,17,45,2.5,1.5,2.4,14.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
