Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,5.0,3.0,2.5,10.0,3.0,0.0,0.0
2017,10,11,6,30,10.0,6.0,2.5,10.0,6.0,5.46,0.0
2017,10,11,6,45,53.0,28.0,2.55,10.5,34.5,23.41,12.57
2017,10,11,7,0,96.0,50.0,2.6,11.0,63.0,40.37,29.75
2017,10,11,7,15,145.5,76.0,2.65,11.0,105.0,58.11,46.29
2017,10,11,7,30,195.0,102.0,2.7,11.0,147.0,76.27,63.01
2017,10,11,7,45,258.0,121.5,2.8,11.5,195.5,96.85,73.8
2017,10,11,8,0,321.0,141.0,2.9,12.0,244.0,138.86,100.24
2017,10,11,8,15,358.5,157.0,2.9,12.5,288.5,182.57,133.32
2017,10,11,8,30,396.0,173.0,2.9,13.0,333.0,230.89,172.94
2017,10,11,8,45,422.5,186.5,2.95,14.0,374.0,278.62,213.22
2017,10,11,9,0,449.0,200.0,3.0,15.0,415.0,331.09,257.22
2017,10,11,9,15,540.5,169.5,2.95,15.5,449.5,372.81,291.99
2017,10,11,9,30,632.0,139.0,2.9,16.0,484.0,425.27,335.57
2017,10,11,9,45,615.0,174.5,2.9,16.5,527.0,488.46,386.33
2017,10,11,10,0,598.0,210.0,2.9,17.0,570.0,545.75,430.69
2017,10,11,10,15,611.0,214.0,2.8,17.0,596.0,592.65,467.06
2017,10,11,10,30,624.0,218.0,2.7,17.0,622.0,639.19,502.3
2017,10,11,10,45,537.0,260.5,2.65,17.5,615.5,651.63,509.15
2017,10,11,11,0,450.0,303.0,2.6,18.0,609.0,646.91,503.2
2017,10,11,11,15,455.0,306.0,2.55,18.0,619.5,685.22,531.0
2017,10,11,11,30,460.0,309.0,2.5,18.0,630.0,714.05,551.49
2017,10,11,11,45,401.5,330.5,2.5,18.0,612.0,695.99,537.34
2017,10,11,12,0,343.0,352.0,2.5,18.0,594.0,683.62,527.22
2017,10,11,12,15,341.5,350.5,2.5,18.0,589.5,694.0,535.06
2017,10,11,12,30,340.0,349.0,2.5,18.0,585.0,702.8,541.64
2017,10,11,12,45,455.0,281.0,2.5,18.5,591.5,760.13,585.58
2017,10,11,13,0,570.0,213.0,2.5,19.0,598.0,804.53,619.83
2017,10,11,13,15,518.0,243.5,2.45,19.0,585.5,796.08,612.04
2017,10,11,13,30,466.0,274.0,2.4,19.0,573.0,783.97,602.19
2017,10,11,13,45,383.0,284.5,2.4,19.0,523.0,704.44,545.08
2017,10,11,14,0,300.0,295.0,2.4,19.0,473.0,639.87,497.73
2017,10,11,14,15,285.5,279.0,2.35,18.5,440.5,608.12,476.58
2017,10,11,14,30,271.0,263.0,2.3,18.0,408.0,575.26,454.08
2017,10,11,14,45,233.5,242.5,2.25,18.0,361.0,497.8,396.66
2017,10,11,15,0,196.0,222.0,2.2,18.0,314.0,438.02,351.5
2017,10,11,15,15,177.5,197.5,2.25,17.5,274.5,390.15,316.04
2017,10,11,15,30,159.0,173.0,2.3,17.0,235.0,342.31,279.59
2017,10,11,15,45,141.0,146.0,2.4,16.5,195.5,291.53,239.91
2017,10,11,16,0,123.0,119.0,2.5,16.0,156.0,240.94,199.22
2017,10,11,16,15,99.5,91.5,2.6,15.5,118.5,185.83,153.48
2017,10,11,16,30,76.0,64.0,2.7,15.0,81.0,131.39,107.18
2017,10,11,16,45,57.5,43.5,2.8,14.5,54.5,91.28,72.21
2017,10,11,17,0,39.0,23.0,2.9,14.0,28.0,51.5,37.12
2017,10,11,17,15,19.5,11.5,2.9,13.5,14.0,24.21,7.36
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,7.0,3.4,9.0,7.0,0.0,0.0
2017,10,12,6,30,0.0,14.0,3.4,9.0,14.0,12.73,0.0
2017,10,12,6,45,153.0,31.0,3.45,9.5,50.5,24.28,12.76
2017,10,12,7,0,306.0,48.0,3.5,10.0,87.0,37.24,27.04
2017,10,12,7,15,393.5,60.5,3.55,10.5,134.5,46.25,35.76
2017,10,12,7,30,481.0,73.0,3.6,11.0,182.0,57.42,46.13
2017,10,12,7,45,538.5,82.5,3.65,11.5,231.5,75.38,51.24
2017,10,12,8,0,596.0,92.0,3.7,12.0,281.0,126.43,78.72
2017,10,12,8,15,637.0,99.0,3.6,12.5,329.0,180.14,119.06
2017,10,12,8,30,678.0,106.0,3.5,13.0,377.0,238.77,168.68
2017,10,12,8,45,700.0,113.5,3.4,13.5,421.0,297.2,220.72
2017,10,12,9,0,722.0,121.0,3.3,14.0,465.0,357.6,274.22
2017,10,12,9,15,743.0,125.0,3.15,14.5,504.5,416.1,325.07
2017,10,12,9,30,764.0,129.0,3.0,15.0,544.0,475.79,375.29
2017,10,12,9,45,760.0,140.0,2.95,15.5,573.5,530.25,419.97
2017,10,12,10,0,756.0,151.0,2.9,16.0,603.0,582.81,461.5
2017,10,12,10,15,767.5,153.5,2.75,16.5,629.5,634.59,500.81
2017,10,12,10,30,779.0,156.0,2.6,17.0,656.0,685.42,538.02
2017,10,12,10,45,742.0,176.5,2.5,17.5,664.0,718.66,560.71
2017,10,12,11,0,705.0,197.0,2.4,18.0,672.0,746.44,578.74
2017,10,12,11,15,709.0,198.5,2.35,18.0,683.0,782.74,604.6
2017,10,12,11,30,713.0,200.0,2.3,18.0,694.0,816.76,628.35
2017,10,12,11,45,673.0,218.5,2.25,18.5,686.0,827.63,633.49
2017,10,12,12,0,633.0,237.0,2.2,19.0,678.0,830.17,633.03
2017,10,12,12,15,630.0,236.0,2.15,19.0,673.0,845.57,643.64
2017,10,12,12,30,627.0,235.0,2.1,19.0,668.0,858.11,652.13
2017,10,12,12,45,685.0,205.5,2.1,19.0,670.5,899.6,681.93
2017,10,12,13,0,743.0,176.0,2.1,19.0,673.0,934.42,705.63
2017,10,12,13,15,733.0,173.0,2.15,19.0,651.5,929.7,703.34
2017,10,12,13,30,723.0,170.0,2.2,19.0,630.0,921.46,699.22
2017,10,12,13,45,655.5,186.5,2.25,19.0,589.0,875.6,669.45
2017,10,12,14,0,588.0,203.0,2.3,19.0,548.0,822.9,634.38
2017,10,12,14,15,568.0,196.0,2.3,19.0,514.0,792.51,614.55
2017,10,12,14,30,548.0,189.0,2.3,19.0,480.0,759.96,592.79
2017,10,12,14,45,501.5,185.5,2.3,19.0,436.0,705.47,554.39
2017,10,12,15,0,455.0,182.0,2.3,19.0,392.0,650.53,515.1
2017,10,12,15,15,423.0,169.0,2.25,18.5,349.0,597.26,477.45
2017,10,12,15,30,391.0,156.0,2.2,18.0,306.0,529.2,427.88
2017,10,12,15,45,354.5,139.5,2.15,17.5,262.0,469.33,382.87
2017,10,12,16,0,318.0,123.0,2.1,17.0,218.0,410.84,337.4
2017,10,12,16,15,267.5,103.0,2.15,16.5,173.0,338.93,279.63
2017,10,12,16,30,217.0,83.0,2.2,16.0,128.0,270.23,222.42
2017,10,12,16,45,164.5,60.5,2.25,15.5,89.0,199.64,161.96
2017,10,12,17,0,112.0,38.0,2.3,15.0,50.0,132.0,101.79
2017,10,12,17,15,56.0,19.0,2.3,14.5,25.0,64.01,20.85
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,1.65,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2017,10,13,6,45,120.5,29.0,1.6,10.5,44.0,23.39,11.4
2017,10,13,7,0,241.0,48.0,1.6,11.0,78.0,37.15,26.79
2017,10,13,7,15,323.5,63.0,1.7,11.5,123.0,48.01,37.17
2017,10,13,7,30,406.0,78.0,1.8,12.0,168.0,58.55,46.94
2017,10,13,7,45,473.0,87.0,1.95,12.5,216.5,75.26,51.97
2017,10,13,8,0,540.0,96.0,2.1,13.0,265.0,125.04,79.44
2017,10,13,8,15,581.5,104.0,2.1,13.5,312.0,176.07,117.43
2017,10,13,8,30,623.0,112.0,2.1,14.0,359.0,232.17,164.24
2017,10,13,8,45,657.5,116.5,2.15,14.5,403.5,287.98,212.9
2017,10,13,9,0,692.0,121.0,2.2,15.0,448.0,347.3,264.51
2017,10,13,9,15,714.0,125.5,2.1,15.5,487.0,404.82,313.78
2017,10,13,9,30,736.0,130.0,2.0,16.0,526.0,463.71,362.55
2017,10,13,9,45,745.0,136.0,1.95,17.0,558.0,518.47,405.91
2017,10,13,10,0,754.0,142.0,1.9,18.0,590.0,572.64,447.04
2017,10,13,10,15,765.5,144.5,1.85,18.0,616.0,624.09,486.45
2017,10,13,10,30,777.0,147.0,1.8,18.0,642.0,674.59,524.03
2017,10,13,10,45,759.0,159.5,1.8,18.5,655.0,713.21,551.01
2017,10,13,11,0,741.0,172.0,1.8,19.0,668.0,748.08,574.65
2017,10,13,11,15,745.5,173.0,1.75,19.0,679.5,785.2,600.51
2017,10,13,11,30,750.0,174.0,1.7,19.0,691.0,819.98,623.98
2017,10,13,11,45,720.5,188.0,1.7,19.5,686.0,836.79,633.74
2017,10,13,12,0,691.0,202.0,1.7,20.0,681.0,849.0,640.52
2017,10,13,12,15,689.0,201.5,1.75,20.0,676.0,866.91,653.26
2017,10,13,12,30,687.0,201.0,1.8,20.0,671.0,881.72,663.86
2017,10,13,12,45,702.5,190.0,1.85,20.5,663.5,898.79,674.86
2017,10,13,13,0,718.0,179.0,1.9,21.0,656.0,912.74,683.85
2017,10,13,13,15,709.0,176.0,1.95,20.5,635.0,908.77,683.61
2017,10,13,13,30,700.0,173.0,2.0,20.0,614.0,901.38,681.38
2017,10,13,13,45,656.5,180.5,2.1,20.0,579.5,868.93,661.38
2017,10,13,14,0,613.0,188.0,2.2,20.0,545.0,828.18,635.59
2017,10,13,14,15,594.0,182.0,2.25,20.0,511.5,799.56,617.6
2017,10,13,14,30,575.0,176.0,2.3,20.0,478.0,768.69,597.73
2017,10,13,14,45,537.0,171.0,2.35,20.0,436.5,719.76,564.05
2017,10,13,15,0,499.0,166.0,2.4,20.0,395.0,670.0,529.22
2017,10,13,15,15,466.0,155.0,2.35,19.5,352.0,617.05,491.98
2017,10,13,15,30,433.0,144.0,2.3,19.0,309.0,563.98,453.66
2017,10,13,15,45,392.0,130.0,2.25,18.5,264.0,501.22,406.72
2017,10,13,16,0,351.0,116.0,2.2,18.0,219.0,439.84,359.33
2017,10,13,16,15,296.0,98.0,2.25,17.0,174.0,352.33,290.3
2017,10,13,16,30,241.0,80.0,2.3,16.0,129.0,282.33,232.45
2017,10,13,16,45,178.5,58.5,2.35,15.5,89.0,205.92,166.93
2017,10,13,17,0,116.0,37.0,2.4,15.0,49.0,133.58,102.11
2017,10,13,17,15,58.0,18.5,2.45,14.5,24.5,63.93,9.96
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.5,2.75,11.0,6.5,0.0,0.0
2017,10,14,6,30,0.0,13.0,2.8,11.0,13.0,11.82,0.0
2017,10,14,6,45,206.5,25.0,2.85,11.5,50.5,20.49,8.5
2017,10,14,7,0,413.0,37.0,2.9,12.0,88.0,29.97,20.34
2017,10,14,7,15,501.0,46.0,3.05,12.5,136.0,36.26,26.56
2017,10,14,7,30,589.0,55.0,3.2,13.0,184.0,42.42,32.35
2017,10,14,7,45,642.0,62.0,3.35,13.5,234.0,60.45,36.72
2017,10,14,8,0,695.0,69.0,3.5,14.0,284.0,115.43,64.95
2017,10,14,8,15,733.0,74.0,3.4,14.5,333.0,172.94,107.94
2017,10,14,8,30,771.0,79.0,3.3,15.0,382.0,237.56,162.8
2017,10,14,8,45,792.0,84.0,3.25,15.5,426.0,298.27,217.17
2017,10,14,9,0,813.0,89.0,3.2,16.0,470.0,360.61,272.74
2017,10,14,9,15,833.0,92.5,3.1,16.5,510.5,422.46,326.67
2017,10,14,9,30,853.0,96.0,3.0,17.0,551.0,485.17,379.54
2017,10,14,9,45,848.5,105.0,2.9,17.5,581.5,541.34,425.54
2017,10,14,10,0,844.0,114.0,2.8,18.0,612.0,595.25,467.95
2017,10,14,10,15,855.0,116.0,2.75,18.0,639.5,649.31,510.16
2017,10,14,10,30,866.0,118.0,2.7,18.0,667.0,702.12,550.24
2017,10,14,10,45,839.0,133.5,2.65,18.5,678.5,740.26,577.0
2017,10,14,11,0,812.0,149.0,2.6,19.0,690.0,776.78,601.71
2017,10,14,11,15,816.5,150.0,2.5,19.0,701.5,816.15,628.65
2017,10,14,11,30,821.0,151.0,2.4,19.0,713.0,852.95,652.88
2017,10,14,11,45,789.5,166.0,2.35,19.5,708.0,871.5,663.5
2017,10,14,12,0,758.0,181.0,2.3,20.0,703.0,885.16,670.92
2017,10,14,12,15,756.0,180.5,2.25,20.0,698.0,904.34,683.5
2017,10,14,12,30,754.0,180.0,2.2,20.0,693.0,920.22,693.82
2017,10,14,12,45,783.5,164.0,2.15,20.5,688.5,945.18,709.0
2017,10,14,13,0,813.0,148.0,2.1,21.0,684.0,966.68,721.74
2017,10,14,13,15,804.5,146.0,2.05,21.0,662.5,964.7,720.39
2017,10,14,13,30,796.0,144.0,2.0,21.0,641.0,959.02,716.99
2017,10,14,13,45,741.5,156.0,1.95,21.5,603.0,921.95,691.51
2017,10,14,14,0,687.0,168.0,1.9,22.0,565.0,881.08,663.78
2017,10,14,14,15,668.5,162.5,1.8,21.5,530.5,852.24,646.15
2017,10,14,14,30,650.0,157.0,1.7,21.0,496.0,820.6,626.37
2017,10,14,14,45,606.0,155.5,1.65,21.0,452.0,762.7,587.42
2017,10,14,15,0,562.0,154.0,1.6,21.0,408.0,710.45,552.07
2017,10,14,15,15,529.0,144.0,1.45,20.5,364.0,657.07,514.97
2017,10,14,15,30,496.0,134.0,1.3,20.0,320.0,603.36,476.72
2017,10,14,15,45,446.0,122.0,1.15,20.0,272.0,533.8,424.61
2017,10,14,16,0,396.0,110.0,1.0,20.0,224.0,466.12,372.6
2017,10,14,16,15,340.0,93.0,1.1,19.0,178.0,390.36,315.1
2017,10,14,16,30,284.0,76.0,1.2,18.0,132.0,318.2,257.46
2017,10,14,16,45,210.5,55.0,1.3,17.5,90.0,233.76,186.82
2017,10,14,17,0,137.0,34.0,1.4,17.0,48.0,141.09,105.84
2017,10,14,17,15,68.5,17.0,1.4,16.5,24.0,66.42,0.0
2017,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,3.5,2.9,11.0,3.5,0.0,0.0
2017,10,15,6,30,0.0,7.0,2.9,11.0,7.0,6.37,0.0
2017,10,15,6,45,109.5,25.5,2.95,11.5,38.5,19.96,7.26
2017,10,15,7,0,219.0,44.0,3.0,12.0,70.0,34.08,23.8
2017,10,15,7,15,297.0,60.5,3.05,12.5,114.0,46.16,35.26
2017,10,15,7,30,375.0,77.0,3.1,13.0,158.0,57.86,46.07
2017,10,15,7,45,431.0,90.0,3.15,13.5,205.0,76.46,53.55
2017,10,15,8,0,487.0,103.0,3.2,14.0,252.0,123.56,80.15
2017,10,15,8,15,528.5,113.0,3.15,14.5,298.5,173.14,117.13
2017,10,15,8,30,570.0,123.0,3.1,15.0,345.0,227.66,162.43
2017,10,15,8,45,595.5,132.0,3.05,16.0,387.0,284.38,211.33
2017,10,15,9,0,621.0,141.0,3.0,17.0,429.0,340.97,259.87
2017,10,15,9,15,644.0,146.5,2.85,17.5,467.5,395.74,306.47
2017,10,15,9,30,667.0,152.0,2.7,18.0,506.0,452.16,353.02
2017,10,15,9,45,665.5,163.5,2.6,18.5,535.0,503.03,393.93
2017,10,15,10,0,664.0,175.0,2.5,19.0,564.0,552.45,432.21
2017,10,15,10,15,676.5,178.5,2.4,19.5,590.0,601.33,468.91
2017,10,15,10,30,689.0,182.0,2.3,20.0,616.0,649.61,503.98
2017,10,15,10,45,660.5,200.0,2.2,20.5,626.0,682.08,525.97
2017,10,15,11,0,632.0,218.0,2.1,21.0,636.0,706.76,541.83
2017,10,15,11,15,637.0,219.5,2.0,21.5,646.5,744.37,566.84
2017,10,15,11,30,642.0,221.0,1.9,22.0,657.0,776.72,587.56
2017,10,15,11,45,606.0,237.5,1.85,22.5,650.5,783.97,590.29
2017,10,15,12,0,570.0,254.0,1.8,23.0,644.0,790.72,592.7
2017,10,15,12,15,567.5,253.0,1.7,23.0,639.0,805.17,601.93
2017,10,15,12,30,565.0,252.0,1.6,23.0,634.0,817.02,609.23
2017,10,15,12,45,631.0,220.0,1.5,23.5,639.0,856.19,635.46
2017,10,15,13,0,697.0,188.0,1.4,24.0,644.0,900.03,662.51
2017,10,15,13,15,687.5,185.0,1.3,24.0,623.5,895.39,658.28
2017,10,15,13,30,678.0,182.0,1.2,24.0,603.0,887.38,652.52
2017,10,15,13,45,607.0,198.0,1.15,24.5,562.0,832.92,615.85
2017,10,15,14,0,536.0,214.0,1.1,25.0,521.0,783.2,581.05
2017,10,15,14,15,516.5,205.5,1.0,24.5,487.5,752.18,561.63
2017,10,15,14,30,497.0,197.0,0.9,24.0,454.0,719.17,540.44
2017,10,15,14,45,443.5,193.0,0.85,24.0,409.0,658.88,499.05
2017,10,15,15,0,390.0,189.0,0.8,24.0,364.0,584.01,447.16
2017,10,15,15,15,360.0,173.5,0.75,23.5,322.0,532.18,411.86
2017,10,15,15,30,330.0,158.0,0.7,23.0,280.0,480.65,375.55
2017,10,15,15,45,283.5,138.5,0.7,22.5,233.5,411.21,324.81
2017,10,15,16,0,237.0,119.0,0.7,22.0,187.0,343.91,273.93
2017,10,15,16,15,196.0,95.0,0.75,21.5,144.0,276.43,221.3
2017,10,15,16,30,155.0,71.0,0.8,21.0,101.0,210.88,168.18
2017,10,15,16,45,108.5,47.0,0.9,20.5,65.0,143.53,111.97
2017,10,15,17,0,62.0,23.0,1.0,20.0,29.0,76.99,53.99
2017,10,15,17,15,31.0,11.5,1.0,19.5,14.5,36.05,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,45,65.5,20.0,1.75,12.5,27.5,16.43,4.04
2017,10,16,7,0,131.0,40.0,1.8,13.0,55.0,31.94,21.77
2017,10,16,7,15,191.5,62.0,1.85,13.5,96.5,48.36,37.02
2017,10,16,7,30,252.0,84.0,1.9,14.0,138.0,64.27,51.52
2017,10,16,7,45,324.5,100.0,1.95,14.5,186.5,81.53,59.21
2017,10,16,8,0,397.0,116.0,2.0,15.0,235.0,125.86,85.28
2017,10,16,8,15,438.0,128.5,1.9,15.5,280.5,171.97,119.46
2017,10,16,8,30,479.0,141.0,1.8,16.0,326.0,223.09,161.06
2017,10,16,8,45,530.5,146.0,1.7,16.5,372.5,275.56,204.77
2017,10,16,9,0,582.0,151.0,1.6,17.0,419.0,333.58,253.13
2017,10,16,9,15,606.0,157.5,1.6,17.5,457.5,387.33,298.16
2017,10,16,9,30,630.0,164.0,1.6,18.0,496.0,446.01,345.74
2017,10,16,9,45,654.0,167.0,1.65,19.0,530.5,500.03,387.94
2017,10,16,10,0,678.0,170.0,1.7,20.0,565.0,555.19,429.64
2017,10,16,10,15,691.0,173.5,1.7,20.5,591.0,604.93,466.64
2017,10,16,10,30,704.0,177.0,1.7,21.0,617.0,654.09,502.15
2017,10,16,10,45,652.0,186.5,1.7,21.5,603.0,662.66,507.42
2017,10,16,11,0,600.0,196.0,1.7,22.0,589.0,664.82,508.0
2017,10,16,11,15,656.0,194.5,1.6,22.5,631.0,734.43,556.06
2017,10,16,11,30,712.0,193.0,1.5,23.0,673.0,805.63,603.07
2017,10,16,11,45,631.0,208.5,1.45,23.5,635.0,778.88,581.7
2017,10,16,12,0,550.0,224.0,1.4,24.0,597.0,740.93,553.69
2017,10,16,12,15,612.5,215.5,1.3,24.0,628.5,804.53,597.42
2017,10,16,12,30,675.0,207.0,1.2,24.0,660.0,873.5,642.3
2017,10,16,12,45,658.5,192.5,1.15,24.5,627.5,856.91,629.05
2017,10,16,13,0,642.0,178.0,1.1,25.0,595.0,836.31,614.37
2017,10,16,13,15,645.0,170.0,0.95,25.0,577.5,837.59,613.95
2017,10,16,13,30,648.0,162.0,0.8,25.0,560.0,835.75,611.19
2017,10,16,13,45,528.5,190.0,0.7,25.0,505.5,747.95,551.97
2017,10,16,14,0,409.0,218.0,0.6,25.0,451.0,666.85,495.26
2017,10,16,14,15,513.0,174.5,0.45,25.0,448.5,711.68,528.39
2017,10,16,14,30,617.0,131.0,0.3,25.0,446.0,758.44,558.44
2017,10,16,14,45,513.0,156.5,0.2,25.0,404.5,677.65,503.26
2017,10,16,15,0,409.0,182.0,0.1,25.0,363.0,591.3,443.27
2017,10,16,15,15,274.5,166.0,0.25,24.0,282.0,448.9,345.12
2017,10,16,15,30,140.0,150.0,0.4,23.0,201.0,297.19,233.44
2017,10,16,15,45,106.0,132.5,0.6,22.5,168.5,247.48,196.59
2017,10,16,16,0,72.0,115.0,0.8,22.0,136.0,186.75,148.66
2017,10,16,16,15,125.0,92.5,0.95,21.0,119.5,209.2,168.34
2017,10,16,16,30,178.0,70.0,1.1,20.0,103.0,225.36,181.23
2017,10,16,16,45,126.0,46.5,1.25,19.0,66.5,154.42,121.41
2017,10,16,17,0,74.0,23.0,1.4,18.0,30.0,84.76,59.25
2017,10,16,17,15,37.0,11.5,1.4,17.5,15.0,39.11,0.0
2017,10,16,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,45,46.5,19.0,0.6,13.5,24.0,15.62,2.43
2017,10,17,7,0,93.0,38.0,0.6,14.0,48.0,30.36,20.25
2017,10,17,7,15,145.5,60.5,0.55,14.5,86.0,47.13,35.79
2017,10,17,7,30,198.0,83.0,0.5,15.0,124.0,63.35,50.49
2017,10,17,7,45,243.5,102.5,0.5,15.5,166.0,83.09,61.43
2017,10,17,8,0,289.0,122.0,0.5,16.0,208.0,121.94,85.7
2017,10,17,8,15,366.5,122.0,0.45,16.0,249.5,155.95,108.59
2017,10,17,8,30,444.0,122.0,0.4,16.0,291.0,199.75,142.37
2017,10,17,8,45,410.0,145.5,0.4,16.5,315.5,241.97,179.86
2017,10,17,9,0,376.0,169.0,0.4,17.0,340.0,277.8,211.32
2017,10,17,9,15,481.0,171.5,0.45,17.5,410.0,350.39,268.01
2017,10,17,9,30,586.0,174.0,0.5,18.0,480.0,431.82,330.59
2017,10,17,9,45,541.0,186.0,0.55,19.0,482.0,456.8,350.24
2017,10,17,10,0,496.0,198.0,0.6,20.0,484.0,475.99,364.9
2017,10,17,10,15,555.0,186.5,0.65,20.5,520.0,530.23,405.62
2017,10,17,10,30,614.0,175.0,0.7,21.0,556.0,592.6,450.89
2017,10,17,10,45,589.0,190.5,0.8,21.5,565.0,621.8,471.28
2017,10,17,11,0,564.0,206.0,0.9,22.0,574.0,643.09,486.12
2017,10,17,11,15,516.5,228.5,0.85,22.0,569.5,654.88,492.95
2017,10,17,11,30,469.0,251.0,0.8,22.0,565.0,661.69,496.15
2017,10,17,11,45,508.5,237.0,0.8,22.5,578.5,699.76,522.39
2017,10,17,12,0,548.0,223.0,0.8,23.0,592.0,737.43,547.65
2017,10,17,12,15,530.0,227.5,0.75,23.0,582.5,742.94,550.2
2017,10,17,12,30,512.0,232.0,0.7,23.0,573.0,745.49,551.16
2017,10,17,12,45,435.5,252.0,0.7,23.5,538.5,707.72,523.48
2017,10,17,13,0,359.0,272.0,0.7,24.0,504.0,650.58,483.21
2017,10,17,13,15,430.0,241.5,0.8,24.0,510.5,705.91,524.99
2017,10,17,13,30,501.0,211.0,0.9,24.0,517.0,743.3,553.61
2017,10,17,13,45,568.0,193.5,1.0,24.0,525.5,788.56,587.23
2017,10,17,14,0,635.0,176.0,1.1,24.0,534.0,835.99,621.17
2017,10,17,14,15,615.5,170.0,1.2,23.5,500.0,800.92,600.85
2017,10,17,14,30,596.0,164.0,1.3,23.0,466.0,769.29,583.37
2017,10,17,14,45,581.0,153.5,1.4,23.0,428.5,734.25,561.88
2017,10,17,15,0,566.0,143.0,1.5,23.0,391.0,697.27,538.51
2017,10,17,15,15,531.5,134.0,1.45,22.0,347.0,643.88,503.39
2017,10,17,15,30,497.0,125.0,1.4,21.0,303.0,590.3,466.68
2017,10,17,15,45,464.5,111.0,1.4,20.5,259.5,532.29,424.93
2017,10,17,16,0,432.0,97.0,1.4,20.0,216.0,474.86,381.88
2017,10,17,16,15,368.5,82.5,1.4,19.0,170.0,395.75,320.31
2017,10,17,16,30,305.0,68.0,1.4,18.0,124.0,320.96,259.42
2017,10,17,16,45,228.5,49.5,1.45,17.0,84.0,237.56,188.96
2017,10,17,17,0,152.0,31.0,1.5,16.0,44.0,160.93,114.0
2017,10,17,17,15,76.0,15.5,1.6,15.5,22.0,53.9,0.0
2017,10,17,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,29.0,19.5,0.8,10.5,22.5,16.59,1.51
2017,10,18,7,0,58.0,39.0,0.7,11.0,45.0,31.95,21.75
2017,10,18,7,15,95.5,61.0,0.6,11.5,78.0,48.6,37.47
2017,10,18,7,30,133.0,83.0,0.5,12.0,111.0,64.8,52.35
2017,10,18,7,45,159.0,105.0,0.45,12.5,146.0,84.69,64.74
2017,10,18,8,0,185.0,127.0,0.4,13.0,181.0,117.68,87.25
2017,10,18,8,15,232.0,136.0,0.35,13.5,216.0,147.23,108.36
2017,10,18,8,30,279.0,145.0,0.3,14.0,251.0,183.28,136.46
2017,10,18,8,45,428.5,147.0,0.3,14.5,331.0,248.22,185.49
2017,10,18,9,0,578.0,149.0,0.3,15.0,411.0,330.03,248.83
2017,10,18,9,15,602.0,156.0,0.4,15.5,449.0,383.83,293.29
2017,10,18,9,30,626.0,163.0,0.5,16.0,487.0,442.59,340.62
2017,10,18,9,45,672.5,157.5,0.6,16.5,525.5,499.74,385.63
2017,10,18,10,0,719.0,152.0,0.7,17.0,564.0,560.04,431.95
2017,10,18,10,15,731.0,155.0,0.8,17.0,589.5,610.32,470.6
2017,10,18,10,30,743.0,158.0,0.9,17.0,615.0,659.8,507.95
2017,10,18,10,45,746.0,161.5,1.0,17.5,632.5,702.43,538.71
2017,10,18,11,0,749.0,165.0,1.1,18.0,650.0,743.01,567.46
2017,10,18,11,15,753.5,166.5,1.2,18.0,661.0,780.46,594.75
2017,10,18,11,30,758.0,168.0,1.3,18.0,672.0,815.56,619.86
2017,10,18,11,45,753.5,170.0,1.45,18.5,673.0,841.07,637.3
2017,10,18,12,0,749.0,172.0,1.6,19.0,674.0,863.38,652.67
2017,10,18,12,15,746.5,171.5,1.7,18.5,668.5,881.55,667.25
2017,10,18,12,30,744.0,171.0,1.8,18.0,663.0,896.44,679.82
2017,10,18,12,45,729.0,173.0,1.95,18.0,647.5,899.14,683.58
2017,10,18,13,0,714.0,175.0,2.1,18.0,632.0,898.19,685.05
2017,10,18,13,15,704.0,172.5,2.2,18.0,611.0,893.55,683.61
2017,10,18,13,30,694.0,170.0,2.3,18.0,590.0,885.52,679.96
2017,10,18,13,45,565.0,188.5,2.45,18.0,520.5,778.86,606.97
2017,10,18,14,0,436.0,207.0,2.6,18.0,451.0,678.33,534.32
2017,10,18,14,15,529.0,179.5,2.65,17.5,457.5,730.66,578.1
2017,10,18,14,30,622.0,152.0,2.7,17.0,464.0,783.53,619.64
2017,10,18,14,45,569.5,140.5,2.75,17.0,408.5,706.75,564.66
2017,10,18,15,0,517.0,129.0,2.8,17.0,353.0,635.75,513.63
2017,10,18,15,15,475.0,120.5,2.8,16.5,309.5,577.83,471.71
2017,10,18,15,30,433.0,112.0,2.8,16.0,266.0,520.4,428.49
2017,10,18,15,45,370.5,108.0,2.8,16.0,226.5,453.71,375.34
2017,10,18,16,0,308.0,104.0,2.8,16.0,187.0,376.04,312.18
2017,10,18,16,15,307.5,84.5,2.75,15.5,153.5,354.61,294.0
2017,10,18,16,30,307.0,65.0,2.7,15.0,120.0,317.96,261.82
2017,10,18,16,45,233.0,47.0,2.65,14.5,81.0,236.81,190.56
2017,10,18,17,0,159.0,29.0,2.6,14.0,42.0,160.18,110.51
2017,10,18,17,15,79.5,14.5,2.6,13.5,21.0,54.66,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,170.0,16.0,2.3,11.0,34.0,12.71,0.0
2017,10,19,7,0,340.0,32.0,2.4,11.0,68.0,25.93,16.41
2017,10,19,7,15,432.5,41.0,2.4,11.0,111.5,32.36,23.08
2017,10,19,7,30,525.0,50.0,2.4,11.0,155.0,38.64,29.13
2017,10,19,7,45,577.0,57.0,2.45,11.5,201.0,54.34,33.42
2017,10,19,8,0,629.0,64.0,2.5,12.0,247.0,104.71,59.27
2017,10,19,8,15,668.0,68.5,2.45,12.0,292.0,157.36,98.73
2017,10,19,8,30,707.0,73.0,2.4,12.0,337.0,216.96,149.79
2017,10,19,8,45,353.5,103.0,2.4,12.5,235.0,189.63,143.6
2017,10,19,9,0,0.0,133.0,2.4,13.0,133.0,116.92,93.54
2017,10,19,9,15,7.0,158.5,2.4,13.0,162.5,142.56,114.69
2017,10,19,9,30,14.0,184.0,2.4,13.0,192.0,169.42,136.59
2017,10,19,9,45,7.0,164.5,2.4,13.5,168.5,149.91,120.02
2017,10,19,10,0,0.0,145.0,2.4,14.0,145.0,129.19,102.51
2017,10,19,10,15,31.0,206.0,2.45,14.0,225.0,209.53,168.5
2017,10,19,10,30,62.0,267.0,2.5,14.0,305.0,292.11,234.82
2017,10,19,10,45,37.5,244.0,2.55,14.0,267.0,257.08,206.14
2017,10,19,11,0,13.0,221.0,2.6,14.0,229.0,211.04,168.62
2017,10,19,11,15,7.5,198.0,2.7,14.0,203.0,185.9,148.24
2017,10,19,11,30,2.0,175.0,2.8,14.0,177.0,160.25,127.25
2017,10,19,11,45,2.0,176.5,2.9,14.5,178.0,162.08,128.53
2017,10,19,12,0,2.0,178.0,3.0,15.0,179.0,163.94,129.81
2017,10,19,12,15,4.0,188.0,3.05,14.5,190.5,175.9,139.88
2017,10,19,12,30,6.0,198.0,3.1,14.0,202.0,188.19,150.25
2017,10,19,12,45,6.0,195.5,3.2,14.0,199.5,186.46,148.96
2017,10,19,13,0,6.0,193.0,3.3,14.0,197.0,184.76,147.74
2017,10,19,13,15,3.0,170.5,3.25,14.0,172.5,160.08,127.65
2017,10,19,13,30,0.0,148.0,3.2,14.0,148.0,135.42,107.48
2017,10,19,13,45,0.0,130.0,3.2,14.0,130.0,118.1,93.39
2017,10,19,14,0,0.0,112.0,3.2,14.0,112.0,100.85,79.25
2017,10,19,14,15,0.0,127.5,3.15,14.0,127.5,116.66,92.62
2017,10,19,14,30,0.0,143.0,3.1,14.0,143.0,133.64,106.93
2017,10,19,14,45,377.0,111.5,3.1,14.5,273.0,496.26,412.72
2017,10,19,15,0,754.0,80.0,3.1,15.0,403.0,783.39,631.61
2017,10,19,15,15,377.0,53.5,3.1,14.5,215.0,412.46,344.44
2017,10,19,15,30,0.0,27.0,3.1,14.0,27.0,23.77,14.71
2017,10,19,15,45,0.0,23.0,3.1,14.0,23.0,20.24,11.79
2017,10,19,16,0,0.0,19.0,3.1,14.0,19.0,16.7,8.74
2017,10,19,16,15,235.0,33.0,3.0,13.5,74.0,235.52,199.59
2017,10,19,16,30,470.0,47.0,2.9,13.0,129.0,404.95,336.42
2017,10,19,16,45,361.0,36.5,2.8,13.0,87.0,303.36,245.27
2017,10,19,17,0,252.0,26.0,2.7,13.0,45.0,207.85,137.93
2017,10,19,17,15,126.0,13.0,2.65,12.5,22.5,77.29,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,12.5,1.4,10.5,12.5,11.0,0.0
2017,10,20,7,0,0.0,25.0,1.4,11.0,25.0,22.04,12.99
2017,10,20,7,15,0.0,42.5,1.45,11.0,42.5,36.8,26.98
2017,10,20,7,30,0.0,60.0,1.5,11.0,60.0,51.27,40.41
2017,10,20,7,45,0.0,79.0,1.6,11.5,79.5,66.92,52.1
2017,10,20,8,0,0.0,98.0,1.7,12.0,99.0,83.43,66.22
2017,10,20,8,15,5.5,115.0,1.8,12.0,117.5,99.46,79.59
2017,10,20,8,30,11.0,132.0,1.9,12.0,136.0,116.35,93.53
2017,10,20,8,45,51.0,160.5,2.0,12.5,183.0,153.3,122.89
2017,10,20,9,0,91.0,189.0,2.1,13.0,230.0,196.23,157.39
2017,10,20,9,15,424.5,148.5,2.1,13.0,362.5,307.13,243.77
2017,10,20,9,30,758.0,108.0,2.1,13.0,495.0,449.48,356.76
2017,10,20,9,45,678.5,133.0,2.15,13.5,495.5,478.66,382.04
2017,10,20,10,0,599.0,158.0,2.2,14.0,496.0,498.0,398.55
2017,10,20,10,15,576.5,174.5,2.25,14.0,511.5,530.18,424.81
2017,10,20,10,30,554.0,191.0,2.3,14.0,527.0,563.1,450.65
2017,10,20,10,45,413.0,239.5,2.35,14.5,494.5,541.85,432.13
2017,10,20,11,0,272.0,288.0,2.4,15.0,462.0,498.97,396.71
2017,10,20,11,15,312.5,284.5,2.45,15.0,487.5,541.49,430.4
2017,10,20,11,30,353.0,281.0,2.5,15.0,513.0,585.6,464.53
2017,10,20,11,45,426.5,258.0,2.65,15.0,539.0,650.87,515.27
2017,10,20,12,0,500.0,235.0,2.8,15.0,565.0,706.47,558.62
2017,10,20,12,15,456.5,248.5,2.9,15.0,548.5,697.88,551.68
2017,10,20,12,30,413.0,262.0,3.0,15.0,532.0,670.34,531.5
2017,10,20,12,45,413.0,256.5,3.1,15.0,521.5,689.9,546.83
2017,10,20,13,0,413.0,251.0,3.2,15.0,511.0,675.65,537.66
2017,10,20,13,15,446.0,232.0,3.3,15.0,505.0,708.4,563.86
2017,10,20,13,30,479.0,213.0,3.4,15.0,499.0,722.27,576.28
2017,10,20,13,45,635.0,160.0,3.5,15.0,520.0,816.96,649.87
2017,10,20,14,0,791.0,107.0,3.6,15.0,541.0,892.61,705.75
2017,10,20,14,15,646.0,132.5,3.65,15.0,473.0,789.07,631.33
2017,10,20,14,30,501.0,158.0,3.7,15.0,405.0,672.02,545.27
2017,10,20,14,45,479.5,147.5,3.8,15.0,368.0,632.9,517.46
2017,10,20,15,0,458.0,137.0,3.9,15.0,331.0,592.52,487.65
2017,10,20,15,15,421.5,130.5,3.9,14.5,294.0,543.59,450.7
2017,10,20,15,30,385.0,124.0,3.9,14.0,257.0,495.03,413.09
2017,10,20,15,45,468.5,97.5,3.9,14.0,236.0,515.57,431.56
2017,10,20,16,0,552.0,71.0,3.9,14.0,215.0,533.32,445.64
2017,10,20,16,15,478.0,62.5,3.7,13.5,168.5,448.38,374.78
2017,10,20,16,30,404.0,54.0,3.5,13.0,122.0,367.52,304.8
2017,10,20,16,45,295.5,41.0,3.35,12.5,82.0,266.41,215.03
