Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,17,0,187.0,28.0,3.2,12.0,42.0,171.19,105.19
2017,10,20,17,15,93.5,14.0,3.1,11.5,21.0,61.12,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,175.0,15.0,1.35,9.5,32.0,11.98,0.0
2017,10,21,7,0,350.0,30.0,1.3,10.0,64.0,24.38,14.85
2017,10,21,7,15,446.5,38.5,1.25,10.5,108.0,30.46,21.39
2017,10,21,7,30,543.0,47.0,1.2,11.0,152.0,36.42,27.12
2017,10,21,7,45,600.5,52.5,1.2,11.5,198.0,50.74,30.45
2017,10,21,8,0,658.0,58.0,1.2,12.0,244.0,104.64,58.17
2017,10,21,8,15,696.0,62.5,1.35,12.5,289.5,158.32,97.9
2017,10,21,8,30,734.0,67.0,1.5,13.0,335.0,216.28,147.11
2017,10,21,8,45,760.5,70.0,1.65,13.5,377.0,273.69,198.57
2017,10,21,9,0,787.0,73.0,1.8,14.0,419.0,333.32,252.0
2017,10,21,9,15,805.5,75.0,1.8,14.5,456.5,390.79,302.66
2017,10,21,9,30,824.0,77.0,1.8,15.0,494.0,448.9,352.25
2017,10,21,9,45,839.5,78.0,1.8,15.5,526.0,504.13,397.98
2017,10,21,10,0,855.0,79.0,1.8,16.0,558.0,559.06,441.88
2017,10,21,10,15,864.0,80.5,1.7,16.0,583.0,609.99,481.6
2017,10,21,10,30,873.0,82.0,1.6,16.0,608.0,659.43,518.88
2017,10,21,10,45,879.5,82.5,1.55,16.5,626.5,704.33,550.97
2017,10,21,11,0,886.0,83.0,1.5,17.0,645.0,747.04,578.84
2017,10,21,11,15,889.0,83.5,1.5,17.0,655.5,784.63,604.33
2017,10,21,11,30,892.0,84.0,1.5,17.0,666.0,819.38,627.71
2017,10,21,11,45,893.0,84.0,1.55,17.5,668.5,848.88,646.79
2017,10,21,12,0,894.0,84.0,1.6,18.0,671.0,875.1,663.65
2017,10,21,12,15,892.5,84.0,1.6,18.0,666.0,895.73,677.42
2017,10,21,12,30,891.0,84.0,1.6,18.0,661.0,912.78,688.94
2017,10,21,12,45,891.0,81.5,1.65,18.0,648.5,924.59,697.75
2017,10,21,13,0,891.0,79.0,1.7,18.0,636.0,932.67,704.29
2017,10,21,13,15,884.0,78.0,1.75,18.0,616.0,932.3,705.35
2017,10,21,13,30,877.0,77.0,1.8,18.0,596.0,928.17,704.14
2017,10,21,13,45,867.5,75.5,1.85,18.0,568.5,917.39,698.59
2017,10,21,14,0,858.0,74.0,1.9,18.0,541.0,903.05,690.77
2017,10,21,14,15,844.0,72.0,1.95,18.0,507.5,880.5,677.35
2017,10,21,14,30,830.0,70.0,2.0,18.0,474.0,854.82,661.75
2017,10,21,14,45,808.5,68.0,2.1,18.0,435.0,828.47,645.97
2017,10,21,15,0,787.0,66.0,2.2,18.0,396.0,790.61,621.61
2017,10,21,15,15,758.5,63.0,2.25,17.5,352.5,743.41,590.65
2017,10,21,15,30,730.0,60.0,2.3,17.0,309.0,694.83,557.65
2017,10,21,15,45,684.0,56.5,2.35,17.0,262.5,630.94,510.73
2017,10,21,16,0,638.0,53.0,2.4,17.0,216.0,567.61,462.35
2017,10,21,16,15,571.0,47.0,2.35,16.5,169.5,493.33,403.52
2017,10,21,16,30,504.0,41.0,2.3,16.0,123.0,417.87,339.73
2017,10,21,16,45,382.5,32.0,2.3,15.5,81.5,309.83,245.25
2017,10,21,17,0,261.0,23.0,2.3,15.0,40.0,204.64,111.86
2017,10,21,17,15,130.5,11.5,2.4,14.5,20.0,77.73,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,205.5,13.5,1.75,10.5,33.0,10.75,0.0
2017,10,22,7,0,411.0,27.0,1.8,11.0,66.0,23.87,14.11
2017,10,22,7,15,507.0,34.5,1.8,11.5,111.0,29.71,20.57
2017,10,22,7,30,603.0,42.0,1.8,12.0,156.0,35.49,26.13
2017,10,22,7,45,661.0,46.5,1.8,12.5,204.0,49.79,28.99
2017,10,22,8,0,719.0,51.0,1.8,13.0,252.0,103.1,54.35
2017,10,22,8,15,756.0,55.0,1.75,13.5,299.0,159.86,96.25
2017,10,22,8,30,793.0,59.0,1.7,14.0,346.0,220.68,147.9
2017,10,22,8,45,820.0,61.0,1.65,15.0,389.5,280.66,201.15
2017,10,22,9,0,847.0,63.0,1.6,16.0,433.0,344.16,256.95
2017,10,22,9,15,865.0,65.0,1.55,16.5,471.5,404.03,309.17
2017,10,22,9,30,883.0,67.0,1.5,17.0,510.0,464.34,359.92
2017,10,22,9,45,892.5,70.0,1.45,17.5,542.5,521.56,406.4
2017,10,22,10,0,902.0,73.0,1.4,18.0,575.0,577.78,450.22
2017,10,22,10,15,911.5,74.5,1.35,18.0,601.0,631.15,491.19
2017,10,22,10,30,921.0,76.0,1.3,18.0,627.0,682.96,529.67
2017,10,22,10,45,927.5,76.5,1.3,18.5,646.0,729.79,562.49
2017,10,22,11,0,934.0,77.0,1.3,19.0,665.0,774.28,591.31
2017,10,22,11,15,937.5,77.5,1.25,19.0,675.5,813.89,616.93
2017,10,22,11,30,941.0,78.0,1.2,19.0,686.0,850.52,640.27
2017,10,22,11,45,942.0,78.0,1.2,19.5,689.0,881.35,659.02
2017,10,22,12,0,943.0,78.0,1.2,20.0,692.0,908.73,675.44
2017,10,22,12,15,941.5,77.5,1.25,20.0,686.5,929.74,689.78
2017,10,22,12,30,940.0,77.0,1.3,20.0,681.0,946.97,701.85
2017,10,22,12,45,932.5,78.5,1.4,20.5,667.5,957.27,709.02
2017,10,22,13,0,925.0,80.0,1.5,21.0,654.0,963.64,713.81
2017,10,22,13,15,918.5,79.0,1.55,21.0,633.0,963.95,715.45
2017,10,22,13,30,912.0,78.0,1.6,21.0,612.0,960.37,714.77
2017,10,22,13,45,902.0,76.5,1.7,21.0,584.0,949.07,709.84
2017,10,22,14,0,892.0,75.0,1.8,21.0,556.0,934.08,702.54
2017,10,22,14,15,878.0,73.0,1.85,21.0,521.5,911.22,689.35
2017,10,22,14,30,864.0,71.0,1.9,21.0,487.0,885.11,673.93
2017,10,22,14,45,844.0,68.5,1.95,21.0,446.5,858.84,658.24
2017,10,22,15,0,824.0,66.0,2.0,21.0,406.0,820.87,634.09
2017,10,22,15,15,795.0,62.5,1.95,20.5,361.5,771.68,601.82
2017,10,22,15,30,766.0,59.0,1.9,20.0,317.0,721.02,567.58
2017,10,22,15,45,724.0,55.0,1.9,20.0,269.5,658.53,522.66
2017,10,22,16,0,682.0,51.0,1.9,20.0,222.0,596.24,476.05
2017,10,22,16,15,613.5,45.0,1.9,19.0,174.0,513.64,413.19
2017,10,22,16,30,545.0,39.0,1.9,18.0,126.0,434.41,348.64
2017,10,22,16,45,424.5,30.0,1.95,17.0,83.0,332.3,259.23
2017,10,22,17,0,304.0,21.0,2.0,16.0,40.0,224.27,103.07
2017,10,22,17,15,152.0,10.5,2.0,15.5,20.0,87.61,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,208.0,12.0,1.65,14.5,31.0,10.3,0.0
2017,10,23,7,0,416.0,24.0,1.7,15.0,62.0,21.01,11.26
2017,10,23,7,15,510.0,31.0,1.85,15.5,106.5,26.52,17.37
2017,10,23,7,30,604.0,38.0,2.0,16.0,151.0,31.95,22.53
2017,10,23,7,45,659.5,43.0,2.15,16.5,198.0,46.34,25.87
2017,10,23,8,0,715.0,48.0,2.3,17.0,245.0,99.67,50.88
2017,10,23,8,15,751.5,51.0,2.35,17.5,291.0,155.07,91.12
2017,10,23,8,30,788.0,54.0,2.4,18.0,337.0,214.4,141.05
2017,10,23,8,45,813.0,56.5,2.5,18.5,379.5,275.74,195.49
2017,10,23,9,0,838.0,59.0,2.6,19.0,422.0,336.54,249.65
2017,10,23,9,15,856.0,61.0,2.6,19.5,460.0,395.72,301.57
2017,10,23,9,30,874.0,63.0,2.6,20.0,498.0,455.34,352.26
2017,10,23,9,45,879.5,67.5,2.6,20.5,529.0,511.48,398.59
2017,10,23,10,0,885.0,72.0,2.6,21.0,560.0,566.25,442.18
2017,10,23,10,15,894.5,73.5,2.6,21.5,586.0,618.69,482.6
2017,10,23,10,30,904.0,75.0,2.6,22.0,612.0,669.6,520.6
2017,10,23,10,45,911.0,75.5,2.6,22.5,630.5,715.93,553.9
2017,10,23,11,0,918.0,76.0,2.6,23.0,649.0,760.01,583.19
2017,10,23,11,15,921.5,76.5,2.6,23.0,659.5,798.93,609.68
2017,10,23,11,30,925.0,77.0,2.6,23.0,670.0,834.93,634.02
2017,10,23,11,45,927.0,76.5,2.6,23.5,673.0,865.45,653.25
2017,10,23,12,0,929.0,76.0,2.6,24.0,676.0,892.61,670.14
2017,10,23,12,15,927.5,76.0,2.6,24.0,671.0,913.8,684.34
2017,10,23,12,30,926.0,76.0,2.6,24.0,666.0,931.29,696.18
2017,10,23,12,45,914.5,78.5,2.6,24.5,651.5,938.9,700.21
2017,10,23,13,0,903.0,81.0,2.6,25.0,637.0,942.56,701.83
2017,10,23,13,15,896.0,80.0,2.55,25.0,616.5,942.26,701.93
2017,10,23,13,30,889.0,79.0,2.5,25.0,596.0,938.15,699.7
2017,10,23,13,45,879.0,77.5,2.45,25.5,568.5,926.91,691.51
2017,10,23,14,0,869.0,76.0,2.4,26.0,541.0,912.07,681.14
2017,10,23,14,15,810.0,80.0,2.3,26.0,492.0,865.25,650.18
2017,10,23,14,30,751.0,84.0,2.2,26.0,443.0,806.97,611.35
2017,10,23,14,45,646.0,99.5,2.15,26.0,389.5,726.63,556.87
2017,10,23,15,0,541.0,115.0,2.1,26.0,336.0,640.98,497.34
2017,10,23,15,15,641.0,87.5,1.85,25.5,320.5,678.48,525.53
2017,10,23,15,30,741.0,60.0,1.6,25.0,305.0,700.41,540.78
2017,10,23,15,45,698.5,55.5,1.4,24.5,258.5,637.78,495.39
2017,10,23,16,0,656.0,51.0,1.2,24.0,212.0,575.49,449.27
2017,10,23,16,15,587.0,44.5,1.2,23.0,165.0,493.13,388.08
2017,10,23,16,30,518.0,38.0,1.2,22.0,118.0,421.11,330.06
2017,10,23,16,45,397.5,29.0,1.25,21.5,77.0,313.91,237.82
2017,10,23,17,0,277.0,20.0,1.3,21.0,36.0,205.56,68.26
2017,10,23,17,15,138.5,10.0,1.3,20.5,18.0,79.95,0.0
2017,10,23,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,13.0,2.15,15.5,29.5,11.82,0.0
2017,10,24,7,0,382.0,26.0,2.2,16.0,59.0,21.14,10.99
2017,10,24,7,15,483.0,34.0,2.25,16.5,103.5,26.97,17.62
2017,10,24,7,30,584.0,42.0,2.3,17.0,148.0,35.68,25.65
2017,10,24,7,45,642.5,47.5,2.4,17.5,195.5,49.68,29.05
2017,10,24,8,0,701.0,53.0,2.5,18.0,243.0,102.57,53.74
2017,10,24,8,15,739.5,57.0,2.5,18.5,289.5,158.28,93.95
2017,10,24,8,30,778.0,61.0,2.5,19.0,336.0,218.23,143.96
2017,10,24,8,45,803.0,64.0,2.55,19.5,379.0,277.57,196.44
2017,10,24,9,0,828.0,67.0,2.6,20.0,422.0,338.88,250.62
2017,10,24,9,15,847.0,69.5,2.55,20.5,460.5,399.04,302.88
2017,10,24,9,30,866.0,72.0,2.5,21.0,499.0,459.79,353.97
2017,10,24,9,45,880.5,73.0,2.5,22.0,531.5,516.48,399.62
2017,10,24,10,0,895.0,74.0,2.5,23.0,564.0,572.63,443.09
2017,10,24,10,15,904.0,75.5,2.45,23.5,589.5,625.21,482.98
2017,10,24,10,30,913.0,77.0,2.4,24.0,615.0,676.19,520.34
2017,10,24,10,45,918.0,78.0,2.4,24.5,633.0,722.04,552.98
2017,10,24,11,0,923.0,79.0,2.4,25.0,651.0,765.45,581.39
2017,10,24,11,15,926.0,79.5,2.35,25.0,662.0,804.16,607.02
2017,10,24,11,30,929.0,80.0,2.3,25.0,673.0,839.89,630.43
2017,10,24,11,45,928.5,81.0,2.3,25.5,675.0,870.16,649.15
2017,10,24,12,0,928.0,82.0,2.3,26.0,677.0,896.97,665.51
2017,10,24,12,15,926.0,82.0,2.2,26.0,671.5,917.75,678.25
2017,10,24,12,30,924.0,82.0,2.1,26.0,666.0,934.8,688.58
2017,10,24,12,45,919.0,81.5,2.05,26.5,653.0,944.76,693.48
2017,10,24,13,0,914.0,81.0,2.0,27.0,640.0,950.83,696.04
2017,10,24,13,15,907.0,80.0,1.9,27.0,619.0,950.58,695.45
2017,10,24,13,30,900.0,79.0,1.8,27.0,598.0,946.49,692.55
2017,10,24,13,45,888.5,77.5,1.75,27.5,569.5,933.83,683.5
2017,10,24,14,0,877.0,76.0,1.7,28.0,541.0,917.56,672.34
2017,10,24,14,15,862.0,74.0,1.5,27.5,506.5,894.0,657.32
2017,10,24,14,30,847.0,72.0,1.3,27.0,472.0,876.31,646.07
2017,10,24,14,45,825.5,69.5,1.15,26.5,432.0,840.03,622.98
2017,10,24,15,0,804.0,67.0,1.0,26.0,392.0,801.25,598.07
2017,10,24,15,15,773.5,63.5,1.0,25.5,347.5,751.46,567.15
2017,10,24,15,30,743.0,60.0,1.0,25.0,303.0,700.34,534.3
2017,10,24,15,45,698.5,55.5,1.0,24.5,256.0,636.2,490.73
2017,10,24,16,0,654.0,51.0,1.0,24.0,209.0,572.51,445.39
2017,10,24,16,15,583.0,44.5,1.05,23.5,162.0,488.96,383.02
2017,10,24,16,30,512.0,38.0,1.1,23.0,115.0,416.28,324.04
2017,10,24,16,45,388.0,28.5,1.2,22.5,74.0,306.95,229.47
2017,10,24,17,0,264.0,19.0,1.3,22.0,33.0,194.91,34.02
2017,10,24,17,15,132.0,9.5,1.3,21.5,16.5,75.94,0.0
2017,10,24,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,12.5,1.2,14.5,28.5,11.37,0.0
2017,10,25,7,0,375.0,25.0,1.2,15.0,57.0,20.33,10.08
2017,10,25,7,15,478.5,33.5,1.25,15.5,101.0,26.63,17.38
2017,10,25,7,30,582.0,42.0,1.3,16.0,145.0,35.8,25.86
2017,10,25,7,45,643.0,47.0,1.4,16.5,193.0,48.88,28.83
2017,10,25,8,0,704.0,52.0,1.5,17.0,241.0,101.45,53.0
2017,10,25,8,15,742.5,56.0,1.4,17.5,287.5,157.25,93.14
2017,10,25,8,30,781.0,60.0,1.3,18.0,334.0,217.28,142.99
2017,10,25,8,45,808.5,63.0,1.25,19.0,377.0,277.36,195.19
2017,10,25,9,0,836.0,66.0,1.2,20.0,420.0,339.7,248.88
2017,10,25,9,15,854.5,68.0,1.2,20.5,458.5,400.12,300.52
2017,10,25,9,30,873.0,70.0,1.2,21.0,497.0,459.85,349.94
2017,10,25,9,45,881.5,73.0,1.25,21.5,528.5,515.85,395.09
2017,10,25,10,0,890.0,76.0,1.3,22.0,560.0,570.74,437.8
2017,10,25,10,15,899.5,77.5,1.25,22.5,585.5,623.33,476.67
2017,10,25,10,30,909.0,79.0,1.2,23.0,611.0,674.37,512.97
2017,10,25,10,45,914.5,80.0,1.15,23.5,629.0,720.34,544.44
2017,10,25,11,0,920.0,81.0,1.1,24.0,647.0,763.93,571.47
2017,10,25,11,15,923.5,81.5,1.05,24.5,658.0,802.87,594.88
2017,10,25,11,30,927.0,82.0,1.0,25.0,669.0,838.88,616.0
2017,10,25,11,45,927.5,82.0,0.95,25.5,671.5,868.74,632.83
2017,10,25,12,0,928.0,82.0,0.9,26.0,674.0,895.19,647.33
2017,10,25,12,15,926.5,82.0,0.85,26.0,668.5,916.35,659.68
2017,10,25,12,30,925.0,82.0,0.8,26.0,663.0,933.83,669.76
2017,10,25,12,45,909.0,86.0,0.75,26.5,647.0,939.15,671.01
2017,10,25,13,0,893.0,90.0,0.7,27.0,631.0,940.46,670.04
2017,10,25,13,15,885.5,88.5,0.7,27.0,610.0,939.13,669.94
2017,10,25,13,30,878.0,87.0,0.7,27.0,589.0,934.03,667.69
2017,10,25,13,45,867.0,85.5,0.75,27.0,561.0,931.41,668.17
2017,10,25,14,0,856.0,84.0,0.8,27.0,533.0,915.82,660.53
2017,10,25,14,15,839.5,81.5,0.85,26.5,498.5,890.46,648.07
2017,10,25,14,30,823.0,79.0,0.9,26.0,464.0,861.95,633.44
2017,10,25,14,45,801.0,76.0,0.95,26.0,424.0,825.05,611.75
2017,10,25,15,0,779.0,73.0,1.0,26.0,384.0,785.72,587.98
2017,10,25,15,15,746.5,69.0,1.0,25.5,340.0,734.28,555.69
2017,10,25,15,30,714.0,65.0,1.0,25.0,296.0,681.64,521.48
2017,10,25,15,45,667.0,60.0,1.05,24.5,249.0,621.47,480.84
2017,10,25,16,0,620.0,55.0,1.1,24.0,202.0,557.14,434.93
2017,10,25,16,15,543.5,48.0,1.2,23.0,155.5,471.19,370.93
2017,10,25,16,30,467.0,41.0,1.3,22.0,109.0,389.87,305.24
2017,10,25,16,45,335.0,30.0,1.4,21.0,69.0,276.18,205.82
2017,10,25,17,0,203.0,19.0,1.5,20.0,29.0,158.72,0.0
2017,10,25,17,15,101.5,9.5,1.5,19.5,14.5,60.22,0.0
2017,10,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,186.0,12.0,1.3,13.5,27.0,10.91,0.0
2017,10,26,7,0,372.0,24.0,1.3,14.0,54.0,21.31,10.42
2017,10,26,7,15,477.5,32.5,1.35,14.5,98.5,28.21,18.76
2017,10,26,7,30,583.0,41.0,1.4,15.0,143.0,34.99,25.23
2017,10,26,7,45,647.5,46.0,1.5,16.0,191.0,47.68,28.15
2017,10,26,8,0,712.0,51.0,1.6,17.0,239.0,100.7,52.19
2017,10,26,8,15,751.0,55.0,1.6,17.5,285.5,156.97,92.58
2017,10,26,8,30,790.0,59.0,1.6,18.0,332.0,217.51,142.95
2017,10,26,8,45,818.5,61.0,1.6,18.5,375.5,277.34,195.58
2017,10,26,9,0,847.0,63.0,1.6,19.0,419.0,340.68,251.07
2017,10,26,9,15,865.5,65.5,1.65,19.5,457.5,400.89,303.33
2017,10,26,9,30,884.0,68.0,1.7,20.0,496.0,461.59,354.36
2017,10,26,9,45,891.0,71.5,1.8,21.0,527.5,517.84,399.8
2017,10,26,10,0,898.0,75.0,1.9,22.0,559.0,572.83,442.55
2017,10,26,10,15,907.5,76.5,1.9,22.5,585.0,625.7,482.62
2017,10,26,10,30,917.0,78.0,1.9,23.0,611.0,677.01,520.24
2017,10,26,10,45,923.0,78.5,1.9,24.0,629.0,723.04,551.9
2017,10,26,11,0,929.0,79.0,1.9,25.0,647.0,766.69,579.05
2017,10,26,11,15,932.5,79.5,1.8,25.0,657.5,805.86,604.13
2017,10,26,11,30,936.0,80.0,1.7,25.0,668.0,842.08,626.88
2017,10,26,11,45,936.5,80.5,1.65,25.5,670.5,872.69,644.93
2017,10,26,12,0,937.0,81.0,1.6,26.0,673.0,899.88,660.59
2017,10,26,12,15,935.0,80.5,1.5,26.0,667.5,920.16,672.35
2017,10,26,12,30,933.0,80.0,1.4,26.0,662.0,936.68,681.7
2017,10,26,12,45,928.5,79.5,1.35,26.5,648.5,947.13,686.57
2017,10,26,13,0,924.0,79.0,1.3,27.0,635.0,953.69,689.12
2017,10,26,13,15,917.0,78.0,1.2,27.0,614.0,953.43,688.07
2017,10,26,13,30,910.0,77.0,1.1,27.0,593.0,949.32,684.74
2017,10,26,13,45,899.0,75.5,1.0,27.0,564.5,937.08,676.4
2017,10,26,14,0,888.0,74.0,0.9,27.0,536.0,921.2,665.93
2017,10,26,14,15,872.5,72.0,0.8,27.0,501.5,897.1,650.3
2017,10,26,14,30,857.0,70.0,0.7,27.0,467.0,869.83,632.72
2017,10,26,14,45,835.0,67.5,0.65,27.0,426.5,841.98,615.6
2017,10,26,15,0,813.0,65.0,0.6,27.0,386.0,802.67,590.76
2017,10,26,15,15,782.0,61.5,0.6,26.0,341.5,752.4,561.21
2017,10,26,15,30,751.0,58.0,0.6,25.0,297.0,700.82,529.57
2017,10,26,15,45,704.0,53.5,0.65,24.5,250.0,634.75,485.76
2017,10,26,16,0,657.0,49.0,0.7,24.0,203.0,569.31,439.97
2017,10,26,16,15,582.5,43.0,0.85,23.0,156.0,484.2,378.18
2017,10,26,16,30,508.0,37.0,1.0,22.0,109.0,410.54,319.04
2017,10,26,16,45,254.0,32.5,1.2,21.5,68.5,229.02,167.29
2017,10,26,17,0,0.0,28.0,1.4,21.0,28.0,38.14,0.0
2017,10,26,17,15,0.0,14.0,1.45,20.5,14.0,12.73,0.0
2017,10,26,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,45,175.5,12.0,0.8,14.0,25.5,10.91,0.0
2017,10,27,7,0,351.0,24.0,0.8,14.0,51.0,19.61,8.62
2017,10,27,7,15,458.5,32.5,0.8,14.5,94.5,25.93,16.75
2017,10,27,7,30,566.0,41.0,0.8,15.0,138.0,35.07,25.29
2017,10,27,7,45,629.0,46.5,0.85,16.0,185.0,47.42,28.48
2017,10,27,8,0,692.0,52.0,0.9,17.0,232.0,99.5,52.04
2017,10,27,8,15,732.0,56.0,0.85,17.5,278.0,154.57,91.24
2017,10,27,8,30,772.0,60.0,0.8,18.0,324.0,214.06,140.22
2017,10,27,8,45,800.5,62.5,0.75,18.5,367.0,273.19,191.55
2017,10,27,9,0,829.0,65.0,0.7,19.0,410.0,334.68,244.62
2017,10,27,9,15,847.5,67.5,0.65,19.5,448.5,394.92,295.56
2017,10,27,9,30,866.0,70.0,0.6,20.0,487.0,454.57,344.14
2017,10,27,9,45,869.5,75.0,0.6,21.0,517.0,509.6,387.03
2017,10,27,10,0,873.0,80.0,0.6,22.0,547.0,563.08,426.86
2017,10,27,10,15,883.0,81.5,0.55,22.5,572.5,615.02,464.27
2017,10,27,10,30,893.0,83.0,0.5,23.0,598.0,665.52,499.15
2017,10,27,10,45,899.0,84.0,0.5,23.5,616.0,711.05,530.09
2017,10,27,11,0,905.0,85.0,0.5,24.0,634.0,754.29,557.16
2017,10,27,11,15,908.5,85.5,0.5,24.5,644.5,792.6,580.27
2017,10,27,11,30,912.0,86.0,0.5,25.0,655.0,828.04,601.29
2017,10,27,11,45,913.0,86.0,0.55,25.5,657.5,857.81,619.44
2017,10,27,12,0,914.0,86.0,0.6,26.0,660.0,884.26,635.52
2017,10,27,12,15,912.0,86.0,0.65,26.0,654.5,904.65,649.11
2017,10,27,12,30,910.0,86.0,0.7,26.0,649.0,921.38,660.61
2017,10,27,12,45,895.0,89.0,0.75,26.0,633.5,926.23,664.83
2017,10,27,13,0,880.0,92.0,0.8,26.0,618.0,936.19,672.59
2017,10,27,13,15,872.0,91.0,0.8,26.0,597.0,935.13,672.55
2017,10,27,13,30,864.0,90.0,0.8,26.0,576.0,930.3,670.43
2017,10,27,13,45,853.0,87.5,0.85,26.5,548.0,917.13,662.84
2017,10,27,14,0,842.0,85.0,0.9,27.0,520.0,900.38,653.14
2017,10,27,14,15,825.0,83.0,0.95,26.5,485.5,875.4,640.67
2017,10,27,14,30,808.0,81.0,1.0,26.0,451.0,847.34,626.05
2017,10,27,14,45,785.0,77.5,1.05,26.0,411.5,809.29,603.24
2017,10,27,15,0,762.0,74.0,1.1,26.0,372.0,768.9,578.39
2017,10,27,15,15,728.0,70.0,1.1,25.0,328.0,716.78,546.24
2017,10,27,15,30,694.0,66.0,1.1,24.0,284.0,669.21,516.03
2017,10,27,15,45,644.0,60.5,1.15,23.5,237.5,601.86,469.4
2017,10,27,16,0,594.0,55.0,1.2,23.0,191.0,535.72,421.29
2017,10,27,16,15,513.5,47.5,1.3,22.0,145.5,447.77,354.3
2017,10,27,16,30,433.0,40.0,1.4,21.0,100.0,364.85,286.19
2017,10,27,16,45,296.0,28.5,1.5,20.0,61.5,250.04,181.29
2017,10,27,17,0,159.0,17.0,1.6,19.0,23.0,128.46,0.0
2017,10,27,17,15,79.5,8.5,1.6,18.5,11.5,47.88,0.0
2017,10,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,142.0,12.0,0.55,12.0,22.5,10.91,0.0
2017,10,28,7,0,284.0,24.0,0.5,12.0,45.0,19.64,8.07
2017,10,28,7,15,397.0,34.0,0.5,12.5,87.0,27.25,18.0
2017,10,28,7,30,510.0,44.0,0.5,13.0,129.0,34.67,25.15
2017,10,28,7,45,576.5,50.0,0.55,13.5,175.0,46.01,28.44
2017,10,28,8,0,643.0,56.0,0.6,14.0,221.0,95.82,51.56
2017,10,28,8,15,397.5,97.0,0.6,14.5,205.0,138.22,93.49
2017,10,28,8,30,152.0,138.0,0.6,15.0,189.0,149.91,114.17
2017,10,28,8,45,470.0,105.5,0.6,16.0,293.0,220.71,161.98
2017,10,28,9,0,788.0,73.0,0.6,17.0,397.0,328.29,242.39
2017,10,28,9,15,809.0,75.5,0.6,17.5,435.0,386.65,291.79
2017,10,28,9,30,830.0,78.0,0.6,18.0,473.0,445.93,340.59
2017,10,28,9,45,835.5,83.0,0.6,18.5,503.5,500.78,384.34
2017,10,28,10,0,841.0,88.0,0.6,19.0,534.0,554.41,425.46
2017,10,28,10,15,851.5,89.5,0.5,19.5,559.5,605.89,462.43
2017,10,28,10,30,862.0,91.0,0.4,20.0,585.0,656.06,496.8
2017,10,28,10,45,869.0,92.5,0.35,20.5,603.0,702.27,527.74
2017,10,28,11,0,876.0,94.0,0.3,21.0,621.0,746.38,555.42
2017,10,28,11,15,880.0,94.5,0.25,21.5,631.5,779.2,574.24
2017,10,28,11,30,884.0,95.0,0.2,22.0,642.0,814.16,594.36
2017,10,28,11,45,884.5,95.0,0.15,22.5,644.5,842.78,610.14
2017,10,28,12,0,885.0,95.0,0.1,23.0,647.0,868.14,623.89
2017,10,28,12,15,883.0,95.0,0.2,23.0,641.5,887.98,637.69
2017,10,28,12,30,881.0,95.0,0.3,23.0,636.0,904.27,649.81
2017,10,28,12,45,883.0,91.5,0.45,23.0,624.0,916.47,660.76
2017,10,28,13,0,885.0,88.0,0.6,23.0,612.0,925.01,669.71
2017,10,28,13,15,877.0,87.0,0.75,23.0,591.5,923.72,672.53
2017,10,28,13,30,869.0,86.0,0.9,23.0,571.0,927.99,679.06
2017,10,28,13,45,856.5,84.5,1.05,23.0,543.0,914.66,674.1
2017,10,28,14,0,844.0,83.0,1.2,23.0,515.0,897.78,666.84
2017,10,28,14,15,827.0,80.5,1.3,22.5,480.5,872.17,654.1
2017,10,28,14,30,810.0,78.0,1.4,22.0,446.0,843.49,639.02
2017,10,28,14,45,786.0,75.0,1.5,22.0,406.0,805.23,615.69
2017,10,28,15,0,762.0,72.0,1.6,22.0,366.0,764.68,590.16
2017,10,28,15,15,728.0,68.0,1.6,21.5,322.5,712.67,555.8
2017,10,28,15,30,694.0,64.0,1.6,21.0,279.0,659.6,519.49
2017,10,28,15,45,642.0,59.0,1.65,20.5,233.0,597.0,474.79
2017,10,28,16,0,590.0,54.0,1.7,20.0,187.0,530.32,424.69
2017,10,28,16,15,510.0,46.5,1.8,19.0,141.5,443.11,356.27
2017,10,28,16,30,430.0,39.0,1.9,18.0,96.0,360.92,286.84
2017,10,28,16,45,290.5,27.0,2.0,17.0,58.5,244.72,175.91
2017,10,28,17,0,151.0,15.0,2.1,16.0,21.0,96.61,0.0
2017,10,28,17,15,75.5,7.5,2.15,15.5,10.5,6.82,0.0
2017,10,28,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,132.0,12.0,1.15,11.5,21.5,10.91,0.0
2017,10,29,7,0,264.0,24.0,1.1,12.0,43.0,19.74,7.22
2017,10,29,7,15,379.5,34.5,1.1,12.5,84.5,27.81,18.35
2017,10,29,7,30,495.0,45.0,1.1,13.0,126.0,35.65,25.93
2017,10,29,7,45,306.0,72.5,1.1,13.5,128.0,58.67,41.82
2017,10,29,8,0,117.0,100.0,1.1,14.0,130.0,90.93,67.47
2017,10,29,8,15,130.5,118.0,1.1,14.0,157.0,117.79,88.68
2017,10,29,8,30,144.0,136.0,1.1,14.0,184.0,146.55,112.48
2017,10,29,8,45,236.5,145.5,1.15,14.5,236.5,192.12,147.69
2017,10,29,9,0,329.0,155.0,1.2,15.0,289.0,247.77,192.1
2017,10,29,9,15,217.0,180.5,1.2,15.5,272.0,247.49,195.36
2017,10,29,9,30,105.0,206.0,1.2,16.0,255.0,233.0,185.34
2017,10,29,9,45,174.5,218.0,1.3,16.5,306.5,291.09,231.61
2017,10,29,10,0,244.0,230.0,1.4,17.0,358.0,358.67,284.6
2017,10,29,10,15,526.0,171.0,1.45,17.0,464.5,491.0,388.85
2017,10,29,10,30,808.0,112.0,1.5,17.0,571.0,642.18,504.22
2017,10,29,10,45,711.5,140.0,1.55,17.5,553.5,645.73,504.94
2017,10,29,11,0,615.0,168.0,1.6,18.0,536.0,637.36,497.73
2017,10,29,11,15,501.0,209.5,1.7,18.0,513.0,615.63,481.12
2017,10,29,11,30,387.0,251.0,1.8,18.0,490.0,577.55,452.06
2017,10,29,11,45,277.5,271.0,1.9,18.0,442.5,525.13,411.94
2017,10,29,12,0,168.0,291.0,2.0,18.0,395.0,451.66,355.13
2017,10,29,12,15,370.5,239.5,2.05,18.0,466.0,591.97,466.25
2017,10,29,12,30,573.0,188.0,2.1,18.0,537.0,740.69,578.28
2017,10,29,12,45,549.0,191.5,2.15,18.0,520.5,734.62,573.05
2017,10,29,13,0,525.0,195.0,2.2,18.0,504.0,725.63,567.14
2017,10,29,13,15,678.0,147.0,2.15,18.0,531.5,824.96,639.66
2017,10,29,13,30,831.0,99.0,2.1,18.0,559.0,907.04,696.17
2017,10,29,13,45,574.0,153.5,2.1,18.0,464.0,740.78,579.56
2017,10,29,14,0,317.0,208.0,2.1,18.0,369.0,545.72,433.58
2017,10,29,14,15,367.5,183.5,2.1,17.5,358.0,560.66,449.55
2017,10,29,14,30,418.0,159.0,2.1,17.0,347.0,590.83,475.07
2017,10,29,14,45,445.0,138.5,2.1,17.0,323.0,583.67,471.35
2017,10,29,15,0,472.0,118.0,2.1,17.0,299.0,572.91,465.01
2017,10,29,15,15,434.0,111.5,2.15,16.5,262.5,523.25,428.01
2017,10,29,15,30,396.0,105.0,2.2,16.0,226.0,474.11,390.44
2017,10,29,15,45,466.5,82.0,2.25,16.0,202.0,486.42,401.21
2017,10,29,16,0,537.0,59.0,2.3,16.0,178.0,497.12,408.28
2017,10,29,16,15,451.5,50.5,2.25,15.5,133.5,406.88,332.94
2017,10,29,16,30,366.0,42.0,2.2,15.0,89.0,321.95,258.83
2017,10,29,16,45,229.0,28.5,2.2,14.5,53.5,207.63,146.03
2017,10,29,17,0,92.0,15.0,2.2,14.0,18.0,64.03,0.0
2017,10,29,17,15,46.0,7.5,2.2,13.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,112.0,12.5,4.1,10.5,20.0,11.37,0.0
2017,10,30,7,0,224.0,25.0,4.2,11.0,40.0,20.8,6.72
2017,10,30,7,15,341.0,36.5,4.25,11.0,80.5,29.73,19.97
2017,10,30,7,30,458.0,48.0,4.3,11.0,121.0,38.4,28.49
2017,10,30,7,45,530.5,55.0,4.4,11.5,166.5,48.85,32.11
2017,10,30,8,0,603.0,62.0,4.5,12.0,212.0,96.93,54.81
2017,10,30,8,15,648.0,67.0,4.5,12.0,256.5,148.3,92.25
2017,10,30,8,30,693.0,72.0,4.5,12.0,301.0,204.78,140.25
2017,10,30,8,45,721.0,76.5,4.5,12.5,342.5,261.18,191.35
2017,10,30,9,0,749.0,81.0,4.5,13.0,384.0,321.63,246.23
2017,10,30,9,15,770.5,84.0,4.5,13.0,421.0,378.37,298.09
2017,10,30,9,30,792.0,87.0,4.5,13.0,458.0,436.18,349.76
2017,10,30,9,45,811.5,87.5,4.5,13.5,490.0,491.26,397.3
2017,10,30,10,0,831.0,88.0,4.5,14.0,522.0,546.49,443.54
2017,10,30,10,15,841.0,90.0,4.5,14.0,546.5,597.55,486.05
2017,10,30,10,30,851.0,92.0,4.5,14.0,571.0,647.29,526.49
2017,10,30,10,45,564.5,177.5,4.5,14.5,500.0,577.94,469.3
2017,10,30,11,0,278.0,263.0,4.5,15.0,429.0,476.35,385.1
2017,10,30,11,15,577.5,178.0,4.45,15.0,528.5,639.48,518.09
2017,10,30,11,30,877.0,93.0,4.4,15.0,628.0,803.03,642.83
2017,10,30,11,45,881.5,91.5,4.4,15.0,631.5,832.89,663.59
2017,10,30,12,0,886.0,90.0,4.4,15.0,635.0,859.69,682.98
2017,10,30,12,15,885.0,90.0,4.35,15.0,630.0,880.26,697.53
2017,10,30,12,30,884.0,90.0,4.3,15.0,625.0,897.35,709.67
2017,10,30,12,45,874.5,91.5,4.3,15.0,611.5,913.7,721.8
2017,10,30,13,0,865.0,93.0,4.3,15.0,598.0,918.0,725.42
2017,10,30,13,15,857.5,91.5,4.2,15.0,577.5,916.68,724.65
2017,10,30,13,30,850.0,90.0,4.1,15.0,557.0,911.65,721.49
2017,10,30,13,45,842.5,87.5,4.05,15.0,530.5,901.75,715.25
2017,10,30,14,0,835.0,85.0,4.0,15.0,504.0,888.3,706.59
2017,10,30,14,15,818.0,82.5,3.95,14.5,470.5,862.86,690.56
2017,10,30,14,30,801.0,80.0,3.9,14.0,437.0,834.38,672.22
2017,10,30,14,45,778.0,76.5,3.85,14.0,397.5,796.62,645.51
2017,10,30,15,0,755.0,73.0,3.8,14.0,358.0,756.56,616.68
2017,10,30,15,15,720.0,69.0,3.7,13.5,314.5,704.05,578.59
2017,10,30,15,30,685.0,65.0,3.6,13.0,271.0,656.47,543.19
2017,10,30,15,45,629.0,60.0,3.55,13.0,225.0,585.97,487.49
2017,10,30,16,0,573.0,55.0,3.5,13.0,179.0,517.05,430.96
2017,10,30,16,15,488.0,47.0,3.35,12.5,134.5,426.77,354.44
