Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,16,30,403.0,39.0,3.2,12.0,90.0,341.86,278.12
2017,10,30,16,45,252.5,27.0,3.1,12.0,54.0,217.74,149.38
2017,10,30,17,0,102.0,15.0,3.0,12.0,18.0,69.32,0.0
2017,10,30,17,15,51.0,7.5,2.9,11.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,45,71.0,13.0,1.05,10.5,17.5,11.82,0.0
2017,10,31,7,0,142.0,26.0,1.1,11.0,35.0,20.48,5.04
2017,10,31,7,15,249.0,40.5,1.15,11.0,73.0,31.54,21.44
2017,10,31,7,30,356.0,55.0,1.2,11.0,111.0,42.32,31.96
2017,10,31,7,45,429.0,65.5,1.3,11.5,154.5,54.36,37.93
2017,10,31,8,0,502.0,76.0,1.4,12.0,198.0,101.27,62.36
2017,10,31,8,15,551.0,83.0,1.4,12.0,242.0,148.65,96.51
2017,10,31,8,30,600.0,90.0,1.4,12.0,286.0,201.87,140.63
2017,10,31,8,45,640.5,94.0,1.4,12.5,328.0,255.66,187.55
2017,10,31,9,0,681.0,98.0,1.4,13.0,370.0,313.52,238.19
2017,10,31,9,15,705.0,102.0,1.3,13.5,407.0,368.89,286.24
2017,10,31,9,30,729.0,106.0,1.2,14.0,444.0,425.77,333.95
2017,10,31,9,45,753.5,106.5,1.2,14.5,476.5,480.62,378.9
2017,10,31,10,0,778.0,107.0,1.2,15.0,509.0,536.25,422.97
2017,10,31,10,15,789.5,109.0,1.05,15.0,534.0,585.46,460.55
2017,10,31,10,30,801.0,111.0,0.9,15.0,559.0,634.0,496.09
2017,10,31,10,45,814.0,110.5,0.8,15.5,578.0,679.67,527.81
2017,10,31,11,0,827.0,110.0,0.7,16.0,597.0,723.82,557.24
2017,10,31,11,15,831.0,110.5,0.6,16.0,607.0,760.49,580.28
2017,10,31,11,30,835.0,111.0,0.5,16.0,617.0,794.56,600.98
2017,10,31,11,45,840.0,109.5,0.4,16.5,620.0,824.45,617.4
2017,10,31,12,0,845.0,108.0,0.3,17.0,623.0,851.39,631.67
2017,10,31,12,15,843.0,107.5,0.3,17.0,618.0,870.34,643.73
2017,10,31,12,30,841.0,107.0,0.3,17.0,613.0,885.81,653.77
2017,10,31,12,45,836.5,106.0,0.35,17.5,599.5,894.95,659.65
2017,10,31,13,0,832.0,105.0,0.4,18.0,586.0,900.46,663.46
2017,10,31,13,15,823.0,103.5,0.5,18.0,565.5,897.67,664.4
2017,10,31,13,30,814.0,102.0,0.6,18.0,545.0,891.26,663.21
2017,10,31,13,45,801.5,99.5,0.75,18.0,517.5,876.95,657.82
2017,10,31,14,0,789.0,97.0,0.9,18.0,490.0,859.24,650.04
2017,10,31,14,15,770.5,94.0,1.0,17.5,456.5,832.33,636.13
2017,10,31,14,30,752.0,91.0,1.1,17.0,423.0,808.43,623.99
2017,10,31,14,45,726.0,87.5,1.2,17.0,384.0,769.3,599.53
2017,10,31,15,0,700.0,84.0,1.3,17.0,345.0,728.21,573.03
2017,10,31,15,15,663.0,78.5,1.4,16.5,302.0,673.94,536.92
2017,10,31,15,30,626.0,73.0,1.5,16.0,259.0,619.07,498.78
2017,10,31,15,45,571.5,66.5,1.6,16.0,214.5,549.59,446.61
2017,10,31,16,0,517.0,60.0,1.7,16.0,170.0,481.61,392.96
2017,10,31,16,15,433.0,50.0,1.75,15.0,126.5,391.78,319.42
2017,10,31,16,30,349.0,40.0,1.8,14.0,83.0,307.45,245.94
2017,10,31,16,45,217.0,26.0,1.9,13.5,48.5,193.35,124.55
2017,10,31,17,0,85.0,12.0,2.0,13.0,14.0,57.17,0.0
2017,10,31,17,15,42.5,6.0,2.1,12.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,86.5,11.0,1.05,10.5,16.5,10.01,0.0
2017,11,1,7,0,173.0,22.0,1.0,11.0,33.0,17.35,1.74
2017,11,1,7,15,285.0,35.5,0.95,11.5,71.0,29.03,19.1
2017,11,1,7,30,397.0,49.0,0.9,12.0,109.0,39.53,29.33
2017,11,1,7,45,470.5,57.5,0.85,12.5,153.0,49.57,38.68
2017,11,1,8,0,544.0,66.0,0.8,13.0,197.0,95.03,55.37
2017,11,1,8,15,591.5,72.5,0.8,13.0,241.0,144.24,90.51
2017,11,1,8,30,639.0,79.0,0.8,13.0,285.0,198.99,135.66
2017,11,1,8,45,676.0,82.5,0.8,13.5,326.5,253.48,183.08
2017,11,1,9,0,713.0,86.0,0.8,14.0,368.0,311.53,233.65
2017,11,1,9,15,736.0,89.5,0.8,14.5,405.0,367.56,282.08
2017,11,1,9,30,759.0,93.0,0.8,15.0,442.0,424.89,330.09
2017,11,1,9,45,778.5,94.5,0.85,15.5,473.5,479.84,375.02
2017,11,1,10,0,798.0,96.0,0.9,16.0,505.0,534.35,418.2
2017,11,1,10,15,809.5,97.5,0.9,16.0,530.0,584.14,456.99
2017,11,1,10,30,821.0,99.0,0.9,16.0,555.0,632.82,493.88
2017,11,1,10,45,827.0,100.5,0.95,16.5,572.5,676.44,525.74
2017,11,1,11,0,833.0,102.0,1.0,17.0,590.0,718.0,555.39
2017,11,1,11,15,837.0,103.0,1.05,17.0,600.0,755.25,581.14
2017,11,1,11,30,841.0,104.0,1.1,17.0,610.0,789.9,605.03
2017,11,1,11,45,841.0,104.5,1.15,17.5,612.0,817.96,623.22
2017,11,1,12,0,841.0,105.0,1.2,18.0,614.0,842.87,639.31
2017,11,1,12,15,838.5,104.5,1.25,18.0,608.5,861.22,652.25
2017,11,1,12,30,836.0,104.0,1.3,18.0,603.0,876.12,663.06
2017,11,1,12,45,821.5,106.5,1.4,18.0,588.0,880.26,667.49
2017,11,1,13,0,807.0,109.0,1.5,18.0,573.0,880.61,669.6
2017,11,1,13,15,797.5,107.5,1.55,18.0,552.5,877.23,668.69
2017,11,1,13,30,788.0,106.0,1.6,18.0,532.0,870.32,665.54
2017,11,1,13,45,777.5,102.5,1.7,18.0,505.5,856.75,658.5
2017,11,1,14,0,767.0,99.0,1.8,18.0,479.0,845.45,653.08
2017,11,1,14,15,748.0,96.0,1.85,17.5,445.5,818.65,637.43
2017,11,1,14,30,729.0,93.0,1.9,17.0,412.0,789.14,619.72
2017,11,1,14,45,705.0,88.5,1.95,17.0,373.5,750.92,594.21
2017,11,1,15,0,681.0,84.0,2.0,17.0,335.0,710.74,566.75
2017,11,1,15,15,643.5,78.5,2.0,16.5,293.0,656.65,528.8
2017,11,1,15,30,606.0,73.0,2.0,16.0,251.0,602.06,489.17
2017,11,1,15,45,552.5,66.0,2.05,16.0,207.0,533.5,436.39
2017,11,1,16,0,499.0,59.0,2.1,16.0,163.0,466.47,382.27
2017,11,1,16,15,414.0,49.0,2.0,15.5,120.5,376.9,307.19
2017,11,1,16,30,329.0,39.0,1.9,15.0,78.0,292.99,232.78
2017,11,1,16,45,200.5,25.0,1.8,14.5,45.0,179.21,107.11
2017,11,1,17,0,72.0,11.0,1.7,14.0,12.0,49.06,0.0
2017,11,1,17,15,36.0,5.5,1.7,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,45,81.5,10.5,1.1,10.5,15.0,9.55,0.0
2017,11,2,7,0,163.0,21.0,1.1,11.0,30.0,16.57,0.0
2017,11,2,7,15,275.5,34.0,1.15,11.0,67.5,27.77,17.89
2017,11,2,7,30,388.0,47.0,1.2,11.0,105.0,37.85,27.9
2017,11,2,7,45,460.0,55.5,1.25,11.5,147.5,47.31,36.78
2017,11,2,8,0,532.0,64.0,1.3,12.0,190.0,91.89,53.53
2017,11,2,8,15,579.5,70.0,1.35,12.0,233.0,139.79,87.81
2017,11,2,8,30,627.0,76.0,1.4,12.0,276.0,193.2,132.24
2017,11,2,8,45,660.5,80.5,1.5,12.5,316.5,246.84,179.68
2017,11,2,9,0,694.0,85.0,1.6,13.0,357.0,303.67,230.21
2017,11,2,9,15,717.0,88.5,1.65,13.0,393.5,358.49,279.19
2017,11,2,9,30,740.0,92.0,1.7,13.0,430.0,414.66,328.2
2017,11,2,9,45,752.0,96.5,1.75,13.5,460.0,467.59,372.79
2017,11,2,10,0,764.0,101.0,1.8,14.0,490.0,519.93,415.49
2017,11,2,10,15,776.0,103.0,1.8,14.0,514.0,568.87,454.96
2017,11,2,10,30,788.0,105.0,1.8,14.0,538.0,616.86,492.67
2017,11,2,10,45,797.0,105.5,1.85,14.5,556.0,660.05,525.32
2017,11,2,11,0,806.0,106.0,1.9,15.0,574.0,701.49,555.94
2017,11,2,11,15,810.5,106.5,1.9,15.0,584.0,737.59,581.69
2017,11,2,11,30,815.0,107.0,1.9,15.0,594.0,771.2,605.2
2017,11,2,11,45,819.0,106.5,1.9,15.5,597.0,800.62,624.49
2017,11,2,12,0,823.0,106.0,1.9,16.0,600.0,827.16,641.7
2017,11,2,12,15,820.5,105.5,1.9,16.0,594.5,845.09,654.1
2017,11,2,12,30,818.0,105.0,1.9,16.0,589.0,859.64,664.34
2017,11,2,12,45,803.0,107.5,1.95,16.0,574.5,863.08,667.53
2017,11,2,13,0,788.0,110.0,2.0,16.0,560.0,862.79,668.4
2017,11,2,13,15,778.5,108.5,2.0,16.0,539.5,859.3,666.72
2017,11,2,13,30,769.0,107.0,2.0,16.0,519.0,857.84,666.65
2017,11,2,13,45,758.5,103.5,2.0,16.0,493.0,844.47,658.34
2017,11,2,14,0,748.0,100.0,2.0,16.0,467.0,827.91,647.95
2017,11,2,14,15,728.5,97.0,2.0,16.0,434.0,800.91,630.15
2017,11,2,14,30,709.0,94.0,2.0,16.0,401.0,771.29,610.41
2017,11,2,14,45,684.5,89.0,2.0,16.0,363.0,732.42,583.66
2017,11,2,15,0,660.0,84.0,2.0,16.0,325.0,691.7,555.07
2017,11,2,15,15,622.0,79.0,1.95,15.5,283.5,638.47,517.02
2017,11,2,15,30,584.0,74.0,1.9,15.0,242.0,584.8,477.39
2017,11,2,15,45,529.0,66.5,1.9,15.0,199.0,515.32,423.25
2017,11,2,16,0,474.0,59.0,1.9,15.0,156.0,447.54,367.78
2017,11,2,16,15,389.5,48.5,1.8,14.5,114.5,358.93,293.1
2017,11,2,16,30,305.0,38.0,1.7,14.0,73.0,276.12,218.99
2017,11,2,16,45,180.5,24.0,1.6,13.5,42.0,164.38,89.41
2017,11,2,17,0,56.0,10.0,1.5,13.0,11.0,39.38,0.0
2017,11,2,17,15,28.0,5.0,1.5,12.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.0,2.35,12.0,1.0,0.91,0.0
2017,11,3,7,0,0.0,2.0,2.4,12.0,2.0,1.75,0.0
2017,11,3,7,15,0.0,5.0,2.45,12.0,5.0,4.38,0.0
2017,11,3,7,30,0.0,8.0,2.5,12.0,8.0,7.02,0.54
2017,11,3,7,45,0.0,12.0,2.55,12.5,12.0,10.53,3.78
2017,11,3,8,0,0.0,16.0,2.6,13.0,16.0,14.06,6.48
2017,11,3,8,15,0.0,19.5,2.6,13.0,19.5,17.15,9.18
2017,11,3,8,30,0.0,23.0,2.6,13.0,23.0,20.24,11.86
2017,11,3,8,45,0.0,26.5,2.65,13.5,26.5,23.33,14.48
2017,11,3,9,0,0.0,30.0,2.7,14.0,30.0,26.43,17.07
2017,11,3,9,15,0.0,50.5,2.7,14.0,50.5,44.58,32.52
2017,11,3,9,30,0.0,71.0,2.7,14.0,71.0,62.78,47.88
2017,11,3,9,45,14.0,133.5,2.7,14.5,140.5,125.74,100.4
2017,11,3,10,0,28.0,196.0,2.7,15.0,210.0,197.31,158.85
2017,11,3,10,15,71.0,221.5,2.7,15.0,259.5,250.13,201.87
2017,11,3,10,30,114.0,247.0,2.7,15.0,309.0,307.77,248.45
2017,11,3,10,45,155.0,255.5,2.7,15.5,343.0,360.3,290.04
2017,11,3,11,0,196.0,264.0,2.7,16.0,377.0,407.59,327.09
2017,11,3,11,15,99.0,219.0,2.7,16.0,276.0,297.73,239.22
2017,11,3,11,30,2.0,174.0,2.7,16.0,175.0,160.5,126.88
2017,11,3,11,45,1.0,149.0,2.75,16.0,149.5,135.92,107.08
2017,11,3,12,0,0.0,124.0,2.8,16.0,124.0,111.45,87.05
2017,11,3,12,15,0.0,67.5,2.8,16.0,67.5,59.74,44.36
2017,11,3,12,30,0.0,11.0,2.8,16.0,11.0,9.7,2.51
2017,11,3,12,45,4.5,102.0,2.85,16.0,105.0,94.95,73.93
2017,11,3,13,0,9.0,193.0,2.9,16.0,199.0,190.1,151.93
2017,11,3,13,15,8.0,186.5,2.9,16.0,191.5,183.6,146.6
2017,11,3,13,30,7.0,180.0,2.9,16.0,184.0,177.13,141.53
2017,11,3,13,45,3.5,111.5,2.95,16.0,113.5,104.07,81.66
2017,11,3,14,0,0.0,43.0,3.0,16.0,43.0,37.96,26.45
2017,11,3,14,15,0.0,48.5,2.95,16.0,48.5,42.82,30.65
2017,11,3,14,30,0.0,54.0,2.9,16.0,54.0,47.68,34.84
2017,11,3,14,45,0.0,50.5,2.85,16.0,50.5,44.57,32.28
2017,11,3,15,0,0.0,47.0,2.8,16.0,47.0,41.46,29.71
2017,11,3,15,15,0.0,40.5,2.65,15.5,40.5,35.7,24.91
2017,11,3,15,30,0.0,34.0,2.5,15.0,34.0,29.95,20.05
2017,11,3,15,45,0.0,28.0,2.45,15.0,28.0,24.64,15.46
2017,11,3,16,0,0.0,22.0,2.4,15.0,22.0,19.35,10.82
2017,11,3,16,15,0.0,16.0,2.2,14.5,16.0,14.06,6.19
2017,11,3,16,30,0.0,10.0,2.0,14.0,10.0,8.78,1.49
2017,11,3,16,45,0.0,5.0,1.8,13.5,5.0,4.38,0.0
2017,11,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,2.35,9.5,3.5,3.18,0.0
2017,11,4,7,0,0.0,7.0,2.4,10.0,7.0,6.14,0.0
2017,11,4,7,15,0.0,17.5,2.45,10.0,17.5,15.4,7.19
2017,11,4,7,30,0.0,28.0,2.5,10.0,28.0,24.67,16.22
2017,11,4,7,45,0.0,39.5,2.55,10.0,39.5,34.85,25.74
2017,11,4,8,0,0.0,51.0,2.6,10.0,51.0,44.98,33.42
2017,11,4,8,15,0.0,63.0,2.65,10.5,63.0,55.43,42.52
2017,11,4,8,30,0.0,75.0,2.7,11.0,75.0,65.99,51.56
2017,11,4,8,45,0.0,86.0,2.75,11.5,86.0,75.78,59.8
2017,11,4,9,0,0.0,97.0,2.8,12.0,97.0,85.67,68.0
2017,11,4,9,15,0.0,120.5,2.8,12.0,120.5,106.75,85.71
2017,11,4,9,30,0.0,144.0,2.8,12.0,144.0,128.23,103.57
2017,11,4,9,45,3.5,157.5,2.8,12.5,159.0,142.65,115.18
2017,11,4,10,0,7.0,171.0,2.8,13.0,174.0,157.61,127.17
2017,11,4,10,15,432.0,129.0,2.8,13.5,362.5,389.69,319.87
2017,11,4,10,30,857.0,87.0,2.8,14.0,551.0,638.02,515.46
2017,11,4,10,45,872.0,85.5,2.85,14.5,571.0,685.5,550.55
2017,11,4,11,0,887.0,84.0,2.9,15.0,591.0,726.8,580.96
2017,11,4,11,15,891.5,84.5,2.9,15.0,602.0,764.71,608.1
2017,11,4,11,30,896.0,85.0,2.9,15.0,613.0,799.91,633.12
2017,11,4,11,45,679.0,152.5,2.95,15.0,553.5,738.88,588.33
2017,11,4,12,0,462.0,220.0,3.0,15.0,494.0,646.13,515.99
2017,11,4,12,15,684.0,151.0,3.1,15.0,552.5,780.95,621.34
2017,11,4,12,30,906.0,82.0,3.2,15.0,611.0,897.4,705.2
2017,11,4,12,45,901.5,81.5,3.3,15.0,598.0,907.35,712.43
2017,11,4,13,0,897.0,81.0,3.4,15.0,585.0,913.57,718.09
2017,11,4,13,15,889.5,80.0,3.4,14.5,564.5,912.75,719.61
2017,11,4,13,30,882.0,79.0,3.4,14.0,544.0,908.24,718.71
2017,11,4,13,45,874.5,76.0,3.45,14.0,517.5,897.54,712.51
2017,11,4,14,0,867.0,73.0,3.5,14.0,491.0,883.29,703.85
2017,11,4,14,15,850.5,71.0,3.5,14.0,457.0,867.77,694.02
2017,11,4,14,30,834.0,69.0,3.5,14.0,423.0,840.19,675.31
2017,11,4,14,45,813.5,65.5,3.5,14.0,384.0,804.33,650.29
2017,11,4,15,0,793.0,62.0,3.5,14.0,345.0,766.03,622.99
2017,11,4,15,15,758.5,58.5,3.4,13.5,302.0,714.27,585.37
2017,11,4,15,30,724.0,55.0,3.3,13.0,259.0,661.44,545.69
2017,11,4,15,45,674.0,50.0,3.2,12.5,213.5,594.52,493.21
2017,11,4,16,0,624.0,45.0,3.1,12.0,168.0,528.43,438.98
2017,11,4,16,15,536.0,38.0,2.9,11.5,123.5,435.99,360.24
2017,11,4,16,30,448.0,31.0,2.7,11.0,79.0,357.75,284.61
2017,11,4,16,45,224.0,15.5,2.5,10.5,39.5,176.55,70.74
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,106.5,9.0,2.35,7.5,13.5,8.19,0.0
2017,11,5,7,0,213.0,18.0,2.4,8.0,27.0,14.91,0.0
2017,11,5,7,15,344.0,28.5,2.45,8.5,65.5,23.21,13.54
2017,11,5,7,30,475.0,39.0,2.5,9.0,104.0,31.29,22.11
2017,11,5,7,45,551.5,45.5,2.6,9.5,149.0,37.97,28.56
2017,11,5,8,0,628.0,52.0,2.7,10.0,194.0,86.33,46.21
2017,11,5,8,15,675.0,57.0,2.7,10.0,238.5,141.09,85.49
2017,11,5,8,30,722.0,62.0,2.7,10.0,283.0,198.39,133.81
2017,11,5,8,45,754.5,65.5,2.75,10.5,325.0,255.6,185.54
2017,11,5,9,0,787.0,69.0,2.8,11.0,367.0,315.72,240.34
2017,11,5,9,15,808.5,71.5,2.75,11.5,404.5,373.37,292.62
2017,11,5,9,30,830.0,74.0,2.7,12.0,442.0,431.99,344.27
2017,11,5,9,45,842.5,76.5,2.65,12.5,473.0,486.99,391.47
2017,11,5,10,0,855.0,79.0,2.6,13.0,504.0,541.4,436.55
2017,11,5,10,15,865.0,80.5,2.55,13.0,528.5,592.47,478.4
2017,11,5,10,30,875.0,82.0,2.5,13.0,553.0,638.94,515.65
2017,11,5,10,45,882.5,83.0,2.5,13.5,570.5,684.07,550.1
2017,11,5,11,0,890.0,84.0,2.5,14.0,588.0,727.12,581.37
2017,11,5,11,15,893.0,84.5,2.45,14.0,598.0,763.97,607.29
2017,11,5,11,30,896.0,85.0,2.4,14.0,608.0,798.01,630.99
2017,11,5,11,45,897.0,85.0,2.35,14.5,610.5,826.9,649.67
2017,11,5,12,0,898.0,85.0,2.3,15.0,613.0,852.55,665.96
2017,11,5,12,15,895.5,84.5,2.3,15.0,607.0,871.3,679.06
2017,11,5,12,30,893.0,84.0,2.3,15.0,601.0,886.48,689.83
2017,11,5,12,45,886.0,84.0,2.35,15.0,587.5,894.67,696.34
2017,11,5,13,0,879.0,84.0,2.4,15.0,574.0,899.16,700.49
2017,11,5,13,15,870.0,82.5,2.4,15.0,553.0,905.15,705.45
2017,11,5,13,30,861.0,81.0,2.4,15.0,532.0,898.79,701.89
2017,11,5,13,45,849.5,79.0,2.45,15.0,504.5,885.91,694.42
2017,11,5,14,0,838.0,77.0,2.5,15.0,477.0,869.56,684.58
2017,11,5,14,15,819.5,75.0,2.5,14.5,443.5,843.68,668.77
2017,11,5,14,30,801.0,73.0,2.5,14.0,410.0,814.83,650.67
2017,11,5,14,45,775.5,69.5,2.55,14.0,371.0,775.38,623.6
2017,11,5,15,0,750.0,66.0,2.6,14.0,332.0,733.78,594.37
2017,11,5,15,15,713.0,62.5,2.6,13.5,289.0,681.11,556.63
2017,11,5,15,30,676.0,59.0,2.6,13.0,246.0,627.55,516.8
2017,11,5,15,45,620.5,53.5,2.6,13.0,201.5,563.77,466.24
2017,11,5,16,0,565.0,48.0,2.6,13.0,157.0,495.99,410.24
2017,11,5,16,15,474.0,40.0,2.45,12.5,114.0,403.56,331.17
2017,11,5,16,30,383.0,32.0,2.3,12.0,71.0,317.46,249.71
2017,11,5,16,45,191.5,16.0,2.2,11.5,35.5,157.16,45.24
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,45,104.5,8.5,1.3,8.5,12.5,7.73,0.0
2017,11,6,7,0,209.0,17.0,1.3,9.0,25.0,14.07,0.0
2017,11,6,7,15,344.0,26.5,1.35,9.0,63.0,21.5,11.82
2017,11,6,7,30,479.0,36.0,1.4,9.0,101.0,28.75,19.84
2017,11,6,7,45,558.5,42.5,1.45,9.5,145.5,34.84,25.75
2017,11,6,8,0,638.0,49.0,1.5,10.0,190.0,86.27,46.01
2017,11,6,8,15,685.5,53.5,1.5,10.5,234.5,138.32,82.38
2017,11,6,8,30,733.0,58.0,1.5,11.0,279.0,195.71,130.12
2017,11,6,8,45,767.5,60.5,1.5,11.5,321.5,252.95,181.25
2017,11,6,9,0,802.0,63.0,1.5,12.0,364.0,313.26,235.48
2017,11,6,9,15,824.0,65.5,1.4,12.0,401.5,371.74,288.01
2017,11,6,9,30,846.0,68.0,1.3,12.0,439.0,431.2,339.82
2017,11,6,9,45,855.5,71.5,1.25,12.5,470.0,486.48,386.18
2017,11,6,10,0,865.0,75.0,1.2,13.0,501.0,540.87,430.01
2017,11,6,10,15,876.5,76.5,1.1,13.0,526.5,590.7,469.27
2017,11,6,10,30,888.0,78.0,1.0,13.0,552.0,640.99,507.34
2017,11,6,10,45,895.0,79.5,0.95,13.5,570.0,686.76,540.31
2017,11,6,11,0,902.0,81.0,0.9,14.0,588.0,730.39,569.9
2017,11,6,11,15,906.5,81.5,0.95,14.0,599.0,768.7,596.53
2017,11,6,11,30,911.0,82.0,1.0,14.0,610.0,804.26,621.19
2017,11,6,11,45,913.5,81.5,1.05,14.5,613.0,834.13,640.73
2017,11,6,12,0,916.0,81.0,1.1,15.0,616.0,860.78,658.09
2017,11,6,12,15,915.0,80.5,1.1,15.0,611.0,881.13,671.68
2017,11,6,12,30,914.0,80.0,1.1,15.0,606.0,897.89,683.02
2017,11,6,12,45,915.0,77.5,1.15,15.0,594.0,910.32,692.44
2017,11,6,13,0,916.0,75.0,1.2,15.0,582.0,919.04,699.59
2017,11,6,13,15,908.5,74.0,1.15,15.0,561.5,918.29,698.94
2017,11,6,13,30,901.0,73.0,1.1,15.0,541.0,913.77,696.02
2017,11,6,13,45,891.0,71.0,1.1,15.0,514.0,902.03,689.25
2017,11,6,14,0,881.0,69.0,1.1,15.0,487.0,886.74,680.23
2017,11,6,14,15,864.5,67.0,1.05,15.0,453.0,862.3,664.21
2017,11,6,14,30,848.0,65.0,1.0,15.0,419.0,843.44,652.06
2017,11,6,14,45,825.0,62.5,1.0,15.0,379.5,806.68,628.0
2017,11,6,15,0,802.0,60.0,1.0,15.0,340.0,767.56,601.93
2017,11,6,15,15,767.0,56.5,1.0,14.5,296.5,715.41,566.72
2017,11,6,15,30,732.0,53.0,1.0,14.0,253.0,662.22,529.33
2017,11,6,15,45,678.0,48.0,1.05,14.0,207.5,592.39,477.09
2017,11,6,16,0,624.0,43.0,1.1,14.0,162.0,523.7,422.98
2017,11,6,16,15,533.5,36.0,1.2,13.5,117.5,430.14,346.84
2017,11,6,16,30,443.0,29.0,1.3,13.0,73.0,341.82,263.87
2017,11,6,16,45,221.5,14.5,1.45,12.5,36.5,170.81,26.51
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,11.5,2.6,6.5,11.5,10.46,0.0
2017,11,7,7,0,0.0,23.0,2.6,7.0,23.0,20.92,0.0
2017,11,7,7,15,229.5,30.5,2.65,7.5,60.5,23.93,13.45
2017,11,7,7,30,459.0,38.0,2.7,8.0,98.0,30.64,21.49
2017,11,7,7,45,519.5,47.5,2.75,8.5,141.0,38.35,28.95
2017,11,7,8,0,580.0,57.0,2.8,9.0,184.0,86.04,48.29
2017,11,7,8,15,630.0,63.0,2.8,9.5,228.0,136.58,83.87
2017,11,7,8,30,680.0,69.0,2.8,10.0,272.0,192.84,130.76
2017,11,7,8,45,701.5,76.0,2.8,10.5,312.0,248.38,181.1
2017,11,7,9,0,723.0,83.0,2.8,11.0,352.0,305.69,233.45
2017,11,7,9,15,747.5,87.0,2.7,11.0,389.5,362.71,285.2
2017,11,7,9,30,772.0,91.0,2.6,11.0,427.0,421.19,337.0
2017,11,7,9,45,781.5,96.0,2.55,11.5,457.0,474.76,382.98
2017,11,7,10,0,791.0,101.0,2.5,12.0,487.0,527.68,426.83
2017,11,7,10,15,803.5,103.0,2.4,12.0,512.0,577.41,467.49
2017,11,7,10,30,816.0,105.0,2.3,12.0,537.0,626.6,506.5
2017,11,7,10,45,820.0,108.0,2.25,12.5,554.5,669.98,539.26
2017,11,7,11,0,824.0,111.0,2.2,13.0,572.0,711.2,569.49
2017,11,7,11,15,829.0,112.0,2.1,13.0,582.5,748.69,596.44
2017,11,7,11,30,834.0,113.0,2.0,13.0,593.0,783.68,620.37
2017,11,7,11,45,836.0,113.0,1.9,13.5,596.0,812.5,638.45
2017,11,7,12,0,838.0,113.0,1.8,14.0,599.0,838.29,654.21
2017,11,7,12,15,837.0,112.5,1.7,14.0,594.0,857.83,666.66
2017,11,7,12,30,836.0,112.0,1.6,14.0,589.0,873.98,676.79
2017,11,7,12,45,865.0,99.0,1.55,14.5,583.0,898.68,692.2
2017,11,7,13,0,894.0,86.0,1.5,15.0,577.0,919.68,704.9
2017,11,7,13,15,886.5,85.0,1.45,15.0,556.5,919.17,704.38
2017,11,7,13,30,879.0,84.0,1.4,15.0,536.0,914.91,701.71
2017,11,7,13,45,870.0,81.0,1.35,15.5,509.5,903.08,692.77
2017,11,7,14,0,861.0,78.0,1.3,16.0,483.0,887.65,681.59
2017,11,7,14,15,844.0,75.5,1.3,16.0,449.0,862.34,665.69
2017,11,7,14,30,827.0,73.0,1.3,16.0,415.0,833.94,647.59
2017,11,7,14,45,805.0,69.5,1.35,16.0,376.0,797.16,623.93
2017,11,7,15,0,783.0,66.0,1.4,16.0,337.0,757.98,597.96
2017,11,7,15,15,746.5,62.0,1.25,15.5,293.0,704.44,559.67
2017,11,7,15,30,710.0,58.0,1.1,15.0,249.0,649.89,519.44
2017,11,7,15,45,654.0,52.0,0.95,14.5,203.5,577.98,464.49
2017,11,7,16,0,598.0,46.0,0.8,14.0,158.0,514.71,413.71
2017,11,7,16,15,505.0,38.0,0.65,14.0,114.0,420.18,334.59
2017,11,7,16,30,412.0,30.0,0.5,14.0,70.0,332.22,250.18
2017,11,7,16,45,206.0,15.0,0.35,14.0,35.0,161.45,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,1.5,1.75,11.0,1.5,1.36,0.0
2017,11,8,7,0,0.0,3.0,1.8,11.0,3.0,2.73,0.0
2017,11,8,7,15,0.0,9.5,1.9,11.0,9.5,8.34,0.75
2017,11,8,7,30,0.0,16.0,2.0,11.0,16.0,14.06,6.67
2017,11,8,7,45,0.0,23.5,2.1,11.5,23.5,20.68,12.83
2017,11,8,8,0,0.0,31.0,2.2,12.0,31.0,27.3,17.9
2017,11,8,8,15,0.0,38.5,2.3,12.0,38.5,33.93,23.74
2017,11,8,8,30,0.0,46.0,2.4,12.0,46.0,40.58,29.52
2017,11,8,8,45,0.0,53.0,2.55,12.5,53.0,46.78,34.78
2017,11,8,9,0,0.0,60.0,2.7,13.0,60.0,53.0,39.97
2017,11,8,9,15,0.0,57.0,2.7,13.0,57.0,50.34,37.62
2017,11,8,9,30,0.0,54.0,2.7,13.0,54.0,47.68,35.27
2017,11,8,9,45,0.0,96.5,2.75,13.0,96.5,85.63,67.39
2017,11,8,10,0,0.0,139.0,2.8,13.0,139.0,124.53,99.85
2017,11,8,10,15,58.5,187.5,2.8,13.0,218.5,209.69,170.82
2017,11,8,10,30,117.0,236.0,2.8,13.0,298.0,307.09,250.36
2017,11,8,10,45,61.5,208.5,2.8,13.5,241.5,240.56,195.2
2017,11,8,11,0,6.0,181.0,2.8,14.0,185.0,169.65,135.94
2017,11,8,11,15,3.0,147.0,2.9,14.0,149.0,135.25,107.68
2017,11,8,11,30,0.0,113.0,3.0,14.0,113.0,101.05,79.28
2017,11,8,11,45,0.0,95.5,3.15,14.5,95.5,84.8,65.64
2017,11,8,12,0,0.0,78.0,3.3,15.0,78.0,69.07,52.42
2017,11,8,12,15,4.5,135.5,3.4,15.0,138.0,126.67,100.43
2017,11,8,12,30,9.0,193.0,3.5,15.0,198.0,188.73,151.43
2017,11,8,12,45,21.0,205.5,3.65,15.0,217.5,213.57,172.13
2017,11,8,13,0,33.0,218.0,3.8,15.0,237.0,255.21,206.45
2017,11,8,13,15,16.5,158.5,3.85,15.0,168.0,162.64,130.73
2017,11,8,13,30,0.0,99.0,3.9,15.0,99.0,88.59,68.98
2017,11,8,13,45,10.5,137.5,4.0,15.0,142.5,137.26,110.18
2017,11,8,14,0,21.0,176.0,4.1,15.0,186.0,190.34,154.59
2017,11,8,14,15,10.5,143.0,4.0,15.0,148.0,145.88,117.61
2017,11,8,14,30,0.0,110.0,3.9,15.0,110.0,102.18,80.94
2017,11,8,14,45,0.0,99.0,3.8,15.0,99.0,91.71,72.33
2017,11,8,15,0,0.0,88.0,3.7,15.0,88.0,81.26,63.62
2017,11,8,15,15,0.0,76.0,3.6,14.5,76.0,69.72,54.01
2017,11,8,15,30,0.0,64.0,3.5,14.0,64.0,58.16,44.23
2017,11,8,15,45,0.0,51.5,3.4,14.0,51.5,46.0,33.7
2017,11,8,16,0,0.0,39.0,3.3,14.0,39.0,34.41,23.57
2017,11,8,16,15,0.0,27.5,3.25,14.0,27.5,24.23,14.59
2017,11,8,16,30,0.0,16.0,3.2,14.0,16.0,14.07,5.34
2017,11,8,16,45,0.0,8.0,3.2,14.0,8.0,7.02,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.0,1.3,11.5,6.0,0.0,0.0
2017,11,9,7,0,0.0,12.0,1.3,12.0,12.0,10.91,0.0
2017,11,9,7,15,60.5,28.0,1.35,12.5,35.5,23.3,11.52
2017,11,9,7,30,121.0,44.0,1.4,13.0,59.0,34.91,24.57
2017,11,9,7,45,140.0,62.5,1.45,13.5,86.5,48.6,37.29
2017,11,9,8,0,159.0,81.0,1.5,14.0,114.0,76.4,53.92
2017,11,9,8,15,173.0,98.5,1.5,14.0,142.5,105.78,76.71
2017,11,9,8,30,187.0,116.0,1.5,14.0,171.0,137.14,102.81
2017,11,9,8,45,193.0,133.5,1.55,14.5,197.0,166.62,128.15
2017,11,9,9,0,199.0,151.0,1.6,15.0,223.0,197.87,154.96
2017,11,9,9,15,205.0,165.5,1.65,15.0,247.0,227.17,180.2
2017,11,9,9,30,211.0,180.0,1.7,15.0,271.0,257.06,205.59
2017,11,9,9,45,301.0,180.5,1.8,15.5,319.5,318.94,255.57
2017,11,9,10,0,391.0,181.0,1.9,16.0,368.0,384.63,308.22
2017,11,9,10,15,379.0,194.0,1.95,16.0,383.0,412.87,331.18
2017,11,9,10,30,367.0,207.0,2.0,16.0,398.0,439.33,352.38
2017,11,9,10,45,395.5,208.5,2.1,16.5,420.5,478.6,383.08
2017,11,9,11,0,424.0,210.0,2.2,17.0,443.0,529.93,422.19
2017,11,9,11,15,395.0,221.0,2.25,17.0,441.5,528.34,420.98
2017,11,9,11,30,366.0,232.0,2.3,17.0,440.0,534.67,425.69
2017,11,9,11,45,361.5,235.5,2.35,17.0,442.0,549.35,437.1
2017,11,9,12,0,357.0,239.0,2.4,17.0,444.0,562.55,447.3
2017,11,9,12,15,295.5,246.5,2.45,17.0,415.0,530.89,422.53
2017,11,9,12,30,234.0,254.0,2.5,17.0,386.0,480.26,383.5
2017,11,9,12,45,307.0,234.5,2.55,17.0,403.5,543.95,434.58
2017,11,9,13,0,380.0,215.0,2.6,17.0,421.0,591.96,473.06
2017,11,9,13,15,403.5,201.0,2.6,16.5,412.5,618.61,494.67
2017,11,9,13,30,427.0,187.0,2.6,16.0,404.0,627.3,503.46
2017,11,9,13,45,375.5,185.5,2.6,16.0,369.0,564.15,455.89
2017,11,9,14,0,324.0,184.0,2.6,16.0,334.0,517.87,420.49
2017,11,9,14,15,363.5,163.0,2.55,16.0,320.0,525.72,428.76
2017,11,9,14,30,403.0,142.0,2.5,16.0,306.0,548.87,447.97
2017,11,9,14,45,382.5,132.5,2.5,16.0,276.0,514.74,421.87
2017,11,9,15,0,362.0,123.0,2.5,16.0,246.0,479.81,394.98
2017,11,9,15,15,344.5,108.0,2.35,15.5,212.5,439.79,363.92
2017,11,9,15,30,327.0,93.0,2.2,15.0,179.0,399.23,331.48
2017,11,9,15,45,295.5,78.0,2.05,15.0,145.0,348.13,288.57
2017,11,9,16,0,264.0,63.0,1.9,15.0,111.0,298.13,245.24
2017,11,9,16,15,211.5,47.5,1.75,14.5,78.5,235.11,189.91
2017,11,9,16,30,159.0,32.0,1.6,14.0,46.0,176.09,130.53
2017,11,9,16,45,79.5,16.0,1.45,13.5,23.0,84.54,0.0
2017,11,9,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
