Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.5,1.6,12.5,0.5,0.0,0.0
2017,11,10,7,0,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2017,11,10,7,15,0.0,4.0,1.65,13.0,4.0,3.5,0.0
2017,11,10,7,30,0.0,7.0,1.7,13.0,7.0,6.14,0.0
2017,11,10,7,45,0.0,11.0,1.8,13.5,11.0,9.65,2.9
2017,11,10,8,0,0.0,15.0,1.9,14.0,15.0,13.18,5.64
2017,11,10,8,15,0.0,19.0,1.9,14.0,19.0,16.7,8.73
2017,11,10,8,30,0.0,23.0,1.9,14.0,23.0,20.23,11.8
2017,11,10,8,45,0.0,27.0,1.95,14.0,27.0,23.77,14.85
2017,11,10,9,0,0.0,31.0,2.0,14.0,31.0,27.31,17.86
2017,11,10,9,15,0.0,23.0,2.0,14.0,23.0,20.25,11.77
2017,11,10,9,30,0.0,15.0,2.0,14.0,15.0,13.2,5.69
2017,11,10,9,45,0.5,84.5,2.05,14.5,85.0,75.06,58.18
2017,11,10,10,0,1.0,154.0,2.1,15.0,155.0,139.07,111.13
2017,11,10,10,15,37.5,189.5,2.15,15.0,209.0,199.9,161.09
2017,11,10,10,30,74.0,225.0,2.2,15.0,263.0,261.19,210.85
2017,11,10,10,45,103.0,237.0,2.25,15.5,292.5,297.47,239.74
2017,11,10,11,0,132.0,249.0,2.3,16.0,322.0,346.64,278.52
2017,11,10,11,15,73.0,225.0,2.35,16.0,266.0,274.1,220.08
2017,11,10,11,30,14.0,201.0,2.4,16.0,210.0,197.16,157.14
2017,11,10,11,45,39.5,224.5,2.45,16.0,247.5,254.94,204.49
2017,11,10,12,0,65.0,248.0,2.5,16.0,285.0,305.11,244.94
2017,11,10,12,15,123.5,252.0,2.5,16.0,321.5,377.37,303.36
2017,11,10,12,30,182.0,256.0,2.5,16.0,358.0,437.87,351.87
2017,11,10,12,45,209.5,247.5,2.5,16.0,362.0,457.81,368.18
2017,11,10,13,0,237.0,239.0,2.5,16.0,366.0,477.51,384.53
2017,11,10,13,15,225.0,230.5,2.45,16.0,348.0,461.54,372.34
2017,11,10,13,30,213.0,222.0,2.4,16.0,330.0,444.56,359.53
2017,11,10,13,45,174.0,211.5,2.4,16.0,296.5,400.19,324.66
2017,11,10,14,0,135.0,201.0,2.4,16.0,263.0,355.45,289.13
2017,11,10,14,15,467.0,134.0,2.3,16.0,325.5,597.53,486.44
2017,11,10,14,30,799.0,67.0,2.2,16.0,388.0,796.91,633.7
2017,11,10,14,45,776.5,63.5,2.15,16.0,350.5,760.47,605.98
2017,11,10,15,0,754.0,60.0,2.1,16.0,313.0,721.82,578.36
2017,11,10,15,15,716.5,56.5,1.95,15.5,271.0,669.33,539.99
2017,11,10,15,30,679.0,53.0,1.8,15.0,229.0,616.05,499.75
2017,11,10,15,45,623.0,47.5,1.65,15.0,185.5,546.38,444.32
2017,11,10,16,0,567.0,42.0,1.5,15.0,142.0,478.09,387.77
2017,11,10,16,15,469.5,34.5,1.4,14.0,100.5,390.09,313.18
2017,11,10,16,30,372.0,27.0,1.3,13.0,59.0,302.63,222.63
2017,11,10,16,45,186.0,13.5,1.2,12.5,29.5,144.23,0.0
2017,11,10,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,80.5,6.0,0.35,10.5,8.0,0.0,0.0
2017,11,11,7,0,161.0,12.0,0.3,11.0,16.0,10.91,0.0
2017,11,11,7,15,310.0,22.0,0.3,11.0,50.5,17.92,6.29
2017,11,11,7,30,459.0,32.0,0.3,11.0,85.0,25.77,16.74
2017,11,11,7,45,537.5,39.0,0.3,11.5,128.0,33.48,24.21
2017,11,11,8,0,616.0,46.0,0.3,12.0,171.0,77.91,40.56
2017,11,11,8,15,666.0,50.5,0.35,12.0,214.5,128.24,74.17
2017,11,11,8,30,716.0,55.0,0.4,12.0,258.0,184.22,119.56
2017,11,11,8,45,411.0,101.0,0.5,12.5,221.5,194.12,143.1
2017,11,11,9,0,106.0,147.0,0.6,13.0,185.0,165.89,131.33
2017,11,11,9,15,170.5,160.5,0.55,13.5,229.0,209.76,166.58
2017,11,11,9,30,235.0,174.0,0.5,14.0,273.0,265.4,210.94
2017,11,11,9,45,528.0,128.0,0.5,14.5,371.0,378.84,299.34
2017,11,11,10,0,821.0,82.0,0.5,15.0,469.0,517.19,404.84
2017,11,11,10,15,833.0,83.5,0.5,15.0,494.0,567.39,443.13
2017,11,11,10,30,845.0,85.0,0.5,15.0,519.0,616.49,480.44
2017,11,11,10,45,854.0,86.0,0.5,15.0,537.0,661.74,513.97
2017,11,11,11,0,863.0,87.0,0.5,15.0,555.0,705.12,545.37
2017,11,11,11,15,867.0,87.5,0.55,15.0,565.0,742.21,571.22
2017,11,11,11,30,871.0,88.0,0.6,15.0,575.0,776.63,594.95
2017,11,11,11,45,525.0,173.5,0.65,15.5,467.5,623.21,483.97
2017,11,11,12,0,179.0,259.0,0.7,16.0,360.0,424.82,332.98
2017,11,11,12,15,334.0,227.5,0.75,16.0,413.5,540.46,425.05
2017,11,11,12,30,489.0,196.0,0.8,16.0,467.0,662.51,515.99
2017,11,11,12,45,428.0,205.0,0.9,16.0,438.5,629.83,491.51
2017,11,11,13,0,367.0,214.0,1.0,16.0,410.0,578.13,454.88
2017,11,11,13,15,293.0,217.0,1.05,16.0,369.5,521.96,413.29
2017,11,11,13,30,219.0,220.0,1.1,16.0,329.0,447.34,357.05
2017,11,11,13,45,119.5,195.5,1.2,16.0,254.5,331.35,266.74
2017,11,11,14,0,20.0,171.0,1.3,16.0,180.0,184.58,147.85
2017,11,11,14,15,135.0,166.5,1.35,15.5,220.5,313.2,256.55
2017,11,11,14,30,250.0,162.0,1.4,15.0,261.0,425.04,347.94
2017,11,11,14,45,238.5,148.0,1.45,15.0,235.0,396.4,325.3
2017,11,11,15,0,227.0,134.0,1.5,15.0,209.0,367.25,302.78
2017,11,11,15,15,440.0,95.0,1.5,14.5,216.5,497.67,410.59
2017,11,11,15,30,653.0,56.0,1.5,14.0,224.0,604.51,492.4
2017,11,11,15,45,596.0,50.0,1.5,14.0,181.0,534.95,436.24
2017,11,11,16,0,539.0,44.0,1.5,14.0,138.0,467.3,380.58
2017,11,11,16,15,439.0,35.5,1.5,13.5,97.0,370.77,298.21
2017,11,11,16,30,339.0,27.0,1.5,13.0,56.0,281.9,204.1
2017,11,11,16,45,169.5,13.5,1.55,12.5,28.0,109.29,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,4.5,1.4,10.0,4.5,0.0,0.0
2017,11,12,7,0,0.0,9.0,1.4,10.0,9.0,8.19,0.0
2017,11,12,7,15,73.0,24.0,1.4,10.5,32.5,19.5,6.24
2017,11,12,7,30,146.0,39.0,1.4,11.0,56.0,31.21,21.24
2017,11,12,7,45,178.5,56.0,1.4,11.5,85.5,44.01,33.38
2017,11,12,8,0,211.0,73.0,1.4,12.0,115.0,72.47,49.44
2017,11,12,8,15,230.5,89.5,1.45,12.0,145.5,104.56,73.7
2017,11,12,8,30,250.0,106.0,1.5,12.0,176.0,139.23,102.55
2017,11,12,8,45,264.5,120.5,1.55,12.5,204.5,173.4,132.11
2017,11,12,9,0,279.0,135.0,1.6,13.0,233.0,209.24,163.27
2017,11,12,9,15,227.0,156.0,1.55,13.0,241.5,229.1,182.58
2017,11,12,9,30,175.0,177.0,1.5,13.0,250.0,238.7,192.33
2017,11,12,9,45,124.0,188.5,1.5,13.5,242.0,237.95,192.35
2017,11,12,10,0,73.0,200.0,1.5,14.0,234.0,225.52,182.12
2017,11,12,10,15,169.0,209.5,1.5,14.0,294.0,301.23,243.96
2017,11,12,10,30,265.0,219.0,1.5,14.0,354.0,388.06,313.34
2017,11,12,10,45,312.0,218.5,1.5,14.5,383.0,432.89,348.12
2017,11,12,11,0,359.0,218.0,1.5,15.0,412.0,480.52,384.79
2017,11,12,11,15,247.5,236.5,1.5,15.0,371.0,436.22,348.96
2017,11,12,11,30,136.0,255.0,1.5,15.0,330.0,371.43,297.07
2017,11,12,11,45,220.5,248.0,1.55,15.0,371.0,437.14,350.59
2017,11,12,12,0,305.0,241.0,1.6,15.0,412.0,520.86,415.95
2017,11,12,12,15,389.0,219.5,1.6,15.0,435.5,576.63,459.58
2017,11,12,12,30,473.0,198.0,1.6,15.0,459.0,650.05,515.45
2017,11,12,12,45,456.5,198.5,1.6,15.0,446.0,646.42,512.34
2017,11,12,13,0,440.0,199.0,1.6,15.0,433.0,640.4,508.24
2017,11,12,13,15,621.0,143.5,1.6,15.0,460.0,748.9,591.19
2017,11,12,13,30,802.0,88.0,1.6,15.0,487.0,841.83,656.83
2017,11,12,13,45,794.5,84.0,1.65,15.0,461.5,830.5,649.35
2017,11,12,14,0,787.0,80.0,1.7,15.0,436.0,815.85,640.74
2017,11,12,14,15,767.0,77.5,1.7,15.0,403.0,789.01,622.89
2017,11,12,14,30,747.0,75.0,1.7,15.0,370.0,759.43,602.98
2017,11,12,14,45,726.0,70.0,1.7,15.0,333.5,723.44,578.04
2017,11,12,15,0,705.0,65.0,1.7,15.0,297.0,685.32,550.96
2017,11,12,15,15,665.0,61.0,1.6,14.5,256.0,637.06,515.67
2017,11,12,15,30,625.0,57.0,1.5,14.0,215.0,583.51,475.05
2017,11,12,15,45,571.5,50.0,1.45,14.0,173.5,516.17,421.49
2017,11,12,16,0,518.0,43.0,1.4,14.0,132.0,450.63,366.94
2017,11,12,16,15,417.5,34.5,1.35,13.5,92.0,354.85,284.71
2017,11,12,16,30,317.0,26.0,1.3,13.0,52.0,265.58,188.06
2017,11,12,16,45,158.5,13.0,1.3,12.5,26.0,102.34,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,7.0,1.95,13.0,7.0,6.14,0.0
2017,11,13,7,30,0.0,14.0,2.0,13.0,14.0,12.3,4.82
2017,11,13,7,45,0.0,22.5,2.1,13.5,22.5,19.8,11.79
2017,11,13,8,0,0.0,31.0,2.2,14.0,31.0,27.3,17.65
2017,11,13,8,15,0.0,39.5,2.2,14.0,39.5,34.82,24.24
2017,11,13,8,30,0.0,48.0,2.2,14.0,48.0,42.35,30.77
2017,11,13,8,45,0.0,56.5,2.25,14.5,56.5,49.89,37.16
2017,11,13,9,0,0.0,65.0,2.3,15.0,65.0,57.44,43.46
2017,11,13,9,15,0.0,63.5,2.3,15.0,63.5,56.11,42.25
2017,11,13,9,30,0.0,62.0,2.3,15.0,62.0,54.78,41.04
2017,11,13,9,45,9.0,117.5,2.3,15.0,121.5,108.93,86.45
2017,11,13,10,0,18.0,173.0,2.3,15.0,181.0,165.82,133.35
2017,11,13,10,15,28.5,189.0,2.3,15.0,203.0,194.67,156.81
2017,11,13,10,30,39.0,205.0,2.3,15.0,225.0,219.79,177.19
2017,11,13,10,45,19.5,172.5,2.3,15.5,182.5,169.98,135.99
2017,11,13,11,0,0.0,140.0,2.3,16.0,140.0,126.47,99.72
2017,11,13,11,15,0.0,107.5,2.3,16.0,107.5,95.96,74.59
2017,11,13,11,30,0.0,75.0,2.3,16.0,75.0,66.38,50.06
2017,11,13,11,45,1.0,124.0,2.3,16.5,124.5,112.46,88.09
2017,11,13,12,0,2.0,173.0,2.3,17.0,174.0,161.56,127.89
2017,11,13,12,15,2.0,171.5,2.25,17.0,172.5,160.65,127.07
2017,11,13,12,30,2.0,170.0,2.2,17.0,171.0,159.79,126.43
2017,11,13,12,45,1.0,166.0,2.2,17.0,166.5,155.57,123.05
2017,11,13,13,0,0.0,162.0,2.2,17.0,162.0,151.38,119.73
2017,11,13,13,15,0.0,119.0,2.2,16.5,119.0,108.19,84.7
2017,11,13,13,30,0.0,76.0,2.2,16.0,76.0,67.24,51.01
2017,11,13,13,45,0.0,66.0,2.2,16.0,66.0,58.35,43.67
2017,11,13,14,0,0.0,56.0,2.2,16.0,56.0,49.46,36.28
2017,11,13,14,15,0.0,58.0,2.15,16.0,58.0,51.23,37.85
2017,11,13,14,30,0.0,60.0,2.1,16.0,60.0,53.0,39.43
2017,11,13,14,45,0.0,54.0,2.05,16.0,54.0,47.67,34.98
2017,11,13,15,0,0.0,48.0,2.0,16.0,48.0,42.35,30.51
2017,11,13,15,15,0.0,41.0,1.85,15.5,41.0,36.14,25.3
2017,11,13,15,30,0.0,34.0,1.7,15.0,34.0,29.95,20.02
2017,11,13,15,45,0.0,27.0,1.6,15.0,27.0,23.76,14.63
2017,11,13,16,0,0.0,20.0,1.5,15.0,20.0,17.58,9.21
2017,11,13,16,15,0.0,14.0,1.4,14.5,14.0,12.3,4.52
2017,11,13,16,30,0.0,8.0,1.3,14.0,8.0,7.02,0.0
2017,11,13,16,45,0.0,4.0,1.2,13.5,4.0,3.64,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,7,15,207.0,16.0,1.5,9.5,37.5,12.67,0.06
2017,11,14,7,30,414.0,32.0,1.5,10.0,75.0,26.06,16.63
2017,11,14,7,45,507.5,39.0,1.5,10.5,118.0,30.95,21.85
2017,11,14,8,0,601.0,46.0,1.5,11.0,161.0,74.3,39.05
2017,11,14,8,15,654.5,50.5,1.35,11.5,204.5,123.7,71.34
2017,11,14,8,30,708.0,55.0,1.2,12.0,248.0,179.18,115.98
2017,11,14,8,45,746.0,58.0,1.1,12.5,289.5,235.27,165.19
2017,11,14,9,0,784.0,61.0,1.0,13.0,331.0,294.86,218.06
2017,11,14,9,15,808.0,63.5,0.95,13.5,368.0,352.22,268.87
2017,11,14,9,30,832.0,66.0,0.9,14.0,405.0,410.81,319.17
2017,11,14,9,45,849.5,68.0,0.85,14.5,436.5,466.84,365.73
2017,11,14,10,0,867.0,70.0,0.8,15.0,468.0,521.07,409.13
2017,11,14,10,15,878.0,71.0,0.85,15.0,493.0,571.29,449.58
2017,11,14,10,30,889.0,72.0,0.9,15.0,518.0,620.19,487.98
2017,11,14,10,45,897.0,73.0,0.95,15.5,536.0,665.6,521.93
2017,11,14,11,0,905.0,74.0,1.0,16.0,554.0,708.97,553.38
2017,11,14,11,15,909.0,74.5,1.05,16.0,564.5,746.62,579.65
2017,11,14,11,30,913.0,75.0,1.1,16.0,575.0,781.53,603.94
2017,11,14,11,45,915.0,74.5,1.15,16.0,578.0,810.77,624.29
2017,11,14,12,0,917.0,74.0,1.2,16.0,581.0,836.81,642.53
2017,11,14,12,15,915.0,73.5,1.2,16.0,575.5,856.21,655.62
2017,11,14,12,30,913.0,73.0,1.2,16.0,570.0,872.04,666.45
2017,11,14,12,45,906.5,73.0,1.25,16.0,557.0,881.01,673.52
2017,11,14,13,0,900.0,73.0,1.3,16.0,544.0,886.26,678.3
2017,11,14,13,15,765.0,98.5,1.25,16.0,488.5,814.7,629.06
2017,11,14,13,30,630.0,124.0,1.2,16.0,433.0,735.55,574.51
2017,11,14,13,45,744.0,95.5,1.2,16.0,441.0,801.99,623.21
2017,11,14,14,0,858.0,67.0,1.2,16.0,449.0,849.28,656.28
2017,11,14,14,15,839.5,65.0,1.2,15.5,415.5,832.49,646.38
2017,11,14,14,30,821.0,63.0,1.2,15.0,382.0,804.1,629.0
2017,11,14,14,45,794.5,60.5,1.2,15.0,343.5,765.65,603.05
2017,11,14,15,0,768.0,58.0,1.2,15.0,305.0,725.08,574.97
2017,11,14,15,15,729.0,54.0,1.1,14.5,263.0,670.92,535.91
2017,11,14,15,30,690.0,50.0,1.0,14.0,221.0,616.04,494.93
2017,11,14,15,45,629.0,45.0,0.95,14.0,177.5,543.64,438.36
2017,11,14,16,0,568.0,40.0,0.9,14.0,134.0,472.82,380.45
2017,11,14,16,15,464.5,32.0,0.95,13.5,93.0,381.39,302.46
2017,11,14,16,30,361.0,24.0,1.0,13.0,52.0,286.88,191.95
2017,11,14,16,45,180.5,12.0,1.1,12.5,26.0,113.59,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,8.0,1.75,10.0,8.0,7.02,0.0
2017,11,15,7,30,0.0,16.0,1.9,10.0,16.0,14.07,6.29
2017,11,15,7,45,0.0,26.5,2.1,10.0,26.5,23.34,15.1
2017,11,15,8,0,0.0,37.0,2.3,10.0,37.0,32.63,22.53
2017,11,15,8,15,0.0,48.0,2.25,10.0,48.0,42.37,31.18
2017,11,15,8,30,0.0,59.0,2.2,10.0,59.0,52.07,39.7
2017,11,15,8,45,0.0,70.0,2.2,10.5,70.0,61.79,48.05
2017,11,15,9,0,0.0,81.0,2.2,11.0,81.0,71.6,56.35
2017,11,15,9,15,0.0,86.5,2.2,11.0,86.5,76.6,60.54
2017,11,15,9,30,0.0,92.0,2.2,11.0,92.0,81.6,64.7
2017,11,15,9,45,0.0,112.0,2.25,11.5,112.0,99.83,79.91
2017,11,15,10,0,0.0,132.0,2.3,12.0,132.0,118.39,95.22
2017,11,15,10,15,0.0,104.0,2.35,12.5,104.0,92.63,73.23
2017,11,15,10,30,0.0,76.0,2.4,13.0,76.0,67.25,51.63
2017,11,15,10,45,0.0,117.0,2.45,13.5,117.0,104.76,82.96
2017,11,15,11,0,0.0,158.0,2.5,14.0,158.0,143.86,115.06
2017,11,15,11,15,0.0,130.5,2.55,14.0,130.5,117.68,93.28
2017,11,15,11,30,0.0,103.0,2.6,14.0,103.0,91.83,71.77
2017,11,15,11,45,0.0,114.0,2.7,14.5,114.0,102.24,80.3
2017,11,15,12,0,0.0,125.0,2.8,15.0,125.0,112.87,88.94
2017,11,15,12,15,38.0,181.5,2.95,15.0,202.0,212.03,171.66
2017,11,15,12,30,76.0,238.0,3.1,15.0,279.0,311.53,252.71
2017,11,15,12,45,57.0,224.5,3.3,15.0,255.0,282.83,229.21
2017,11,15,13,0,38.0,211.0,3.5,15.0,231.0,253.34,205.24
2017,11,15,13,15,22.5,189.0,3.6,15.0,201.0,201.71,163.13
2017,11,15,13,30,7.0,167.0,3.7,15.0,171.0,165.59,133.22
2017,11,15,13,45,51.0,178.5,3.8,15.0,201.5,233.92,191.39
2017,11,15,14,0,95.0,190.0,3.9,15.0,232.0,290.86,239.5
2017,11,15,14,15,194.0,170.5,3.85,14.5,247.5,370.09,307.65
2017,11,15,14,30,293.0,151.0,3.8,14.0,263.0,446.32,372.33
2017,11,15,14,45,277.5,137.5,3.8,14.0,235.5,414.19,346.47
2017,11,15,15,0,262.0,124.0,3.8,14.0,208.0,381.56,320.16
2017,11,15,15,15,244.5,108.5,3.75,14.0,178.0,344.19,289.34
2017,11,15,15,30,227.0,93.0,3.7,14.0,148.0,306.81,257.72
2017,11,15,15,45,198.5,76.5,3.65,14.0,117.5,260.09,217.25
2017,11,15,16,0,170.0,60.0,3.6,14.0,87.0,214.45,176.7
2017,11,15,16,15,122.0,43.5,3.65,14.0,59.5,157.38,125.05
2017,11,15,16,30,74.0,27.0,3.7,14.0,32.0,98.98,61.55
2017,11,15,16,45,37.0,13.5,3.8,14.0,16.0,33.29,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,1.5,16.5,1.55,11.0,16.5,14.55,0.0
2017,11,16,7,30,3.0,33.0,1.6,11.0,33.0,28.27,18.02
2017,11,16,7,45,17.5,50.0,1.65,11.0,53.0,41.53,31.0
2017,11,16,8,0,32.0,67.0,1.7,11.0,73.0,58.1,43.17
2017,11,16,8,15,40.5,85.0,1.75,11.0,94.5,77.46,59.31
2017,11,16,8,30,49.0,103.0,1.8,11.0,116.0,98.27,76.92
2017,11,16,8,45,54.0,119.0,1.85,11.5,135.5,117.89,93.62
2017,11,16,9,0,59.0,135.0,1.9,12.0,155.0,138.3,110.92
2017,11,16,9,15,29.5,107.5,1.9,12.0,117.5,107.59,85.99
2017,11,16,9,30,0.0,80.0,1.9,12.0,80.0,70.82,55.24
2017,11,16,9,45,0.0,82.5,1.95,12.0,82.5,73.06,57.09
2017,11,16,10,0,0.0,85.0,2.0,12.0,85.0,75.3,58.88
2017,11,16,10,15,0.0,87.0,2.0,12.0,87.0,77.1,60.3
2017,11,16,10,30,0.0,89.0,2.0,12.0,89.0,78.9,61.73
2017,11,16,10,45,0.0,107.5,2.05,12.0,107.5,95.95,76.02
2017,11,16,11,0,0.0,126.0,2.1,12.0,126.0,113.34,90.5
2017,11,16,11,15,0.0,137.0,2.1,12.0,137.0,123.94,99.24
2017,11,16,11,30,0.0,148.0,2.1,12.0,148.0,134.76,108.17
2017,11,16,11,45,0.0,149.0,2.15,12.5,149.0,136.01,108.95
2017,11,16,12,0,0.0,150.0,2.2,13.0,150.0,137.31,109.83
2017,11,16,12,15,0.0,81.0,2.2,13.0,81.0,71.72,55.15
2017,11,16,12,30,0.0,12.0,2.2,13.0,12.0,10.58,3.38
2017,11,16,12,45,4.0,95.0,2.25,13.0,97.0,88.0,69.23
2017,11,16,13,0,8.0,178.0,2.3,13.0,182.0,175.72,142.25
2017,11,16,13,15,16.5,182.0,2.3,13.0,190.0,188.94,153.44
2017,11,16,13,30,25.0,186.0,2.3,13.0,198.0,202.76,165.31
2017,11,16,13,45,12.5,129.5,2.35,13.0,135.5,131.49,106.16
2017,11,16,14,0,0.0,73.0,2.4,13.0,73.0,64.56,49.55
2017,11,16,14,15,0.0,93.5,2.4,13.0,93.5,84.74,66.84
2017,11,16,14,30,0.0,114.0,2.4,13.0,114.0,107.91,86.54
2017,11,16,14,45,0.0,102.5,2.4,13.0,102.5,96.95,77.37
2017,11,16,15,0,0.0,91.0,2.4,13.0,91.0,86.03,68.19
2017,11,16,15,15,0.0,78.0,2.3,12.5,78.0,73.38,57.53
2017,11,16,15,30,0.0,65.0,2.2,12.0,65.0,60.7,46.67
2017,11,16,15,45,0.0,51.5,2.15,12.0,51.5,47.32,34.97
2017,11,16,16,0,0.0,38.0,2.1,12.0,38.0,33.76,23.03
2017,11,16,16,15,0.0,26.0,1.95,11.5,26.0,22.92,13.33
2017,11,16,16,30,0.0,14.0,1.8,11.0,14.0,12.31,2.4
2017,11,16,16,45,0.0,7.0,1.7,11.0,7.0,6.37,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,7,15,231.5,13.5,2.0,8.5,35.5,11.62,0.0
2017,11,17,7,30,463.0,27.0,2.0,9.0,71.0,23.95,14.33
2017,11,17,7,45,557.5,33.0,2.05,9.5,114.0,28.54,19.65
2017,11,17,8,0,652.0,39.0,2.1,10.0,157.0,67.36,32.82
2017,11,17,8,15,705.0,43.5,2.15,10.0,201.5,119.33,66.09
2017,11,17,8,30,758.0,48.0,2.2,10.0,246.0,177.21,113.01
2017,11,17,8,45,794.0,50.5,2.25,10.5,288.0,234.8,164.51
2017,11,17,9,0,830.0,53.0,2.3,11.0,330.0,296.23,220.55
2017,11,17,9,15,852.5,55.5,2.3,11.5,367.0,354.68,274.14
2017,11,17,9,30,875.0,58.0,2.3,12.0,404.0,414.09,327.23
2017,11,17,9,45,884.0,61.5,2.35,12.5,435.0,469.13,375.49
2017,11,17,10,0,893.0,65.0,2.4,13.0,466.0,523.18,421.32
2017,11,17,10,15,904.0,66.5,2.3,13.0,491.0,574.93,464.17
2017,11,17,10,30,915.0,68.0,2.2,13.0,516.0,625.33,504.58
2017,11,17,10,45,921.5,69.0,2.15,13.5,534.0,670.7,539.27
2017,11,17,11,0,928.0,70.0,2.1,14.0,552.0,713.85,571.22
2017,11,17,11,15,932.0,70.5,1.95,14.0,562.5,752.22,597.34
2017,11,17,11,30,936.0,71.0,1.8,14.0,573.0,787.77,621.0
2017,11,17,11,45,936.5,71.0,1.7,14.5,576.0,817.05,639.11
2017,11,17,12,0,937.0,71.0,1.6,15.0,579.0,843.0,654.69
2017,11,17,12,15,935.0,71.0,1.55,15.0,574.0,863.46,668.15
2017,11,17,12,30,933.0,71.0,1.5,15.0,569.0,880.32,679.2
2017,11,17,12,45,921.0,72.5,1.45,15.0,555.0,886.85,683.26
2017,11,17,13,0,909.0,74.0,1.4,15.0,541.0,889.53,684.93
2017,11,17,13,15,900.5,73.0,1.4,15.0,520.5,888.33,684.82
2017,11,17,13,30,892.0,72.0,1.4,15.0,500.0,883.45,682.37
2017,11,17,13,45,880.0,70.5,1.45,15.0,473.0,871.29,675.71
2017,11,17,14,0,868.0,69.0,1.5,15.0,446.0,864.24,672.69
2017,11,17,14,15,849.5,66.5,1.5,15.0,413.0,838.34,655.77
2017,11,17,14,30,831.0,64.0,1.5,15.0,380.0,809.42,636.7
2017,11,17,14,45,804.5,61.0,1.55,15.0,341.5,770.45,610.56
2017,11,17,15,0,778.0,58.0,1.6,15.0,303.0,729.31,582.1
2017,11,17,15,15,738.5,54.5,1.55,14.5,260.5,675.5,543.32
2017,11,17,15,30,699.0,51.0,1.5,14.0,218.0,620.86,502.31
2017,11,17,15,45,636.5,45.5,1.45,13.5,174.5,546.8,444.33
2017,11,17,16,0,574.0,40.0,1.4,13.0,131.0,474.29,384.63
2017,11,17,16,15,464.5,31.5,1.5,12.5,89.5,370.82,295.01
2017,11,17,16,30,355.0,23.0,1.6,12.0,48.0,277.53,166.27
2017,11,17,16,45,177.5,11.5,1.75,11.5,24.0,110.92,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,7,15,218.5,13.5,1.9,7.5,33.5,10.75,0.0
2017,11,18,7,30,437.0,27.0,2.0,8.0,67.0,24.04,14.2
2017,11,18,7,45,531.0,34.5,2.1,8.5,110.0,30.04,21.01
2017,11,18,8,0,625.0,42.0,2.2,9.0,153.0,67.75,34.5
2017,11,18,8,15,680.5,47.0,2.15,9.5,197.0,118.68,66.82
2017,11,18,8,30,736.0,52.0,2.1,10.0,241.0,175.89,112.72
2017,11,18,8,45,770.0,55.5,2.1,10.5,282.5,232.67,163.33
2017,11,18,9,0,804.0,59.0,2.1,11.0,324.0,292.46,217.78
2017,11,18,9,15,828.5,62.0,2.05,11.0,361.5,351.2,271.69
2017,11,18,9,30,853.0,65.0,2.0,11.0,399.0,411.22,325.54
2017,11,18,9,45,871.0,66.5,2.0,11.5,431.0,467.72,374.65
2017,11,18,10,0,889.0,68.0,2.0,12.0,463.0,522.43,420.75
2017,11,18,10,15,900.5,69.0,1.95,12.5,488.5,573.72,462.45
2017,11,18,10,30,912.0,70.0,1.9,13.0,514.0,623.71,501.68
2017,11,18,10,45,918.5,71.0,1.85,13.5,532.0,668.96,536.04
2017,11,18,11,0,925.0,72.0,1.8,14.0,550.0,712.0,567.72
2017,11,18,11,15,929.0,73.0,1.75,14.0,560.5,750.86,594.87
2017,11,18,11,30,933.0,74.0,1.7,14.0,571.0,786.93,619.62
2017,11,18,11,45,933.0,74.0,1.65,14.5,573.5,815.79,637.88
2017,11,18,12,0,933.0,74.0,1.6,15.0,576.0,841.32,653.7
2017,11,18,12,15,931.0,74.0,1.5,15.0,571.0,861.77,666.55
2017,11,18,12,30,929.0,74.0,1.4,15.0,566.0,878.64,676.9
2017,11,18,12,45,924.0,73.0,1.35,15.0,553.0,888.06,682.89
2017,11,18,13,0,919.0,72.0,1.3,15.0,540.0,893.73,686.51
2017,11,18,13,15,702.0,116.0,1.25,15.0,465.5,779.86,607.5
2017,11,18,13,30,485.0,160.0,1.2,15.0,391.0,638.9,506.4
2017,11,18,13,45,679.5,113.5,1.15,15.0,418.0,762.07,598.47
2017,11,18,14,0,874.0,67.0,1.1,15.0,445.0,856.62,663.42
2017,11,18,14,15,769.5,73.5,1.05,15.0,388.0,777.25,607.15
2017,11,18,14,30,665.0,80.0,1.0,15.0,331.0,693.71,548.81
2017,11,18,14,45,723.0,69.0,0.95,15.0,316.0,711.84,563.04
2017,11,18,15,0,781.0,58.0,0.9,15.0,301.0,730.49,575.93
2017,11,18,15,15,740.5,54.0,0.85,14.5,258.5,675.32,536.03
2017,11,18,15,30,700.0,50.0,0.8,14.0,216.0,619.4,494.78
2017,11,18,15,45,634.5,44.5,0.75,13.5,172.0,543.35,436.25
2017,11,18,16,0,569.0,39.0,0.7,13.0,128.0,469.1,376.15
2017,11,18,16,15,459.5,31.0,0.8,12.5,87.0,366.5,288.34
2017,11,18,16,30,350.0,23.0,0.9,12.0,46.0,273.1,154.09
2017,11,18,16,45,175.0,11.5,1.0,12.0,23.0,109.36,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,199.0,13.5,1.55,6.5,31.0,10.8,0.0
2017,11,19,7,30,398.0,27.0,1.5,7.0,62.0,22.07,12.35
2017,11,19,7,45,492.0,34.5,1.45,7.5,103.0,27.55,18.86
2017,11,19,8,0,586.0,42.0,1.4,8.0,144.0,64.82,33.68
2017,11,19,8,15,642.0,47.5,1.3,8.0,187.0,113.76,64.72
2017,11,19,8,30,698.0,53.0,1.2,8.0,230.0,169.08,109.12
2017,11,19,8,45,734.5,56.5,1.15,8.5,270.5,224.09,157.9
2017,11,19,9,0,771.0,60.0,1.1,9.0,311.0,282.45,210.67
2017,11,19,9,15,795.5,63.0,0.95,9.5,348.0,339.27,261.77
2017,11,19,9,30,820.0,66.0,0.8,10.0,385.0,397.43,312.29
2017,11,19,9,45,811.5,75.0,0.7,11.0,411.5,448.12,354.75
2017,11,19,10,0,803.0,84.0,0.6,12.0,438.0,496.29,393.03
2017,11,19,10,15,729.5,99.5,0.75,12.5,435.0,514.14,409.44
2017,11,19,10,30,656.0,115.0,0.9,13.0,432.0,523.19,418.26
2017,11,19,10,45,752.0,102.0,1.1,13.5,478.0,600.91,479.4
2017,11,19,11,0,848.0,89.0,1.3,14.0,524.0,681.72,541.12
2017,11,19,11,15,663.0,138.0,1.2,14.0,482.0,639.94,507.23
2017,11,19,11,30,478.0,187.0,1.1,14.0,440.0,574.85,456.51
2017,11,19,11,45,467.5,193.5,1.05,14.0,442.0,591.6,469.35
2017,11,19,12,0,457.0,200.0,1.0,14.0,444.0,606.11,479.53
2017,11,19,12,15,654.5,144.5,0.9,14.0,491.0,726.33,569.36
2017,11,19,12,30,852.0,89.0,0.8,14.0,538.0,838.1,644.46
2017,11,19,12,45,708.5,120.0,0.75,14.0,487.5,771.82,596.7
2017,11,19,13,0,565.0,151.0,0.7,14.0,437.0,686.33,537.11
2017,11,19,13,15,549.5,150.5,0.75,14.0,420.0,678.73,533.93
2017,11,19,13,30,534.0,150.0,0.8,14.0,403.0,668.69,527.94
2017,11,19,13,45,408.0,162.0,0.9,14.0,349.5,575.27,459.19
2017,11,19,14,0,282.0,174.0,1.0,14.0,296.0,465.15,376.14
2017,11,19,14,15,426.5,136.5,1.05,14.0,304.0,558.89,452.74
2017,11,19,14,30,571.0,99.0,1.1,14.0,312.0,637.17,513.02
2017,11,19,14,45,541.0,94.0,1.15,14.0,279.5,597.44,483.57
2017,11,19,15,0,511.0,89.0,1.2,14.0,247.0,556.39,453.56
2017,11,19,15,15,479.5,79.5,1.1,13.5,211.5,508.27,416.85
2017,11,19,15,30,448.0,70.0,1.0,13.0,176.0,459.79,378.24
2017,11,19,15,45,402.0,59.0,0.95,13.0,139.5,399.39,328.04
2017,11,19,16,0,356.0,48.0,0.9,13.0,103.0,340.63,277.19
2017,11,19,16,15,276.0,35.5,0.9,12.5,69.5,261.03,206.07
2017,11,19,16,30,196.0,23.0,0.9,12.0,36.0,178.3,93.65
2017,11,19,16,45,98.0,11.5,0.9,12.0,18.0,65.77,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
