Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,5.5,1.75,11.0,5.5,4.82,0.0
2017,11,20,7,30,0.0,11.0,1.8,11.0,11.0,9.66,1.95
2017,11,20,7,45,0.0,19.0,1.85,11.5,19.0,16.71,8.98
2017,11,20,8,0,0.0,27.0,1.9,12.0,27.0,23.77,14.65
2017,11,20,8,15,0.0,36.0,1.85,12.0,36.0,31.73,21.7
2017,11,20,8,30,0.0,45.0,1.8,12.0,45.0,39.7,28.7
2017,11,20,8,45,0.0,53.0,1.8,12.5,53.0,46.79,34.8
2017,11,20,9,0,0.0,61.0,1.8,13.0,61.0,53.89,40.81
2017,11,20,9,15,0.0,68.5,1.75,13.0,68.5,60.55,46.46
2017,11,20,9,30,0.0,76.0,1.7,13.0,76.0,67.25,52.08
2017,11,20,9,45,0.0,86.0,1.65,13.0,86.0,76.26,59.63
2017,11,20,10,0,0.0,96.0,1.6,13.0,96.0,85.36,67.21
2017,11,20,10,15,0.0,80.5,1.6,13.0,80.5,71.24,55.16
2017,11,20,10,30,0.0,65.0,1.6,13.0,65.0,57.46,43.43
2017,11,20,10,45,0.0,95.0,1.6,13.5,95.0,84.44,66.03
2017,11,20,11,0,0.0,125.0,1.6,14.0,125.0,112.55,89.22
2017,11,20,11,15,0.0,119.0,1.6,14.0,119.0,106.95,84.45
2017,11,20,11,30,0.0,113.0,1.6,14.0,113.0,101.35,79.76
2017,11,20,11,45,0.0,115.0,1.65,14.5,115.0,103.34,81.24
2017,11,20,12,0,0.0,117.0,1.7,15.0,117.0,105.37,82.76
2017,11,20,12,15,0.0,118.0,1.7,15.0,118.0,106.49,83.69
2017,11,20,12,30,0.0,119.0,1.7,15.0,119.0,107.65,84.7
2017,11,20,12,45,0.0,121.5,1.75,15.0,121.5,110.37,87.01
2017,11,20,13,0,0.0,124.0,1.8,15.0,124.0,113.23,89.45
2017,11,20,13,15,25.0,159.5,1.75,15.0,171.5,184.34,149.05
2017,11,20,13,30,50.0,195.0,1.7,15.0,219.0,251.9,204.53
2017,11,20,13,45,69.5,188.5,1.65,15.5,220.0,264.18,214.74
2017,11,20,14,0,89.0,182.0,1.6,16.0,221.0,276.45,225.12
2017,11,20,14,15,86.5,168.5,1.45,16.0,203.5,260.21,212.22
2017,11,20,14,30,84.0,155.0,1.3,16.0,186.0,243.82,199.21
2017,11,20,14,45,80.5,139.5,1.2,16.0,166.5,223.66,183.05
2017,11,20,15,0,77.0,124.0,1.1,16.0,147.0,203.4,166.57
2017,11,20,15,15,69.0,107.0,1.0,15.5,125.5,177.29,145.14
2017,11,20,15,30,61.0,90.0,0.9,15.0,104.0,151.29,123.34
2017,11,20,15,45,49.5,72.0,0.85,15.0,82.0,121.16,97.36
2017,11,20,16,0,38.0,54.0,0.8,15.0,60.0,91.03,71.01
2017,11,20,16,15,19.0,37.0,0.8,14.5,40.0,57.46,41.14
2017,11,20,16,30,0.0,20.0,0.8,14.0,20.0,18.59,3.89
2017,11,20,16,45,0.0,10.0,0.85,14.0,10.0,9.1,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,156.5,13.0,2.15,11.0,25.5,11.82,0.0
2017,11,21,7,30,313.0,26.0,2.2,11.0,51.0,21.26,10.63
2017,11,21,7,45,408.5,34.5,2.25,11.5,89.0,27.59,18.39
2017,11,21,8,0,504.0,43.0,2.3,12.0,127.0,57.61,30.03
2017,11,21,8,15,563.0,48.5,2.25,12.0,167.5,102.03,57.42
2017,11,21,8,30,622.0,54.0,2.2,12.0,208.0,153.15,97.54
2017,11,21,8,45,515.5,80.0,2.2,12.5,222.0,193.27,138.63
2017,11,21,9,0,409.0,106.0,2.2,13.0,236.0,217.82,166.15
2017,11,21,9,15,427.0,115.5,2.1,13.0,265.5,259.1,203.12
2017,11,21,9,30,445.0,125.0,2.0,13.0,295.0,301.83,240.7
2017,11,21,9,45,452.5,135.5,1.95,13.5,320.5,342.14,275.23
2017,11,21,10,0,460.0,146.0,1.9,14.0,346.0,382.47,308.78
2017,11,21,10,15,630.0,113.5,1.8,14.0,404.0,471.63,380.84
2017,11,21,10,30,800.0,81.0,1.7,14.0,462.0,567.1,456.33
2017,11,21,10,45,810.0,82.0,1.65,14.5,480.0,610.6,489.15
2017,11,21,11,0,820.0,83.0,1.6,15.0,498.0,652.49,520.2
2017,11,21,11,15,825.0,83.5,1.5,15.0,508.5,688.47,546.36
2017,11,21,11,30,830.0,84.0,1.4,15.0,519.0,722.04,569.11
2017,11,21,11,45,833.5,84.0,1.35,15.5,522.5,751.32,587.93
2017,11,21,12,0,837.0,84.0,1.3,16.0,526.0,777.78,604.59
2017,11,21,12,15,835.5,83.5,1.25,16.0,521.5,796.61,616.97
2017,11,21,12,30,834.0,83.0,1.2,16.0,517.0,812.18,627.18
2017,11,21,12,45,833.5,80.5,1.15,16.5,506.0,822.79,632.88
2017,11,21,13,0,833.0,78.0,1.1,17.0,495.0,830.01,636.36
2017,11,21,13,15,642.0,121.0,1.0,17.0,435.0,729.58,565.74
2017,11,21,13,30,451.0,164.0,0.9,17.0,375.0,611.49,479.99
2017,11,21,13,45,494.5,144.5,0.85,17.5,364.0,627.71,493.61
2017,11,21,14,0,538.0,125.0,0.8,18.0,353.0,640.73,502.79
2017,11,21,14,15,443.5,130.0,0.75,18.0,308.5,563.99,446.0
2017,11,21,14,30,349.0,135.0,0.7,18.0,264.0,470.34,375.97
2017,11,21,14,45,334.0,123.0,0.65,18.0,236.0,439.64,353.61
2017,11,21,15,0,319.0,111.0,0.6,18.0,208.0,408.25,329.57
2017,11,21,15,15,466.0,81.5,0.6,17.5,200.5,494.35,397.93
2017,11,21,15,30,613.0,52.0,0.6,17.0,193.0,560.13,445.54
2017,11,21,15,45,550.0,45.5,0.6,16.5,152.5,488.36,389.16
2017,11,21,16,0,487.0,39.0,0.6,16.0,112.0,419.07,332.75
2017,11,21,16,15,379.0,30.0,0.65,15.5,75.0,320.98,247.38
2017,11,21,16,30,271.0,21.0,0.7,15.0,38.0,219.57,97.26
2017,11,21,16,45,135.5,10.5,0.8,15.0,19.0,85.84,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,0.0,12.5,2.0,11.5,12.5,11.37,0.0
2017,11,22,7,30,0.0,25.0,2.0,12.0,25.0,21.68,10.34
2017,11,22,7,45,17.0,42.0,2.05,12.5,45.0,35.19,24.79
2017,11,22,8,0,34.0,59.0,2.1,13.0,65.0,51.13,36.74
2017,11,22,8,15,43.0,76.5,2.0,13.0,86.0,70.07,52.32
2017,11,22,8,30,52.0,94.0,1.9,13.0,107.0,90.51,69.49
2017,11,22,8,45,57.5,111.0,1.85,13.5,127.5,111.14,86.99
2017,11,22,9,0,63.0,128.0,1.8,14.0,148.0,132.69,105.2
2017,11,22,9,15,68.5,142.0,1.65,14.5,166.0,152.35,121.65
2017,11,22,9,30,74.0,156.0,1.5,15.0,184.0,172.73,138.49
2017,11,22,9,45,62.0,166.0,1.4,15.5,191.0,182.23,146.29
2017,11,22,10,0,50.0,176.0,1.3,16.0,198.0,190.53,152.79
2017,11,22,10,15,25.0,160.5,1.25,16.5,171.5,165.02,131.62
2017,11,22,10,30,0.0,145.0,1.2,17.0,145.0,131.41,103.63
2017,11,22,10,45,0.0,150.5,1.2,17.5,150.5,136.9,107.85
2017,11,22,11,0,0.0,156.0,1.2,18.0,156.0,142.48,112.04
2017,11,22,11,15,163.5,186.0,1.15,18.0,271.0,307.16,246.74
2017,11,22,11,30,327.0,216.0,1.1,18.0,386.0,480.03,380.37
2017,11,22,11,45,163.5,124.0,1.05,18.0,209.0,264.35,212.37
2017,11,22,12,0,0.0,32.0,1.0,18.0,32.0,28.24,17.92
2017,11,22,12,15,15.5,118.5,0.95,18.0,126.5,119.63,94.18
2017,11,22,12,30,31.0,205.0,0.9,18.0,221.0,236.26,187.75
2017,11,22,12,45,15.5,134.5,0.85,18.5,142.5,136.58,107.2
2017,11,22,13,0,0.0,64.0,0.8,19.0,64.0,56.58,41.48
2017,11,22,13,15,104.0,133.0,0.7,19.0,181.5,236.11,190.69
2017,11,22,13,30,208.0,202.0,0.6,19.0,299.0,414.08,328.68
2017,11,22,13,45,360.5,165.5,0.55,19.0,322.5,519.11,409.04
2017,11,22,14,0,513.0,129.0,0.5,19.0,346.0,623.45,486.47
2017,11,22,14,15,456.0,127.5,0.45,18.5,309.5,570.82,447.47
2017,11,22,14,30,399.0,126.0,0.4,18.0,273.0,517.62,409.13
2017,11,22,14,45,376.0,117.0,0.4,18.0,243.5,482.94,384.17
2017,11,22,15,0,353.0,108.0,0.4,18.0,214.0,447.61,357.83
2017,11,22,15,15,329.5,94.5,0.45,17.5,182.5,405.71,326.74
2017,11,22,15,30,306.0,81.0,0.5,17.0,151.0,363.72,294.25
2017,11,22,15,45,271.5,66.0,0.6,17.0,118.5,312.04,252.18
2017,11,22,16,0,237.0,51.0,0.7,17.0,86.0,261.65,209.29
2017,11,22,16,15,173.0,36.5,0.75,16.5,57.5,195.0,149.46
2017,11,22,16,30,109.0,22.0,0.8,16.0,29.0,120.24,45.83
2017,11,22,16,45,54.5,11.0,0.85,16.0,14.5,40.66,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,6.5,0.85,13.0,6.5,5.91,0.0
2017,11,23,7,30,0.0,13.0,0.8,13.0,13.0,11.43,2.42
2017,11,23,7,45,0.0,24.5,0.75,13.5,24.5,21.58,12.96
2017,11,23,8,0,0.0,36.0,0.7,14.0,36.0,31.76,21.2
2017,11,23,8,15,0.0,48.0,0.7,14.0,48.0,42.26,30.44
2017,11,23,8,30,0.0,60.0,0.7,14.0,60.0,52.81,39.63
2017,11,23,8,45,0.0,71.5,0.75,14.5,71.5,63.05,48.34
2017,11,23,9,0,0.0,83.0,0.8,15.0,83.0,73.4,56.99
2017,11,23,9,15,0.0,93.0,0.9,15.5,93.0,82.51,64.47
2017,11,23,9,30,0.0,103.0,1.0,16.0,103.0,91.7,71.93
2017,11,23,9,45,60.0,144.0,1.1,16.5,169.5,159.95,127.75
2017,11,23,10,0,120.0,185.0,1.2,17.0,236.0,239.91,192.08
2017,11,23,10,15,69.0,180.0,1.2,17.0,209.5,208.28,166.46
2017,11,23,10,30,18.0,175.0,1.2,17.0,183.0,170.94,135.91
2017,11,23,10,45,9.0,124.0,1.25,17.5,128.0,117.23,91.96
2017,11,23,11,0,0.0,73.0,1.3,18.0,73.0,64.58,48.32
2017,11,23,11,15,0.0,110.0,1.35,18.0,110.0,98.53,76.35
2017,11,23,11,30,0.0,147.0,1.4,18.0,147.0,134.27,105.42
2017,11,23,11,45,0.0,148.0,1.45,18.5,148.0,135.54,106.13
2017,11,23,12,0,0.0,149.0,1.5,19.0,149.0,136.87,107.0
2017,11,23,12,15,0.0,141.5,1.5,19.0,141.5,129.75,101.26
2017,11,23,12,30,0.0,134.0,1.5,19.0,134.0,122.63,95.54
2017,11,23,12,45,0.0,122.0,1.55,19.5,122.0,111.03,86.02
2017,11,23,13,0,0.0,110.0,1.6,20.0,110.0,99.45,76.53
2017,11,23,13,15,0.0,106.0,1.6,19.5,106.0,95.8,73.8
2017,11,23,13,30,0.0,102.0,1.6,19.0,102.0,92.18,71.08
2017,11,23,13,45,0.0,54.5,1.6,19.0,54.5,48.13,34.7
2017,11,23,14,0,0.0,7.0,1.6,19.0,7.0,6.16,0.0
2017,11,23,14,15,0.0,6.5,1.55,19.0,6.5,5.72,0.0
2017,11,23,14,30,0.0,6.0,1.5,19.0,6.0,5.27,0.0
2017,11,23,14,45,0.0,5.5,1.45,19.0,5.5,4.83,0.0
2017,11,23,15,0,0.0,5.0,1.4,19.0,5.0,4.39,0.0
2017,11,23,15,15,0.0,4.0,1.3,18.5,4.0,3.51,0.0
2017,11,23,15,30,0.0,3.0,1.2,18.0,3.0,2.63,0.0
2017,11,23,15,45,0.0,2.5,1.15,17.5,2.5,2.19,0.0
2017,11,23,16,0,0.0,2.0,1.1,17.0,2.0,1.75,0.0
2017,11,23,16,15,0.0,1.0,1.2,16.5,1.0,0.88,0.0
2017,11,23,16,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,16,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,80.0,12.0,2.45,12.0,18.0,10.91,0.0
2017,11,24,7,30,160.0,24.0,2.5,12.0,36.0,18.82,6.92
2017,11,24,7,45,208.0,38.5,2.55,12.5,65.0,29.81,19.95
2017,11,24,8,0,256.0,53.0,2.6,13.0,94.0,52.56,32.68
2017,11,24,8,15,285.0,67.5,2.45,13.0,125.0,86.62,56.13
2017,11,24,8,30,314.0,82.0,2.3,13.0,156.0,124.27,86.3
2017,11,24,8,45,329.0,95.5,2.15,13.5,185.5,161.44,118.49
2017,11,24,9,0,344.0,109.0,2.0,14.0,215.0,200.24,152.64
2017,11,24,9,15,355.0,121.5,1.9,14.0,242.5,238.3,186.48
2017,11,24,9,30,366.0,134.0,1.8,14.0,270.0,277.24,220.53
2017,11,24,9,45,424.5,135.5,1.7,14.5,306.0,326.99,261.8
2017,11,24,10,0,483.0,137.0,1.6,15.0,342.0,381.69,306.32
2017,11,24,10,15,325.5,171.5,1.55,15.5,313.0,350.92,282.5
2017,11,24,10,30,168.0,206.0,1.5,16.0,284.0,304.86,245.13
2017,11,24,10,45,255.0,203.0,1.5,16.5,327.0,374.62,301.04
2017,11,24,11,0,342.0,200.0,1.5,17.0,370.0,442.06,353.73
2017,11,24,11,15,251.0,216.0,1.45,17.5,342.5,411.79,328.19
2017,11,24,11,30,160.0,232.0,1.4,18.0,315.0,362.77,288.45
2017,11,24,11,45,297.5,212.5,1.35,18.5,366.5,465.52,369.49
2017,11,24,12,0,435.0,193.0,1.3,19.0,418.0,576.33,452.78
2017,11,24,12,15,433.5,192.0,1.3,19.0,415.0,587.34,460.25
2017,11,24,12,30,432.0,191.0,1.3,19.0,412.0,596.5,467.28
2017,11,24,12,45,475.0,175.5,1.35,19.0,413.5,624.77,489.74
2017,11,24,13,0,518.0,160.0,1.4,19.0,415.0,651.53,510.9
2017,11,24,13,15,518.0,152.5,1.4,19.0,399.5,648.98,509.67
2017,11,24,13,30,518.0,145.0,1.4,19.0,384.0,644.09,507.07
2017,11,24,13,45,318.0,162.0,1.45,19.0,306.5,477.15,380.9
2017,11,24,14,0,118.0,179.0,1.5,19.0,229.0,313.94,251.82
2017,11,24,14,15,116.0,165.5,1.45,19.0,211.5,297.64,240.19
2017,11,24,14,30,114.0,152.0,1.4,19.0,194.0,280.95,227.36
2017,11,24,14,45,438.0,101.5,1.35,19.0,236.0,512.63,415.26
2017,11,24,15,0,762.0,51.0,1.3,19.0,278.0,699.5,552.01
2017,11,24,15,15,721.5,47.5,1.25,18.0,237.5,646.36,512.34
2017,11,24,15,30,681.0,44.0,1.2,17.0,197.0,592.63,472.92
2017,11,24,15,45,616.5,39.0,1.2,16.5,155.5,519.68,416.2
2017,11,24,16,0,552.0,34.0,1.2,16.0,114.0,448.69,357.79
2017,11,24,16,15,440.0,26.5,1.2,15.5,76.0,347.34,266.48
2017,11,24,16,30,328.0,19.0,1.2,15.0,38.0,242.4,75.09
2017,11,24,16,45,164.0,9.5,1.3,15.0,19.0,100.74,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,68.0,12.0,2.65,11.0,16.5,10.91,0.0
2017,11,25,7,30,136.0,24.0,2.7,11.0,33.0,18.82,6.07
2017,11,25,7,45,180.0,39.0,2.8,11.5,61.0,30.19,20.25
2017,11,25,8,0,224.0,54.0,2.9,12.0,89.0,51.66,32.97
2017,11,25,8,15,250.5,69.0,2.85,12.5,119.0,83.98,55.48
2017,11,25,8,30,277.0,84.0,2.8,13.0,149.0,118.35,82.94
2017,11,25,8,45,288.0,99.0,2.75,13.5,177.5,152.92,112.99
2017,11,25,9,0,299.0,114.0,2.7,14.0,206.0,188.77,144.68
2017,11,25,9,15,312.0,126.0,2.55,14.5,232.0,223.61,175.34
2017,11,25,9,30,325.0,138.0,2.4,15.0,258.0,259.61,206.5
2017,11,25,9,45,278.0,157.5,2.25,15.5,266.0,278.07,223.22
2017,11,25,10,0,231.0,177.0,2.1,16.0,274.0,291.71,234.92
2017,11,25,10,15,389.5,158.0,2.05,16.0,333.5,378.6,305.51
2017,11,25,10,30,548.0,139.0,2.0,16.0,393.0,471.71,379.98
2017,11,25,10,45,701.0,108.5,1.95,16.5,445.5,566.19,453.4
2017,11,25,11,0,854.0,78.0,1.9,17.0,498.0,661.73,525.84
2017,11,25,11,15,579.5,146.5,1.95,17.0,434.5,581.42,463.1
2017,11,25,11,30,305.0,215.0,2.0,17.0,371.0,461.15,368.84
2017,11,25,11,45,216.0,224.5,2.05,17.5,335.0,403.93,323.74
2017,11,25,12,0,127.0,234.0,2.1,18.0,299.0,353.74,282.61
2017,11,25,12,15,242.0,219.5,2.15,18.0,343.0,449.55,360.11
2017,11,25,12,30,357.0,205.0,2.2,18.0,387.0,535.04,427.78
2017,11,25,12,45,218.0,209.0,2.25,18.0,319.5,416.26,334.31
2017,11,25,13,0,79.0,213.0,2.3,18.0,252.0,293.29,235.26
2017,11,25,13,15,207.5,197.5,2.2,17.5,293.5,403.32,326.8
2017,11,25,13,30,336.0,182.0,2.1,17.0,335.0,514.73,416.09
2017,11,25,13,45,341.5,170.0,2.05,17.0,318.5,507.27,410.45
2017,11,25,14,0,347.0,158.0,2.0,17.0,302.0,498.22,404.36
2017,11,25,14,15,445.0,128.5,1.85,16.5,298.5,560.9,455.25
2017,11,25,14,30,543.0,99.0,1.7,16.0,295.0,608.36,492.51
2017,11,25,14,45,515.5,93.5,1.55,16.0,263.5,571.08,463.43
2017,11,25,15,0,488.0,88.0,1.4,16.0,232.0,527.48,429.68
2017,11,25,15,15,458.0,78.0,1.3,15.5,198.0,481.63,394.33
2017,11,25,15,30,428.0,68.0,1.2,15.0,164.0,435.73,357.29
2017,11,25,15,45,381.5,57.0,1.2,15.0,128.5,377.03,308.19
2017,11,25,16,0,335.0,46.0,1.2,15.0,93.0,321.92,259.82
2017,11,25,16,15,253.0,33.0,1.2,14.5,61.5,240.85,185.2
2017,11,25,16,30,171.0,20.0,1.2,14.0,30.0,154.84,38.88
2017,11,25,16,45,85.5,10.0,1.25,14.0,15.0,57.08,0.0
2017,11,25,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,1.0,3.6,15.0,1.0,0.91,0.0
2017,11,26,7,30,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2017,11,26,7,45,0.0,4.5,3.6,15.0,4.5,3.94,0.0
2017,11,26,8,0,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2017,11,26,8,15,0.0,9.5,3.65,15.0,9.5,8.34,1.43
2017,11,26,8,30,0.0,12.0,3.7,15.0,12.0,10.54,3.36
2017,11,26,8,45,0.0,14.5,3.75,15.0,14.5,12.74,5.28
2017,11,26,9,0,0.0,17.0,3.8,15.0,17.0,14.95,7.19
2017,11,26,9,15,0.0,19.0,3.75,15.0,19.0,16.71,8.7
2017,11,26,9,30,0.0,21.0,3.7,15.0,21.0,18.48,10.2
2017,11,26,9,45,0.0,68.5,3.7,15.0,68.5,60.55,46.0
2017,11,26,10,0,0.0,116.0,3.7,15.0,116.0,103.97,82.46
2017,11,26,10,15,0.0,61.5,3.7,15.0,61.5,54.34,40.55
2017,11,26,10,30,0.0,7.0,3.7,15.0,7.0,6.16,0.0
2017,11,26,10,45,0.0,30.5,3.75,15.0,30.5,26.9,17.24
2017,11,26,11,0,0.0,54.0,3.8,15.0,54.0,47.7,34.83
2017,11,26,11,15,0.0,75.5,3.75,15.0,75.5,66.8,50.87
2017,11,26,11,30,0.0,97.0,3.7,15.0,97.0,86.4,67.24
2017,11,26,11,45,0.0,106.5,3.65,15.0,106.5,95.4,74.72
2017,11,26,12,0,0.0,116.0,3.6,15.0,116.0,104.61,82.37
2017,11,26,12,15,0.0,134.5,3.5,15.0,134.5,122.96,97.61
2017,11,26,12,30,0.0,153.0,3.4,15.0,153.0,142.11,113.46
2017,11,26,12,45,0.0,153.5,3.35,15.0,153.5,143.31,114.48
2017,11,26,13,0,0.0,154.0,3.3,15.0,154.0,144.68,115.7
2017,11,26,13,15,0.0,131.0,3.15,14.5,131.0,121.37,96.69
2017,11,26,13,30,0.0,108.0,3.0,14.0,108.0,98.36,77.77
2017,11,26,13,45,15.5,134.5,2.95,14.0,141.0,140.44,113.78
2017,11,26,14,0,31.0,161.0,2.9,14.0,174.0,200.34,164.13
2017,11,26,14,15,59.0,155.0,2.8,14.0,177.0,220.02,181.52
2017,11,26,14,30,87.0,149.0,2.7,14.0,180.0,239.55,198.75
2017,11,26,14,45,82.0,134.0,2.6,14.0,161.0,218.75,181.56
2017,11,26,15,0,77.0,119.0,2.5,14.0,142.0,197.92,164.19
2017,11,26,15,15,69.0,102.5,2.35,13.5,121.0,172.5,142.86
2017,11,26,15,30,61.0,86.0,2.2,13.0,100.0,147.2,121.16
2017,11,26,15,45,49.0,68.5,2.1,13.0,78.0,117.41,94.97
2017,11,26,16,0,37.0,51.0,2.0,13.0,56.0,87.63,68.44
2017,11,26,16,15,18.5,34.0,1.95,13.0,36.5,54.06,37.7
2017,11,26,16,30,0.0,17.0,1.9,13.0,17.0,15.1,0.0
2017,11,26,16,45,0.0,8.5,1.85,13.0,8.5,7.73,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,78.0,13.0,1.55,9.0,18.0,11.82,0.0
2017,11,27,7,30,156.0,26.0,1.5,9.0,36.0,20.51,4.52
2017,11,27,7,45,285.5,37.0,1.5,9.5,72.5,30.53,20.47
2017,11,27,8,0,415.0,48.0,1.5,10.0,109.0,53.55,31.3
2017,11,27,8,15,488.0,55.5,1.6,10.0,149.5,94.81,55.52
2017,11,27,8,30,561.0,63.0,1.7,10.0,190.0,144.63,93.22
2017,11,27,8,45,615.5,67.0,1.85,10.5,230.5,195.51,136.52
2017,11,27,9,0,670.0,71.0,2.0,11.0,271.0,251.99,186.47
2017,11,27,9,15,701.0,74.5,2.1,11.0,307.0,305.64,235.61
2017,11,27,9,30,732.0,78.0,2.2,11.0,343.0,361.54,286.13
2017,11,27,9,45,765.5,78.0,2.3,11.5,376.0,416.87,334.71
2017,11,27,10,0,799.0,78.0,2.4,12.0,409.0,473.6,383.22
2017,11,27,10,15,813.0,79.5,2.4,12.0,433.5,522.96,425.22
2017,11,27,10,30,827.0,81.0,2.4,12.0,458.0,571.54,465.5
2017,11,27,10,45,841.5,80.5,2.45,12.5,477.5,617.17,501.88
2017,11,27,11,0,856.0,80.0,2.5,13.0,497.0,661.45,536.33
2017,11,27,11,15,860.5,80.5,2.45,13.0,507.5,698.36,564.91
2017,11,27,11,30,865.0,81.0,2.4,13.0,518.0,732.75,589.66
2017,11,27,11,45,873.0,79.0,2.4,13.5,522.5,764.14,611.19
2017,11,27,12,0,881.0,77.0,2.4,14.0,527.0,786.28,625.88
2017,11,27,12,15,879.0,77.0,2.3,14.0,522.5,806.0,639.31
2017,11,27,12,30,877.0,77.0,2.2,14.0,518.0,822.38,650.34
2017,11,27,12,45,873.5,75.5,2.15,14.0,506.5,832.26,657.21
2017,11,27,13,0,870.0,74.0,2.1,14.0,495.0,838.64,661.76
2017,11,27,13,15,861.0,72.5,2.0,14.0,476.0,844.99,665.95
2017,11,27,13,30,852.0,71.0,1.9,14.0,457.0,839.83,662.02
2017,11,27,13,45,838.0,69.5,1.85,14.0,431.5,826.93,653.26
2017,11,27,14,0,824.0,68.0,1.8,14.0,406.0,810.7,642.23
2017,11,27,14,15,803.5,65.5,1.75,14.0,374.5,784.54,624.0
2017,11,27,14,30,783.0,63.0,1.7,14.0,343.0,755.58,603.6
2017,11,27,14,45,755.0,60.0,1.7,14.0,306.5,717.32,576.41
2017,11,27,15,0,727.0,57.0,1.7,14.0,270.0,677.09,547.02
2017,11,27,15,15,683.5,53.0,1.6,13.5,229.5,622.01,505.56
2017,11,27,15,30,640.0,49.0,1.5,13.0,189.0,566.4,462.09
2017,11,27,15,45,572.5,43.0,1.4,13.0,148.0,491.37,400.73
2017,11,27,16,0,505.0,37.0,1.3,13.0,107.0,426.74,344.3
2017,11,27,16,15,387.0,28.0,1.35,12.5,70.5,322.66,247.91
2017,11,27,16,30,269.0,19.0,1.4,12.0,34.0,211.59,34.18
2017,11,27,16,45,134.5,9.5,1.5,11.5,17.0,84.07,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,150.0,10.0,1.6,8.5,18.5,9.1,0.0
2017,11,28,7,30,300.0,20.0,1.6,9.0,37.0,16.43,1.01
2017,11,28,7,45,412.0,28.0,1.65,9.5,74.0,22.54,13.52
2017,11,28,8,0,524.0,36.0,1.7,10.0,111.0,47.22,24.24
2017,11,28,8,15,588.0,41.5,1.8,10.0,151.5,91.75,48.99
2017,11,28,8,30,652.0,47.0,1.9,10.0,192.0,143.61,88.26
2017,11,28,8,45,693.5,50.5,2.05,10.5,231.5,195.85,133.59
2017,11,28,9,0,735.0,54.0,2.2,11.0,271.0,252.08,184.4
2017,11,28,9,15,762.0,56.5,2.25,11.5,306.5,306.31,234.29
2017,11,28,9,30,789.0,59.0,2.3,12.0,342.0,362.23,284.83
2017,11,28,9,45,796.5,64.0,2.35,12.5,371.0,413.87,330.91
2017,11,28,10,0,804.0,69.0,2.4,13.0,400.0,464.68,374.84
2017,11,28,10,15,817.0,70.5,2.4,13.0,424.5,513.54,416.49
2017,11,28,10,30,830.0,72.0,2.4,13.0,449.0,561.53,456.34
2017,11,28,10,45,835.5,74.0,2.4,13.5,466.0,604.37,490.29
2017,11,28,11,0,841.0,76.0,2.4,14.0,483.0,645.24,521.83
2017,11,28,11,15,845.5,77.0,2.4,14.0,493.5,682.12,550.63
2017,11,28,11,30,850.0,78.0,2.4,14.0,504.0,716.57,575.77
2017,11,28,11,45,848.0,79.0,2.45,14.0,506.5,743.54,595.52
2017,11,28,12,0,846.0,80.0,2.5,14.0,509.0,767.42,613.09
2017,11,28,12,15,843.5,79.5,2.5,14.0,505.0,785.89,626.47
2017,11,28,12,30,841.0,79.0,2.5,14.0,501.0,801.07,637.58
2017,11,28,12,45,706.0,110.0,2.55,14.5,458.5,744.98,595.96
2017,11,28,13,0,571.0,141.0,2.6,15.0,416.0,669.89,540.27
2017,11,28,13,15,675.0,112.5,2.6,14.5,425.5,739.25,594.22
2017,11,28,13,30,779.0,84.0,2.6,14.0,435.0,792.38,634.63
2017,11,28,13,45,762.0,82.5,2.65,14.0,410.0,777.07,624.09
2017,11,28,14,0,745.0,81.0,2.7,14.0,385.0,758.66,611.82
2017,11,28,14,15,642.5,89.5,2.65,14.0,337.0,684.07,556.66
2017,11,28,14,30,540.0,98.0,2.6,14.0,289.0,602.51,495.34
2017,11,28,14,45,504.5,94.0,2.55,14.0,257.5,554.85,459.07
2017,11,28,15,0,469.0,90.0,2.5,14.0,226.0,513.89,426.95
2017,11,28,15,15,507.0,74.0,2.35,13.5,201.5,517.89,430.1
2017,11,28,15,30,545.0,58.0,2.2,13.0,177.0,513.62,425.2
2017,11,28,15,45,475.0,50.5,2.1,13.0,138.0,438.3,361.81
2017,11,28,16,0,405.0,43.0,2.0,13.0,99.0,365.68,297.83
2017,11,28,16,15,287.5,32.0,2.0,12.5,64.5,263.1,202.47
2017,11,28,16,30,170.0,21.0,2.0,12.0,30.0,153.05,15.68
2017,11,28,16,45,85.0,10.5,2.05,11.5,15.0,57.21,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,183.0,9.5,2.15,7.5,19.5,8.64,0.0
2017,11,29,7,30,366.0,19.0,2.2,8.0,39.0,17.09,0.0
2017,11,29,7,45,479.0,26.5,2.3,8.5,78.0,23.34,14.1
2017,11,29,8,0,592.0,34.0,2.4,9.0,117.0,46.12,22.71
2017,11,29,8,15,655.5,39.0,2.45,9.0,160.0,94.03,48.59
2017,11,29,8,30,719.0,44.0,2.5,9.0,203.0,149.13,90.28
2017,11,29,8,45,758.5,47.5,2.65,9.5,243.5,204.7,138.85
2017,11,29,9,0,798.0,51.0,2.8,10.0,284.0,263.93,192.92
2017,11,29,9,15,825.0,53.5,2.75,10.5,321.5,321.52,246.26
2017,11,29,9,30,852.0,56.0,2.7,11.0,359.0,380.26,299.67
2017,11,29,9,45,863.5,60.0,2.65,11.5,390.0,435.17,348.75
2017,11,29,10,0,875.0,64.0,2.6,12.0,421.0,489.47,395.67
2017,11,29,10,15,887.5,65.5,2.55,12.0,446.5,540.7,439.4
2017,11,29,10,30,900.0,67.0,2.5,12.0,472.0,590.84,480.96
2017,11,29,10,45,907.0,68.5,2.45,12.5,490.5,636.27,516.8
2017,11,29,11,0,914.0,70.0,2.4,13.0,509.0,679.65,550.0
2017,11,29,11,15,644.0,133.0,2.3,13.0,446.0,606.44,491.58
2017,11,29,11,30,374.0,196.0,2.2,13.0,383.0,487.25,396.74
2017,11,29,11,45,648.0,134.0,2.15,13.5,460.5,657.69,531.79
2017,11,29,12,0,922.0,72.0,2.1,14.0,538.0,808.4,640.86
2017,11,29,12,15,919.5,71.5,2.05,14.0,533.5,828.07,653.08
2017,11,29,12,30,917.0,71.0,2.0,14.0,529.0,844.23,664.14
2017,11,29,12,45,841.5,78.5,2.0,14.0,491.5,813.87,642.69
2017,11,29,13,0,766.0,86.0,2.0,14.0,454.0,770.79,612.45
2017,11,29,13,15,829.5,76.0,1.95,14.0,460.5,819.79,648.4
2017,11,29,13,30,893.0,66.0,1.9,14.0,467.0,857.29,674.88
2017,11,29,13,45,878.5,64.5,1.9,14.5,440.5,844.02,664.7
2017,11,29,14,0,864.0,63.0,1.9,15.0,414.0,827.39,652.73
2017,11,29,14,15,844.0,61.0,1.8,15.0,382.0,810.45,640.73
2017,11,29,14,30,824.0,59.0,1.7,15.0,350.0,782.31,620.5
2017,11,29,14,45,793.0,56.5,1.65,15.0,312.5,741.9,591.56
2017,11,29,15,0,762.0,54.0,1.6,15.0,275.0,699.5,560.48
2017,11,29,15,15,718.5,50.0,1.5,14.5,234.0,643.93,519.06
2017,11,29,15,30,675.0,46.0,1.4,14.0,193.0,587.8,475.56
2017,11,29,15,45,602.0,41.0,1.3,13.5,151.0,509.38,412.8
2017,11,29,16,0,529.0,36.0,1.2,13.0,109.0,433.01,348.46
2017,11,29,16,15,264.5,35.0,1.25,12.5,71.5,252.64,192.3
2017,11,29,16,30,0.0,34.0,1.3,12.0,34.0,53.01,0.0
2017,11,29,16,45,0.0,17.0,1.4,11.5,17.0,15.46,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.0,9.5,1.7,8.0,16.0,8.64,0.0
