Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,7,30,238.0,19.0,1.7,8.0,32.0,15.63,0.0
2017,11,30,7,45,357.0,28.5,1.7,8.5,68.0,23.09,13.73
2017,11,30,8,0,476.0,38.0,1.7,9.0,104.0,43.39,23.05
2017,11,30,8,15,545.0,44.5,1.7,9.5,144.5,86.49,46.71
2017,11,30,8,30,614.0,51.0,1.7,10.0,185.0,137.49,84.64
2017,11,30,8,45,657.0,55.5,1.7,10.5,224.0,190.25,129.87
2017,11,30,9,0,700.0,60.0,1.7,11.0,263.0,245.64,179.37
2017,11,30,9,15,729.5,63.5,1.7,11.5,298.5,299.69,228.53
2017,11,30,9,30,759.0,67.0,1.7,12.0,334.0,355.8,278.64
2017,11,30,9,45,783.5,68.5,1.75,12.5,365.5,409.48,325.79
2017,11,30,10,0,808.0,70.0,1.8,13.0,397.0,463.97,372.24
2017,11,30,10,15,821.5,71.5,1.75,13.0,422.0,513.25,413.69
2017,11,30,10,30,835.0,73.0,1.7,13.0,447.0,561.71,453.24
2017,11,30,10,45,844.5,74.0,1.65,13.5,465.5,606.09,487.68
2017,11,30,11,0,854.0,75.0,1.6,14.0,484.0,648.79,519.78
2017,11,30,11,15,859.5,75.5,1.55,14.5,495.0,686.26,547.11
2017,11,30,11,30,865.0,76.0,1.5,15.0,506.0,721.33,570.66
2017,11,30,11,45,867.5,76.0,1.5,15.5,510.0,745.05,586.09
2017,11,30,12,0,870.0,76.0,1.5,16.0,514.0,771.26,603.35
2017,11,30,12,15,868.5,76.0,1.5,16.0,510.0,791.29,617.31
2017,11,30,12,30,867.0,76.0,1.5,16.0,506.0,815.33,634.21
2017,11,30,12,45,693.0,115.0,1.5,16.0,454.0,737.54,579.15
2017,11,30,13,0,519.0,154.0,1.5,16.0,402.0,639.81,508.32
2017,11,30,13,15,682.0,112.5,1.45,16.0,425.0,742.92,585.47
2017,11,30,13,30,845.0,71.0,1.4,16.0,448.0,829.84,646.04
2017,11,30,13,45,830.5,69.5,1.4,16.0,423.0,816.82,636.71
2017,11,30,14,0,816.0,68.0,1.4,16.0,398.0,800.51,626.27
2017,11,30,14,15,703.5,78.0,1.3,16.0,346.5,718.66,567.77
2017,11,30,14,30,591.0,88.0,1.2,16.0,295.0,631.57,504.78
2017,11,30,14,45,656.5,72.5,1.2,16.0,280.0,656.83,524.73
2017,11,30,15,0,722.0,57.0,1.2,16.0,265.0,671.04,534.83
2017,11,30,15,15,679.5,52.5,1.2,15.5,225.5,616.57,494.61
2017,11,30,15,30,637.0,48.0,1.2,15.0,186.0,561.57,452.81
2017,11,30,15,45,569.5,42.0,1.3,14.5,145.5,487.03,394.29
2017,11,30,16,0,502.0,36.0,1.4,14.0,105.0,422.81,339.72
2017,11,30,16,15,384.0,27.0,1.45,13.5,68.5,319.28,242.14
2017,11,30,16,30,266.0,18.0,1.5,13.0,32.0,207.35,3.56
2017,11,30,16,45,133.0,9.0,1.55,12.5,16.0,82.74,0.0
2017,11,30,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,14.5,1.1,8.0,14.5,13.19,0.0
2017,12,1,7,30,0.0,29.0,1.0,8.0,29.0,23.51,0.0
2017,12,1,7,45,223.5,34.0,0.95,8.5,64.5,26.6,16.45
2017,12,1,8,0,447.0,39.0,0.9,9.0,100.0,42.61,23.41
2017,12,1,8,15,518.0,46.0,0.85,9.5,139.5,84.44,46.22
2017,12,1,8,30,589.0,53.0,0.8,10.0,179.0,134.46,82.98
2017,12,1,8,45,338.0,84.5,0.75,10.5,160.0,148.26,107.16
2017,12,1,9,0,87.0,116.0,0.7,11.0,141.0,129.52,102.32
2017,12,1,9,15,94.0,130.5,0.75,11.5,161.0,152.09,121.73
2017,12,1,9,30,101.0,145.0,0.8,12.0,181.0,175.58,141.55
2017,12,1,9,45,340.0,127.0,0.85,12.5,261.5,276.61,222.44
2017,12,1,10,0,579.0,109.0,0.9,13.0,342.0,395.17,316.71
2017,12,1,10,15,695.5,94.5,0.95,13.0,391.5,471.44,377.85
2017,12,1,10,30,812.0,80.0,1.0,13.0,441.0,554.54,443.58
2017,12,1,10,45,632.5,124.0,1.1,13.5,412.0,531.42,425.83
2017,12,1,11,0,453.0,168.0,1.2,14.0,383.0,485.33,390.1
2017,12,1,11,15,480.5,166.0,1.2,14.0,399.0,522.12,419.58
2017,12,1,11,30,508.0,164.0,1.2,14.0,415.0,559.09,448.12
2017,12,1,11,45,677.0,124.5,1.25,14.5,462.0,666.23,529.87
2017,12,1,12,0,846.0,85.0,1.3,15.0,509.0,768.24,602.32
2017,12,1,12,15,742.0,105.5,1.3,15.0,475.5,734.97,577.48
2017,12,1,12,30,638.0,126.0,1.3,15.0,442.0,691.09,546.45
2017,12,1,12,45,743.5,102.5,1.3,15.0,462.0,763.09,598.98
2017,12,1,13,0,849.0,79.0,1.3,15.0,482.0,829.24,645.21
2017,12,1,13,15,736.0,96.0,1.25,15.0,436.0,767.34,600.83
2017,12,1,13,30,623.0,113.0,1.2,15.0,390.0,696.74,551.08
2017,12,1,13,45,714.0,92.5,1.2,15.0,393.0,750.75,591.5
2017,12,1,14,0,805.0,72.0,1.2,15.0,396.0,795.31,623.33
2017,12,1,14,15,784.5,69.5,1.2,15.0,365.5,769.75,605.5
2017,12,1,14,30,764.0,67.0,1.2,15.0,335.0,741.41,586.26
2017,12,1,14,45,735.5,63.5,1.2,15.0,299.0,702.81,559.14
2017,12,1,15,0,707.0,60.0,1.2,15.0,263.0,662.25,529.84
2017,12,1,15,15,662.5,55.5,1.15,14.5,223.5,606.59,488.62
2017,12,1,15,30,618.0,51.0,1.1,14.0,184.0,557.55,450.72
2017,12,1,15,45,551.0,44.5,1.1,13.5,144.0,484.03,392.24
2017,12,1,16,0,484.0,38.0,1.1,13.0,104.0,413.06,331.87
2017,12,1,16,15,242.0,34.5,1.2,12.5,67.5,237.69,179.66
2017,12,1,16,30,0.0,31.0,1.3,12.0,31.0,45.45,0.0
2017,12,1,16,45,0.0,15.5,1.4,12.0,15.5,14.1,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.0,1.4,8.0,9.0,8.19,0.0
2017,12,2,7,30,0.0,18.0,1.3,8.0,18.0,15.6,0.0
2017,12,2,7,45,53.0,33.0,1.25,8.5,40.0,27.19,16.65
2017,12,2,8,0,106.0,48.0,1.2,9.0,62.0,41.2,27.68
2017,12,2,8,15,124.0,65.5,1.15,9.0,87.5,66.32,46.49
2017,12,2,8,30,142.0,83.0,1.1,9.0,113.0,93.27,68.49
2017,12,2,8,45,154.5,99.5,1.05,9.5,138.0,120.68,92.0
2017,12,2,9,0,167.0,116.0,1.0,10.0,163.0,149.73,117.23
2017,12,2,9,15,179.5,129.0,0.95,10.0,186.0,177.06,141.23
2017,12,2,9,30,192.0,142.0,0.9,10.0,209.0,205.68,166.14
2017,12,2,9,45,188.0,158.0,0.85,10.5,228.0,231.62,188.31
2017,12,2,10,0,184.0,174.0,0.8,11.0,247.0,257.21,209.55
2017,12,2,10,15,297.0,167.5,0.7,11.0,294.5,326.8,266.18
2017,12,2,10,30,410.0,161.0,0.6,11.0,342.0,408.33,330.91
2017,12,2,10,45,408.5,168.5,0.55,11.0,355.5,436.32,352.44
2017,12,2,11,0,407.0,176.0,0.5,11.0,369.0,463.11,373.03
2017,12,2,11,15,399.0,182.5,0.4,11.0,375.5,483.19,387.6
2017,12,2,11,30,391.0,189.0,0.3,11.0,382.0,489.4,391.71
2017,12,2,11,45,355.0,198.0,0.25,11.5,374.0,487.56,388.84
2017,12,2,12,0,319.0,207.0,0.2,12.0,366.0,482.77,383.74
2017,12,2,12,15,267.0,212.5,0.15,12.0,345.0,458.65,364.62
2017,12,2,12,30,215.0,218.0,0.1,12.0,324.0,416.93,332.5
2017,12,2,12,45,345.5,190.0,0.1,12.0,356.0,512.28,407.94
2017,12,2,13,0,476.0,162.0,0.1,12.0,388.0,611.53,482.28
2017,12,2,13,15,461.0,161.0,0.05,12.0,373.0,604.12,475.4
2017,12,2,13,30,446.0,160.0,0.0,12.0,358.0,594.59,468.76
2017,12,2,13,45,401.5,155.0,0.0,12.0,326.0,553.35,438.83
2017,12,2,14,0,357.0,150.0,0.0,12.0,294.0,493.83,395.58
2017,12,2,14,15,306.5,143.5,0.05,12.0,260.5,443.71,358.35
2017,12,2,14,30,256.0,137.0,0.1,12.0,227.0,393.64,320.21
2017,12,2,14,45,239.5,125.5,0.2,12.0,202.0,364.75,298.87
2017,12,2,15,0,223.0,114.0,0.3,12.0,177.0,335.68,276.51
2017,12,2,15,15,206.5,98.5,0.45,11.5,150.0,300.64,249.34
2017,12,2,15,30,190.0,83.0,0.6,11.0,123.0,265.6,220.9
2017,12,2,15,45,166.0,66.0,0.75,11.0,95.5,222.89,184.35
2017,12,2,16,0,142.0,49.0,0.9,11.0,68.0,180.63,146.74
2017,12,2,16,15,71.0,34.5,1.0,10.5,44.0,101.65,75.13
2017,12,2,16,30,0.0,20.0,1.1,10.0,20.0,20.89,0.0
2017,12,2,16,45,0.0,10.0,1.25,10.0,10.0,9.1,0.0
2017,12,2,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,100.5,9.0,2.6,7.5,13.5,8.19,0.0
2017,12,3,7,30,201.0,18.0,2.6,8.0,27.0,14.94,0.0
2017,12,3,7,45,337.0,27.5,2.65,8.5,62.5,22.46,12.48
2017,12,3,8,0,473.0,37.0,2.7,9.0,98.0,39.38,21.37
2017,12,3,8,15,548.0,43.5,2.8,9.0,139.0,82.26,43.7
2017,12,3,8,30,623.0,50.0,2.9,9.0,180.0,133.74,81.36
2017,12,3,8,45,675.0,53.5,3.0,9.5,220.5,187.44,127.05
2017,12,3,9,0,727.0,57.0,3.1,10.0,261.0,244.78,178.45
2017,12,3,9,15,757.5,60.0,3.05,10.0,297.5,299.86,229.73
2017,12,3,9,30,788.0,63.0,3.0,10.0,334.0,357.06,282.37
2017,12,3,9,45,808.5,65.5,2.95,10.5,365.5,411.37,331.2
2017,12,3,10,0,829.0,68.0,2.9,11.0,397.0,466.11,378.91
2017,12,3,10,15,843.5,69.5,2.8,11.0,422.5,516.82,422.6
2017,12,3,10,30,858.0,71.0,2.7,11.0,448.0,566.75,464.39
2017,12,3,10,45,868.5,72.0,2.65,11.5,467.0,612.68,501.16
2017,12,3,11,0,879.0,73.0,2.6,12.0,486.0,652.85,532.58
2017,12,3,11,15,884.0,73.5,2.55,12.0,497.5,690.34,562.07
2017,12,3,11,30,889.0,74.0,2.5,12.0,509.0,725.35,587.64
2017,12,3,11,45,891.0,74.0,2.5,12.5,513.0,754.9,608.01
2017,12,3,12,0,893.0,74.0,2.5,13.0,517.0,781.48,626.12
2017,12,3,12,15,891.5,74.0,2.45,13.0,513.5,802.2,640.73
2017,12,3,12,30,890.0,74.0,2.4,13.0,510.0,819.59,653.01
2017,12,3,12,45,867.0,78.5,2.35,13.5,496.0,829.04,658.44
2017,12,3,13,0,844.0,83.0,2.3,14.0,482.0,827.26,655.94
2017,12,3,13,15,834.5,82.0,2.25,14.0,463.5,826.31,655.49
2017,12,3,13,30,825.0,81.0,2.2,14.0,445.0,821.88,652.63
2017,12,3,13,45,810.5,79.0,2.15,14.0,420.0,808.58,643.47
2017,12,3,14,0,796.0,77.0,2.1,14.0,395.0,792.0,632.04
2017,12,3,14,15,774.0,74.0,2.05,13.5,364.0,764.84,613.94
2017,12,3,14,30,752.0,71.0,2.0,13.0,333.0,734.92,593.56
2017,12,3,14,45,723.0,67.0,2.0,13.0,297.0,695.66,565.0
2017,12,3,15,0,694.0,63.0,2.0,13.0,261.0,660.8,538.99
2017,12,3,15,15,647.0,58.5,1.9,12.5,221.5,604.29,495.68
2017,12,3,15,30,600.0,54.0,1.8,12.0,182.0,547.68,450.69
2017,12,3,15,45,531.5,46.5,1.75,11.5,142.0,472.46,389.15
2017,12,3,16,0,463.0,39.0,1.7,11.0,102.0,399.86,325.75
2017,12,3,16,15,231.5,34.5,1.8,10.5,66.0,231.28,175.88
2017,12,3,16,30,0.0,30.0,1.9,10.0,30.0,43.27,0.0
2017,12,3,16,45,0.0,15.0,2.0,9.5,15.0,13.64,0.0
2017,12,3,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,14.5,3.6,6.5,14.5,13.19,0.0
2017,12,4,7,30,0.0,29.0,3.7,7.0,29.0,23.0,0.0
2017,12,4,7,45,299.5,30.0,3.85,7.5,68.0,24.88,14.14
2017,12,4,8,0,599.0,31.0,4.0,8.0,107.0,37.17,18.79
2017,12,4,8,15,667.0,36.0,4.25,8.5,150.0,84.99,41.82
2017,12,4,8,30,735.0,41.0,4.5,9.0,193.0,140.52,82.17
2017,12,4,8,45,778.0,44.5,4.75,9.5,234.5,197.09,131.04
2017,12,4,9,0,821.0,48.0,5.0,10.0,276.0,258.26,186.98
2017,12,4,9,15,848.5,50.5,5.0,10.0,314.0,316.42,242.14
2017,12,4,9,30,876.0,53.0,5.0,10.0,352.0,376.14,298.27
2017,12,4,9,45,889.5,56.5,5.05,10.5,384.0,432.42,350.18
2017,12,4,10,0,903.0,60.0,5.1,11.0,416.0,488.27,400.24
2017,12,4,10,15,916.0,61.0,5.15,11.5,442.5,540.39,445.88
2017,12,4,10,30,929.0,62.0,5.2,12.0,469.0,591.41,489.3
2017,12,4,10,45,937.5,63.0,5.3,12.5,488.0,638.38,528.49
2017,12,4,11,0,946.0,64.0,5.4,13.0,507.0,683.36,565.17
2017,12,4,11,15,950.5,64.5,5.5,13.0,519.0,722.84,597.64
2017,12,4,11,30,955.0,65.0,5.6,13.0,531.0,759.61,626.01
2017,12,4,11,45,955.0,66.0,5.7,13.5,535.0,790.79,648.84
2017,12,4,12,0,955.0,67.0,5.8,14.0,539.0,818.69,669.14
2017,12,4,12,15,953.0,66.5,5.85,14.0,535.0,839.77,685.34
2017,12,4,12,30,951.0,66.0,5.9,14.0,531.0,857.27,698.98
2017,12,4,12,45,941.0,67.0,5.95,14.0,519.0,866.47,706.49
2017,12,4,13,0,931.0,68.0,6.0,14.0,507.0,871.87,711.32
2017,12,4,13,15,922.0,67.0,5.95,14.0,488.0,871.76,711.64
2017,12,4,13,30,913.0,66.0,5.9,14.0,469.0,867.97,709.31
2017,12,4,13,45,897.5,65.0,5.9,14.0,442.5,855.1,700.44
2017,12,4,14,0,882.0,64.0,5.9,14.0,416.0,838.82,689.02
2017,12,4,14,15,862.5,62.0,5.75,14.0,384.0,822.6,676.87
2017,12,4,14,30,843.0,60.0,5.6,14.0,352.0,795.23,655.95
2017,12,4,14,45,814.5,57.0,5.5,14.0,314.5,756.47,626.11
2017,12,4,15,0,786.0,54.0,5.4,14.0,277.0,715.52,593.86
2017,12,4,15,15,743.0,50.0,5.25,13.5,236.0,660.36,550.21
2017,12,4,15,30,700.0,46.0,5.1,13.0,195.0,604.46,504.27
2017,12,4,15,45,634.5,40.5,4.95,13.0,153.0,530.55,440.88
2017,12,4,16,0,569.0,35.0,4.8,13.0,111.0,458.18,375.64
2017,12,4,16,15,445.0,26.5,4.7,12.5,72.0,348.46,266.63
2017,12,4,16,30,321.0,18.0,4.6,12.0,33.0,232.86,0.0
2017,12,4,16,45,160.5,9.0,4.5,11.5,16.5,98.24,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,13.5,2.45,6.5,13.5,12.28,0.0
2017,12,5,7,30,0.0,27.0,2.4,7.0,27.0,24.56,0.0
2017,12,5,7,45,291.0,29.0,2.35,7.5,65.0,24.03,13.09
2017,12,5,8,0,582.0,31.0,2.3,8.0,103.0,35.64,18.55
2017,12,5,8,15,651.0,36.0,2.3,8.5,145.0,82.33,40.46
2017,12,5,8,30,720.0,41.0,2.3,9.0,187.0,136.89,79.58
2017,12,5,8,45,762.5,44.5,2.3,9.5,228.5,192.38,127.0
2017,12,5,9,0,805.0,48.0,2.3,10.0,270.0,251.91,180.77
2017,12,5,9,15,833.0,50.5,2.3,10.5,307.5,309.8,234.34
2017,12,5,9,30,861.0,53.0,2.3,11.0,345.0,368.81,288.15
2017,12,5,9,45,867.5,58.5,2.35,11.5,375.5,423.55,337.58
2017,12,5,10,0,874.0,64.0,2.4,12.0,406.0,478.82,385.74
2017,12,5,10,15,887.5,65.5,2.35,12.5,432.5,528.87,428.0
2017,12,5,10,30,901.0,67.0,2.3,13.0,459.0,579.53,469.23
2017,12,5,10,45,909.5,68.0,2.25,13.5,478.0,625.42,505.46
2017,12,5,11,0,918.0,69.0,2.2,14.0,497.0,669.4,539.13
2017,12,5,11,15,923.0,69.5,2.15,14.0,509.0,708.33,569.13
2017,12,5,11,30,928.0,70.0,2.1,14.0,521.0,744.67,594.96
2017,12,5,11,45,929.5,70.5,2.05,14.5,525.0,775.67,615.47
2017,12,5,12,0,931.0,71.0,2.0,15.0,529.0,803.56,633.58
2017,12,5,12,15,929.5,71.0,1.95,15.0,525.5,825.25,648.37
2017,12,5,12,30,928.0,71.0,1.9,15.0,522.0,843.49,660.79
2017,12,5,12,45,896.0,77.5,1.85,15.0,506.0,848.84,664.2
2017,12,5,13,0,864.0,84.0,1.8,15.0,490.0,842.58,659.7
2017,12,5,13,15,854.0,83.0,1.75,15.0,471.0,841.57,659.15
2017,12,5,13,30,844.0,82.0,1.7,15.0,452.0,836.99,656.12
2017,12,5,13,45,828.5,80.0,1.65,15.5,426.5,823.06,645.39
2017,12,5,14,0,813.0,78.0,1.6,16.0,401.0,805.78,632.43
2017,12,5,14,15,790.5,75.0,1.45,15.5,369.0,778.29,613.4
2017,12,5,14,30,768.0,72.0,1.3,15.0,337.0,747.96,592.11
2017,12,5,14,45,737.0,68.0,1.15,15.0,300.5,707.04,561.61
2017,12,5,15,0,706.0,64.0,1.0,15.0,264.0,670.81,533.94
2017,12,5,15,15,658.0,59.0,1.0,14.5,224.0,612.79,491.64
2017,12,5,15,30,610.0,54.0,1.0,14.0,184.0,554.67,447.47
2017,12,5,15,45,537.0,47.0,1.0,13.5,143.0,476.76,385.75
2017,12,5,16,0,464.0,40.0,1.0,13.0,102.0,401.56,321.9
2017,12,5,16,15,335.0,29.5,1.0,12.5,65.5,290.89,218.06
2017,12,5,16,30,206.0,19.0,1.0,12.0,29.0,171.31,0.0
2017,12,5,16,45,103.0,9.5,1.0,12.0,14.5,66.46,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,100.0,7.5,2.5,5.5,11.0,6.82,0.0
2017,12,6,7,30,200.0,15.0,2.5,6.0,22.0,13.64,0.0
2017,12,6,7,45,337.5,25.0,2.55,6.5,57.0,20.44,9.96
2017,12,6,8,0,475.0,35.0,2.6,7.0,92.0,34.5,19.41
2017,12,6,8,15,551.0,41.5,2.6,7.5,133.0,77.0,40.09
2017,12,6,8,30,627.0,48.0,2.6,8.0,174.0,129.8,78.05
2017,12,6,8,45,676.5,52.5,2.65,8.5,214.5,182.2,122.41
2017,12,6,9,0,726.0,57.0,2.7,9.0,255.0,239.6,173.87
2017,12,6,9,15,757.5,60.5,2.7,9.5,292.0,295.21,225.25
2017,12,6,9,30,789.0,64.0,2.7,10.0,329.0,353.08,278.02
2017,12,6,9,45,823.5,63.5,2.7,10.5,363.0,409.94,328.86
2017,12,6,10,0,858.0,63.0,2.7,11.0,397.0,468.48,379.72
2017,12,6,10,15,872.0,64.5,2.7,11.5,423.0,518.02,422.14
2017,12,6,10,30,886.0,66.0,2.7,12.0,449.0,568.24,463.72
2017,12,6,10,45,896.5,67.0,2.7,12.5,468.5,614.68,501.13
2017,12,6,11,0,907.0,68.0,2.7,13.0,488.0,659.42,536.18
2017,12,6,11,15,912.5,68.5,2.65,13.0,500.5,698.31,566.71
2017,12,6,11,30,918.0,69.0,2.6,13.0,513.0,734.68,593.21
2017,12,6,11,45,920.5,69.0,2.6,13.5,517.5,765.55,614.44
2017,12,6,12,0,923.0,69.0,2.6,14.0,522.0,793.4,633.36
2017,12,6,12,15,922.0,69.0,2.55,14.0,518.5,815.35,648.78
2017,12,6,12,30,921.0,69.0,2.5,14.0,515.0,833.89,661.82
2017,12,6,12,45,916.5,68.0,2.45,14.5,504.5,844.83,668.24
2017,12,6,13,0,912.0,67.0,2.4,15.0,494.0,852.15,672.22
2017,12,6,13,15,903.5,66.0,2.35,15.0,475.5,852.51,672.61
2017,12,6,13,30,895.0,65.0,2.3,15.0,457.0,849.26,670.6
2017,12,6,13,45,882.5,63.5,2.3,15.0,432.0,838.46,663.73
2017,12,6,14,0,870.0,62.0,2.3,15.0,407.0,824.28,654.51
2017,12,6,14,15,850.5,60.0,2.15,15.0,376.0,808.41,642.78
2017,12,6,14,30,831.0,58.0,2.0,15.0,345.0,781.41,622.8
2017,12,6,14,45,803.5,55.5,1.95,15.0,308.5,744.57,596.15
2017,12,6,15,0,776.0,53.0,1.9,15.0,272.0,705.54,567.21
2017,12,6,15,15,733.5,49.0,1.8,14.0,231.5,651.25,527.37
2017,12,6,15,30,691.0,45.0,1.7,13.0,191.0,596.23,485.14
2017,12,6,15,45,622.5,39.5,1.6,12.5,149.5,520.75,423.94
2017,12,6,16,0,554.0,34.0,1.5,12.0,108.0,447.13,360.76
2017,12,6,16,15,435.5,25.5,1.5,11.5,70.0,341.84,258.01
2017,12,6,16,30,317.0,17.0,1.5,11.0,32.0,230.12,0.0
2017,12,6,16,45,158.5,8.5,1.55,11.0,16.0,96.77,0.0
2017,12,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,132.5,7.0,3.65,6.5,11.5,6.37,0.0
2017,12,7,7,30,265.0,14.0,3.7,7.0,23.0,12.73,0.0
2017,12,7,7,45,398.5,23.0,3.8,7.5,59.5,20.47,9.47
2017,12,7,8,0,532.0,32.0,3.9,8.0,96.0,33.57,18.81
2017,12,7,8,15,606.5,38.5,3.9,8.5,138.0,78.73,39.67
2017,12,7,8,30,681.0,45.0,3.9,9.0,180.0,132.49,77.68
2017,12,7,8,45,719.5,50.0,3.95,9.5,220.0,186.3,123.63
2017,12,7,9,0,758.0,55.0,4.0,10.0,260.0,243.8,175.82
2017,12,7,9,15,789.0,58.5,3.95,10.5,298.0,300.93,228.78
2017,12,7,9,30,820.0,62.0,3.9,11.0,336.0,360.22,283.11
2017,12,7,9,45,833.5,66.0,3.85,11.5,367.0,414.77,332.68
2017,12,7,10,0,847.0,70.0,3.8,12.0,398.0,469.05,380.52
2017,12,7,10,15,861.5,72.0,3.6,12.5,424.5,521.16,424.85
2017,12,7,10,30,876.0,74.0,3.4,13.0,451.0,572.5,466.99
2017,12,7,10,45,873.0,79.0,3.25,13.5,468.5,615.75,501.46
2017,12,7,11,0,870.0,84.0,3.1,14.0,486.0,656.34,532.71
2017,12,7,11,15,876.0,84.5,2.9,14.0,498.0,695.14,562.59
2017,12,7,11,30,882.0,85.0,2.7,14.0,510.0,731.55,589.37
2017,12,7,11,45,871.5,89.0,2.55,14.5,512.0,757.28,605.88
2017,12,7,12,0,861.0,93.0,2.4,15.0,514.0,779.39,619.6
2017,12,7,12,15,859.5,93.0,2.3,15.0,511.0,800.38,633.92
2017,12,7,12,30,858.0,93.0,2.2,15.0,508.0,818.06,645.83
2017,12,7,12,45,829.0,98.5,2.15,15.5,492.5,816.13,642.99
2017,12,7,13,0,800.0,104.0,2.1,16.0,477.0,815.93,641.71
2017,12,7,13,15,789.5,102.0,2.0,16.0,458.5,813.45,639.65
2017,12,7,13,30,779.0,100.0,1.9,16.0,440.0,807.59,635.28
2017,12,7,13,45,747.5,101.0,1.85,16.0,412.5,784.44,619.09
2017,12,7,14,0,716.0,102.0,1.8,16.0,385.0,758.14,600.75
2017,12,7,14,15,692.0,97.5,1.65,15.5,354.0,728.82,580.27
2017,12,7,14,30,668.0,93.0,1.5,15.0,323.0,696.98,557.63
2017,12,7,14,45,621.5,89.5,1.35,15.0,285.5,645.89,519.26
2017,12,7,15,0,575.0,86.0,1.2,15.0,248.0,593.44,479.23
2017,12,7,15,15,526.5,78.0,1.2,14.0,209.5,533.97,435.44
2017,12,7,15,30,478.0,70.0,1.2,13.0,171.0,474.41,389.2
2017,12,7,15,45,399.5,59.0,1.25,12.5,130.5,392.22,321.87
2017,12,7,16,0,321.0,48.0,1.3,12.0,90.0,314.74,255.29
2017,12,7,16,15,160.5,35.5,1.35,11.5,56.5,188.13,140.87
2017,12,7,16,30,0.0,23.0,1.4,11.0,23.0,27.07,0.0
2017,12,7,16,45,0.0,11.5,1.45,10.5,11.5,10.46,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,6.5,7.0,6.37,0.0
2017,12,8,7,30,0.0,14.0,2.8,7.0,14.0,12.73,0.0
2017,12,8,7,45,118.5,27.5,2.85,7.5,41.5,21.51,9.71
2017,12,8,8,0,237.0,41.0,2.9,8.0,69.0,34.06,24.11
2017,12,8,8,15,283.0,55.5,2.9,8.5,102.0,67.06,41.62
2017,12,8,8,30,329.0,70.0,2.9,9.0,135.0,105.6,70.5
2017,12,8,8,45,373.0,80.0,2.95,9.5,168.5,145.13,103.28
2017,12,8,9,0,417.0,90.0,3.0,10.0,202.0,189.43,141.87
2017,12,8,9,15,460.0,93.0,3.0,10.5,232.0,231.36,179.29
2017,12,8,9,30,503.0,96.0,3.0,11.0,262.0,277.16,220.08
2017,12,8,9,45,543.5,98.5,3.0,11.5,294.0,328.8,265.31
2017,12,8,10,0,584.0,101.0,3.0,12.0,326.0,380.22,309.62
2017,12,8,10,15,584.0,109.0,2.9,12.0,347.0,419.53,343.81
2017,12,8,10,30,584.0,117.0,2.8,12.0,368.0,457.52,376.02
2017,12,8,10,45,617.0,114.0,2.75,12.5,389.0,502.27,412.44
2017,12,8,11,0,650.0,111.0,2.7,13.0,410.0,547.69,448.57
2017,12,8,11,15,606.5,127.0,2.6,13.5,411.5,562.83,459.35
2017,12,8,11,30,563.0,143.0,2.5,14.0,413.0,567.45,461.85
2017,12,8,11,45,513.0,157.0,2.4,14.5,405.0,566.73,459.83
2017,12,8,12,0,463.0,171.0,2.3,15.0,397.0,561.48,454.14
2017,12,8,12,15,498.5,161.5,2.25,15.0,403.5,592.63,478.93
2017,12,8,12,30,534.0,152.0,2.2,15.0,410.0,623.0,502.68
2017,12,8,12,45,533.0,148.5,2.2,15.5,401.5,629.47,507.04
2017,12,8,13,0,532.0,145.0,2.2,16.0,393.0,633.72,509.91
2017,12,8,13,15,681.0,114.5,2.15,16.0,419.0,736.61,587.13
2017,12,8,13,30,830.0,84.0,2.1,16.0,445.0,824.69,650.12
2017,12,8,13,45,821.5,80.5,2.1,16.0,421.5,815.18,643.22
2017,12,8,14,0,813.0,77.0,2.1,16.0,398.0,802.32,634.91
2017,12,8,14,15,791.5,74.0,1.95,15.5,367.0,776.01,616.73
2017,12,8,14,30,770.0,71.0,1.8,15.0,336.0,746.84,596.27
2017,12,8,14,45,745.0,66.5,1.65,15.0,300.5,710.49,569.01
2017,12,8,15,0,720.0,62.0,1.5,15.0,265.0,671.95,539.52
2017,12,8,15,15,675.0,57.0,1.45,14.0,225.0,622.53,503.58
2017,12,8,15,30,630.0,52.0,1.4,13.0,185.0,566.54,460.86
2017,12,8,15,45,564.5,45.0,1.35,12.5,144.5,493.67,401.99
2017,12,8,16,0,499.0,38.0,1.3,12.0,104.0,423.09,341.0
2017,12,8,16,15,249.5,34.5,1.3,11.5,67.5,243.36,182.88
2017,12,8,16,30,0.0,31.0,1.3,11.0,31.0,46.34,0.0
2017,12,8,16,45,0.0,15.5,1.35,11.0,15.5,14.1,0.0
2017,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.0,2.85,6.0,8.0,0.0,0.0
2017,12,9,7,30,0.0,16.0,2.9,6.0,16.0,14.55,0.0
2017,12,9,7,45,178.5,26.0,3.0,6.5,46.5,20.43,8.39
2017,12,9,8,0,357.0,36.0,3.1,7.0,77.0,31.45,21.84
2017,12,9,8,15,425.5,44.5,3.15,7.5,113.0,67.76,37.5
2017,12,9,8,30,494.0,53.0,3.2,8.0,149.0,112.05,68.89
2017,12,9,8,45,539.5,58.5,3.3,8.5,184.5,157.04,106.57
2017,12,9,9,0,585.0,64.0,3.4,9.0,220.0,206.75,150.9
2017,12,9,9,15,618.0,67.0,3.45,9.5,252.5,254.71,195.17
2017,12,9,9,30,651.0,70.0,3.5,10.0,285.0,305.31,241.55
2017,12,9,9,45,751.5,68.5,3.55,11.0,339.5,380.78,306.18
2017,12,9,10,0,852.0,67.0,3.6,12.0,394.0,464.45,376.33
2017,12,9,10,15,867.5,69.0,3.5,12.5,420.5,517.25,421.32
2017,12,9,10,30,883.0,71.0,3.4,13.0,447.0,569.37,464.42
2017,12,9,10,45,894.0,71.5,3.35,13.5,467.0,616.2,502.24
2017,12,9,11,0,905.0,72.0,3.3,14.0,487.0,657.4,534.77
2017,12,9,11,15,911.0,73.0,3.15,14.0,499.5,697.33,565.98
2017,12,9,11,30,917.0,74.0,3.0,14.0,512.0,734.83,593.53
2017,12,9,11,45,920.5,74.0,2.95,14.5,517.5,766.7,615.29
2017,12,9,12,0,924.0,74.0,2.9,15.0,523.0,795.61,634.73
2017,12,9,12,15,923.0,73.5,2.8,15.0,520.0,817.3,649.7
2017,12,9,12,30,922.0,73.0,2.7,15.0,517.0,835.59,662.25
2017,12,9,12,45,908.0,75.0,2.65,15.5,504.5,842.95,666.11
2017,12,9,13,0,894.0,77.0,2.6,16.0,492.0,854.18,672.94
2017,12,9,13,15,885.0,76.0,2.55,16.0,474.0,854.64,673.39
2017,12,9,13,30,876.0,75.0,2.5,16.0,456.0,851.45,671.44
2017,12,9,13,45,863.5,73.0,2.45,16.0,431.0,840.49,664.04
2017,12,9,14,0,851.0,71.0,2.4,16.0,406.0,826.08,654.24
2017,12,9,14,15,830.5,68.5,2.25,15.5,374.5,801.08,637.16
2017,12,9,14,30,810.0,66.0,2.1,15.0,343.0,773.11,617.69
2017,12,9,14,45,782.0,62.5,1.95,15.0,307.0,735.13,589.31
2017,12,9,15,0,754.0,59.0,1.8,15.0,271.0,694.95,558.69
2017,12,9,15,15,710.0,54.5,1.7,14.0,230.5,639.48,517.9
2017,12,9,15,30,666.0,50.0,1.6,13.0,190.0,583.23,474.67
2017,12,9,15,45,599.0,43.5,1.55,12.5,148.5,508.25,414.11
2017,12,9,16,0,532.0,37.0,1.5,12.0,107.0,434.84,351.27
2017,12,9,16,15,266.0,34.5,1.6,11.5,69.5,254.0,191.44
2017,12,9,16,30,0.0,32.0,1.7,11.0,32.0,49.05,0.0
2017,12,9,16,45,0.0,16.0,1.8,10.5,16.0,14.55,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,108.5,6.0,3.2,6.0,9.0,0.0,0.0
2017,12,10,7,30,217.0,12.0,3.3,6.0,18.0,10.91,0.0
2017,12,10,7,45,363.5,21.5,3.4,6.5,53.0,19.16,6.88
2017,12,10,8,0,510.0,31.0,3.5,7.0,88.0,29.04,19.66
2017,12,10,8,15,587.5,37.5,3.55,7.5,129.5,72.54,36.22
2017,12,10,8,30,665.0,44.0,3.6,8.0,171.0,125.01,72.34
2017,12,10,8,45,713.5,48.0,3.65,8.5,212.0,178.43,117.12
2017,12,10,9,0,762.0,52.0,3.7,9.0,253.0,236.69,169.48
2017,12,10,9,15,793.5,55.0,3.7,9.5,290.5,293.44,222.34
2017,12,10,9,30,825.0,58.0,3.7,10.0,328.0,352.4,276.72
2017,12,10,9,45,846.5,60.5,3.75,11.0,361.0,408.72,327.51
2017,12,10,10,0,868.0,63.0,3.8,12.0,394.0,465.55,377.13
2017,12,10,10,15,883.0,64.5,3.7,12.5,420.5,516.14,420.77
2017,12,10,10,30,898.0,66.0,3.6,13.0,447.0,567.44,463.49
2017,12,10,10,45,906.0,67.5,3.55,13.5,466.5,613.6,500.99
2017,12,10,11,0,914.0,69.0,3.5,14.0,486.0,657.88,535.93
2017,12,10,11,15,920.0,69.5,3.35,14.0,499.0,697.57,567.11
2017,12,10,11,30,926.0,70.0,3.2,14.0,512.0,734.78,594.52
2017,12,10,11,45,925.0,71.5,3.05,14.5,516.0,765.45,614.98
2017,12,10,12,0,924.0,73.0,2.9,15.0,520.0,792.94,632.85
2017,12,10,12,15,923.0,72.5,2.8,15.0,517.5,814.71,647.9
2017,12,10,12,30,922.0,72.0,2.7,15.0,515.0,833.07,660.51
2017,12,10,12,45,912.5,73.0,2.65,15.5,503.5,842.94,666.18
2017,12,10,13,0,903.0,74.0,2.6,16.0,492.0,849.14,669.38
2017,12,10,13,15,894.0,73.0,2.55,16.0,474.0,857.4,675.45
2017,12,10,13,30,885.0,72.0,2.5,16.0,456.0,854.35,673.52
2017,12,10,13,45,869.0,70.5,2.45,16.0,430.5,841.2,664.55
2017,12,10,14,0,853.0,69.0,2.4,16.0,405.0,824.6,653.19
2017,12,10,14,15,833.5,67.0,2.25,15.5,374.0,801.18,637.25
2017,12,10,14,30,814.0,65.0,2.1,15.0,343.0,774.76,618.9
2017,12,10,14,45,782.5,62.0,2.0,15.0,306.5,734.65,589.33
