Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,15,0,751.0,59.0,1.9,15.0,270.0,692.44,557.56
2017,12,10,15,15,708.0,54.5,1.85,14.0,230.0,637.9,517.72
2017,12,10,15,30,665.0,50.0,1.8,13.0,190.0,582.52,475.32
2017,12,10,15,45,595.5,43.5,1.75,12.5,148.5,505.89,413.23
2017,12,10,16,0,526.0,37.0,1.7,12.0,107.0,440.41,356.03
2017,12,10,16,15,263.0,34.5,1.85,11.5,69.5,252.15,190.49
2017,12,10,16,30,0.0,32.0,2.0,11.0,32.0,48.93,0.0
2017,12,10,16,45,0.0,16.0,2.15,10.5,16.0,14.55,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,3.15,6.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,3.2,6.0,9.0,8.19,0.0
2017,12,11,7,45,126.5,24.0,3.25,6.5,38.0,18.82,5.93
2017,12,11,8,0,253.0,39.0,3.3,7.0,67.0,30.63,20.94
2017,12,11,8,15,325.0,52.5,3.35,7.5,104.0,65.02,39.04
2017,12,11,8,30,397.0,66.0,3.4,8.0,141.0,107.92,69.71
2017,12,11,8,45,464.0,74.5,3.5,8.5,181.5,153.75,106.81
2017,12,11,9,0,531.0,83.0,3.6,9.0,222.0,209.27,154.62
2017,12,11,9,15,568.0,90.5,3.55,9.5,258.0,259.94,200.44
2017,12,11,9,30,605.0,98.0,3.5,10.0,294.0,313.92,248.93
2017,12,11,9,45,701.0,88.0,3.5,11.0,337.5,377.3,303.28
2017,12,11,10,0,797.0,78.0,3.5,12.0,381.0,447.64,362.63
2017,12,11,10,15,813.5,80.5,3.45,12.5,407.5,499.04,406.59
2017,12,11,10,30,830.0,83.0,3.4,13.0,434.0,550.01,448.92
2017,12,11,10,45,844.5,83.5,3.4,13.5,454.5,596.96,487.07
2017,12,11,11,0,859.0,84.0,3.4,14.0,475.0,642.67,523.25
2017,12,11,11,15,865.0,85.0,3.2,14.0,487.5,681.83,553.75
2017,12,11,11,30,871.0,86.0,3.0,14.0,500.0,718.66,581.66
2017,12,11,11,45,872.5,86.5,2.9,14.5,504.5,749.14,602.28
2017,12,11,12,0,874.0,87.0,2.8,15.0,509.0,776.68,620.53
2017,12,11,12,15,872.5,87.0,2.65,15.0,506.5,798.24,635.13
2017,12,11,12,30,871.0,87.0,2.5,15.0,504.0,816.48,647.29
2017,12,11,12,45,859.5,88.0,2.45,15.5,492.0,824.41,651.56
2017,12,11,13,0,848.0,89.0,2.4,16.0,480.0,828.64,653.37
2017,12,11,13,15,838.0,87.5,2.3,16.0,462.5,827.56,652.34
2017,12,11,13,30,828.0,86.0,2.2,16.0,445.0,822.95,648.92
2017,12,11,13,45,813.0,83.5,2.15,16.0,420.0,809.52,639.69
2017,12,11,14,0,798.0,81.0,2.1,16.0,395.0,792.76,628.14
2017,12,11,14,15,776.5,78.0,1.9,15.5,364.5,766.87,609.81
2017,12,11,14,30,755.0,75.0,1.7,15.0,334.0,744.44,593.76
2017,12,11,14,45,723.0,71.0,1.5,15.0,298.0,703.97,562.94
2017,12,11,15,0,691.0,67.0,1.3,15.0,262.0,661.72,530.28
2017,12,11,15,15,645.5,61.5,1.25,14.0,222.5,605.82,489.57
2017,12,11,15,30,600.0,56.0,1.2,13.0,183.0,549.62,446.77
2017,12,11,15,45,530.5,48.0,1.2,12.5,142.5,473.62,385.87
2017,12,11,16,0,461.0,40.0,1.2,12.0,102.0,400.12,322.81
2017,12,11,16,15,346.5,29.0,1.2,11.5,66.0,298.47,225.35
2017,12,11,16,30,232.0,18.0,1.2,11.0,30.0,186.99,0.0
2017,12,11,16,45,116.0,9.0,1.3,11.0,15.0,73.66,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,7.5,2.5,5.5,7.5,0.0,0.0
2017,12,12,7,30,0.0,15.0,2.5,6.0,15.0,13.64,0.0
2017,12,12,7,45,244.0,23.0,2.5,6.5,49.0,18.97,5.21
2017,12,12,8,0,488.0,31.0,2.5,7.0,83.0,27.57,18.21
2017,12,12,8,15,568.5,38.0,2.5,7.5,124.5,69.29,34.82
2017,12,12,8,30,649.0,45.0,2.5,8.0,166.0,121.11,69.76
2017,12,12,8,45,695.5,50.0,2.55,8.5,207.0,174.01,113.67
2017,12,12,9,0,742.0,55.0,2.6,9.0,248.0,231.6,165.07
2017,12,12,9,15,775.0,59.0,2.6,9.5,286.0,288.62,217.63
2017,12,12,9,30,808.0,63.0,2.6,10.0,324.0,348.1,271.92
2017,12,12,9,45,805.5,70.5,2.65,10.5,353.0,399.25,318.97
2017,12,12,10,0,803.0,78.0,2.7,11.0,382.0,448.63,363.03
2017,12,12,10,15,820.0,80.5,2.65,11.5,408.5,500.57,407.32
2017,12,12,10,30,837.0,83.0,2.6,12.0,435.0,552.12,449.84
2017,12,12,10,45,844.5,85.5,2.55,12.5,455.0,597.46,486.24
2017,12,12,11,0,852.0,88.0,2.5,13.0,475.0,641.05,520.2
2017,12,12,11,15,858.5,89.0,2.4,13.5,487.5,680.4,549.78
2017,12,12,11,30,865.0,90.0,2.3,14.0,500.0,717.48,576.82
2017,12,12,11,45,862.5,92.0,2.2,14.5,504.5,746.69,596.23
2017,12,12,12,0,860.0,94.0,2.1,15.0,509.0,772.78,612.99
2017,12,12,12,15,858.5,93.5,2.0,15.0,506.0,793.61,626.96
2017,12,12,12,30,857.0,93.0,1.9,15.0,503.0,811.16,638.58
2017,12,12,12,45,839.0,96.0,1.85,15.5,490.0,815.94,640.44
2017,12,12,13,0,821.0,99.0,1.8,16.0,477.0,816.83,639.79
2017,12,12,13,15,810.5,97.0,1.7,16.0,459.5,820.44,641.87
2017,12,12,13,30,800.0,95.0,1.6,16.0,442.0,815.17,637.72
2017,12,12,13,45,777.0,94.5,1.5,16.0,416.0,797.98,625.28
2017,12,12,14,0,754.0,94.0,1.4,16.0,390.0,777.61,610.68
2017,12,12,14,15,730.5,90.0,1.25,15.5,359.0,749.59,591.08
2017,12,12,14,30,707.0,86.0,1.1,15.0,328.0,718.95,569.33
2017,12,12,14,45,665.5,82.5,0.95,15.0,291.5,672.08,534.32
2017,12,12,15,0,624.0,79.0,0.8,15.0,255.0,623.68,497.6
2017,12,12,15,15,576.5,72.0,0.85,14.5,216.0,565.67,455.54
2017,12,12,15,30,529.0,65.0,0.9,14.0,177.0,507.42,411.3
2017,12,12,15,45,451.0,55.5,0.95,14.0,136.5,425.36,344.94
2017,12,12,16,0,373.0,46.0,1.0,14.0,96.0,346.22,277.68
2017,12,12,16,15,268.5,32.0,0.95,13.5,61.0,251.31,188.38
2017,12,12,16,30,164.0,18.0,0.9,13.0,26.0,146.29,0.0
2017,12,12,16,45,82.0,9.0,0.9,13.0,13.0,54.52,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,5.0,2.25,5.5,5.0,0.0,0.0
2017,12,13,7,30,0.0,10.0,2.2,6.0,10.0,9.1,0.0
2017,12,13,7,45,169.5,23.0,2.2,6.5,41.0,18.12,3.83
2017,12,13,8,0,339.0,36.0,2.2,7.0,72.0,29.7,19.95
2017,12,13,8,15,420.0,46.5,2.2,7.5,111.0,65.43,36.7
2017,12,13,8,30,501.0,57.0,2.2,8.0,150.0,112.06,68.63
2017,12,13,8,45,564.5,63.5,2.2,8.5,190.5,161.17,108.32
2017,12,13,9,0,628.0,70.0,2.2,9.0,231.0,217.12,156.79
2017,12,13,9,15,663.5,75.0,2.1,9.5,268.0,270.05,204.85
2017,12,13,9,30,699.0,80.0,2.0,10.0,305.0,325.93,255.08
2017,12,13,9,45,728.0,83.0,1.95,10.5,338.0,379.85,302.95
2017,12,13,10,0,757.0,86.0,1.9,11.0,371.0,435.31,350.74
2017,12,13,10,15,773.5,89.0,1.95,11.5,397.0,485.83,393.61
2017,12,13,10,30,790.0,92.0,2.0,12.0,423.0,536.05,434.99
2017,12,13,10,45,805.5,92.0,2.05,12.5,443.5,580.04,470.56
2017,12,13,11,0,821.0,92.0,2.1,13.0,464.0,624.53,505.58
2017,12,13,11,15,826.0,93.0,2.05,13.0,475.5,661.86,534.72
2017,12,13,11,30,831.0,94.0,2.0,13.0,487.0,696.92,561.55
2017,12,13,11,45,837.5,93.0,1.95,13.5,492.5,728.4,583.41
2017,12,13,12,0,844.0,92.0,1.9,14.0,498.0,757.28,602.61
2017,12,13,12,15,841.5,91.5,1.85,14.0,495.0,777.03,616.21
2017,12,13,12,30,839.0,91.0,1.8,14.0,492.0,793.51,627.57
2017,12,13,12,45,823.0,93.0,1.8,14.5,479.5,798.62,630.19
2017,12,13,13,0,807.0,95.0,1.8,15.0,467.0,800.0,630.39
2017,12,13,13,15,796.0,93.0,1.7,15.0,449.0,797.41,628.09
2017,12,13,13,30,785.0,91.0,1.6,15.0,431.0,796.94,627.41
2017,12,13,13,45,772.5,88.0,1.5,15.5,407.0,785.46,617.76
2017,12,13,14,0,760.0,85.0,1.4,16.0,383.0,770.85,606.02
2017,12,13,14,15,736.5,81.5,1.25,15.5,352.5,743.51,586.8
2017,12,13,14,30,713.0,78.0,1.1,15.0,322.0,713.6,565.54
2017,12,13,14,45,681.5,73.5,1.0,15.0,287.0,673.68,536.11
2017,12,13,15,0,650.0,69.0,0.9,15.0,252.0,632.07,504.84
2017,12,13,15,15,603.0,63.5,0.95,14.5,213.5,576.04,464.14
2017,12,13,15,30,556.0,58.0,1.0,14.0,175.0,519.84,421.42
2017,12,13,15,45,485.5,49.5,1.1,13.5,136.0,443.84,361.08
2017,12,13,16,0,415.0,41.0,1.2,13.0,97.0,370.5,298.74
2017,12,13,16,15,207.5,34.5,1.3,12.5,62.5,216.67,163.28
2017,12,13,16,30,0.0,28.0,1.4,12.0,28.0,37.87,0.0
2017,12,13,16,45,0.0,14.0,1.5,11.5,14.0,12.73,0.0
2017,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,7,45,212.5,15.0,1.3,9.5,37.0,11.79,0.0
2017,12,14,8,0,425.0,30.0,1.3,10.0,74.0,24.35,15.06
2017,12,14,8,15,507.5,37.5,1.45,10.5,113.0,61.01,30.1
2017,12,14,8,30,590.0,45.0,1.6,11.0,152.0,109.92,62.18
2017,12,14,8,45,641.0,50.0,1.75,11.5,192.0,161.56,103.92
2017,12,14,9,0,692.0,55.0,1.9,12.0,232.0,216.9,152.18
2017,12,14,9,15,726.0,58.5,1.95,12.0,268.5,270.82,201.5
2017,12,14,9,30,760.0,62.0,2.0,12.0,305.0,327.39,253.02
2017,12,14,9,45,784.5,64.5,2.1,12.5,337.5,381.52,301.56
2017,12,14,10,0,809.0,67.0,2.2,13.0,370.0,436.6,349.63
2017,12,14,10,15,825.5,69.0,2.1,13.5,396.5,487.87,392.85
2017,12,14,10,30,842.0,71.0,2.0,14.0,423.0,538.69,434.19
2017,12,14,10,45,856.0,71.5,1.95,14.5,443.5,585.68,471.44
2017,12,14,11,0,870.0,72.0,1.9,15.0,464.0,631.4,506.56
2017,12,14,11,15,876.5,72.5,1.9,15.0,477.0,670.68,537.18
2017,12,14,11,30,883.0,73.0,1.9,15.0,490.0,702.6,561.43
2017,12,14,11,45,889.0,72.5,1.95,15.5,496.0,734.99,583.9
2017,12,14,12,0,895.0,72.0,2.0,16.0,502.0,764.68,604.28
2017,12,14,12,15,894.5,72.0,2.0,16.0,500.0,787.12,620.14
2017,12,14,12,30,894.0,72.0,2.0,16.0,498.0,806.31,633.8
2017,12,14,12,45,880.5,74.0,2.0,16.0,486.5,821.49,644.71
2017,12,14,13,0,867.0,76.0,2.0,16.0,475.0,825.96,648.17
2017,12,14,13,15,858.5,75.0,1.95,16.0,458.0,827.15,649.07
2017,12,14,13,30,850.0,74.0,1.9,16.0,441.0,824.82,647.59
2017,12,14,13,45,839.0,71.5,1.85,16.5,417.5,815.03,639.74
2017,12,14,14,0,828.0,69.0,1.8,17.0,394.0,801.88,629.61
2017,12,14,14,15,808.0,66.5,1.65,16.5,364.0,778.04,613.19
2017,12,14,14,30,788.0,64.0,1.5,16.0,334.0,751.3,594.5
2017,12,14,14,45,760.5,61.0,1.35,16.0,299.0,715.25,567.55
2017,12,14,15,0,733.0,58.0,1.2,16.0,264.0,677.02,538.47
2017,12,14,15,15,689.5,53.5,1.2,15.0,225.0,622.93,499.97
2017,12,14,15,30,646.0,49.0,1.2,14.0,186.0,568.09,459.02
2017,12,14,15,45,580.0,42.5,1.2,13.5,146.0,494.87,400.77
2017,12,14,16,0,514.0,36.0,1.2,13.0,106.0,423.33,340.43
2017,12,14,16,15,396.5,27.0,1.25,12.5,69.0,328.88,248.96
2017,12,14,16,30,279.0,18.0,1.3,12.0,32.0,216.76,4.99
2017,12,14,16,45,139.5,9.0,1.4,12.0,16.0,87.24,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,15,7,45,49.5,18.0,1.85,6.5,23.0,14.82,0.37
2017,12,15,8,0,99.0,36.0,1.8,7.0,46.0,28.79,18.96
2017,12,15,8,15,125.0,52.5,1.75,7.5,71.0,51.18,34.24
2017,12,15,8,30,151.0,69.0,1.7,8.0,96.0,78.31,55.29
2017,12,15,8,45,165.5,85.0,1.7,8.5,121.5,106.39,79.07
2017,12,15,9,0,180.0,101.0,1.7,9.0,147.0,136.35,105.22
2017,12,15,9,15,189.0,116.0,1.6,9.5,171.0,165.6,131.13
2017,12,15,9,30,198.0,131.0,1.5,10.0,195.0,195.92,157.69
2017,12,15,9,45,208.5,142.0,1.4,10.5,215.0,223.84,181.82
2017,12,15,10,0,219.0,153.0,1.3,11.0,235.0,252.67,206.23
2017,12,15,10,15,318.5,150.0,1.3,11.0,278.5,311.24,254.94
2017,12,15,10,30,418.0,147.0,1.3,11.0,322.0,386.89,316.84
2017,12,15,10,45,471.0,144.0,1.35,11.5,349.5,435.89,356.3
2017,12,15,11,0,524.0,141.0,1.4,12.0,377.0,487.73,397.54
2017,12,15,11,15,462.5,159.0,1.3,12.0,371.5,489.65,398.23
2017,12,15,11,30,401.0,177.0,1.2,12.0,366.0,485.85,394.42
2017,12,15,11,45,388.0,185.0,1.2,12.0,369.5,488.83,397.22
2017,12,15,12,0,375.0,193.0,1.2,12.0,373.0,501.94,407.34
2017,12,15,12,15,370.0,193.0,1.1,12.0,370.0,510.13,413.25
2017,12,15,12,30,365.0,193.0,1.0,12.0,367.0,516.81,417.95
2017,12,15,12,45,371.5,184.5,0.9,12.0,358.5,521.0,421.14
2017,12,15,13,0,378.0,176.0,0.8,12.0,350.0,523.77,423.24
2017,12,15,13,15,342.0,175.0,0.85,12.0,328.0,499.17,404.79
2017,12,15,13,30,306.0,174.0,0.9,12.0,306.0,472.91,385.07
2017,12,15,13,45,258.0,169.5,0.95,12.5,276.5,430.88,352.0
2017,12,15,14,0,210.0,165.0,1.0,13.0,247.0,372.27,305.74
2017,12,15,14,15,197.0,155.0,1.1,13.0,227.5,351.04,289.88
2017,12,15,14,30,184.0,145.0,1.2,13.0,208.0,329.51,273.15
2017,12,15,14,45,175.5,130.0,1.3,13.0,185.0,304.13,253.14
2017,12,15,15,0,167.0,115.0,1.4,13.0,162.0,278.35,232.31
2017,12,15,15,15,152.0,99.5,1.4,12.5,137.5,246.53,206.04
2017,12,15,15,30,137.0,84.0,1.4,12.0,113.0,214.84,179.16
2017,12,15,15,45,115.0,67.0,1.45,11.5,87.5,175.78,145.25
2017,12,15,16,0,93.0,50.0,1.5,11.0,62.0,137.07,110.75
2017,12,15,16,15,46.5,34.5,1.5,11.0,40.5,85.81,62.75
2017,12,15,16,30,0.0,19.0,1.5,11.0,19.0,18.77,0.0
2017,12,15,16,45,0.0,9.5,1.55,11.0,9.5,8.64,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,7,45,240.5,13.5,4.6,8.5,37.5,11.49,0.0
2017,12,16,8,0,481.0,27.0,4.8,9.0,75.0,23.84,14.45
2017,12,16,8,15,562.5,33.0,4.95,9.5,114.5,59.15,27.73
2017,12,16,8,30,644.0,39.0,5.1,10.0,154.0,109.08,59.63
2017,12,16,8,45,694.0,43.0,5.25,10.5,194.0,160.86,101.64
2017,12,16,9,0,744.0,47.0,5.4,11.0,234.0,217.7,152.1
2017,12,16,9,15,775.5,50.0,5.5,11.0,271.0,273.05,204.1
2017,12,16,9,30,807.0,53.0,5.6,11.0,308.0,330.69,258.32
2017,12,16,9,45,823.0,56.0,5.7,11.5,339.0,384.29,308.37
2017,12,16,10,0,839.0,59.0,5.8,12.0,370.0,437.95,357.26
2017,12,16,10,15,755.0,75.5,5.8,12.5,370.5,457.36,377.07
2017,12,16,10,30,671.0,92.0,5.8,13.0,371.0,468.32,388.29
2017,12,16,10,45,780.5,78.0,5.85,13.5,417.0,546.44,453.63
2017,12,16,11,0,890.0,64.0,5.9,14.0,463.0,627.74,520.39
2017,12,16,11,15,896.0,64.5,5.9,14.0,476.0,666.83,552.86
2017,12,16,11,30,902.0,65.0,5.9,14.0,489.0,703.55,582.27
2017,12,16,11,45,652.5,123.0,5.9,14.0,431.5,628.83,521.35
2017,12,16,12,0,403.0,181.0,5.9,14.0,374.0,521.78,432.7
2017,12,16,12,15,655.5,123.0,5.9,14.0,435.0,670.87,556.69
2017,12,16,12,30,908.0,65.0,5.9,14.0,496.0,806.68,661.88
2017,12,16,12,45,890.0,68.5,5.9,14.5,484.5,813.23,665.29
2017,12,16,13,0,872.0,72.0,5.9,15.0,473.0,823.55,672.3
2017,12,16,13,15,863.0,71.0,5.85,15.0,456.0,824.56,673.37
2017,12,16,13,30,854.0,70.0,5.8,15.0,439.0,822.04,671.9
2017,12,16,13,45,841.5,68.0,5.8,15.0,415.0,811.83,664.9
2017,12,16,14,0,829.0,66.0,5.8,15.0,391.0,798.27,655.38
2017,12,16,14,15,808.5,63.5,5.7,14.5,361.0,774.23,638.51
2017,12,16,14,30,788.0,61.0,5.6,14.0,331.0,747.32,619.18
2017,12,16,14,45,762.0,57.5,5.5,14.0,296.5,712.06,591.74
2017,12,16,15,0,736.0,54.0,5.4,14.0,262.0,674.66,561.98
2017,12,16,15,15,693.0,50.5,5.3,13.5,223.5,622.43,520.48
2017,12,16,15,30,650.0,47.0,5.2,13.0,185.0,569.42,476.79
2017,12,16,15,45,586.5,41.0,5.1,13.0,145.5,498.66,415.96
2017,12,16,16,0,523.0,35.0,5.0,13.0,106.0,429.46,353.7
2017,12,16,16,15,408.0,26.5,5.0,12.5,70.0,327.46,254.21
2017,12,16,16,30,293.0,18.0,5.0,12.0,34.0,220.13,25.64
2017,12,16,16,45,146.5,9.0,5.0,11.5,17.0,91.48,0.0
2017,12,16,17,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,239.5,12.5,3.05,7.5,36.0,10.59,0.0
2017,12,17,8,0,479.0,25.0,3.1,8.0,72.0,21.92,12.82
2017,12,17,8,15,559.0,31.0,3.1,8.5,111.0,55.84,25.59
2017,12,17,8,30,639.0,37.0,3.1,9.0,150.0,105.22,56.85
2017,12,17,8,45,688.0,40.5,3.15,9.5,189.0,155.93,97.77
2017,12,17,9,0,737.0,44.0,3.2,10.0,228.0,211.57,147.0
2017,12,17,9,15,768.5,46.5,3.2,10.5,264.5,265.9,197.41
2017,12,17,9,30,800.0,49.0,3.2,11.0,301.0,322.25,249.5
2017,12,17,9,45,810.5,54.0,3.25,11.5,332.0,375.72,298.74
2017,12,17,10,0,821.0,59.0,3.3,12.0,363.0,428.51,346.02
2017,12,17,10,15,836.0,60.5,3.15,12.5,389.0,477.02,388.13
2017,12,17,10,30,851.0,62.0,3.0,13.0,415.0,526.29,429.36
2017,12,17,10,45,860.0,63.5,2.9,13.5,434.5,571.25,465.98
2017,12,17,11,0,869.0,65.0,2.8,14.0,454.0,614.6,500.18
2017,12,17,11,15,874.5,65.5,2.6,14.0,466.5,652.66,529.88
2017,12,17,11,30,880.0,66.0,2.4,14.0,479.0,688.4,556.38
2017,12,17,11,45,880.0,67.0,2.2,14.5,483.5,718.31,575.81
2017,12,17,12,0,880.0,68.0,2.0,15.0,488.0,745.28,592.69
2017,12,17,12,15,879.0,68.0,1.9,15.0,486.5,767.19,607.51
2017,12,17,12,30,878.0,68.0,1.8,15.0,485.0,785.9,620.0
2017,12,17,12,45,875.0,67.0,1.7,15.0,476.0,798.46,628.09
2017,12,17,13,0,872.0,66.0,1.6,15.0,467.0,807.63,633.85
2017,12,17,13,15,864.5,65.0,1.55,15.0,450.5,809.68,635.19
2017,12,17,13,30,857.0,64.0,1.5,15.0,434.0,808.29,634.27
2017,12,17,13,45,840.5,63.5,1.45,15.0,410.5,804.74,631.93
2017,12,17,14,0,824.0,63.0,1.4,15.0,387.0,789.94,621.66
2017,12,17,14,15,805.0,61.0,1.2,14.5,358.0,767.94,605.65
2017,12,17,14,30,786.0,59.0,1.0,14.0,329.0,743.06,587.31
2017,12,17,14,45,755.5,56.5,0.85,14.0,294.5,705.65,559.11
2017,12,17,15,0,725.0,54.0,0.7,14.0,260.0,666.23,528.96
2017,12,17,15,15,683.0,50.5,0.65,13.5,222.0,615.08,491.46
2017,12,17,15,30,641.0,47.0,0.6,13.0,184.0,563.13,451.83
2017,12,17,15,45,572.5,41.5,0.6,13.0,144.5,489.66,393.57
2017,12,17,16,0,504.0,36.0,0.6,13.0,105.0,426.23,339.7
2017,12,17,16,15,390.5,27.5,0.6,12.5,69.5,326.51,247.45
2017,12,17,16,30,277.0,19.0,0.6,12.0,34.0,218.63,35.37
2017,12,17,16,45,138.5,9.5,0.6,12.0,17.0,87.52,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,14.5,2.2,6.5,32.5,11.47,0.0
2017,12,18,8,0,378.0,29.0,2.2,7.0,65.0,23.62,14.22
2017,12,18,8,15,465.0,36.5,2.2,7.0,103.0,53.57,26.92
2017,12,18,8,30,552.0,44.0,2.2,7.0,141.0,99.78,56.49
2017,12,18,8,45,607.0,49.0,2.2,7.5,180.0,148.21,95.31
2017,12,18,9,0,662.0,54.0,2.2,8.0,219.0,203.4,143.59
2017,12,18,9,15,698.0,58.0,2.15,8.5,255.5,256.5,192.31
2017,12,18,9,30,734.0,62.0,2.1,9.0,292.0,312.55,243.48
2017,12,18,9,45,761.5,64.0,2.05,10.0,324.5,365.9,291.22
2017,12,18,10,0,789.0,66.0,2.0,11.0,357.0,420.58,338.56
2017,12,18,10,15,806.0,68.0,1.95,11.5,383.5,471.18,381.82
2017,12,18,10,30,823.0,70.0,1.9,12.0,410.0,521.48,423.39
2017,12,18,10,45,834.5,71.0,1.85,12.5,430.0,566.92,459.88
2017,12,18,11,0,846.0,72.0,1.8,13.0,450.0,611.0,494.19
2017,12,18,11,15,852.5,73.0,1.7,13.0,463.0,650.22,524.44
2017,12,18,11,30,859.0,74.0,1.6,13.0,476.0,687.26,552.26
2017,12,18,11,45,861.5,74.5,1.55,13.5,481.5,718.48,573.12
2017,12,18,12,0,864.0,75.0,1.5,14.0,487.0,746.9,591.74
2017,12,18,12,15,697.0,113.0,1.45,14.0,445.0,689.98,549.6
2017,12,18,12,30,530.0,151.0,1.4,14.0,403.0,611.92,490.5
2017,12,18,12,45,519.5,151.5,1.35,14.0,394.5,616.0,494.32
2017,12,18,13,0,509.0,152.0,1.3,14.0,386.0,617.72,495.57
2017,12,18,13,15,670.0,112.5,1.2,14.0,409.0,719.08,570.97
2017,12,18,13,30,831.0,73.0,1.1,14.0,432.0,805.91,631.06
2017,12,18,13,45,816.0,71.5,1.05,14.5,409.0,794.47,620.75
2017,12,18,14,0,801.0,70.0,1.0,15.0,386.0,779.76,609.47
2017,12,18,14,15,781.5,68.0,0.9,14.5,356.5,757.58,594.43
2017,12,18,14,30,762.0,66.0,0.8,14.0,327.0,732.55,577.19
2017,12,18,14,45,732.0,63.0,0.7,14.0,293.0,695.22,549.7
2017,12,18,15,0,702.0,60.0,0.6,14.0,259.0,655.83,520.24
2017,12,18,15,15,659.0,55.5,0.55,13.5,221.0,603.02,481.54
2017,12,18,15,30,616.0,51.0,0.5,13.0,183.0,556.65,446.12
2017,12,18,15,45,548.0,44.5,0.5,13.0,143.5,483.6,388.29
2017,12,18,16,0,480.0,38.0,0.5,13.0,104.0,412.89,328.97
2017,12,18,16,15,367.5,28.5,0.45,13.0,68.5,313.23,237.38
2017,12,18,16,30,255.0,19.0,0.4,13.0,33.0,206.02,42.7
2017,12,18,16,45,127.5,9.5,0.35,13.0,16.5,81.39,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,45.0,16.5,0.7,7.5,20.5,13.61,0.0
2017,12,19,8,0,90.0,33.0,0.7,8.0,41.0,26.5,16.48
2017,12,19,8,15,119.0,49.5,0.7,8.0,66.5,47.03,31.12
2017,12,19,8,30,148.0,66.0,0.7,8.0,92.0,73.83,51.61
2017,12,19,8,45,165.5,82.0,0.75,8.5,117.5,102.05,75.11
2017,12,19,9,0,183.0,98.0,0.8,9.0,143.0,132.5,101.38
2017,12,19,9,15,193.0,113.0,0.85,9.5,167.5,162.09,127.45
2017,12,19,9,30,203.0,128.0,0.9,10.0,192.0,192.85,154.35
2017,12,19,9,45,216.0,139.0,1.0,10.5,213.0,221.9,179.5
2017,12,19,10,0,229.0,150.0,1.1,11.0,234.0,252.1,205.27
2017,12,19,10,15,347.0,143.5,1.1,11.0,281.5,315.75,257.96
2017,12,19,10,30,465.0,137.0,1.1,11.0,329.0,398.21,325.11
2017,12,19,10,45,645.0,108.5,1.15,11.0,388.5,499.51,406.51
2017,12,19,11,0,825.0,80.0,1.2,11.0,448.0,605.84,490.15
2017,12,19,11,15,577.0,134.5,1.2,11.0,395.5,539.45,437.58
2017,12,19,11,30,329.0,189.0,1.2,11.0,343.0,435.83,355.64
2017,12,19,11,45,381.5,181.5,1.3,11.5,362.0,478.04,390.51
2017,12,19,12,0,434.0,174.0,1.4,12.0,381.0,535.56,435.3
2017,12,19,12,15,308.0,192.5,1.45,12.0,339.5,460.24,375.38
2017,12,19,12,30,182.0,211.0,1.5,12.0,298.0,378.46,309.6
2017,12,19,12,45,178.5,208.5,1.6,12.0,292.5,378.75,310.87
2017,12,19,13,0,175.0,206.0,1.7,12.0,287.0,378.44,311.14
2017,12,19,13,15,173.5,199.0,1.7,12.0,276.5,373.49,307.63
2017,12,19,13,30,172.0,192.0,1.7,12.0,266.0,367.95,303.67
2017,12,19,13,45,169.0,181.5,1.75,12.0,251.5,355.95,294.68
2017,12,19,14,0,166.0,171.0,1.8,12.0,237.0,343.33,285.15
2017,12,19,14,15,162.0,158.5,1.75,11.5,219.0,326.58,272.49
2017,12,19,14,30,158.0,146.0,1.7,11.0,201.0,309.33,259.22
2017,12,19,14,45,154.5,131.0,1.7,11.0,180.0,288.39,242.36
2017,12,19,15,0,151.0,116.0,1.7,11.0,159.0,266.95,224.74
2017,12,19,15,15,139.0,100.5,1.7,10.5,136.0,237.78,200.41
2017,12,19,15,30,127.0,85.0,1.7,10.0,113.0,208.63,175.44
2017,12,19,15,45,113.5,68.0,1.7,10.0,89.0,175.86,146.42
2017,12,19,16,0,100.0,51.0,1.7,10.0,65.0,142.92,116.53
2017,12,19,16,15,58.0,35.5,1.75,9.5,43.0,94.12,70.92
2017,12,19,16,30,16.0,20.0,1.8,9.0,21.0,32.65,3.94
2017,12,19,16,45,8.0,10.0,1.85,9.0,10.5,13.67,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,190.0,15.0,2.85,6.5,32.5,11.99,0.0
2017,12,20,8,0,380.0,30.0,2.9,7.0,65.0,24.67,14.85
2017,12,20,8,15,472.5,37.5,2.95,7.0,104.0,52.76,26.78
2017,12,20,8,30,565.0,45.0,3.0,7.0,143.0,99.64,56.04
2017,12,20,8,45,618.5,50.5,3.15,7.5,182.0,148.9,95.32
2017,12,20,9,0,672.0,56.0,3.3,8.0,221.0,204.77,144.29
2017,12,20,9,15,708.5,59.5,3.3,8.0,258.0,258.02,193.78
2017,12,20,9,30,745.0,63.0,3.3,8.0,295.0,314.27,246.16
2017,12,20,9,45,772.5,65.5,3.35,8.5,328.0,368.73,296.24
2017,12,20,10,0,800.0,68.0,3.4,9.0,361.0,424.52,346.27
2017,12,20,10,15,817.0,70.0,3.35,9.0,388.0,475.76,391.92
2017,12,20,10,30,834.0,72.0,3.3,9.0,415.0,526.67,436.09
2017,12,20,10,45,841.5,74.0,3.25,9.5,434.5,571.58,473.47
2017,12,20,11,0,849.0,76.0,3.2,10.0,454.0,614.81,508.43
2017,12,20,11,15,856.0,77.0,3.15,10.0,467.5,654.69,540.83
2017,12,20,11,30,863.0,78.0,3.1,10.0,481.0,692.42,570.91
2017,12,20,11,45,860.0,80.0,3.1,10.5,486.0,721.84,592.07
2017,12,20,12,0,857.0,82.0,3.1,11.0,491.0,748.17,610.55
2017,12,20,12,15,856.5,82.0,3.1,11.0,489.5,770.9,627.42
2017,12,20,12,30,856.0,82.0,3.1,11.0,488.0,790.46,642.0
2017,12,20,12,45,850.5,81.5,3.15,11.5,478.5,802.15,649.92
2017,12,20,13,0,845.0,81.0,3.2,12.0,469.0,810.4,655.45
2017,12,20,13,15,836.5,80.0,3.2,12.0,453.0,812.1,657.2
2017,12,20,13,30,828.0,79.0,3.2,12.0,437.0,810.35,656.54
2017,12,20,13,45,812.0,77.5,3.2,12.0,413.5,798.3,648.33
2017,12,20,14,0,796.0,76.0,3.2,12.0,390.0,782.96,637.73
2017,12,20,14,15,775.5,73.5,3.15,11.5,360.5,759.53,621.88
2017,12,20,14,30,755.0,71.0,3.1,11.0,331.0,733.24,603.6
2017,12,20,14,45,730.0,67.0,3.1,11.0,297.5,698.92,577.89
2017,12,20,15,0,705.0,63.0,3.1,11.0,264.0,662.37,549.8
2017,12,20,15,15,661.0,58.5,2.95,10.5,225.5,615.71,513.16
2017,12,20,15,30,617.0,54.0,2.8,10.0,187.0,562.25,469.71
2017,12,20,15,45,558.0,46.5,2.65,9.5,148.0,494.25,412.74
2017,12,20,16,0,499.0,39.0,2.5,9.0,109.0,428.0,354.05
2017,12,20,16,15,382.5,30.0,2.5,8.5,73.0,325.46,257.32
2017,12,20,16,30,266.0,21.0,2.5,8.0,37.0,216.58,68.67
2017,12,20,16,45,133.0,10.5,2.55,8.0,18.5,85.76,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
