Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,45,242.0,13.0,2.85,5.5,35.0,11.18,0.0
2017,12,21,8,0,484.0,26.0,2.9,6.0,70.0,23.13,13.52
2017,12,21,8,15,569.5,32.0,2.95,6.5,110.5,52.47,24.52
2017,12,21,8,30,655.0,38.0,3.0,7.0,151.0,102.4,54.68
2017,12,21,8,45,707.5,42.5,3.1,7.5,192.0,155.26,96.68
2017,12,21,9,0,760.0,47.0,3.2,8.0,233.0,213.51,147.99
2017,12,21,9,15,793.5,50.0,3.2,8.0,271.0,270.14,200.99
2017,12,21,9,30,827.0,53.0,3.2,8.0,309.0,329.3,256.42
2017,12,21,9,45,846.5,56.0,3.25,8.5,342.5,385.36,308.41
2017,12,21,10,0,866.0,59.0,3.3,9.0,376.0,440.54,358.34
2017,12,21,10,15,881.5,60.5,3.25,9.5,403.5,492.98,404.46
2017,12,21,10,30,897.0,62.0,3.2,10.0,431.0,544.78,448.55
2017,12,21,10,45,907.0,63.5,3.2,10.5,452.0,592.55,488.24
2017,12,21,11,0,917.0,65.0,3.2,11.0,473.0,638.69,525.48
2017,12,21,11,15,923.0,65.5,3.15,11.0,487.0,679.2,558.25
2017,12,21,11,30,929.0,66.0,3.1,11.0,501.0,717.31,587.93
2017,12,21,11,45,931.5,66.5,3.1,11.5,507.0,750.32,611.24
2017,12,21,12,0,934.0,67.0,3.1,12.0,513.0,780.36,632.19
2017,12,21,12,15,933.0,67.5,3.0,12.0,511.5,804.62,649.36
2017,12,21,12,30,932.0,68.0,2.9,12.0,510.0,825.51,664.05
2017,12,21,12,45,912.5,72.0,2.8,12.0,498.5,832.53,668.61
2017,12,21,13,0,893.0,76.0,2.7,12.0,487.0,843.08,675.96
2017,12,21,13,15,884.5,75.0,2.55,12.0,470.0,845.33,676.92
2017,12,21,13,30,876.0,74.0,2.4,12.0,453.0,843.95,675.36
2017,12,21,13,45,863.5,72.0,2.3,12.0,429.5,834.41,668.37
2017,12,21,14,0,851.0,70.0,2.2,12.0,406.0,821.38,658.94
2017,12,21,14,15,831.5,68.0,1.95,12.0,376.0,799.24,641.5
2017,12,21,14,30,812.0,66.0,1.7,12.0,346.0,774.04,621.64
2017,12,21,14,45,783.0,63.0,1.5,12.0,311.0,737.11,593.29
2017,12,21,15,0,754.0,60.0,1.3,12.0,276.0,697.91,562.73
2017,12,21,15,15,711.0,55.5,1.2,11.5,236.5,644.23,522.41
2017,12,21,15,30,668.0,51.0,1.1,11.0,197.0,589.61,479.88
2017,12,21,15,45,600.0,45.5,1.05,10.5,156.0,523.47,426.83
2017,12,21,16,0,532.0,40.0,1.0,10.0,115.0,452.29,366.72
2017,12,21,16,15,415.0,31.0,1.05,9.5,77.0,348.11,271.81
2017,12,21,16,30,298.0,22.0,1.1,9.0,39.0,238.08,86.01
2017,12,21,16,45,149.0,11.0,1.15,9.0,19.5,95.56,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,7,45,186.5,14.0,2.2,5.0,31.0,11.15,0.0
2017,12,22,8,0,373.0,28.0,2.4,5.0,62.0,22.9,13.28
2017,12,22,8,15,464.5,36.0,2.45,5.5,100.5,49.03,24.79
2017,12,22,8,30,556.0,44.0,2.5,6.0,139.0,95.46,53.28
2017,12,22,8,45,609.0,49.5,2.55,6.5,178.0,143.92,91.65
2017,12,22,9,0,662.0,55.0,2.6,7.0,217.0,198.99,139.8
2017,12,22,9,15,699.0,59.0,2.55,7.5,254.0,252.23,188.8
2017,12,22,9,30,736.0,63.0,2.5,8.0,291.0,308.56,240.57
2017,12,22,9,45,606.5,88.5,2.45,8.5,289.5,326.62,262.73
2017,12,22,10,0,477.0,114.0,2.4,9.0,288.0,326.95,267.69
2017,12,22,10,15,467.5,125.5,2.25,9.0,306.5,360.41,297.56
2017,12,22,10,30,458.0,137.0,2.1,9.0,325.0,392.11,324.88
2017,12,22,10,45,553.0,122.0,1.95,9.5,360.0,458.13,378.87
2017,12,22,11,0,648.0,107.0,1.8,10.0,395.0,526.27,433.18
2017,12,22,11,15,575.0,130.5,1.65,10.0,391.5,531.64,436.48
2017,12,22,11,30,502.0,154.0,1.5,10.0,388.0,525.61,430.85
2017,12,22,11,45,678.0,117.5,1.35,10.0,438.5,636.04,517.47
2017,12,22,12,0,854.0,81.0,1.2,10.0,489.0,743.15,595.53
2017,12,22,12,15,854.0,81.0,1.2,10.0,488.0,766.38,611.0
2017,12,22,12,30,854.0,81.0,1.2,10.0,487.0,786.48,625.28
2017,12,22,12,45,857.0,78.5,1.25,10.5,479.5,802.75,636.43
2017,12,22,13,0,860.0,76.0,1.3,11.0,472.0,815.75,645.37
2017,12,22,13,15,725.5,97.0,1.25,11.0,423.5,745.2,594.42
2017,12,22,13,30,591.0,118.0,1.2,11.0,375.0,664.49,536.07
2017,12,22,13,45,491.0,130.0,1.15,11.0,336.0,592.01,482.12
2017,12,22,14,0,391.0,142.0,1.1,11.0,297.0,525.0,430.0
2017,12,22,14,15,582.5,104.5,1.05,10.5,316.0,643.5,524.34
2017,12,22,14,30,774.0,67.0,1.0,10.0,335.0,744.49,598.53
2017,12,22,14,45,736.5,65.5,0.95,10.0,300.0,703.11,566.69
2017,12,22,15,0,699.0,64.0,0.9,10.0,265.0,666.13,539.24
2017,12,22,15,15,656.0,59.0,1.0,9.5,227.0,613.46,501.45
2017,12,22,15,30,613.0,54.0,1.1,9.0,189.0,560.29,461.33
2017,12,22,15,45,546.0,47.5,1.25,9.0,149.5,488.0,403.33
2017,12,22,16,0,479.0,41.0,1.4,9.0,110.0,417.76,343.21
2017,12,22,16,15,369.5,31.5,1.45,8.5,73.5,319.54,252.86
2017,12,22,16,30,260.0,22.0,1.5,8.0,37.0,215.95,88.04
2017,12,22,16,45,130.0,11.0,1.6,7.5,18.5,84.82,0.0
2017,12,22,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,7,45,106.5,15.0,1.85,5.5,24.5,11.8,0.0
2017,12,23,8,0,213.0,30.0,1.9,6.0,49.0,23.47,13.57
2017,12,23,8,15,266.0,43.0,1.95,6.0,79.5,45.54,26.89
2017,12,23,8,30,319.0,56.0,2.0,6.0,110.0,80.78,50.81
2017,12,23,8,45,355.5,67.5,2.05,6.5,142.5,118.34,81.07
2017,12,23,9,0,392.0,79.0,2.1,7.0,175.0,159.98,117.24
2017,12,23,9,15,413.5,90.0,2.1,7.5,205.0,201.04,154.54
2017,12,23,9,30,435.0,101.0,2.1,8.0,235.0,244.1,193.59
2017,12,23,9,45,456.5,107.0,2.1,8.5,261.5,284.09,229.64
2017,12,23,10,0,478.0,113.0,2.1,9.0,288.0,325.52,266.22
2017,12,23,10,15,463.5,126.0,2.05,9.0,305.5,358.2,295.37
2017,12,23,10,30,449.0,139.0,2.0,9.0,323.0,388.71,321.82
2017,12,23,10,45,337.5,165.0,2.0,9.5,307.0,366.7,304.12
2017,12,23,11,0,226.0,191.0,2.0,10.0,291.0,334.32,277.05
2017,12,23,11,15,233.5,196.5,1.95,10.0,302.5,366.33,303.4
2017,12,23,11,30,241.0,202.0,1.9,10.0,314.0,388.83,321.63
2017,12,23,11,45,354.0,184.0,1.85,10.5,351.5,459.46,379.41
2017,12,23,12,0,467.0,166.0,1.8,11.0,389.0,549.21,450.17
2017,12,23,12,15,332.5,188.0,1.7,11.0,347.0,472.34,387.63
2017,12,23,12,30,198.0,210.0,1.6,11.0,305.0,388.95,319.63
2017,12,23,12,45,224.0,203.5,1.5,11.0,309.0,408.33,336.26
2017,12,23,13,0,250.0,197.0,1.4,11.0,313.0,442.84,363.73
2017,12,23,13,15,216.0,193.0,1.35,11.0,291.0,400.29,329.78
2017,12,23,13,30,182.0,189.0,1.3,11.0,269.0,371.74,306.85
2017,12,23,13,45,121.5,177.0,1.3,11.0,229.0,309.7,256.18
2017,12,23,14,0,61.0,165.0,1.3,11.0,189.0,231.92,191.77
2017,12,23,14,15,58.0,153.5,1.25,11.0,175.0,217.95,180.76
2017,12,23,14,30,55.0,142.0,1.2,11.0,161.0,203.98,169.35
2017,12,23,14,45,51.5,128.0,1.15,11.0,144.5,186.06,154.52
2017,12,23,15,0,48.0,114.0,1.1,11.0,128.0,168.15,139.5
2017,12,23,15,15,42.0,99.0,1.1,10.5,110.0,146.84,121.53
2017,12,23,15,30,36.0,84.0,1.1,10.0,92.0,125.66,103.3
2017,12,23,15,45,27.0,67.5,1.15,9.5,73.0,99.9,80.71
2017,12,23,16,0,18.0,51.0,1.2,9.0,54.0,74.04,57.7
2017,12,23,16,15,9.0,34.5,1.3,8.5,36.0,41.88,28.86
2017,12,23,16,30,0.0,18.0,1.4,8.0,18.0,15.87,1.88
2017,12,23,16,45,0.0,9.0,1.5,8.0,9.0,8.19,0.0
2017,12,23,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,14.0,2.3,6.5,14.0,12.33,0.0
2017,12,24,8,0,0.0,28.0,2.4,7.0,28.0,24.19,13.95
2017,12,24,8,15,13.0,44.5,2.2,7.0,46.5,38.44,26.71
2017,12,24,8,30,26.0,61.0,2.0,7.0,65.0,55.46,41.24
2017,12,24,8,45,33.5,77.0,1.85,7.5,84.0,73.17,56.5
2017,12,24,9,0,41.0,93.0,1.7,8.0,103.0,92.06,72.85
2017,12,24,9,15,46.0,108.0,1.55,8.5,121.0,110.5,88.86
2017,12,24,9,30,51.0,123.0,1.4,9.0,139.0,129.73,105.38
2017,12,24,9,45,54.0,135.5,1.25,9.5,154.0,146.54,119.69
2017,12,24,10,0,57.0,148.0,1.1,10.0,169.0,163.8,134.13
2017,12,24,10,15,134.5,161.0,1.1,10.0,215.0,223.55,183.96
2017,12,24,10,30,212.0,174.0,1.1,10.0,261.0,285.35,235.12
2017,12,24,10,45,230.0,181.0,1.1,10.5,280.0,322.68,265.19
2017,12,24,11,0,248.0,188.0,1.1,11.0,299.0,353.48,289.8
2017,12,24,11,15,124.0,155.0,1.05,11.0,210.5,239.81,197.25
2017,12,24,11,30,0.0,122.0,1.0,11.0,122.0,110.61,88.43
2017,12,24,11,45,0.0,105.0,0.95,11.0,105.0,94.27,74.97
2017,12,24,12,0,0.0,88.0,0.9,11.0,88.0,78.14,61.34
2017,12,24,12,15,8.5,133.0,0.9,11.0,137.0,128.57,104.11
2017,12,24,12,30,17.0,178.0,0.9,11.0,186.0,182.93,149.26
2017,12,24,12,45,19.5,177.5,0.9,11.0,186.5,185.77,151.54
2017,12,24,13,0,22.0,177.0,0.9,11.0,187.0,188.84,154.27
2017,12,24,13,15,51.5,182.0,1.0,11.0,204.5,235.27,193.56
2017,12,24,13,30,81.0,187.0,1.1,11.0,222.0,269.7,222.65
2017,12,24,13,45,160.5,176.0,1.25,11.0,241.0,340.82,282.88
2017,12,24,14,0,240.0,165.0,1.4,11.0,260.0,412.16,342.15
2017,12,24,14,15,232.5,154.0,1.35,11.0,240.5,393.95,327.41
2017,12,24,14,30,225.0,143.0,1.3,11.0,221.0,374.91,312.47
2017,12,24,14,45,218.0,129.0,1.3,11.0,198.5,351.36,293.89
2017,12,24,15,0,211.0,115.0,1.3,11.0,176.0,327.08,274.33
2017,12,24,15,15,197.0,100.0,1.3,10.5,151.0,295.32,248.45
2017,12,24,15,30,183.0,85.0,1.3,10.0,126.0,263.35,221.6
2017,12,24,15,45,163.5,69.0,1.3,10.0,100.0,225.74,188.71
2017,12,24,16,0,144.0,53.0,1.3,10.0,74.0,188.36,155.06
2017,12,24,16,15,98.5,37.5,1.25,10.0,50.0,135.2,105.69
2017,12,24,16,30,53.0,22.0,1.2,10.0,26.0,75.88,33.56
2017,12,24,16,45,26.5,11.0,1.2,10.0,13.0,25.33,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,87.0,14.5,1.05,7.5,22.0,11.4,0.0
2017,12,25,8,0,174.0,29.0,1.0,8.0,44.0,22.65,12.55
2017,12,25,8,15,216.5,43.5,0.95,8.0,72.5,43.04,26.11
2017,12,25,8,30,259.0,58.0,0.9,8.0,101.0,75.56,48.6
2017,12,25,8,45,283.5,71.5,0.9,8.5,130.0,109.58,76.06
2017,12,25,9,0,308.0,85.0,0.9,9.0,159.0,146.43,107.8
2017,12,25,9,15,322.0,98.0,0.85,9.0,186.5,182.75,140.43
2017,12,25,9,30,336.0,111.0,0.8,9.0,214.0,220.43,174.16
2017,12,25,9,45,343.0,123.0,0.75,9.5,238.5,255.79,205.26
2017,12,25,10,0,350.0,135.0,0.7,10.0,263.0,285.32,230.89
2017,12,25,10,15,358.0,144.0,0.75,10.0,283.0,317.77,258.93
2017,12,25,10,30,366.0,153.0,0.8,10.0,303.0,350.36,286.51
2017,12,25,10,45,446.5,145.5,0.85,10.5,337.5,415.75,339.28
2017,12,25,11,0,527.0,138.0,0.9,11.0,372.0,478.2,388.75
2017,12,25,11,15,472.5,155.0,0.95,11.0,369.5,484.88,393.97
2017,12,25,11,30,418.0,172.0,1.0,11.0,367.0,486.25,395.16
2017,12,25,11,45,365.5,185.0,1.1,11.0,357.0,467.96,381.53
2017,12,25,12,0,313.0,198.0,1.2,11.0,347.0,457.57,373.51
2017,12,25,12,15,276.5,202.5,1.15,11.0,334.5,446.0,364.01
2017,12,25,12,30,240.0,207.0,1.1,11.0,322.0,431.96,352.46
2017,12,25,12,45,241.5,203.5,1.05,11.5,317.0,436.64,355.77
2017,12,25,13,0,243.0,200.0,1.0,12.0,312.0,440.44,358.25
2017,12,25,13,15,185.0,196.0,0.9,12.0,280.0,378.15,308.57
2017,12,25,13,30,127.0,192.0,0.8,12.0,248.0,329.49,269.14
2017,12,25,13,45,127.5,182.0,0.75,12.5,235.5,321.04,262.62
2017,12,25,14,0,128.0,172.0,0.7,13.0,223.0,312.14,255.44
2017,12,25,14,15,125.0,160.0,0.65,13.0,207.0,297.18,243.8
2017,12,25,14,30,122.0,148.0,0.6,13.0,191.0,281.85,231.77
2017,12,25,14,45,118.5,133.5,0.6,13.0,171.5,262.18,216.25
2017,12,25,15,0,115.0,119.0,0.6,13.0,152.0,242.17,200.18
2017,12,25,15,15,107.5,103.0,0.65,12.5,131.0,216.45,179.4
2017,12,25,15,30,100.0,87.0,0.7,12.0,110.0,190.56,157.85
2017,12,25,15,45,88.5,70.5,0.75,12.0,87.5,160.77,132.04
2017,12,25,16,0,77.0,54.0,0.8,12.0,65.0,130.91,105.51
2017,12,25,16,15,45.5,38.5,0.85,11.5,44.5,89.63,68.01
2017,12,25,16,30,14.0,23.0,0.9,11.0,24.0,35.98,14.15
2017,12,25,16,45,7.0,11.5,1.0,11.0,12.0,14.52,0.0
2017,12,25,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,45,194.0,12.5,1.0,7.5,29.0,9.92,0.0
2017,12,26,8,0,388.0,25.0,1.0,8.0,58.0,22.18,12.07
2017,12,26,8,15,479.5,32.5,1.0,8.5,96.5,44.36,21.95
2017,12,26,8,30,571.0,40.0,1.0,9.0,135.0,90.25,48.17
2017,12,26,8,45,626.0,44.5,1.0,9.5,174.0,138.25,84.64
2017,12,26,9,0,681.0,49.0,1.0,10.0,213.0,192.09,130.46
2017,12,26,9,15,717.5,53.0,0.95,10.5,250.0,246.05,178.95
2017,12,26,9,30,754.0,57.0,0.9,11.0,287.0,303.06,230.0
2017,12,26,9,45,768.0,61.5,0.85,11.5,318.5,354.98,276.44
2017,12,26,10,0,782.0,66.0,0.8,12.0,350.0,406.98,321.4
2017,12,26,10,15,799.5,68.0,0.7,12.0,377.0,457.78,364.09
2017,12,26,10,30,817.0,70.0,0.6,12.0,404.0,508.39,404.99
2017,12,26,10,45,829.0,71.5,0.55,12.5,425.0,554.89,440.97
2017,12,26,11,0,841.0,73.0,0.5,13.0,446.0,600.16,474.72
2017,12,26,11,15,848.5,74.0,0.45,13.0,460.0,640.5,504.64
2017,12,26,11,30,856.0,75.0,0.4,13.0,474.0,678.78,532.3
2017,12,26,11,45,860.5,75.0,0.4,13.5,481.0,711.5,554.13
2017,12,26,12,0,865.0,75.0,0.4,14.0,488.0,741.57,573.49
2017,12,26,12,15,864.5,75.0,0.45,14.0,487.5,765.03,590.11
2017,12,26,12,30,864.0,75.0,0.5,14.0,487.0,785.32,604.72
2017,12,26,12,45,863.0,73.5,0.55,14.5,479.5,800.1,614.57
2017,12,26,13,0,862.0,72.0,0.6,15.0,472.0,811.53,622.29
2017,12,26,13,15,854.5,71.5,0.7,15.0,456.5,815.47,627.07
2017,12,26,13,30,847.0,71.0,0.8,15.0,441.0,815.93,629.63
2017,12,26,13,45,830.5,70.5,0.9,15.0,418.5,805.43,624.67
2017,12,26,14,0,814.0,70.0,1.0,15.0,396.0,791.59,617.39
2017,12,26,14,15,795.5,67.5,1.05,14.5,367.5,770.34,605.17
2017,12,26,14,30,777.0,65.0,1.1,14.0,339.0,746.16,590.6
2017,12,26,14,45,750.0,62.0,1.2,13.5,305.0,711.76,568.67
2017,12,26,15,0,723.0,59.0,1.3,13.0,271.0,675.14,544.22
2017,12,26,15,15,682.5,55.0,1.35,12.5,233.5,624.97,507.89
2017,12,26,15,30,642.0,51.0,1.4,12.0,196.0,573.82,469.15
2017,12,26,15,45,591.5,44.5,1.45,11.5,157.5,512.16,420.1
2017,12,26,16,0,541.0,38.0,1.5,11.0,119.0,451.16,368.75
2017,12,26,16,15,436.5,30.0,1.5,10.5,81.5,363.49,289.05
2017,12,26,16,30,332.0,22.0,1.5,10.0,44.0,265.61,148.51
2017,12,26,16,45,166.0,11.0,1.55,10.0,22.0,106.48,0.0
2017,12,26,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,167.0,13.5,1.35,6.5,27.5,10.81,0.0
2017,12,27,8,0,334.0,27.0,1.3,7.0,55.0,22.11,11.96
2017,12,27,8,15,425.0,35.0,1.25,7.5,91.5,42.13,21.67
2017,12,27,8,30,516.0,43.0,1.2,8.0,128.0,85.42,46.66
2017,12,27,8,45,566.5,49.5,1.15,8.5,166.0,131.76,82.15
2017,12,27,9,0,617.0,56.0,1.1,9.0,204.0,183.51,126.31
2017,12,27,9,15,654.5,60.0,1.05,9.0,239.5,234.53,172.48
2017,12,27,9,30,692.0,64.0,1.0,9.0,275.0,289.33,222.12
2017,12,27,9,45,620.5,82.0,0.95,9.5,287.0,320.11,253.06
2017,12,27,10,0,549.0,100.0,0.9,10.0,299.0,342.86,275.52
2017,12,27,10,15,467.0,125.0,0.85,10.5,303.0,355.84,288.37
2017,12,27,10,30,385.0,150.0,0.8,11.0,307.0,364.02,295.84
2017,12,27,10,45,603.5,111.0,0.75,11.5,372.0,471.37,381.37
2017,12,27,11,0,822.0,72.0,0.7,12.0,437.0,586.73,469.71
2017,12,27,11,15,830.0,72.5,0.7,12.5,451.0,626.15,498.35
2017,12,27,11,30,838.0,73.0,0.7,13.0,465.0,663.59,525.65
2017,12,27,11,45,655.5,119.5,0.7,13.5,429.0,619.23,490.36
2017,12,27,12,0,473.0,166.0,0.7,14.0,393.0,552.01,438.37
2017,12,27,12,15,662.5,119.0,0.7,14.0,436.0,665.57,526.02
2017,12,27,12,30,852.0,72.0,0.7,14.0,479.0,771.91,600.19
2017,12,27,12,45,846.5,72.5,0.7,14.5,471.0,785.45,607.18
2017,12,27,13,0,841.0,73.0,0.7,15.0,463.0,795.6,613.24
2017,12,27,13,15,834.0,72.0,0.7,15.0,448.5,799.21,616.07
2017,12,27,13,30,827.0,71.0,0.7,15.0,434.0,799.42,616.76
2017,12,27,13,45,815.0,69.5,0.7,15.0,412.5,791.45,611.93
2017,12,27,14,0,803.0,68.0,0.7,15.0,391.0,780.2,604.98
2017,12,27,14,15,785.0,66.0,0.7,15.0,363.0,760.16,591.89
2017,12,27,14,30,767.0,64.0,0.7,15.0,335.0,737.22,576.68
2017,12,27,14,45,743.0,60.5,0.75,15.0,302.0,704.82,555.11
2017,12,27,15,0,719.0,57.0,0.8,15.0,269.0,670.18,531.28
2017,12,27,15,15,679.5,53.5,0.8,14.5,232.0,621.59,496.57
2017,12,27,15,30,640.0,50.0,0.8,14.0,195.0,572.0,459.65
2017,12,27,15,45,582.0,44.0,0.85,13.5,156.5,505.6,408.41
2017,12,27,16,0,524.0,38.0,0.9,13.0,118.0,447.96,361.04
2017,12,27,16,15,421.5,30.0,0.95,12.5,81.0,354.16,278.95
2017,12,27,16,30,319.0,22.0,1.0,12.0,44.0,258.97,150.98
2017,12,27,16,45,159.5,11.0,1.1,12.0,22.0,102.95,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,190.0,13.0,0.95,8.5,29.0,10.39,0.0
2017,12,28,8,0,380.0,26.0,0.9,9.0,58.0,21.28,11.1
2017,12,28,8,15,475.0,33.5,0.9,9.0,96.5,41.33,20.34
2017,12,28,8,30,570.0,41.0,0.9,9.0,135.0,88.99,47.48
2017,12,28,8,45,630.5,45.5,0.9,9.5,175.5,137.61,83.82
2017,12,28,9,0,691.0,50.0,0.9,10.0,216.0,192.72,130.25
2017,12,28,9,15,728.0,53.5,0.8,10.5,253.5,246.87,178.7
2017,12,28,9,30,765.0,57.0,0.7,11.0,291.0,304.11,229.68
2017,12,28,9,45,782.0,61.5,0.65,11.5,323.5,357.8,277.31
2017,12,28,10,0,799.0,66.0,0.6,12.0,356.0,411.86,323.62
2017,12,28,10,15,817.0,68.0,0.55,12.5,383.5,463.83,366.58
2017,12,28,10,30,835.0,70.0,0.5,13.0,411.0,515.63,407.74
2017,12,28,10,45,847.0,71.5,0.5,13.5,433.0,563.08,444.62
2017,12,28,11,0,859.0,73.0,0.5,14.0,455.0,609.25,479.37
2017,12,28,11,15,866.5,74.0,0.5,14.0,469.5,650.46,510.43
2017,12,28,11,30,874.0,75.0,0.5,14.0,484.0,689.57,539.29
2017,12,28,11,45,876.5,75.5,0.55,14.5,491.0,722.26,561.76
2017,12,28,12,0,879.0,76.0,0.6,15.0,498.0,752.14,581.75
2017,12,28,12,15,879.0,76.0,0.6,15.0,497.5,776.57,598.21
2017,12,28,12,30,879.0,76.0,0.6,15.0,497.0,797.81,612.56
2017,12,28,12,45,734.0,103.5,0.65,15.0,451.0,736.63,570.87
2017,12,28,13,0,589.0,131.0,0.7,15.0,405.0,662.8,520.35
2017,12,28,13,15,510.5,143.5,0.7,15.0,376.0,614.89,486.06
2017,12,28,13,30,432.0,156.0,0.7,15.0,347.0,570.48,453.14
2017,12,28,13,45,429.5,148.0,0.7,15.0,329.5,562.76,448.7
2017,12,28,14,0,427.0,140.0,0.7,15.0,312.0,553.09,442.36
2017,12,28,14,15,404.5,136.0,0.65,15.0,289.5,529.84,424.91
2017,12,28,14,30,382.0,132.0,0.6,15.0,267.0,505.22,406.34
2017,12,28,14,45,368.0,120.5,0.6,15.0,240.5,477.11,385.62
2017,12,28,15,0,354.0,109.0,0.6,15.0,214.0,447.78,363.48
2017,12,28,15,15,331.0,96.5,0.6,14.5,184.5,409.23,334.01
2017,12,28,15,30,308.0,84.0,0.6,14.0,155.0,370.37,303.26
2017,12,28,15,45,272.5,70.0,0.65,13.5,124.0,320.46,262.52
2017,12,28,16,0,237.0,56.0,0.7,13.0,93.0,271.7,221.02
2017,12,28,16,15,177.5,41.0,0.7,12.5,64.0,207.29,163.69
2017,12,28,16,30,118.0,26.0,0.7,12.0,35.0,138.96,83.09
2017,12,28,16,45,59.0,13.0,0.75,12.0,17.5,46.3,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,169.5,14.0,2.2,6.5,28.0,11.29,0.0
2017,12,29,8,0,339.0,28.0,2.2,7.0,56.0,23.11,12.55
2017,12,29,8,15,438.0,36.5,2.25,7.5,94.5,42.18,22.26
2017,12,29,8,30,537.0,45.0,2.3,8.0,133.0,87.12,47.58
2017,12,29,8,45,595.5,51.0,2.35,8.5,173.5,135.29,83.94
2017,12,29,9,0,654.0,57.0,2.4,9.0,214.0,189.77,130.3
2017,12,29,9,15,693.5,61.0,2.35,9.5,251.5,243.38,178.87
2017,12,29,9,30,733.0,65.0,2.3,10.0,289.0,300.97,231.17
2017,12,29,9,45,660.0,82.0,2.3,10.5,300.0,332.65,263.74
2017,12,29,10,0,587.0,99.0,2.3,11.0,311.0,356.09,287.58
2017,12,29,10,15,614.0,98.5,2.25,11.0,335.5,400.42,326.57
2017,12,29,10,30,641.0,98.0,2.2,11.0,360.0,445.75,365.42
2017,12,29,10,45,749.0,87.0,2.15,11.5,409.0,525.55,429.96
2017,12,29,11,0,857.0,76.0,2.1,12.0,458.0,610.62,496.79
2017,12,29,11,15,776.5,89.5,1.95,12.5,443.5,609.54,494.84
2017,12,29,11,30,696.0,103.0,1.8,13.0,429.0,603.08,488.67
2017,12,29,11,45,682.0,108.5,1.7,13.5,432.0,624.89,504.37
2017,12,29,12,0,668.0,114.0,1.6,14.0,435.0,643.57,517.02
2017,12,29,12,15,686.5,109.0,1.55,14.0,438.5,671.93,538.09
2017,12,29,12,30,705.0,104.0,1.5,14.0,442.0,698.38,556.9
2017,12,29,12,45,787.0,91.0,1.45,14.0,463.0,759.87,600.93
2017,12,29,13,0,869.0,78.0,1.4,14.0,484.0,824.79,646.19
2017,12,29,13,15,703.0,106.5,1.3,14.0,428.0,737.99,582.95
2017,12,29,13,30,537.0,135.0,1.2,14.0,372.0,632.94,506.56
2017,12,29,13,45,542.0,126.0,1.15,14.5,355.5,630.18,505.07
2017,12,29,14,0,547.0,117.0,1.1,15.0,339.0,625.01,500.51
2017,12,29,14,15,521.0,112.5,1.0,14.5,311.5,597.44,480.7
2017,12,29,14,30,495.0,108.0,0.9,14.0,284.0,568.14,459.56
2017,12,29,14,45,471.5,102.0,0.85,14.0,256.5,537.54,436.51
2017,12,29,15,0,448.0,96.0,0.8,14.0,229.0,505.83,412.03
2017,12,29,15,15,424.0,85.5,0.8,13.5,198.0,466.87,382.48
2017,12,29,15,30,400.0,75.0,0.8,13.0,167.0,427.37,351.35
2017,12,29,15,45,360.0,64.0,0.8,13.0,134.5,375.45,308.22
2017,12,29,16,0,320.0,53.0,0.8,13.0,102.0,324.87,264.5
2017,12,29,16,15,258.5,39.5,0.8,12.5,71.0,258.17,205.09
2017,12,29,16,30,197.0,26.0,0.8,12.0,40.0,189.11,119.54
2017,12,29,16,45,98.5,13.0,0.8,11.5,20.0,69.54,0.0
2017,12,29,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,114.0,14.0,1.75,7.5,23.5,11.04,0.0
2017,12,30,8,0,228.0,28.0,1.8,8.0,47.0,22.97,12.3
2017,12,30,8,15,283.0,41.0,1.8,8.0,78.5,40.15,23.51
2017,12,30,8,30,338.0,54.0,1.8,8.0,110.0,75.93,46.12
2017,12,30,8,45,379.5,64.5,1.85,8.5,142.5,114.05,75.55
2017,12,30,9,0,421.0,75.0,1.9,9.0,175.0,156.78,111.86
2017,12,30,9,15,443.0,85.0,1.85,9.5,206.0,198.49,149.45
2017,12,30,9,30,465.0,95.0,1.8,10.0,237.0,242.24,188.93
2017,12,30,9,45,483.5,102.0,1.8,10.5,264.0,283.61,226.11
2017,12,30,10,0,502.0,109.0,1.8,11.0,291.0,326.13,263.49
2017,12,30,10,15,493.0,120.5,1.75,11.0,311.0,361.39,294.64
2017,12,30,10,30,484.0,132.0,1.7,11.0,331.0,394.91,323.42
2017,12,30,10,45,529.5,130.0,1.7,11.5,357.5,442.94,362.73
2017,12,30,11,0,575.0,128.0,1.7,12.0,384.0,498.17,406.68
2017,12,30,11,15,592.5,127.5,1.65,12.0,398.5,534.76,435.78
2017,12,30,11,30,610.0,127.0,1.6,12.0,413.0,570.69,463.96
2017,12,30,11,45,750.5,100.5,1.55,12.5,458.0,663.76,535.25
2017,12,30,12,0,891.0,74.0,1.5,13.0,503.0,752.0,598.07
2017,12,30,12,15,749.5,103.0,1.45,13.0,463.5,712.67,567.98
2017,12,30,12,30,608.0,132.0,1.4,13.0,424.0,653.99,524.34
2017,12,30,12,45,476.5,159.5,1.4,13.5,386.5,587.67,472.88
2017,12,30,13,0,345.0,187.0,1.4,14.0,349.0,507.05,409.65
2017,12,30,13,15,338.0,183.5,1.35,14.0,337.5,503.93,408.1
2017,12,30,13,30,331.0,180.0,1.3,14.0,326.0,499.42,404.84
2017,12,30,13,45,489.5,137.5,1.3,14.5,342.5,600.61,484.71
2017,12,30,14,0,648.0,95.0,1.3,15.0,359.0,690.92,551.1
2017,12,30,14,15,562.5,103.5,1.15,14.5,321.0,628.39,504.34
2017,12,30,14,30,477.0,112.0,1.0,14.0,283.0,558.86,452.77
2017,12,30,14,45,452.5,105.5,0.9,14.0,255.5,527.09,428.72
2017,12,30,15,0,428.0,99.0,0.8,14.0,228.0,494.29,402.97
2017,12,30,15,15,405.0,88.0,0.85,13.5,197.0,455.92,374.18
2017,12,30,15,30,382.0,77.0,0.9,13.0,166.0,417.01,343.72
2017,12,30,15,45,344.0,65.5,0.95,12.5,134.0,366.34,302.25
2017,12,30,16,0,306.0,54.0,1.0,12.0,102.0,316.89,259.92
2017,12,30,16,15,247.0,40.0,1.0,12.0,71.5,251.4,201.06
2017,12,30,16,30,188.0,26.0,1.0,12.0,41.0,184.41,120.85
2017,12,30,16,45,94.0,13.0,1.0,12.0,20.5,67.07,0.0
2017,12,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,12.0,1.65,7.5,12.0,10.91,0.0
2017,12,31,8,0,0.0,24.0,1.7,8.0,24.0,20.99,10.7
2017,12,31,8,15,4.0,41.0,1.85,8.0,41.5,35.3,24.07
2017,12,31,8,30,8.0,58.0,2.0,8.0,59.0,50.79,37.78
2017,12,31,8,45,16.0,74.0,2.15,8.5,77.5,66.85,51.59
2017,12,31,9,0,24.0,90.0,2.3,9.0,96.0,85.19,67.33
2017,12,31,9,15,29.0,104.5,2.35,9.0,113.0,102.07,82.03
2017,12,31,9,30,34.0,119.0,2.4,9.0,130.0,119.74,97.35
2017,12,31,9,45,38.0,132.0,2.45,9.5,145.0,136.37,111.51
2017,12,31,10,0,42.0,145.0,2.5,10.0,160.0,153.6,126.05
2017,12,31,10,15,129.5,159.5,2.45,10.0,211.5,217.84,180.03
2017,12,31,10,30,217.0,174.0,2.4,10.0,263.0,285.48,236.69
2017,12,31,10,45,209.0,184.0,2.35,10.5,273.5,303.2,251.14
2017,12,31,11,0,201.0,194.0,2.3,11.0,284.0,319.96,264.61
2017,12,31,11,15,304.5,185.0,2.05,11.0,326.0,396.24,327.46
2017,12,31,11,30,408.0,176.0,1.8,11.0,368.0,481.28,395.42
2017,12,31,11,45,288.0,196.5,1.6,11.5,333.0,424.24,347.43
2017,12,31,12,0,168.0,217.0,1.4,12.0,298.0,358.46,292.61
2017,12,31,12,15,149.5,216.5,1.2,12.0,289.0,350.86,286.27
2017,12,31,12,30,131.0,216.0,1.0,12.0,280.0,341.96,278.44
2017,12,31,12,45,65.5,125.0,0.8,12.0,157.0,175.05,143.2
2017,12,31,13,0,0.0,34.0,0.6,12.0,34.0,29.99,20.09
2017,12,31,13,15,0.0,28.5,0.5,12.0,28.5,25.12,16.07
2017,12,31,13,30,0.0,23.0,0.4,12.0,23.0,20.26,11.91
2017,12,31,13,45,19.0,93.5,0.35,12.5,101.0,107.03,86.53
2017,12,31,14,0,38.0,164.0,0.3,13.0,179.0,209.64,170.91
2017,12,31,14,15,19.0,104.5,0.25,13.0,112.0,121.58,97.79
2017,12,31,14,30,0.0,45.0,0.2,13.0,45.0,39.69,28.52
2017,12,31,14,45,0.0,40.5,0.2,13.0,40.5,35.7,25.29
2017,12,31,15,0,0.0,36.0,0.2,13.0,36.0,31.72,21.87
2017,12,31,15,15,0.0,31.5,0.2,13.0,31.5,27.74,18.42
2017,12,31,15,30,0.0,27.0,0.2,13.0,27.0,23.76,14.93
2017,12,31,15,45,260.5,35.0,0.75,11.0,77.0,266.78,225.67
2017,12,31,16,0,521.0,43.0,1.3,9.0,127.0,455.49,377.65
2017,12,31,16,15,424.0,34.5,1.5,8.5,89.5,364.0,295.66
2017,12,31,16,30,327.0,26.0,1.7,8.0,52.0,274.96,190.32
2017,12,31,16,45,163.5,13.0,1.9,7.5,26.0,108.21,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
